Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,14.0,2.75,9.5,30.5,82.42,0.0
2017,1,1,8,0,365.0,28.0,3.1,10.0,61.0,186.41,134.69
2017,1,1,8,15,464.0,36.5,3.0,10.5,105.0,258.51,205.85
2017,1,1,8,30,563.0,45.0,2.9,11.0,149.0,341.26,279.67
2017,1,1,8,45,622.0,50.5,2.8,11.5,195.5,405.76,336.84
2017,1,1,9,0,681.0,56.0,2.7,12.0,242.0,478.55,398.36
2017,1,1,9,15,558.0,86.5,2.55,12.5,256.5,473.72,394.05
2017,1,1,9,30,435.0,117.0,2.4,13.0,271.0,447.59,371.6
2017,1,1,9,45,622.0,94.0,2.25,14.0,342.5,580.04,476.36
2017,1,1,10,0,809.0,71.0,2.1,15.0,414.0,715.35,574.58
2017,1,1,10,15,827.5,73.0,1.95,15.5,449.5,762.51,604.31
2017,1,1,10,30,846.0,75.0,1.8,16.0,485.0,808.24,632.81
2017,1,1,10,45,858.0,77.0,1.65,16.5,513.5,846.69,655.32
2017,1,1,11,0,870.0,79.0,1.5,17.0,542.0,874.34,669.8
2017,1,1,11,15,878.5,80.5,1.45,17.5,564.0,903.67,686.48
2017,1,1,11,30,887.0,82.0,1.4,18.0,586.0,930.09,701.0
2017,1,1,11,45,890.5,83.5,1.35,18.5,599.5,948.75,710.27
2017,1,1,12,0,894.0,85.0,1.3,19.0,613.0,964.06,717.44
2017,1,1,12,15,896.0,85.0,1.45,19.0,619.0,972.65,724.9
2017,1,1,12,30,898.0,85.0,1.6,19.0,625.0,977.73,730.21
2017,1,1,12,45,895.0,86.0,1.8,19.5,622.0,975.7,730.21
2017,1,1,13,0,892.0,87.0,2.0,20.0,619.0,970.14,727.87
2017,1,1,13,15,888.5,86.5,2.15,20.0,608.5,958.79,722.44
2017,1,1,13,30,885.0,86.0,2.3,20.0,598.0,944.04,714.76
2017,1,1,13,45,873.5,86.5,2.45,20.5,578.5,929.02,705.54
2017,1,1,14,0,862.0,87.0,2.6,21.0,559.0,901.63,687.82
2017,1,1,14,15,851.0,85.5,2.65,21.0,533.5,869.44,667.25
2017,1,1,14,30,840.0,84.0,2.7,21.0,508.0,834.69,644.76
2017,1,1,14,45,820.0,83.0,2.75,21.0,474.5,790.82,615.56
2017,1,1,15,0,800.0,82.0,2.8,21.0,441.0,745.39,584.85
2017,1,1,15,15,776.5,79.0,2.55,20.5,402.5,693.74,548.57
2017,1,1,15,30,753.0,76.0,2.3,20.0,364.0,641.44,511.21
2017,1,1,15,45,713.0,73.0,2.1,20.0,320.0,581.54,465.2
2017,1,1,16,0,673.0,70.0,1.9,20.0,276.0,519.78,416.32
2017,1,1,16,15,621.0,64.0,1.7,19.0,229.5,449.64,361.0
2017,1,1,16,30,569.0,58.0,1.5,18.0,183.0,383.2,306.47
2017,1,1,16,45,480.5,49.5,1.3,17.5,137.5,301.17,237.33
2017,1,1,17,0,392.0,41.0,1.1,17.0,92.0,227.71,173.4
2017,1,1,17,15,252.0,27.5,1.1,16.5,55.0,139.62,90.57
2017,1,1,17,30,112.0,14.0,1.1,16.0,18.0,46.07,0.0
2017,1,1,17,45,56.0,7.0,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,198.0,13.5,4.25,13.0,31.5,86.11,0.0
2017,1,2,8,0,396.0,27.0,4.6,13.0,63.0,195.96,139.8
2017,1,2,8,15,499.0,35.5,4.6,13.0,109.0,271.23,214.51
2017,1,2,8,30,602.0,44.0,4.6,13.0,155.0,354.07,289.32
2017,1,2,8,45,681.0,46.5,4.6,13.5,205.5,431.45,357.58
2017,1,2,9,0,760.0,49.0,4.6,14.0,256.0,514.98,428.56
2017,1,2,9,15,797.0,52.0,4.75,14.5,303.0,578.69,481.67
2017,1,2,9,30,834.0,55.0,4.9,15.0,350.0,638.35,529.72
2017,1,2,9,45,864.0,56.0,5.1,16.0,393.0,696.33,572.25
2017,1,2,10,0,894.0,57.0,5.3,17.0,436.0,754.34,613.77
2017,1,2,10,15,911.5,58.5,5.2,17.5,473.0,802.72,646.96
2017,1,2,10,30,929.0,60.0,5.1,18.0,510.0,849.42,678.22
2017,1,2,10,45,942.5,60.5,5.1,18.5,540.0,889.4,704.59
2017,1,2,11,0,956.0,61.0,5.1,19.0,570.0,926.86,728.86
2017,1,2,11,15,964.5,61.5,5.0,19.0,593.0,957.03,748.45
2017,1,2,11,30,973.0,62.0,4.9,19.0,616.0,983.99,765.68
2017,1,2,11,45,978.5,62.5,4.85,19.5,631.0,1004.73,777.41
2017,1,2,12,0,984.0,63.0,4.8,20.0,646.0,1021.85,786.67
2017,1,2,12,15,986.0,63.0,4.65,20.0,652.0,1031.24,791.31
2017,1,2,12,30,988.0,63.0,4.5,20.0,658.0,1036.76,793.42
2017,1,2,12,45,988.0,63.0,4.4,20.5,656.0,1036.45,790.79
2017,1,2,13,0,988.0,63.0,4.3,21.0,654.0,1032.24,785.97
2017,1,2,13,15,984.5,62.5,4.15,21.0,643.0,1020.17,777.19
2017,1,2,13,30,981.0,62.0,4.0,21.0,632.0,1004.33,766.05
2017,1,2,13,45,975.0,61.5,3.85,21.0,613.0,982.52,750.97
2017,1,2,14,0,969.0,61.0,3.7,21.0,594.0,957.23,733.65
2017,1,2,14,15,959.0,60.0,3.5,21.0,567.0,924.48,710.91
2017,1,2,14,30,949.0,59.0,3.3,21.0,540.0,888.78,686.18
2017,1,2,14,45,934.0,58.0,3.1,21.0,505.5,846.29,656.59
2017,1,2,15,0,919.0,57.0,2.9,21.0,471.0,801.65,625.33
2017,1,2,15,15,898.0,55.0,2.5,20.5,430.5,749.37,588.2
2017,1,2,15,30,877.0,53.0,2.1,20.0,390.0,696.03,549.7
2017,1,2,15,45,846.5,50.5,1.75,19.5,345.0,635.0,505.06
2017,1,2,16,0,816.0,48.0,1.4,19.0,300.0,574.5,457.56
2017,1,2,16,15,770.5,44.5,1.3,18.0,251.5,505.1,403.72
2017,1,2,16,30,725.0,41.0,1.2,17.0,203.0,442.12,352.25
2017,1,2,16,45,650.0,36.0,1.2,16.5,154.5,362.44,285.26
2017,1,2,17,0,575.0,31.0,1.2,16.0,106.0,289.55,220.87
2017,1,2,17,15,287.5,27.0,1.2,15.5,64.5,153.08,101.84
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,20.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.5,33.0,91.42,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,66.0,208.54,149.18
2017,1,3,8,15,548.0,32.5,4.1,11.5,112.5,284.09,225.27
2017,1,3,8,30,646.0,40.0,4.0,12.0,159.0,369.72,302.14
2017,1,3,8,45,701.0,44.5,3.95,13.0,207.0,438.64,362.84
2017,1,3,9,0,756.0,49.0,3.9,14.0,255.0,511.65,424.18
2017,1,3,9,15,578.0,85.5,3.85,14.5,259.5,483.62,401.57
2017,1,3,9,30,400.0,122.0,3.8,15.0,264.0,428.82,355.83
2017,1,3,9,45,635.0,92.0,3.8,16.0,347.5,585.62,482.13
2017,1,3,10,0,870.0,62.0,3.8,17.0,431.0,742.0,598.37
2017,1,3,10,15,886.5,63.5,3.95,17.5,467.0,788.79,630.19
2017,1,3,10,30,903.0,65.0,4.1,18.0,503.0,833.91,661.04
2017,1,3,10,45,913.5,66.5,4.25,18.5,532.0,871.94,686.4
2017,1,3,11,0,924.0,68.0,4.4,19.0,561.0,907.38,709.87
2017,1,3,11,15,931.0,69.0,4.35,19.0,583.0,936.21,728.69
2017,1,3,11,30,938.0,70.0,4.3,19.0,605.0,961.89,745.41
2017,1,3,11,45,932.5,75.0,4.25,19.5,617.5,977.59,753.75
2017,1,3,12,0,927.0,80.0,4.2,20.0,630.0,989.49,759.61
2017,1,3,12,15,928.0,80.0,4.1,20.0,635.5,997.6,764.15
2017,1,3,12,30,929.0,80.0,4.0,20.0,641.0,1002.07,766.35
2017,1,3,12,45,928.5,79.5,3.95,20.5,638.0,1000.78,763.65
2017,1,3,13,0,928.0,79.0,3.9,21.0,635.0,995.83,758.67
2017,1,3,13,15,923.5,78.5,3.85,20.5,624.0,983.42,751.69
2017,1,3,13,30,919.0,78.0,3.8,20.0,613.0,967.5,742.46
2017,1,3,13,45,912.0,76.5,3.75,20.0,594.0,944.6,727.1
2017,1,3,14,0,905.0,75.0,3.7,20.0,575.0,918.5,709.64
2017,1,3,14,15,894.0,73.5,3.65,20.0,548.5,885.84,687.6
2017,1,3,14,30,883.0,72.0,3.6,20.0,522.0,850.51,663.65
2017,1,3,14,45,859.0,73.0,3.55,20.0,487.0,812.7,637.8
2017,1,3,15,0,835.0,74.0,3.5,20.0,452.0,765.57,604.95
2017,1,3,15,15,812.5,71.0,3.25,19.5,413.0,713.52,568.31
2017,1,3,15,30,790.0,68.0,3.0,19.0,374.0,660.68,530.48
2017,1,3,15,45,756.5,65.0,2.8,18.5,330.0,600.04,485.31
2017,1,3,16,0,723.0,62.0,2.6,18.0,286.0,540.22,438.31
2017,1,3,16,15,674.5,57.0,2.45,17.0,239.5,470.73,382.99
2017,1,3,16,30,626.0,52.0,2.3,16.0,193.0,407.87,330.58
2017,1,3,16,45,546.5,44.5,2.15,15.0,146.5,328.15,262.73
2017,1,3,17,0,467.0,37.0,2.0,14.0,100.0,256.13,198.94
2017,1,3,17,15,233.5,29.5,2.25,13.5,61.0,137.17,93.92
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,20.01,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.0,4.45,1.5,13.0,11.45,0.0
2017,1,4,8,0,0.0,26.0,4.6,2.0,26.0,23.76,13.5
2017,1,4,8,15,3.0,45.5,4.6,2.5,46.0,45.0,33.43
2017,1,4,8,30,6.0,65.0,4.6,3.0,66.0,65.94,52.49
2017,1,4,8,45,13.5,84.0,4.65,3.5,87.5,88.71,73.03
2017,1,4,9,0,21.0,103.0,4.7,4.0,109.0,112.19,93.95
2017,1,4,9,15,27.0,120.5,4.55,4.0,129.5,142.55,120.73
2017,1,4,9,30,33.0,138.0,4.4,4.0,150.0,165.94,141.09
2017,1,4,9,45,16.5,134.0,4.3,4.5,140.0,138.76,116.61
2017,1,4,10,0,0.0,130.0,4.2,5.0,130.0,121.22,100.46
2017,1,4,10,15,1.0,145.5,4.0,5.0,146.0,137.16,114.0
2017,1,4,10,30,2.0,161.0,3.8,5.0,162.0,153.3,127.56
2017,1,4,10,45,51.0,202.5,3.6,5.5,229.5,253.51,213.54
2017,1,4,11,0,100.0,244.0,3.4,6.0,297.0,346.71,291.07
2017,1,4,11,15,50.5,208.0,3.2,6.0,235.5,259.64,216.93
2017,1,4,11,30,1.0,172.0,3.0,6.0,174.0,161.3,132.61
2017,1,4,11,45,26.5,215.5,2.85,6.5,232.5,246.18,204.27
2017,1,4,12,0,52.0,259.0,2.7,7.0,291.0,321.74,266.07
2017,1,4,12,15,41.0,251.5,2.65,7.0,277.0,302.14,249.29
2017,1,4,12,30,30.0,244.0,2.6,7.0,263.0,282.6,232.9
2017,1,4,12,45,52.5,259.0,2.55,7.5,291.0,322.16,265.49
2017,1,4,13,0,75.0,274.0,2.5,8.0,319.0,361.94,297.61
2017,1,4,13,15,247.5,254.5,2.3,8.0,399.5,538.44,441.95
2017,1,4,13,30,420.0,235.0,2.1,8.0,480.0,674.01,548.14
2017,1,4,13,45,385.5,234.5,1.95,8.5,454.5,634.99,515.32
2017,1,4,14,0,351.0,234.0,1.8,9.0,429.0,595.78,483.88
2017,1,4,14,15,556.5,173.0,1.7,9.0,465.0,713.6,577.58
2017,1,4,14,30,762.0,112.0,1.6,9.0,501.0,809.72,647.55
2017,1,4,14,45,488.0,156.0,1.5,9.0,399.5,604.03,492.34
2017,1,4,15,0,214.0,200.0,1.4,9.0,298.0,393.84,325.13
2017,1,4,15,15,203.0,185.5,1.25,8.5,272.0,361.77,301.28
2017,1,4,15,30,192.0,171.0,1.1,8.0,246.0,330.21,276.2
2017,1,4,15,45,421.5,124.0,1.0,8.0,263.5,444.3,371.44
2017,1,4,16,0,651.0,77.0,0.9,8.0,281.0,517.75,429.07
2017,1,4,16,15,600.0,70.5,0.8,7.5,235.0,448.3,371.28
2017,1,4,16,30,549.0,64.0,0.7,7.0,189.0,382.4,315.74
2017,1,4,16,45,476.0,53.5,0.6,7.0,143.5,305.95,249.34
2017,1,4,17,0,403.0,43.0,0.5,7.0,98.0,236.57,187.05
2017,1,4,17,15,272.0,29.5,0.55,6.5,60.0,151.51,107.62
2017,1,4,17,30,141.0,16.0,0.6,6.0,22.0,57.25,0.0
2017,1,4,17,45,70.5,8.0,0.7,5.5,11.0,7.28,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,15.0,3.4,6.0,30.0,78.09,0.0
2017,1,5,8,0,341.0,30.0,3.5,7.0,60.0,176.93,127.87
2017,1,5,8,15,443.5,39.5,3.2,7.5,104.5,250.09,200.89
2017,1,5,8,30,546.0,49.0,2.9,8.0,149.0,334.28,276.53
2017,1,5,8,45,604.5,56.0,2.65,9.0,196.0,402.75,336.66
2017,1,5,9,0,663.0,63.0,2.4,10.0,243.0,476.05,397.89
2017,1,5,9,15,702.5,67.5,2.45,10.5,289.0,538.79,449.59
2017,1,5,9,30,742.0,72.0,2.5,11.0,335.0,600.12,498.44
2017,1,5,9,45,371.0,99.5,2.55,12.0,231.0,397.82,332.82
2017,1,5,10,0,0.0,127.0,2.6,13.0,127.0,118.04,94.3
2017,1,5,10,15,21.0,164.0,2.65,13.5,174.0,172.7,140.5
2017,1,5,10,30,42.0,201.0,2.7,14.0,221.0,244.42,199.13
2017,1,5,10,45,34.0,205.5,2.8,15.0,223.0,242.44,195.99
2017,1,5,11,0,26.0,210.0,2.9,16.0,225.0,224.98,180.67
2017,1,5,11,15,57.5,236.5,2.95,16.0,269.5,299.7,241.28
2017,1,5,11,30,89.0,263.0,3.0,16.0,314.0,360.93,290.03
2017,1,5,11,45,88.5,270.0,3.15,16.5,322.0,369.37,295.69
2017,1,5,12,0,88.0,277.0,3.3,17.0,330.0,377.73,301.51
2017,1,5,12,15,49.5,244.0,3.4,17.0,274.0,301.21,240.34
2017,1,5,12,30,11.0,211.0,3.5,17.0,218.0,210.58,167.02
2017,1,5,12,45,24.0,231.0,3.6,17.0,246.0,244.45,194.87
2017,1,5,13,0,37.0,251.0,3.7,17.0,274.0,297.54,237.44
2017,1,5,13,15,174.0,256.0,3.9,16.5,359.0,451.93,363.9
2017,1,5,13,30,311.0,261.0,4.1,16.0,444.0,603.09,483.96
2017,1,5,13,45,165.0,235.0,4.35,16.0,332.0,414.34,335.27
2017,1,5,14,0,19.0,209.0,4.6,16.0,220.0,217.12,174.1
2017,1,5,14,15,11.0,188.0,4.75,15.5,194.0,187.97,151.0
2017,1,5,14,30,3.0,167.0,4.9,15.0,168.0,159.49,127.87
2017,1,5,14,45,403.5,125.5,5.1,14.5,310.0,498.65,416.1
2017,1,5,15,0,804.0,84.0,5.3,14.0,452.0,755.63,621.36
2017,1,5,15,15,413.0,117.0,5.4,13.5,305.0,466.23,390.86
2017,1,5,15,30,22.0,150.0,5.5,13.0,158.0,160.23,131.0
2017,1,5,15,45,362.0,108.5,5.6,12.5,223.5,386.94,328.14
2017,1,5,16,0,702.0,67.0,5.7,12.0,289.0,538.67,455.54
2017,1,5,16,15,653.5,61.5,5.65,11.0,242.5,469.57,397.14
2017,1,5,16,30,605.0,56.0,5.6,10.0,196.0,403.77,340.01
2017,1,5,16,45,532.0,48.0,5.55,9.0,149.5,327.26,271.88
2017,1,5,17,0,459.0,40.0,5.5,8.0,103.0,257.69,207.67
2017,1,5,17,15,229.5,32.0,5.55,7.5,63.5,138.48,100.37
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,25.6,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,10.91,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,74.5,18.5,5.75,-3.0,25.0,47.85,0.0
2017,1,6,8,0,149.0,37.0,5.7,-3.0,50.0,108.99,80.93
2017,1,6,8,15,240.0,54.5,5.6,-2.5,91.5,181.05,151.25
2017,1,6,8,30,331.0,72.0,5.5,-2.0,133.0,256.7,221.79
2017,1,6,8,45,401.5,84.0,5.45,-2.0,179.0,324.81,285.64
2017,1,6,9,0,472.0,96.0,5.4,-2.0,225.0,399.69,354.2
2017,1,6,9,15,518.5,105.0,5.35,-1.5,269.5,462.27,409.79
2017,1,6,9,30,565.0,114.0,5.3,-1.0,314.0,528.08,466.53
2017,1,6,9,45,602.0,119.5,5.3,-1.0,355.5,590.3,519.59
2017,1,6,10,0,639.0,125.0,5.3,-1.0,397.0,650.49,569.9
2017,1,6,10,15,319.5,127.5,5.3,-0.5,263.5,420.14,369.99
2017,1,6,10,30,0.0,130.0,5.3,0.0,130.0,119.42,100.09
2017,1,6,10,45,0.0,124.0,5.3,0.0,124.0,112.92,94.42
2017,1,6,11,0,0.0,118.0,5.3,0.0,118.0,106.7,88.81
2017,1,6,11,15,0.0,131.0,5.3,0.0,131.0,119.25,99.64
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,131.91,110.54
2017,1,6,11,45,0.0,157.0,5.35,0.0,157.0,144.72,121.54
2017,1,6,12,0,0.0,170.0,5.4,0.0,170.0,157.68,132.66
2017,1,6,12,15,5.5,189.5,5.45,0.0,193.0,182.8,154.55
2017,1,6,12,30,11.0,209.0,5.5,0.0,216.0,208.38,176.74
2017,1,6,12,45,418.5,168.5,5.55,0.0,421.5,623.95,540.22
2017,1,6,13,0,826.0,128.0,5.6,0.0,627.0,968.3,815.73
2017,1,6,13,15,822.0,127.0,5.65,0.0,617.5,956.68,805.4
2017,1,6,13,30,818.0,126.0,5.7,0.0,608.0,948.48,800.02
2017,1,6,13,45,419.0,169.0,5.8,0.0,416.0,607.77,525.54
2017,1,6,14,0,20.0,212.0,5.9,0.0,224.0,221.14,188.32
2017,1,6,14,15,18.5,203.5,6.0,0.0,213.5,211.13,180.41
2017,1,6,14,30,17.0,195.0,6.1,0.0,203.0,201.29,172.17
2017,1,6,14,45,399.0,147.0,6.2,0.0,331.0,521.25,458.55
2017,1,6,15,0,781.0,99.0,6.3,0.0,459.0,760.65,661.92
2017,1,6,15,15,756.5,95.5,6.35,0.0,419.5,708.23,619.29
2017,1,6,15,30,732.0,92.0,6.4,0.0,380.0,655.28,576.6
2017,1,6,15,45,710.5,84.0,6.45,0.0,337.5,598.91,528.78
2017,1,6,16,0,689.0,76.0,6.5,0.0,295.0,542.53,479.59
2017,1,6,16,15,639.0,69.5,6.4,0.0,248.0,471.74,416.05
2017,1,6,16,30,589.0,63.0,6.3,0.0,201.0,404.34,353.76
2017,1,6,16,45,526.5,53.0,6.25,0.0,154.5,331.1,284.85
2017,1,6,17,0,464.0,43.0,6.2,0.0,108.0,263.7,219.49
2017,1,6,17,15,329.0,30.5,6.1,-0.5,67.5,174.17,132.08
2017,1,6,17,30,194.0,18.0,6.0,-1.0,27.0,89.67,0.0
2017,1,6,17,45,97.0,9.0,5.95,-1.5,13.5,32.67,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-5.5,36.0,101.52,0.0
2017,1,7,8,0,529.0,25.0,4.2,-5.0,72.0,233.65,175.72
2017,1,7,8,15,627.5,32.0,4.2,-4.5,122.5,312.92,261.8
2017,1,7,8,30,726.0,39.0,4.2,-4.0,173.0,402.21,347.14
2017,1,7,8,45,779.5,44.0,4.2,-3.5,224.5,475.09,416.02
2017,1,7,9,0,833.0,49.0,4.2,-3.0,276.0,547.88,482.14
2017,1,7,9,15,868.0,52.0,4.1,-2.0,325.5,613.36,538.05
2017,1,7,9,30,903.0,55.0,4.0,-1.0,375.0,680.11,591.99
2017,1,7,9,45,927.0,57.0,3.9,-0.5,420.0,738.51,635.87
2017,1,7,10,0,951.0,59.0,3.8,0.0,465.0,796.3,678.12
2017,1,7,10,15,967.0,61.0,3.7,0.0,503.5,846.79,714.97
2017,1,7,10,30,983.0,63.0,3.6,0.0,542.0,895.32,749.67
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.0,936.48,776.87
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,974.84,801.58
2017,1,7,11,15,1013.5,66.0,3.3,1.5,629.5,1006.54,821.05
2017,1,7,11,30,1021.0,67.0,3.2,2.0,653.0,1034.81,837.85
2017,1,7,11,45,1026.0,66.5,3.15,2.5,668.5,1055.2,849.4
2017,1,7,12,0,1031.0,66.0,3.1,3.0,684.0,1071.76,858.33
2017,1,7,12,15,1032.5,66.5,3.1,3.0,690.5,1082.31,865.18
2017,1,7,12,30,1034.0,67.0,3.1,3.0,697.0,1088.79,869.43
2017,1,7,12,45,1033.5,66.5,3.1,3.5,695.0,1087.96,867.21
2017,1,7,13,0,1033.0,66.0,3.1,4.0,693.0,1083.02,862.39
2017,1,7,13,15,1029.5,65.5,3.1,4.0,682.0,1071.13,854.46
2017,1,7,13,30,1026.0,65.0,3.1,4.0,671.0,1055.28,843.95
2017,1,7,13,45,1020.0,64.5,3.1,4.0,651.5,1033.22,829.21
2017,1,7,14,0,1014.0,64.0,3.1,4.0,632.0,1007.49,811.97
2017,1,7,14,15,1004.5,63.0,3.05,4.0,604.5,974.5,789.08
2017,1,7,14,30,995.0,62.0,3.0,4.0,577.0,938.35,763.91
2017,1,7,14,45,978.0,62.0,3.0,4.0,542.0,894.34,733.21
2017,1,7,15,0,961.0,62.0,3.0,4.0,507.0,848.13,700.57
2017,1,7,15,15,941.0,60.0,2.8,3.5,465.5,795.18,662.2
2017,1,7,15,30,921.0,58.0,2.6,3.0,424.0,740.9,622.19
2017,1,7,15,45,893.0,55.0,2.45,3.0,377.0,678.96,574.63
2017,1,7,16,0,865.0,52.0,2.3,3.0,330.0,617.14,524.16
2017,1,7,16,15,821.5,48.5,2.05,2.0,279.5,546.23,465.15
2017,1,7,16,30,778.0,45.0,1.8,1.0,229.0,481.2,408.4
2017,1,7,16,45,707.5,39.5,1.55,0.5,177.5,399.54,335.0
2017,1,7,17,0,637.0,34.0,1.3,0.0,126.0,324.04,264.32
2017,1,7,17,15,501.5,25.5,1.3,-0.5,80.0,228.57,172.6
2017,1,7,17,30,366.0,17.0,1.3,-1.0,34.0,140.23,0.0
2017,1,7,17,45,183.0,8.5,1.35,-1.5,17.0,54.17,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.0,84.07,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,68.0,217.82,161.18
2017,1,8,8,15,585.5,32.0,2.0,-1.5,116.5,294.65,242.29
2017,1,8,8,30,684.0,39.0,2.2,-1.0,165.0,381.59,323.44
2017,1,8,8,45,740.5,43.5,2.4,-0.5,215.5,453.22,389.66
2017,1,8,9,0,797.0,48.0,2.6,0.0,266.0,529.14,456.99
2017,1,8,9,15,831.0,51.0,2.75,0.5,313.5,588.24,508.09
2017,1,8,9,30,865.0,54.0,2.9,1.0,361.0,652.69,561.37
2017,1,8,9,45,888.5,56.0,3.1,2.0,404.5,709.18,603.66
2017,1,8,10,0,912.0,58.0,3.3,3.0,448.0,765.14,644.51
2017,1,8,10,15,927.5,60.0,3.3,3.5,485.5,813.88,679.01
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,860.77,711.5
2017,1,8,10,45,953.5,63.5,3.35,4.5,553.5,900.61,738.54
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,937.73,763.36
2017,1,8,11,15,970.5,66.0,3.45,5.0,607.0,967.65,784.16
2017,1,8,11,30,977.0,67.0,3.5,5.0,630.0,994.26,802.63
2017,1,8,11,45,978.5,69.0,3.6,5.5,645.0,1013.97,815.14
2017,1,8,12,0,980.0,71.0,3.7,6.0,660.0,1029.93,825.12
2017,1,8,12,15,981.0,71.5,3.8,6.5,666.0,1039.69,830.83
2017,1,8,12,30,982.0,72.0,3.9,7.0,672.0,1045.57,833.99
2017,1,8,12,45,978.5,72.5,4.05,7.5,669.5,1043.21,831.83
2017,1,8,13,0,975.0,73.0,4.2,8.0,667.0,1036.97,827.37
2017,1,8,13,15,970.5,72.5,4.25,8.0,656.0,1024.68,819.54
2017,1,8,13,30,966.0,72.0,4.3,8.0,645.0,1008.67,809.2
2017,1,8,13,45,957.5,72.0,4.4,8.0,625.5,985.95,794.6
2017,1,8,14,0,949.0,72.0,4.5,8.0,606.0,959.87,777.55
2017,1,8,14,15,938.5,71.0,4.5,8.0,579.0,927.58,754.99
2017,1,8,14,30,928.0,70.0,4.5,8.0,552.0,892.4,730.24
2017,1,8,14,45,907.5,70.0,4.55,8.0,517.5,847.54,698.38
2017,1,8,15,0,887.0,70.0,4.6,8.0,483.0,800.93,664.81
2017,1,8,15,15,866.0,67.5,4.35,7.5,443.0,755.88,631.4
2017,1,8,15,30,845.0,65.0,4.1,7.0,403.0,702.69,591.17
2017,1,8,15,45,812.0,62.5,3.95,7.0,357.5,640.63,542.68
2017,1,8,16,0,779.0,60.0,3.8,7.0,312.0,579.17,491.64
2017,1,8,16,15,733.0,55.5,3.3,6.0,263.5,508.82,432.53
2017,1,8,16,30,687.0,51.0,2.8,5.0,215.0,441.18,373.54
2017,1,8,16,45,609.0,45.0,2.3,4.0,166.0,359.74,301.05
2017,1,8,17,0,531.0,39.0,1.8,3.0,117.0,289.32,235.72
2017,1,8,17,15,396.0,29.0,1.75,2.5,74.5,198.26,150.22
2017,1,8,17,30,261.0,19.0,1.7,2.0,32.0,113.24,0.31
2017,1,8,17,45,130.5,9.5,1.65,2.0,16.0,41.91,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,17.0,2.5,2.5,28.0,52.14,0.0
2017,1,9,8,0,247.0,34.0,2.7,3.0,56.0,145.51,106.13
2017,1,9,8,15,355.0,45.5,2.8,3.5,99.5,216.65,176.23
2017,1,9,8,30,463.0,57.0,2.9,4.0,143.0,300.7,252.46
2017,1,9,8,45,531.5,65.0,3.0,5.0,190.0,371.57,315.85
2017,1,9,9,0,600.0,73.0,3.1,6.0,237.0,448.31,382.01
2017,1,9,9,15,643.5,78.5,3.25,7.0,283.0,512.17,435.41
2017,1,9,9,30,687.0,84.0,3.4,8.0,329.0,578.45,488.86
2017,1,9,9,45,727.5,85.5,3.6,9.0,372.0,639.81,536.94
2017,1,9,10,0,768.0,87.0,3.8,10.0,415.0,698.37,579.88
2017,1,9,10,15,496.0,152.0,4.15,11.0,371.0,587.06,488.08
2017,1,9,10,30,224.0,217.0,4.5,12.0,327.0,427.29,354.23
2017,1,9,10,45,293.5,220.0,4.85,13.0,373.0,511.67,422.31
2017,1,9,11,0,363.0,223.0,5.2,14.0,419.0,584.22,479.25
2017,1,9,11,15,238.5,246.5,5.45,14.5,377.5,491.26,402.02
2017,1,9,11,30,114.0,270.0,5.7,15.0,336.0,391.69,318.58
2017,1,9,11,45,187.5,274.0,5.95,16.0,386.0,484.05,392.8
2017,1,9,12,0,261.0,278.0,6.2,17.0,436.0,579.01,466.9
2017,1,9,12,15,260.5,281.5,6.2,17.0,440.5,584.93,470.91
2017,1,9,12,30,260.0,285.0,6.2,17.0,445.0,589.81,474.46
2017,1,9,12,45,239.0,287.0,6.25,17.5,434.0,553.56,445.35
2017,1,9,13,0,218.0,289.0,6.3,18.0,423.0,535.07,429.79
2017,1,9,13,15,288.5,272.0,6.2,18.0,446.0,598.74,480.97
2017,1,9,13,30,359.0,255.0,6.1,18.0,469.0,641.64,515.83
2017,1,9,13,45,338.0,251.0,6.1,18.0,447.5,611.87,492.8
2017,1,9,14,0,317.0,247.0,6.1,18.0,426.0,581.59,469.53
2017,1,9,14,15,593.0,163.0,5.95,18.0,479.5,743.84,601.11
2017,1,9,14,30,869.0,79.0,5.8,18.0,533.0,854.18,683.81
2017,1,9,14,45,856.5,76.0,5.7,18.0,501.0,821.6,659.78
2017,1,9,15,0,844.0,73.0,5.6,18.0,469.0,778.81,628.69
2017,1,9,15,15,823.5,70.5,5.3,17.5,430.0,728.66,592.12
2017,1,9,15,30,803.0,68.0,5.0,17.0,391.0,677.49,554.3
2017,1,9,15,45,775.0,64.5,4.75,17.0,348.0,619.32,509.33
2017,1,9,16,0,747.0,61.0,4.5,17.0,305.0,561.44,462.0
2017,1,9,16,15,702.5,56.5,4.05,16.0,258.0,493.42,406.46
2017,1,9,16,30,658.0,52.0,3.6,15.0,211.0,428.01,351.37
2017,1,9,16,45,588.5,45.5,3.15,14.5,163.5,351.48,284.77
2017,1,9,17,0,519.0,39.0,2.7,14.0,116.0,285.02,224.57
2017,1,9,17,15,259.5,36.0,2.65,13.5,74.5,155.14,114.03
2017,1,9,17,30,0.0,33.0,2.6,13.0,33.0,38.51,1.56
2017,1,9,17,45,0.0,16.5,2.6,12.5,16.5,15.01,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,90.0,15.0,4.25,11.5,23.0,40.22,0.0
2017,1,10,8,0,180.0,30.0,4.4,12.0,46.0,115.79,81.11
2017,1,10,8,15,230.0,47.0,4.6,12.5,81.0,165.78,130.5
2017,1,10,8,30,280.0,64.0,4.8,13.0,116.0,221.27,180.55
2017,1,10,8,45,310.0,80.5,5.0,13.5,153.0,270.91,224.9
2017,1,10,9,0,340.0,97.0,5.2,14.0,190.0,323.2,270.31
2017,1,10,9,15,359.0,112.0,5.5,14.5,226.0,369.33,309.48
2017,1,10,9,30,378.0,127.0,5.8,15.0,262.0,416.48,348.51
2017,1,10,9,45,414.0,138.0,6.15,16.0,302.0,471.89,393.0
2017,1,10,10,0,450.0,149.0,6.5,17.0,342.0,529.21,438.04
2017,1,10,10,15,472.0,159.0,6.55,17.5,376.5,575.87,473.94
2017,1,10,10,30,494.0,169.0,6.6,18.0,411.0,622.61,509.28
2017,1,10,10,45,551.0,162.5,6.65,18.5,448.0,679.88,553.27
2017,1,10,11,0,608.0,156.0,6.7,19.0,485.0,745.37,602.19
2017,1,10,11,15,755.5,117.0,6.55,19.5,543.0,849.59,677.75
2017,1,10,11,30,903.0,78.0,6.4,20.0,601.0,940.05,740.9
2017,1,10,11,45,891.5,85.5,6.25,20.5,613.0,953.31,747.05
2017,1,10,12,0,880.0,93.0,6.1,21.0,625.0,962.66,750.81
2017,1,10,12,15,732.0,144.5,5.85,21.0,590.0,905.41,707.78
2017,1,10,12,30,584.0,196.0,5.6,21.0,555.0,817.05,642.29
2017,1,10,12,45,734.5,144.5,5.35,21.5,595.5,911.86,708.71
2017,1,10,13,0,885.0,93.0,5.1,22.0,636.0,976.64,750.96
2017,1,10,13,15,881.5,92.5,4.85,22.0,626.0,966.17,741.66
2017,1,10,13,30,878.0,92.0,4.6,22.0,616.0,961.94,737.29
2017,1,10,13,45,872.0,90.5,4.4,22.0,598.0,940.9,721.87
2017,1,10,14,0,866.0,89.0,4.2,22.0,580.0,916.66,704.91
2017,1,10,14,15,855.5,87.0,3.95,22.0,554.5,884.76,682.39
2017,1,10,14,30,845.0,85.0,3.7,22.0,529.0,850.19,658.06
2017,1,10,14,45,840.5,79.5,3.5,22.0,498.5,813.86,632.7
2017,1,10,15,0,836.0,74.0,3.3,22.0,468.0,774.9,605.34
2017,1,10,15,15,815.5,71.5,2.9,21.5,429.5,725.05,570.02
2017,1,10,15,30,795.0,69.0,2.5,21.0,391.0,674.18,533.48
2017,1,10,15,45,766.5,65.5,2.2,21.0,348.0,615.98,490.13
2017,1,10,16,0,738.0,62.0,1.9,21.0,305.0,558.13,444.54
2017,1,10,16,15,693.5,57.5,1.75,20.0,258.5,490.45,392.33
2017,1,10,16,30,649.0,53.0,1.6,19.0,212.0,425.4,340.01
2017,1,10,16,45,578.0,46.5,1.45,18.0,164.5,351.81,278.8
2017,1,10,17,0,507.0,40.0,1.3,17.0,117.0,281.84,218.38
2017,1,10,17,15,381.5,30.0,1.35,16.5,75.5,195.07,142.14
2017,1,10,17,30,256.0,20.0,1.4,16.0,34.0,114.65,26.36
2017,1,10,17,45,128.0,10.0,1.45,15.5,17.0,42.01,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,16.0,4.05,13.5,27.5,52.61,0.0
2017,1,11,8,0,259.0,32.0,4.3,14.0,55.0,146.06,102.29
2017,1,11,8,15,365.5,43.0,4.65,14.5,98.5,217.47,170.32
2017,1,11,8,30,472.0,54.0,5.0,15.0,142.0,300.53,243.67
2017,1,11,8,45,536.0,62.0,5.35,15.5,188.5,369.27,304.57
2017,1,11,9,0,600.0,70.0,5.7,16.0,235.0,443.55,368.48
2017,1,11,9,15,643.0,75.5,6.05,16.5,280.5,507.04,422.04
2017,1,11,9,30,686.0,81.0,6.4,17.0,326.0,572.98,476.14
2017,1,11,9,45,718.0,84.5,6.75,18.0,368.0,630.73,521.46
2017,1,11,10,0,750.0,88.0,7.1,19.0,410.0,689.06,564.76
2017,1,11,10,15,770.5,90.5,7.15,19.5,446.5,733.43,596.65
2017,1,11,10,30,791.0,93.0,7.2,20.0,483.0,780.66,630.29
2017,1,11,10,45,807.5,94.5,7.3,20.5,513.5,821.88,659.12
2017,1,11,11,0,824.0,96.0,7.4,21.0,544.0,861.14,686.24
