Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,15,834.0,97.5,7.4,21.0,567.0,892.3,708.19
2017,1,11,11,30,844.0,99.0,7.4,21.0,590.0,920.72,728.13
2017,1,11,11,45,857.0,97.0,7.4,21.5,606.5,944.79,743.46
2017,1,11,12,0,870.0,95.0,7.4,22.0,623.0,965.78,756.59
2017,1,11,12,15,872.5,95.5,7.35,22.0,630.0,976.51,763.65
2017,1,11,12,30,875.0,96.0,7.3,22.0,637.0,983.74,768.37
2017,1,11,12,45,661.0,170.5,7.25,22.5,578.5,870.78,684.4
2017,1,11,13,0,447.0,245.0,7.2,23.0,520.0,739.23,582.0
2017,1,11,13,15,658.0,169.5,7.1,23.0,567.5,859.22,675.4
2017,1,11,13,30,869.0,94.0,7.0,23.0,615.0,956.81,746.04
2017,1,11,13,45,862.0,93.0,6.9,23.0,597.0,935.65,730.56
2017,1,11,14,0,855.0,92.0,6.8,23.0,579.0,911.36,713.45
2017,1,11,14,15,844.0,90.0,6.65,23.0,554.0,879.31,690.55
2017,1,11,14,30,833.0,88.0,6.5,23.0,529.0,844.64,665.79
2017,1,11,14,45,818.0,86.0,6.35,23.0,496.5,804.24,636.76
2017,1,11,15,0,803.0,84.0,6.2,23.0,464.0,761.93,606.19
2017,1,11,15,15,781.5,81.0,5.9,22.5,426.0,711.81,570.13
2017,1,11,15,30,760.0,78.0,5.6,22.0,388.0,660.81,532.95
2017,1,11,15,45,730.5,73.5,5.35,22.0,345.0,602.09,487.73
2017,1,11,16,0,701.0,69.0,5.1,22.0,302.0,547.11,443.36
2017,1,11,16,15,654.5,64.0,4.75,21.5,255.5,479.4,388.43
2017,1,11,16,30,608.0,59.0,4.4,21.0,209.0,414.73,334.32
2017,1,11,16,45,537.0,51.5,4.1,20.5,162.5,338.8,269.83
2017,1,11,17,0,466.0,44.0,3.8,20.0,116.0,269.49,209.16
2017,1,11,17,15,339.0,33.0,3.85,19.5,75.0,182.97,133.57
2017,1,11,17,30,212.0,22.0,3.9,19.0,34.0,103.68,32.3
2017,1,11,17,45,106.0,11.0,3.95,18.5,17.0,37.39,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.5,68.18,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,57.0,154.24,106.88
2017,1,12,8,15,392.0,41.5,3.9,17.5,100.5,226.2,174.85
2017,1,12,8,30,498.0,52.0,4.0,18.0,144.0,309.79,247.53
2017,1,12,8,45,562.5,58.5,4.1,18.5,191.0,378.34,307.02
2017,1,12,9,0,627.0,65.0,4.2,19.0,238.0,452.41,369.1
2017,1,12,9,15,668.5,70.0,4.45,19.5,284.0,515.58,421.04
2017,1,12,9,30,710.0,75.0,4.7,20.0,330.0,581.04,473.26
2017,1,12,9,45,742.5,78.0,4.95,20.5,372.5,636.22,516.03
2017,1,12,10,0,775.0,81.0,5.2,21.0,415.0,695.38,559.52
2017,1,12,10,15,795.0,83.5,5.25,21.0,451.5,744.23,594.88
2017,1,12,10,30,815.0,86.0,5.3,21.0,488.0,791.87,628.97
2017,1,12,10,45,531.0,166.5,5.4,21.5,434.5,667.07,532.34
2017,1,12,11,0,247.0,247.0,5.5,22.0,381.0,493.83,392.89
2017,1,12,11,15,558.5,168.5,5.45,22.5,489.0,723.28,573.03
2017,1,12,11,30,870.0,90.0,5.4,23.0,597.0,933.93,722.74
2017,1,12,11,45,513.0,190.5,5.35,23.5,491.5,728.03,569.54
2017,1,12,12,0,156.0,291.0,5.3,24.0,386.0,475.91,371.08
2017,1,12,12,15,188.0,293.0,5.2,24.0,409.0,510.22,398.37
2017,1,12,12,30,220.0,295.0,5.1,24.0,432.0,544.38,424.47
2017,1,12,12,45,110.0,216.0,5.05,24.0,284.5,343.73,269.81
2017,1,12,13,0,0.0,137.0,5.0,24.0,137.0,124.43,94.42
2017,1,12,13,15,5.0,171.5,4.95,24.0,174.5,163.57,125.95
2017,1,12,13,30,10.0,206.0,4.9,24.0,212.0,204.03,158.08
2017,1,12,13,45,109.5,237.0,4.85,24.0,300.0,364.67,286.76
2017,1,12,14,0,209.0,268.0,4.8,24.0,388.0,491.47,385.78
2017,1,12,14,15,178.5,257.0,4.7,24.0,356.0,447.09,351.21
2017,1,12,14,30,148.0,246.0,4.6,24.0,324.0,403.76,317.77
2017,1,12,14,45,470.5,167.0,4.55,24.0,395.0,607.05,480.61
2017,1,12,15,0,793.0,88.0,4.5,24.0,466.0,759.81,595.76
2017,1,12,15,15,412.5,125.5,4.25,23.5,321.0,479.75,383.73
2017,1,12,15,30,32.0,163.0,4.0,23.0,176.0,192.07,151.27
2017,1,12,15,45,27.5,146.0,3.8,23.0,156.0,169.93,134.09
2017,1,12,16,0,23.0,129.0,3.6,23.0,136.0,139.23,109.31
2017,1,12,16,15,299.5,97.0,3.35,22.5,173.0,305.42,246.94
2017,1,12,16,30,576.0,65.0,3.1,22.0,210.0,405.36,324.75
2017,1,12,16,45,495.0,57.5,2.9,21.5,163.0,325.91,257.9
2017,1,12,17,0,414.0,50.0,2.7,21.0,116.0,253.94,196.21
2017,1,12,17,15,289.0,37.5,2.9,20.5,75.5,169.02,123.42
2017,1,12,17,30,164.0,25.0,3.1,20.0,35.0,92.5,35.07
2017,1,12,17,45,82.0,12.5,3.3,19.5,17.5,32.65,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,3.0,3.45,17.5,3.0,2.63,0.0
2017,1,13,8,0,0.0,6.0,3.7,18.0,6.0,5.26,0.0
2017,1,13,8,15,0.0,11.0,3.75,18.5,11.0,9.65,2.3
2017,1,13,8,30,0.0,16.0,3.8,19.0,16.0,14.06,6.11
2017,1,13,8,45,0.0,20.5,3.9,19.5,20.5,18.02,9.52
2017,1,13,9,0,0.0,25.0,4.0,20.0,25.0,22.0,12.88
2017,1,13,9,15,0.0,30.0,4.2,20.0,30.0,26.42,16.6
2017,1,13,9,30,0.0,35.0,4.4,20.0,35.0,30.84,20.28
2017,1,13,9,45,0.0,39.5,4.6,20.5,39.5,34.83,23.51
2017,1,13,10,0,0.0,44.0,4.8,21.0,44.0,38.82,26.7
2017,1,13,10,15,0.0,48.0,4.9,21.0,48.0,42.38,29.57
2017,1,13,10,30,0.0,52.0,5.0,21.0,52.0,45.93,32.43
2017,1,13,10,45,0.0,55.0,5.15,21.5,55.0,48.61,34.47
2017,1,13,11,0,0.0,58.0,5.3,22.0,58.0,51.28,36.51
2017,1,13,11,15,0.0,60.5,5.3,22.0,60.5,53.51,38.27
2017,1,13,11,30,0.0,63.0,5.3,22.0,63.0,55.74,40.03
2017,1,13,11,45,0.0,64.5,5.3,22.5,64.5,57.08,40.99
2017,1,13,12,0,0.0,66.0,5.3,23.0,66.0,58.42,41.95
2017,1,13,12,15,0.0,67.0,5.2,23.0,67.0,59.32,42.65
2017,1,13,12,30,0.0,68.0,5.1,23.0,68.0,60.21,43.35
2017,1,13,12,45,0.0,45.5,5.05,23.0,45.5,40.24,27.15
2017,1,13,13,0,0.0,23.0,5.0,23.0,23.0,20.31,10.94
2017,1,13,13,15,184.0,140.5,4.9,23.0,252.0,342.21,274.43
2017,1,13,13,30,368.0,258.0,4.8,23.0,481.0,654.38,512.55
2017,1,13,13,45,279.0,264.0,4.7,23.5,430.5,572.92,447.56
2017,1,13,14,0,190.0,270.0,4.6,24.0,380.0,476.42,372.64
2017,1,13,14,15,189.5,258.0,4.45,23.5,363.5,457.99,360.02
2017,1,13,14,30,189.0,246.0,4.3,23.0,347.0,439.08,346.67
2017,1,13,14,45,157.5,231.0,4.15,23.0,311.5,390.17,308.82
2017,1,13,15,0,126.0,216.0,4.0,23.0,276.0,342.93,271.97
2017,1,13,15,15,196.0,193.5,3.7,22.5,279.0,366.21,292.95
2017,1,13,15,30,266.0,171.0,3.4,22.0,282.0,396.71,318.7
2017,1,13,15,45,255.0,154.0,3.1,22.0,251.0,358.34,288.3
2017,1,13,16,0,244.0,137.0,2.8,22.0,220.0,320.41,258.01
2017,1,13,16,15,229.0,118.0,2.6,21.5,186.5,278.25,224.22
2017,1,13,16,30,214.0,99.0,2.4,21.0,153.0,237.17,190.4
2017,1,13,16,45,189.5,79.5,2.25,20.5,119.5,192.06,152.37
2017,1,13,17,0,165.0,60.0,2.1,20.0,86.0,149.27,115.4
2017,1,13,17,15,111.5,41.5,2.2,19.5,56.5,99.39,72.18
2017,1,13,17,30,58.0,23.0,2.3,19.0,27.0,50.8,20.4
2017,1,13,17,45,29.0,11.5,2.45,18.5,13.5,18.02,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.0,2.95,14.5,10.0,8.79,0.0
2017,1,14,8,0,0.0,20.0,3.1,15.0,20.0,17.61,8.0
2017,1,14,8,15,0.0,35.0,3.1,15.0,35.0,31.21,20.37
2017,1,14,8,30,0.0,50.0,3.1,15.0,50.0,45.48,32.88
2017,1,14,8,45,0.0,66.0,3.15,15.5,66.0,60.73,46.03
2017,1,14,9,0,0.0,82.0,3.2,16.0,82.0,75.97,58.95
2017,1,14,9,15,0.0,98.0,3.3,16.5,98.0,91.24,71.66
2017,1,14,9,30,0.0,114.0,3.4,17.0,114.0,106.57,84.2
2017,1,14,9,45,0.0,118.5,3.5,17.5,118.5,109.86,86.56
2017,1,14,10,0,0.0,123.0,3.6,18.0,123.0,113.43,89.13
2017,1,14,10,15,0.0,125.0,3.7,18.5,125.0,114.66,89.74
2017,1,14,10,30,0.0,127.0,3.8,19.0,127.0,116.07,90.51
2017,1,14,10,45,5.5,161.0,3.9,19.5,164.0,154.72,121.76
2017,1,14,11,0,11.0,195.0,4.0,20.0,201.0,194.52,153.42
2017,1,14,11,15,15.5,209.0,4.0,20.0,218.0,212.9,167.94
2017,1,14,11,30,20.0,223.0,4.0,20.0,235.0,231.6,182.7
2017,1,14,11,45,33.0,243.0,4.05,20.5,263.5,282.63,222.74
2017,1,14,12,0,46.0,263.0,4.1,21.0,292.0,318.52,250.41
2017,1,14,12,15,41.5,261.5,4.1,21.0,287.5,312.36,245.24
2017,1,14,12,30,37.0,260.0,4.1,21.0,283.0,306.19,240.22
2017,1,14,12,45,78.0,278.5,4.1,21.0,327.0,368.02,289.55
2017,1,14,13,0,119.0,297.0,4.1,21.0,371.0,430.06,338.2
2017,1,14,13,15,72.0,268.0,4.05,21.0,312.5,349.43,274.81
2017,1,14,13,30,25.0,239.0,4.0,21.0,254.0,253.09,198.51
2017,1,14,13,45,15.5,214.0,3.95,21.0,223.5,217.64,170.61
2017,1,14,14,0,6.0,189.0,3.9,21.0,193.0,182.94,142.94
2017,1,14,14,15,3.0,169.5,3.8,21.0,171.5,160.5,125.14
2017,1,14,14,30,0.0,150.0,3.7,21.0,150.0,138.45,107.52
2017,1,14,14,45,26.0,176.5,3.65,21.0,189.5,200.44,158.54
2017,1,14,15,0,52.0,203.0,3.6,21.0,229.0,253.26,201.56
2017,1,14,15,15,26.0,172.0,3.4,20.5,185.0,184.67,146.5
2017,1,14,15,30,0.0,141.0,3.2,20.0,141.0,132.9,104.33
2017,1,14,15,45,0.0,125.5,3.0,19.5,125.5,117.97,92.59
2017,1,14,16,0,0.0,110.0,2.8,19.0,110.0,103.14,80.71
2017,1,14,16,15,0.0,93.5,2.6,18.5,93.5,87.32,67.8
2017,1,14,16,30,0.0,77.0,2.4,18.0,77.0,71.55,54.69
2017,1,14,16,45,0.0,60.5,2.2,17.5,60.5,55.79,41.35
2017,1,14,17,0,0.0,44.0,2.0,17.0,44.0,39.97,27.76
2017,1,14,17,15,0.0,29.0,2.15,16.5,29.0,25.63,15.23
2017,1,14,17,30,0.0,14.0,2.3,16.0,14.0,12.32,1.59
2017,1,14,17,45,0.0,7.0,2.45,16.0,7.0,6.37,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,136.5,15.5,3.1,13.5,28.0,65.76,0.0
2017,1,15,8,0,273.0,31.0,3.3,14.0,56.0,148.31,104.45
2017,1,15,8,15,373.0,42.0,3.45,14.5,99.0,217.32,169.75
2017,1,15,8,30,473.0,53.0,3.6,15.0,142.0,297.44,240.17
2017,1,15,8,45,533.5,61.0,3.75,15.5,188.5,364.31,298.78
2017,1,15,9,0,594.0,69.0,3.9,16.0,235.0,436.47,359.92
2017,1,15,9,15,297.0,62.0,4.2,16.5,145.0,268.07,223.17
2017,1,15,9,30,0.0,55.0,4.5,17.0,55.0,48.56,35.46
2017,1,15,9,45,0.0,59.0,4.8,18.0,59.0,52.11,38.3
2017,1,15,10,0,0.0,63.0,5.1,19.0,63.0,55.67,41.0
2017,1,15,10,15,2.5,116.0,5.25,19.0,117.5,107.53,83.92
2017,1,15,10,30,5.0,169.0,5.4,19.0,172.0,163.31,129.41
2017,1,15,10,45,2.5,122.0,5.55,19.5,123.5,112.79,87.62
2017,1,15,11,0,0.0,75.0,5.7,20.0,75.0,66.38,49.23
2017,1,15,11,15,0.0,53.0,5.9,20.5,53.0,46.86,33.03
2017,1,15,11,30,0.0,31.0,6.1,21.0,31.0,27.38,16.91
2017,1,15,11,45,0.0,93.0,6.3,21.5,93.0,82.47,61.83
2017,1,15,12,0,0.0,155.0,6.5,22.0,155.0,142.12,109.73
2017,1,15,12,15,0.0,92.0,6.65,22.0,92.0,81.57,60.84
2017,1,15,12,30,0.0,29.0,6.8,22.0,29.0,25.62,15.32
2017,1,15,12,45,20.5,147.5,6.95,22.0,160.5,164.18,128.38
2017,1,15,13,0,41.0,266.0,7.1,22.0,292.0,316.9,249.81
2017,1,15,13,15,34.0,254.0,7.1,22.0,275.5,296.03,233.07
2017,1,15,13,30,27.0,242.0,7.1,22.0,259.0,258.05,203.06
2017,1,15,13,45,21.0,227.0,7.15,22.0,240.0,236.48,185.99
2017,1,15,14,0,15.0,212.0,7.2,22.0,221.0,215.24,169.1
2017,1,15,14,15,14.0,203.0,7.05,22.0,211.0,205.22,161.3
2017,1,15,14,30,13.0,194.0,6.9,22.0,201.0,195.34,153.61
2017,1,15,14,45,225.5,186.5,6.75,22.0,296.5,409.1,330.55
2017,1,15,15,0,438.0,179.0,6.6,22.0,392.0,579.47,467.47
2017,1,15,15,15,531.5,146.0,6.45,21.5,383.5,596.78,483.64
2017,1,15,15,30,625.0,113.0,6.3,21.0,375.0,611.18,497.38
2017,1,15,15,45,581.5,108.5,6.15,21.0,332.5,547.78,446.95
2017,1,15,16,0,538.0,104.0,6.0,21.0,290.0,481.99,394.03
2017,1,15,16,15,488.0,95.5,5.95,20.5,245.5,416.17,340.64
2017,1,15,16,30,438.0,87.0,5.9,20.0,201.0,354.29,288.97
2017,1,15,16,45,365.5,75.0,5.85,20.0,156.5,281.74,226.87
2017,1,15,17,0,293.0,63.0,5.8,20.0,112.0,216.62,170.05
2017,1,15,17,15,193.0,46.0,5.85,19.5,73.5,143.27,106.82
2017,1,15,17,30,93.0,29.0,5.9,19.0,35.0,71.41,37.17
2017,1,15,17,45,46.5,14.5,5.95,19.0,17.5,25.42,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,148.0,16.0,1.4,13.5,29.5,69.45,0.0
2017,1,16,8,0,296.0,32.0,1.5,14.0,59.0,156.67,110.44
2017,1,16,8,15,400.5,42.5,1.45,14.0,103.5,228.35,177.72
2017,1,16,8,30,505.0,53.0,1.4,14.0,148.0,311.51,250.03
2017,1,16,8,45,562.5,60.5,1.4,14.5,195.0,378.0,307.16
2017,1,16,9,0,620.0,68.0,1.4,15.0,242.0,449.4,366.01
2017,1,16,9,15,310.0,57.0,1.25,15.5,144.0,276.9,228.35
2017,1,16,9,30,0.0,46.0,1.1,16.0,46.0,40.58,28.77
2017,1,16,9,45,0.0,52.0,1.0,16.5,52.0,45.9,33.34
2017,1,16,10,0,0.0,58.0,0.9,17.0,58.0,51.23,37.65
2017,1,16,10,15,0.0,93.5,0.7,17.5,93.5,83.5,64.27
2017,1,16,10,30,0.0,129.0,0.5,18.0,129.0,117.97,92.03
2017,1,16,10,45,0.0,137.0,0.35,18.5,137.0,125.49,97.49
2017,1,16,11,0,0.0,145.0,0.2,19.0,145.0,133.08,103.0
2017,1,16,11,15,16.5,193.0,0.3,19.0,203.0,196.64,153.73
2017,1,16,11,30,33.0,241.0,0.4,19.0,261.0,279.98,218.12
2017,1,16,11,45,16.5,164.5,0.5,19.5,174.5,167.29,129.75
2017,1,16,12,0,0.0,88.0,0.6,20.0,88.0,78.0,58.14
2017,1,16,12,15,4.0,146.5,0.65,20.0,149.5,137.46,106.2
2017,1,16,12,30,8.0,205.0,0.7,20.0,211.0,200.27,155.49
2017,1,16,12,45,14.5,222.0,0.75,20.5,231.5,224.29,173.82
2017,1,16,13,0,21.0,239.0,0.8,21.0,252.0,248.64,192.42
2017,1,16,13,15,186.5,253.5,0.9,21.0,368.0,460.06,356.71
2017,1,16,13,30,352.0,268.0,1.0,21.0,484.0,651.47,496.04
2017,1,16,13,45,231.5,271.0,1.1,21.0,411.5,519.04,398.52
2017,1,16,14,0,111.0,274.0,1.2,21.0,339.0,391.34,303.23
2017,1,16,14,15,76.5,250.5,1.3,20.5,294.0,330.87,258.69
2017,1,16,14,30,42.0,227.0,1.4,20.0,249.0,272.23,213.84
2017,1,16,14,45,49.5,218.0,1.5,20.0,243.0,268.25,211.81
2017,1,16,15,0,57.0,209.0,1.6,20.0,237.0,263.92,209.22
2017,1,16,15,15,166.5,192.0,1.55,19.5,264.5,341.45,273.65
2017,1,16,15,30,276.0,175.0,1.5,19.0,292.0,409.15,328.58
2017,1,16,15,45,244.0,164.0,1.5,19.0,259.0,363.15,292.19
2017,1,16,16,0,212.0,153.0,1.5,19.0,226.0,308.67,249.28
2017,1,16,16,15,189.0,133.0,1.4,18.5,191.5,263.13,212.97
2017,1,16,16,30,166.0,113.0,1.3,18.0,157.0,219.64,177.35
2017,1,16,16,45,130.5,92.0,1.25,17.5,122.0,170.92,136.59
2017,1,16,17,0,95.0,71.0,1.2,17.0,87.0,125.84,98.17
2017,1,16,17,15,53.5,48.5,1.3,16.5,57.0,79.9,58.79
2017,1,16,17,30,12.0,26.0,1.4,16.0,27.0,31.2,14.86
2017,1,16,17,45,6.0,13.0,1.5,16.0,13.5,13.41,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,8.5,4.95,10.0,8.5,7.47,0.0
2017,1,17,8,0,0.0,17.0,5.0,10.0,17.0,14.96,6.24
2017,1,17,8,15,0.0,31.0,5.05,10.0,31.0,27.33,17.57
2017,1,17,8,30,0.0,45.0,5.1,10.0,45.0,40.04,28.91
2017,1,17,8,45,0.0,60.5,5.15,10.0,60.5,54.74,41.89
2017,1,17,9,0,0.0,76.0,5.2,10.0,76.0,69.43,54.73
2017,1,17,9,15,0.0,91.0,5.15,10.0,91.0,83.63,66.98
2017,1,17,9,30,0.0,106.0,5.1,10.0,106.0,97.89,79.12
2017,1,17,9,45,0.0,109.5,5.1,10.0,109.5,100.37,81.05
2017,1,17,10,0,0.0,113.0,5.1,10.0,113.0,103.09,83.16
2017,1,17,10,15,0.0,108.0,5.05,10.0,108.0,97.57,78.24
2017,1,17,10,30,0.0,103.0,5.0,10.0,103.0,92.38,73.64
2017,1,17,10,45,0.0,102.0,4.95,10.5,102.0,91.21,72.35
2017,1,17,11,0,0.0,101.0,4.9,11.0,101.0,90.13,71.15
2017,1,17,11,15,0.0,110.0,4.85,11.0,110.0,98.6,78.17
2017,1,17,11,30,0.0,119.0,4.8,11.0,119.0,107.12,85.21
2017,1,17,11,45,0.0,109.5,4.8,11.0,109.5,97.98,77.44
2017,1,17,12,0,0.0,100.0,4.8,11.0,100.0,89.0,69.82
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,114.62,91.27
2017,1,17,12,30,0.0,154.0,4.8,11.0,154.0,140.88,113.12
2017,1,17,12,45,0.0,125.5,4.8,11.0,125.5,113.15,89.96
2017,1,17,13,0,0.0,97.0,4.8,11.0,97.0,86.18,67.38
2017,1,17,13,15,0.0,85.5,4.8,11.0,85.5,75.78,58.67
2017,1,17,13,30,0.0,74.0,4.8,11.0,74.0,65.54,50.07
2017,1,17,13,45,0.0,102.5,4.85,11.0,102.5,91.38,71.94
2017,1,17,14,0,0.0,131.0,4.9,11.0,131.0,118.78,95.04
2017,1,17,14,15,0.0,76.5,4.9,10.5,76.5,67.73,52.21
2017,1,17,14,30,0.0,22.0,4.9,10.0,22.0,19.41,11.06
2017,1,17,14,45,0.5,91.0,4.9,10.0,91.5,81.22,64.11
2017,1,17,15,0,1.0,160.0,4.9,10.0,161.0,150.68,123.14
2017,1,17,15,15,4.5,156.0,4.9,10.0,158.5,150.32,123.19
2017,1,17,15,30,8.0,152.0,4.9,10.0,156.0,149.97,123.31
2017,1,17,15,45,4.0,137.0,4.9,10.0,139.0,132.52,108.63
2017,1,17,16,0,0.0,122.0,4.9,10.0,122.0,115.54,94.26
2017,1,17,16,15,0.0,103.5,4.8,9.5,103.5,97.61,79.14
2017,1,17,16,30,0.0,85.0,4.7,9.0,85.0,79.72,63.8
2017,1,17,16,45,0.0,67.0,4.65,9.0,67.0,62.39,48.58
2017,1,17,17,0,0.0,49.0,4.6,9.0,49.0,44.99,33.13
2017,1,17,17,15,0.0,32.5,4.5,8.5,32.5,29.09,18.92
2017,1,17,17,30,0.0,16.0,4.4,8.0,16.0,14.08,4.38
2017,1,17,17,45,0.0,8.0,4.3,8.0,8.0,7.28,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,9.68,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,19.39,10.0
2017,1,18,8,15,0.0,40.0,3.3,7.0,40.0,36.57,25.77
2017,1,18,8,30,0.0,58.0,3.2,7.0,58.0,54.04,41.47
2017,1,18,8,45,0.0,77.5,3.15,7.5,77.5,73.04,58.25
2017,1,18,9,0,0.0,97.0,3.1,8.0,97.0,91.98,74.7
2017,1,18,9,15,4.5,114.5,3.0,8.0,116.5,111.49,91.6
2017,1,18,9,30,9.0,132.0,2.9,8.0,136.0,131.52,108.72
2017,1,18,9,45,4.5,129.5,2.8,8.5,131.5,124.22,101.9
2017,1,18,10,0,0.0,127.0,2.7,9.0,127.0,117.25,95.39
2017,1,18,10,15,5.0,152.5,2.7,9.0,155.5,146.56,120.13
2017,1,18,10,30,10.0,178.0,2.7,9.0,184.0,176.55,145.12
2017,1,18,10,45,27.0,206.5,2.7,9.5,221.5,220.66,181.68
2017,1,18,11,0,44.0,235.0,2.7,10.0,259.0,282.81,232.23
2017,1,18,11,15,48.5,247.5,2.7,10.0,275.0,301.49,246.91
2017,1,18,11,30,53.0,260.0,2.7,10.0,291.0,320.44,261.89
2017,1,18,11,45,38.5,251.0,2.75,10.0,274.0,296.15,241.57
2017,1,18,12,0,24.0,242.0,2.8,10.0,257.0,254.58,207.36
2017,1,18,12,15,24.5,245.0,2.8,10.0,260.5,258.15,210.29
2017,1,18,12,30,25.0,248.0,2.8,10.0,264.0,261.78,213.16
2017,1,18,12,45,25.5,249.0,2.8,10.5,265.5,263.32,214.01
2017,1,18,13,0,26.0,250.0,2.8,11.0,267.0,264.91,214.94
2017,1,18,13,15,70.5,272.0,2.7,11.5,316.5,351.64,285.52
2017,1,18,13,30,115.0,294.0,2.6,12.0,366.0,420.39,340.07
2017,1,18,13,45,75.5,269.0,2.55,12.5,315.5,352.29,284.71
2017,1,18,14,0,36.0,244.0,2.5,13.0,265.0,285.77,230.54
2017,1,18,14,15,93.0,250.0,2.4,13.0,302.0,344.51,279.82
2017,1,18,14,30,150.0,256.0,2.3,13.0,339.0,416.48,338.0
2017,1,18,14,45,95.0,229.5,2.25,13.5,281.0,319.77,259.89
2017,1,18,15,0,40.0,203.0,2.2,14.0,223.0,242.34,196.42
2017,1,18,15,15,20.0,138.0,2.1,13.5,148.0,143.36,115.75
2017,1,18,15,30,0.0,73.0,2.0,13.0,73.0,64.56,49.53
2017,1,18,15,45,0.0,65.5,1.9,13.0,65.5,57.89,44.06
2017,1,18,16,0,0.0,58.0,1.8,13.0,58.0,51.22,38.47
2017,1,18,16,15,0.0,49.5,1.55,12.5,49.5,43.68,32.13
2017,1,18,16,30,0.0,41.0,1.3,12.0,41.0,36.15,25.69
2017,1,18,16,45,0.0,32.5,1.05,12.0,32.5,28.63,19.12
2017,1,18,17,0,0.0,24.0,0.8,12.0,24.0,21.12,12.47
2017,1,18,17,15,0.0,16.0,0.8,11.5,16.0,14.06,6.18
2017,1,18,17,30,0.0,8.0,0.8,11.0,8.0,7.02,0.0
2017,1,18,17,45,0.0,4.0,0.85,11.0,4.0,3.64,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,127.5,17.5,2.4,10.5,29.5,63.71,0.0
2017,1,19,8,0,255.0,35.0,2.8,11.0,59.0,144.28,104.03
2017,1,19,8,15,355.5,47.5,2.95,11.0,103.5,213.59,169.08
2017,1,19,8,30,456.0,60.0,3.1,11.0,148.0,294.56,241.1
2017,1,19,8,45,537.0,66.0,3.3,11.5,198.0,369.3,306.74
2017,1,19,9,0,618.0,72.0,3.5,12.0,248.0,451.15,376.47
2017,1,19,9,15,321.5,106.5,3.6,12.5,199.5,336.13,281.59
2017,1,19,9,30,25.0,141.0,3.7,13.0,151.0,151.84,123.9
2017,1,19,9,45,82.5,168.5,3.8,14.0,204.5,233.18,192.46
2017,1,19,10,0,140.0,196.0,3.9,15.0,258.0,322.8,265.48
2017,1,19,10,15,478.0,145.5,3.95,15.0,383.0,562.47,462.62
2017,1,19,10,30,816.0,95.0,4.0,15.0,508.0,802.37,645.31
2017,1,19,10,45,834.5,96.0,4.05,15.5,540.5,846.3,673.6
2017,1,19,11,0,853.0,97.0,4.1,16.0,573.0,888.31,701.48
2017,1,19,11,15,863.5,98.5,4.2,16.5,597.5,921.45,723.01
2017,1,19,11,30,874.0,100.0,4.3,17.0,622.0,951.76,742.5
2017,1,19,11,45,884.5,99.0,4.4,17.5,639.5,976.03,757.89
2017,1,19,12,0,895.0,98.0,4.5,18.0,657.0,987.08,764.25
2017,1,19,12,15,898.5,98.5,4.55,18.0,665.5,999.59,772.92
2017,1,19,12,30,902.0,99.0,4.6,18.0,674.0,1008.54,779.27
2017,1,19,12,45,903.5,98.0,4.65,18.5,674.0,1010.13,779.17
2017,1,19,13,0,905.0,97.0,4.7,19.0,674.0,1008.06,776.76
2017,1,19,13,15,903.0,96.5,4.7,19.0,665.5,999.55,771.15
2017,1,19,13,30,901.0,96.0,4.7,19.0,657.0,987.45,763.25
2017,1,19,13,45,897.0,94.5,4.75,19.0,640.0,968.76,751.29
2017,1,19,14,0,893.0,93.0,4.8,19.0,623.0,955.92,743.61
2017,1,19,14,15,884.0,91.5,4.75,19.0,598.0,925.71,722.87
2017,1,19,14,30,875.0,90.0,4.7,19.0,573.0,892.58,700.17
2017,1,19,14,45,863.5,87.0,4.7,19.5,541.0,852.8,671.62
2017,1,19,15,0,852.0,84.0,4.7,20.0,509.0,810.69,641.3
2017,1,19,15,15,833.0,81.5,4.4,19.5,470.0,761.26,606.11
2017,1,19,15,30,814.0,79.0,4.1,19.0,431.0,710.55,570.02
2017,1,19,15,45,789.5,74.5,3.85,19.0,387.5,652.73,527.23
2017,1,19,16,0,765.0,70.0,3.6,19.0,344.0,594.77,481.74
2017,1,19,16,15,724.5,65.5,3.25,18.0,295.5,527.42,428.93
2017,1,19,16,30,684.0,61.0,2.9,17.0,247.0,465.38,378.3
2017,1,19,16,45,626.5,53.5,2.6,16.0,198.0,391.14,316.15
2017,1,19,17,0,569.0,46.0,2.3,15.0,149.0,321.97,255.84
2017,1,19,17,15,461.0,36.5,2.35,14.5,102.5,236.78,181.26
2017,1,19,17,30,353.0,27.0,2.4,14.0,56.0,162.99,106.77
2017,1,19,17,45,176.5,13.5,2.45,13.5,28.0,59.49,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,101.0,16.0,1.85,11.0,26.0,54.05,0.0
2017,1,20,8,0,202.0,32.0,1.9,12.0,52.0,121.61,87.16
2017,1,20,8,15,244.5,50.0,2.1,12.5,87.5,170.73,134.14
2017,1,20,8,30,287.0,68.0,2.3,13.0,123.0,224.46,182.23
2017,1,20,8,45,309.0,85.5,2.5,13.5,160.0,271.52,223.8
2017,1,20,9,0,331.0,103.0,2.7,14.0,197.0,320.44,265.63
2017,1,20,9,15,344.0,119.5,2.6,14.0,233.0,364.35,302.25
2017,1,20,9,30,357.0,136.0,2.5,14.0,269.0,408.77,338.16
2017,1,20,9,45,363.5,153.5,2.4,14.5,302.5,437.13,359.85
2017,1,20,10,0,370.0,171.0,2.3,15.0,336.0,477.42,389.99
2017,1,20,10,15,423.0,176.0,2.2,15.5,380.0,553.75,447.51
2017,1,20,10,30,476.0,181.0,2.1,16.0,424.0,619.19,495.16
2017,1,20,10,45,697.5,128.5,2.05,17.0,508.0,772.25,606.03
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,912.73,698.69
2017,1,20,11,15,926.5,77.5,2.05,18.5,616.0,944.42,716.77
2017,1,20,11,30,934.0,79.0,2.1,19.0,640.0,972.99,733.86
2017,1,20,11,45,928.5,83.5,2.2,20.0,654.0,989.64,742.19
2017,1,20,12,0,923.0,88.0,2.3,21.0,668.0,1002.46,748.16
2017,1,20,12,15,924.5,88.5,2.05,21.0,675.5,1013.38,751.82
2017,1,20,12,30,926.0,89.0,1.8,21.0,683.0,1020.61,752.83
2017,1,20,12,45,916.0,93.0,1.55,21.5,680.0,1017.12,745.28
2017,1,20,13,0,906.0,97.0,1.3,22.0,677.0,1009.89,735.28
2017,1,20,13,15,787.0,135.0,1.3,22.0,634.0,949.97,697.22
2017,1,20,13,30,668.0,173.0,1.3,22.0,591.0,870.85,646.62
2017,1,20,13,45,757.5,140.5,1.3,22.0,602.5,908.08,672.74
2017,1,20,14,0,847.0,108.0,1.3,22.0,614.0,932.42,688.98
2017,1,20,14,15,762.0,124.5,1.3,22.0,565.5,860.99,642.49
2017,1,20,14,30,677.0,141.0,1.3,22.0,517.0,784.93,593.04
2017,1,20,14,45,673.5,132.0,1.3,22.0,488.0,750.52,571.35
2017,1,20,15,0,670.0,123.0,1.3,22.0,459.0,713.87,547.41
2017,1,20,15,15,696.0,111.5,1.3,21.5,437.0,695.18,536.95
2017,1,20,15,30,722.0,100.0,1.3,21.0,415.0,672.19,523.09
2017,1,20,15,45,689.5,95.5,1.3,20.5,371.0,612.37,481.04
2017,1,20,16,0,657.0,91.0,1.3,20.0,327.0,553.36,438.2
2017,1,20,16,15,612.0,84.0,1.35,19.0,280.5,485.26,387.81
2017,1,20,16,30,567.0,77.0,1.4,18.0,234.0,420.02,337.28
2017,1,20,16,45,502.0,67.5,1.5,17.5,186.0,345.51,276.67
2017,1,20,17,0,437.0,58.0,1.6,17.0,138.0,276.89,218.51
2017,1,20,17,15,333.5,45.0,1.65,16.5,94.5,196.63,149.79
2017,1,20,17,30,230.0,32.0,1.7,16.0,51.0,128.85,85.63
2017,1,20,17,45,115.0,16.0,1.75,15.5,25.5,45.43,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,169.0,16.0,2.6,10.5,32.5,74.94,0.0
2017,1,21,8,0,338.0,32.0,2.9,11.0,65.0,168.81,122.49
2017,1,21,8,15,440.5,42.0,2.9,11.5,111.5,241.17,190.41
2017,1,21,8,30,543.0,52.0,2.9,12.0,158.0,324.84,264.38
2017,1,21,8,45,271.5,71.0,2.9,13.0,124.0,234.88,194.05
2017,1,21,9,0,0.0,90.0,2.9,14.0,90.0,83.94,66.03
2017,1,21,9,15,70.5,124.0,3.1,14.5,150.5,170.17,139.84
2017,1,21,9,30,141.0,158.0,3.3,15.0,211.0,268.85,222.08
2017,1,21,9,45,120.0,177.0,3.55,16.0,226.0,281.13,230.39
2017,1,21,10,0,99.0,196.0,3.8,17.0,241.0,278.65,226.77
2017,1,21,10,15,491.0,135.0,3.8,17.5,383.0,559.96,456.69
2017,1,21,10,30,883.0,74.0,3.8,18.0,525.0,824.75,653.38
2017,1,21,10,45,902.0,73.0,3.85,19.0,558.0,868.26,679.16
2017,1,21,11,0,921.0,72.0,3.9,20.0,591.0,909.76,704.65
2017,1,21,11,15,928.5,73.0,4.0,20.5,615.0,940.98,724.28
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,969.08,741.76
2017,1,21,11,45,935.0,77.5,4.25,21.5,654.0,988.93,753.87
2017,1,21,12,0,934.0,81.0,4.4,22.0,669.0,1005.06,763.57
2017,1,21,12,15,935.5,81.0,4.55,22.0,676.5,1015.56,771.33
2017,1,21,12,30,937.0,81.0,4.7,22.0,684.0,1022.32,776.99
2017,1,21,12,45,936.0,81.0,4.85,22.5,683.0,1022.86,777.01
2017,1,21,13,0,935.0,81.0,5.0,23.0,682.0,1019.61,774.61
2017,1,21,13,15,932.5,80.5,5.05,23.0,673.5,1010.53,769.09
2017,1,21,13,30,930.0,80.0,5.1,23.0,665.0,997.75,761.19
2017,1,21,13,45,928.0,78.0,5.2,23.0,648.5,979.96,750.34
2017,1,21,14,0,926.0,76.0,5.3,23.0,632.0,958.6,737.06
2017,1,21,14,15,544.5,169.5,5.2,22.5,493.0,709.06,558.49
2017,1,21,14,30,163.0,263.0,5.1,22.0,354.0,435.61,344.37
2017,1,21,14,45,438.0,187.5,5.0,22.0,413.0,607.49,484.01
2017,1,21,15,0,713.0,112.0,4.9,22.0,472.0,736.96,584.29
2017,1,21,15,15,356.5,113.0,4.5,21.5,293.0,425.16,343.94
2017,1,21,15,30,0.0,114.0,4.1,21.0,114.0,103.99,80.05
2017,1,21,15,45,0.0,102.5,3.7,20.5,102.5,93.2,71.84
2017,1,21,16,0,0.0,91.0,3.3,20.0,91.0,82.48,63.28
2017,1,21,16,15,0.0,78.0,2.9,19.0,78.0,70.3,53.49
2017,1,21,16,30,0.0,65.0,2.5,18.0,65.0,58.18,43.54
2017,1,21,16,45,0.0,52.0,2.2,17.5,52.0,46.08,33.34
2017,1,21,17,0,0.0,39.0,1.9,17.0,39.0,34.4,23.32
2017,1,21,17,15,0.0,27.0,1.9,16.5,27.0,23.79,14.07
2017,1,21,17,30,0.0,15.0,1.9,16.0,15.0,13.19,4.42
2017,1,21,17,45,0.0,7.5,1.95,15.5,7.5,6.82,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
