Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.0,3.35,11.0,42.5,88.23,42.06
2017,2,1,8,0,407.0,38.0,3.7,12.0,85.0,193.31,144.49
2017,2,1,8,15,501.5,47.0,3.8,12.5,135.5,265.63,210.38
2017,2,1,8,30,596.0,56.0,3.9,13.0,186.0,348.2,283.42
2017,2,1,8,45,657.5,61.5,4.05,14.0,239.0,419.85,345.53
2017,2,1,9,0,719.0,67.0,4.2,15.0,292.0,494.11,407.6
2017,2,1,9,15,468.0,117.0,4.3,15.5,273.0,433.21,358.11
2017,2,1,9,30,217.0,167.0,4.4,16.0,254.0,325.27,267.97
2017,2,1,9,45,534.5,124.0,4.55,17.0,370.0,534.1,438.97
2017,2,1,10,0,852.0,81.0,4.7,18.0,486.0,750.1,604.17
2017,2,1,10,15,870.0,84.0,4.7,18.5,526.5,802.75,639.3
2017,2,1,10,30,888.0,87.0,4.7,19.0,567.0,853.89,673.58
2017,2,1,10,45,902.5,88.0,4.75,19.5,601.0,889.88,696.77
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,930.95,723.47
2017,2,1,11,15,926.0,90.0,4.8,20.5,661.0,964.4,744.16
2017,2,1,11,30,935.0,91.0,4.8,21.0,687.0,994.77,762.61
2017,2,1,11,45,942.5,91.0,4.8,21.5,705.5,1019.22,776.92
2017,2,1,12,0,950.0,91.0,4.8,22.0,724.0,1040.17,788.88
2017,2,1,12,15,952.5,91.5,4.8,22.0,733.0,1053.16,797.1
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,1062.29,802.91
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,1064.94,802.93
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,1063.65,800.52
2017,2,1,13,15,953.5,91.5,4.7,23.0,734.0,1054.88,793.93
2017,2,1,13,30,951.0,91.0,4.6,23.0,725.0,1042.25,784.96
2017,2,1,13,45,945.0,90.5,4.55,23.0,707.5,1022.48,771.83
2017,2,1,14,0,939.0,90.0,4.5,23.0,690.0,999.12,756.43
2017,2,1,14,15,930.5,88.5,4.35,23.0,664.0,968.85,735.98
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,935.43,713.46
2017,2,1,14,45,910.5,85.0,4.05,23.0,605.0,895.87,686.68
2017,2,1,15,0,899.0,83.0,3.9,23.0,572.0,853.77,658.05
2017,2,1,15,15,881.5,80.5,3.5,22.5,532.0,810.83,628.66
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,758.92,592.51
2017,2,1,15,45,839.5,75.0,2.75,22.0,446.0,700.15,550.09
2017,2,1,16,0,815.0,72.0,2.4,22.0,400.0,641.05,505.84
2017,2,1,16,15,780.0,67.5,2.15,21.0,349.5,573.77,455.63
2017,2,1,16,30,745.0,63.0,1.9,20.0,299.0,507.95,404.66
2017,2,1,16,45,692.5,57.5,1.7,19.0,247.0,433.94,345.48
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,366.76,289.21
2017,2,1,17,15,551.5,43.5,1.5,17.0,143.5,284.33,219.57
2017,2,1,17,30,463.0,35.0,1.5,16.0,92.0,211.56,155.55
2017,2,1,17,45,299.5,22.5,1.55,15.5,52.5,121.1,66.43
2017,2,1,18,0,136.0,10.0,1.6,15.0,13.0,38.81,0.0
2017,2,1,18,15,68.0,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,174.0,20.5,5.45,6.5,41.5,82.09,42.56
2017,2,2,8,0,348.0,41.0,5.7,7.0,83.0,176.14,134.93
2017,2,2,8,15,442.0,52.0,5.7,7.5,132.0,247.13,200.54
2017,2,2,8,30,536.0,63.0,5.7,8.0,181.0,328.43,274.15
2017,2,2,8,45,593.5,71.0,5.75,8.5,232.5,397.89,336.69
2017,2,2,9,0,651.0,79.0,5.8,9.0,284.0,472.37,401.54
2017,2,2,9,15,691.0,84.5,5.7,9.5,333.5,537.91,456.81
2017,2,2,9,30,731.0,90.0,5.6,10.0,383.0,605.68,512.0
2017,2,2,9,45,365.5,113.5,5.5,10.5,260.0,402.51,341.42
2017,2,2,10,0,0.0,137.0,5.4,11.0,137.0,125.92,101.68
2017,2,2,10,15,2.0,156.0,5.3,11.5,157.0,145.89,118.27
2017,2,2,10,30,4.0,175.0,5.2,12.0,177.0,166.16,134.68
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,178.5,144.38
2017,2,2,11,0,8.0,197.0,5.0,13.0,202.0,191.05,154.2
2017,2,2,11,15,6.5,195.5,4.9,13.0,199.5,187.84,151.21
2017,2,2,11,30,5.0,194.0,4.8,13.0,197.0,184.68,148.33
2017,2,2,11,45,18.5,234.0,4.75,13.5,246.5,238.15,191.91
2017,2,2,12,0,32.0,274.0,4.7,14.0,296.0,311.44,250.46
2017,2,2,12,15,27.5,269.0,4.6,14.0,288.0,283.31,227.51
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,273.6,219.48
2017,2,2,12,45,19.5,254.0,4.4,14.5,267.5,259.68,207.75
2017,2,2,13,0,16.0,244.0,4.3,15.0,255.0,245.86,196.17
2017,2,2,13,15,20.5,253.5,4.2,15.0,267.5,260.18,207.84
2017,2,2,13,30,25.0,263.0,4.1,15.0,280.0,274.58,219.5
2017,2,2,13,45,47.0,278.0,4.0,15.5,308.5,330.4,264.14
2017,2,2,14,0,69.0,293.0,3.9,16.0,337.0,368.38,294.18
2017,2,2,14,15,47.5,264.5,3.85,16.0,294.5,314.94,251.74
2017,2,2,14,30,26.0,236.0,3.8,16.0,252.0,247.57,197.97
2017,2,2,14,45,25.0,224.0,3.75,16.0,239.0,234.28,187.77
2017,2,2,15,0,24.0,212.0,3.7,16.0,226.0,221.11,177.51
2017,2,2,15,15,28.5,202.5,3.65,15.5,217.5,227.85,183.87
2017,2,2,15,30,33.0,193.0,3.6,15.0,209.0,220.98,179.17
2017,2,2,15,45,16.5,158.5,3.55,15.0,166.5,160.73,129.67
2017,2,2,16,0,0.0,124.0,3.5,15.0,124.0,114.56,91.23
2017,2,2,16,15,0.0,108.0,3.15,14.0,108.0,99.41,79.1
2017,2,2,16,30,0.0,92.0,2.8,13.0,92.0,84.34,66.74
2017,2,2,16,45,244.5,82.5,2.5,12.5,138.0,221.45,184.02
2017,2,2,17,0,489.0,73.0,2.2,12.0,184.0,320.37,261.51
2017,2,2,17,15,400.0,60.0,2.2,11.0,135.5,240.07,191.43
2017,2,2,17,30,311.0,47.0,2.2,10.0,87.0,172.02,130.96
2017,2,2,17,45,182.5,29.0,2.2,9.5,49.5,95.41,56.7
2017,2,2,18,0,54.0,11.0,2.2,9.0,12.0,21.81,0.0
2017,2,2,18,15,27.0,5.5,2.3,9.0,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,8.0,4.3,4.5,8.0,7.02,0.0
2017,2,3,8,0,0.0,16.0,4.4,5.0,16.0,14.06,6.36
2017,2,3,8,15,0.0,26.0,4.5,5.5,26.0,22.89,14.36
2017,2,3,8,30,0.0,36.0,4.6,6.0,36.0,31.73,22.31
2017,2,3,8,45,0.0,47.0,4.7,6.5,47.0,41.47,30.94
2017,2,3,9,0,0.0,58.0,4.8,7.0,58.0,51.22,39.45
2017,2,3,9,15,0.0,68.5,4.8,7.5,68.5,60.55,47.44
2017,2,3,9,30,0.0,79.0,4.8,8.0,79.0,70.09,55.5
2017,2,3,9,45,0.0,89.0,4.85,8.5,89.0,79.31,63.17
2017,2,3,10,0,0.0,99.0,4.9,9.0,99.0,88.57,70.79
2017,2,3,10,15,0.0,107.5,4.9,9.0,107.5,96.44,77.3
2017,2,3,10,30,0.0,116.0,4.9,9.0,116.0,104.35,83.82
2017,2,3,10,45,0.0,123.5,4.95,9.5,123.5,111.34,89.38
2017,2,3,11,0,0.0,131.0,5.0,10.0,131.0,118.37,94.94
2017,2,3,11,15,0.0,136.5,4.95,10.0,136.5,123.51,99.08
2017,2,3,11,30,0.0,142.0,4.9,10.0,142.0,128.69,103.26
2017,2,3,11,45,0.0,145.0,4.9,10.5,145.0,131.48,105.27
2017,2,3,12,0,0.0,148.0,4.9,11.0,148.0,134.3,107.32
2017,2,3,12,15,8.5,198.0,4.85,11.0,204.0,191.62,154.99
2017,2,3,12,30,17.0,248.0,4.8,11.0,260.0,250.79,203.51
2017,2,3,12,45,14.0,238.5,4.75,11.0,248.5,238.02,192.84
2017,2,3,13,0,11.0,229.0,4.7,11.0,237.0,225.34,182.39
2017,2,3,13,15,5.5,170.0,4.65,11.0,174.0,161.0,129.47
2017,2,3,13,30,0.0,111.0,4.6,11.0,111.0,99.18,78.0
2017,2,3,13,45,2.5,153.5,4.55,11.0,155.5,142.08,113.98
2017,2,3,14,0,5.0,196.0,4.5,11.0,200.0,186.53,150.9
2017,2,3,14,15,2.5,181.0,4.45,11.0,183.0,169.4,136.78
2017,2,3,14,30,0.0,166.0,4.4,11.0,166.0,152.51,122.9
2017,2,3,14,45,0.0,136.5,4.35,11.0,136.5,123.86,99.25
2017,2,3,15,0,0.0,107.0,4.3,11.0,107.0,95.74,75.85
2017,2,3,15,15,0.0,120.0,4.2,10.5,120.0,108.44,86.96
2017,2,3,15,30,0.0,133.0,4.1,10.0,133.0,121.7,98.57
2017,2,3,15,45,9.5,143.5,4.05,10.0,147.5,139.97,114.61
2017,2,3,16,0,19.0,154.0,4.0,10.0,162.0,158.4,130.71
2017,2,3,16,15,217.0,142.0,3.85,9.5,213.0,297.91,251.94
2017,2,3,16,30,415.0,130.0,3.7,9.0,264.0,394.76,332.97
2017,2,3,16,45,365.5,113.5,3.55,9.0,217.0,328.05,275.12
2017,2,3,17,0,316.0,97.0,3.4,9.0,170.0,259.61,215.27
2017,2,3,17,15,241.0,76.5,3.3,8.5,124.0,189.43,153.52
2017,2,3,17,30,166.0,56.0,3.2,8.0,78.0,127.92,98.84
2017,2,3,17,45,91.5,32.5,3.15,8.0,43.5,69.69,42.98
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,11.9,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,6.0,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.91,0.0
2017,2,4,7,45,0.0,6.5,0.85,6.5,6.5,5.7,0.0
2017,2,4,8,0,0.0,12.0,0.9,7.0,12.0,10.54,3.34
2017,2,4,8,15,0.0,19.5,0.8,7.0,19.5,17.14,9.34
2017,2,4,8,30,0.0,27.0,0.7,7.0,27.0,23.76,15.33
2017,2,4,8,45,0.0,35.0,0.6,7.5,35.0,30.83,21.6
2017,2,4,9,0,0.0,43.0,0.5,8.0,43.0,37.92,27.77
2017,2,4,9,15,0.0,79.5,0.5,8.0,79.5,70.96,56.44
2017,2,4,9,30,0.0,116.0,0.5,8.0,116.0,106.32,86.48
2017,2,4,9,45,0.0,130.0,0.5,8.5,130.0,119.49,97.06
2017,2,4,10,0,0.0,144.0,0.5,9.0,144.0,132.73,107.62
2017,2,4,10,15,0.0,105.5,0.55,9.0,105.5,94.49,75.26
2017,2,4,10,30,0.0,67.0,0.6,9.0,67.0,59.27,45.36
2017,2,4,10,45,0.0,71.0,0.65,9.5,71.0,62.85,48.26
2017,2,4,11,0,0.0,75.0,0.7,10.0,75.0,66.42,51.07
2017,2,4,11,15,0.0,70.0,0.8,10.0,70.0,61.99,47.23
2017,2,4,11,30,0.0,65.0,0.9,10.0,65.0,57.56,43.43
2017,2,4,11,45,0.0,66.5,1.0,10.5,66.5,58.91,44.42
2017,2,4,12,0,0.0,68.0,1.1,11.0,68.0,60.25,45.42
2017,2,4,12,15,0.0,83.0,1.25,11.0,83.0,73.61,56.58
2017,2,4,12,30,0.0,98.0,1.4,11.0,98.0,87.1,67.8
2017,2,4,12,45,0.0,101.5,1.55,11.5,101.5,90.34,70.34
2017,2,4,13,0,0.0,105.0,1.7,12.0,105.0,93.59,72.9
2017,2,4,13,15,0.0,112.5,1.8,12.0,112.5,100.57,78.72
2017,2,4,13,30,0.0,120.0,1.9,12.0,120.0,107.61,84.6
2017,2,4,13,45,1.0,147.5,2.05,12.0,148.0,134.79,107.15
2017,2,4,14,0,2.0,175.0,2.2,12.0,176.0,162.66,130.16
2017,2,4,14,15,1.0,126.0,2.25,12.0,126.5,114.33,90.44
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,68.2,52.1
2017,2,4,14,45,0.0,77.5,2.4,12.0,77.5,68.63,52.61
2017,2,4,15,0,0.0,78.0,2.5,12.0,78.0,69.05,53.09
2017,2,4,15,15,0.0,78.5,2.5,12.0,78.5,69.48,53.59
2017,2,4,15,30,0.0,79.0,2.5,12.0,79.0,69.91,54.11
2017,2,4,15,45,0.0,61.5,2.5,12.0,61.5,54.35,41.01
2017,2,4,16,0,0.0,44.0,2.5,12.0,44.0,38.82,27.84
2017,2,4,16,15,0.0,38.5,2.25,11.5,38.5,33.94,23.78
2017,2,4,16,30,0.0,33.0,2.0,11.0,33.0,29.07,19.66
2017,2,4,16,45,0.0,27.0,1.8,11.0,27.0,23.76,15.06
2017,2,4,17,0,0.0,21.0,1.6,11.0,21.0,18.47,10.41
2017,2,4,17,15,0.0,15.5,1.4,10.5,15.5,13.62,6.12
2017,2,4,17,30,0.0,10.0,1.2,10.0,10.0,8.77,1.79
2017,2,4,17,45,0.0,5.5,1.05,10.0,5.5,4.82,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,0.9,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,22.01,0.0
2017,2,5,7,45,187.0,27.5,2.85,12.5,48.5,92.79,54.67
2017,2,5,8,0,317.0,44.0,3.1,13.0,85.0,167.33,125.85
2017,2,5,8,15,404.0,55.5,3.1,13.5,132.5,235.0,186.1
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,311.64,253.0
2017,2,5,8,45,245.5,77.0,3.1,14.5,133.5,223.68,183.94
2017,2,5,9,0,0.0,87.0,3.1,15.0,87.0,79.09,61.67
2017,2,5,9,15,0.0,102.0,3.15,15.5,102.0,93.11,73.37
2017,2,5,9,30,0.0,117.0,3.2,16.0,117.0,107.21,84.79
2017,2,5,9,45,1.5,139.5,3.3,16.5,140.5,130.04,103.32
2017,2,5,10,0,3.0,162.0,3.4,17.0,164.0,153.17,121.81
2017,2,5,10,15,5.5,174.5,3.65,17.5,177.5,167.07,132.65
2017,2,5,10,30,8.0,187.0,3.9,18.0,191.0,181.25,143.64
2017,2,5,10,45,39.0,231.0,4.15,19.0,254.5,267.63,212.77
2017,2,5,11,0,70.0,275.0,4.4,20.0,318.0,345.76,273.6
2017,2,5,11,15,70.5,286.5,4.55,20.0,331.0,360.24,284.34
2017,2,5,11,30,71.0,298.0,4.7,20.0,344.0,374.68,295.24
2017,2,5,11,45,37.0,238.0,4.85,20.5,262.0,274.72,215.91
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,166.29,128.71
2017,2,5,12,15,11.0,218.0,5.0,21.0,225.5,213.92,166.82
2017,2,5,12,30,19.0,258.0,5.0,21.0,271.0,262.72,205.28
2017,2,5,12,45,53.5,295.0,5.05,21.5,332.0,355.62,278.08
2017,2,5,13,0,88.0,332.0,5.1,22.0,393.0,432.66,337.25
2017,2,5,13,15,45.5,256.0,5.0,22.0,288.0,303.52,236.96
2017,2,5,13,30,3.0,180.0,4.9,22.0,183.0,168.24,129.68
2017,2,5,13,45,2.5,177.0,4.85,22.5,179.0,164.89,127.01
2017,2,5,14,0,2.0,174.0,4.8,23.0,175.0,161.59,124.26
2017,2,5,14,15,1.0,144.5,4.7,23.0,145.0,132.02,100.9
2017,2,5,14,30,0.0,115.0,4.6,23.0,115.0,103.04,77.86
2017,2,5,14,45,0.0,138.0,4.5,23.0,138.0,125.19,95.8
2017,2,5,15,0,0.0,161.0,4.4,23.0,161.0,148.19,114.37
2017,2,5,15,15,0.0,124.0,4.15,22.5,124.0,112.2,85.9
2017,2,5,15,30,0.0,87.0,3.9,22.0,87.0,77.13,57.81
2017,2,5,15,45,0.0,92.5,3.7,22.0,92.5,82.54,62.43
2017,2,5,16,0,0.0,98.0,3.5,22.0,98.0,88.25,67.29
2017,2,5,16,15,0.0,85.5,3.0,21.0,85.5,76.64,58.16
2017,2,5,16,30,0.0,73.0,2.5,20.0,73.0,65.09,48.92
2017,2,5,16,45,257.5,70.0,2.05,19.5,131.0,223.35,180.83
2017,2,5,17,0,515.0,67.0,1.6,19.0,189.0,326.92,259.41
2017,2,5,17,15,430.0,56.0,1.55,18.5,140.5,249.62,193.37
2017,2,5,17,30,345.0,45.0,1.5,18.0,92.0,181.59,134.61
2017,2,5,17,45,209.5,29.5,1.45,17.5,54.0,104.73,66.26
2017,2,5,18,0,74.0,14.0,1.4,17.0,16.0,28.91,0.0
2017,2,5,18,15,37.0,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.8,17.0,13.0,21.62,0.0
2017,2,6,7,45,183.0,28.5,4.0,17.5,50.0,93.12,55.58
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,167.41,123.94
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,235.86,183.89
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,313.46,250.83
2017,2,6,8,45,245.5,36.5,4.85,19.5,93.0,179.07,144.99
2017,2,6,9,0,0.0,4.0,5.1,20.0,4.0,3.51,0.0
2017,2,6,9,15,0.0,26.0,5.3,20.5,26.0,22.89,13.56
2017,2,6,9,30,0.0,48.0,5.5,21.0,48.0,42.36,29.68
2017,2,6,9,45,0.0,54.0,5.7,21.5,54.0,47.69,33.92
2017,2,6,10,0,0.0,60.0,5.9,22.0,60.0,53.03,38.12
2017,2,6,10,15,0.0,75.0,5.95,22.0,75.0,66.37,48.93
2017,2,6,10,30,0.0,90.0,6.0,22.0,90.0,79.74,59.69
2017,2,6,10,45,0.0,95.5,6.05,22.5,95.5,84.81,63.53
2017,2,6,11,0,0.0,101.0,6.1,23.0,101.0,89.89,67.37
2017,2,6,11,15,3.0,148.5,6.05,23.0,150.5,137.7,105.7
2017,2,6,11,30,6.0,196.0,6.0,23.0,200.0,187.13,144.85
2017,2,6,11,45,11.0,220.5,6.0,23.0,228.5,216.44,167.92
2017,2,6,12,0,16.0,245.0,6.0,23.0,257.0,246.23,191.26
2017,2,6,12,15,16.5,248.0,5.9,23.0,260.0,249.75,193.84
2017,2,6,12,30,17.0,251.0,5.8,23.0,263.0,253.3,196.51
2017,2,6,12,45,17.0,251.0,5.7,23.0,263.0,253.29,196.44
2017,2,6,13,0,17.0,251.0,5.6,23.0,263.0,253.29,196.42
2017,2,6,13,15,19.0,255.0,5.45,23.0,268.5,259.42,201.27
2017,2,6,13,30,21.0,259.0,5.3,23.0,274.0,265.56,206.16
2017,2,6,13,45,20.5,253.5,5.2,23.0,267.5,259.42,201.48
2017,2,6,14,0,20.0,248.0,5.1,23.0,261.0,253.33,196.9
2017,2,6,14,15,17.0,234.0,5.05,23.0,245.0,236.17,183.63
2017,2,6,14,30,14.0,220.0,5.0,23.0,229.0,219.23,170.52
2017,2,6,14,45,160.0,233.5,5.0,23.0,324.0,390.18,308.95
2017,2,6,15,0,306.0,247.0,5.0,23.0,419.0,537.73,424.76
2017,2,6,15,15,281.5,232.0,4.8,23.0,382.0,489.65,387.55
2017,2,6,15,30,257.0,217.0,4.6,23.0,345.0,442.66,351.54
2017,2,6,15,45,460.0,160.5,4.45,23.0,364.0,525.21,419.08
2017,2,6,16,0,663.0,104.0,4.3,23.0,383.0,581.48,464.15
2017,2,6,16,15,624.0,97.5,3.9,22.5,335.0,516.02,412.99
2017,2,6,16,30,585.0,91.0,3.5,22.0,287.0,452.79,362.75
2017,2,6,16,45,526.5,83.0,3.1,21.5,237.0,380.59,304.04
2017,2,6,17,0,468.0,75.0,2.7,21.0,187.0,313.48,247.85
2017,2,6,17,15,383.5,62.5,2.6,20.5,139.5,235.79,182.47
2017,2,6,17,30,299.0,50.0,2.5,20.0,92.0,170.4,126.25
2017,2,6,17,45,149.5,33.5,2.45,20.0,54.5,92.64,59.56
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,15.46,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,12.0,3.2,15.0,16.0,39.38,0.0
2017,2,7,7,45,299.0,25.0,3.4,15.5,57.5,122.16,75.45
2017,2,7,8,0,462.0,38.0,3.6,16.0,99.0,209.79,156.1
2017,2,7,8,15,351.5,63.5,3.5,16.5,122.0,220.84,173.4
2017,2,7,8,30,241.0,89.0,3.4,17.0,145.0,212.68,171.13
2017,2,7,8,45,269.5,106.5,3.3,18.0,184.0,259.6,210.97
2017,2,7,9,0,298.0,124.0,3.2,19.0,223.0,309.36,251.68
2017,2,7,9,15,559.0,97.5,3.2,20.0,318.0,471.21,381.6
2017,2,7,9,30,820.0,71.0,3.2,21.0,413.0,639.78,511.08
2017,2,7,9,45,850.5,72.5,3.2,22.0,461.0,702.11,553.82
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,758.56,590.57
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.5,809.82,623.91
2017,2,7,10,30,914.0,78.0,3.2,24.0,592.0,859.42,655.47
2017,2,7,10,45,754.0,134.5,3.25,24.5,574.5,830.46,632.59
2017,2,7,11,0,594.0,191.0,3.3,25.0,557.0,767.15,585.82
2017,2,7,11,15,583.5,204.5,3.25,25.5,576.5,789.48,599.34
2017,2,7,11,30,573.0,218.0,3.2,26.0,596.0,808.94,610.11
2017,2,7,11,45,531.5,240.5,3.2,26.5,598.0,805.67,604.71
2017,2,7,12,0,490.0,263.0,3.2,27.0,600.0,798.45,596.85
2017,2,7,12,15,550.0,245.5,3.15,27.0,628.5,844.35,629.24
2017,2,7,12,30,610.0,228.0,3.1,27.0,657.0,888.4,659.65
2017,2,7,12,45,563.5,244.0,3.05,27.0,640.5,861.56,639.62
2017,2,7,13,0,517.0,260.0,3.0,27.0,624.0,831.89,618.23
2017,2,7,13,15,552.5,244.5,2.95,27.0,629.5,846.52,629.28
2017,2,7,13,30,588.0,229.0,2.9,27.0,635.0,857.94,637.87
2017,2,7,13,45,617.0,212.0,2.85,27.0,629.0,863.5,642.38
2017,2,7,14,0,646.0,195.0,2.8,27.0,623.0,860.95,641.22
2017,2,7,14,15,783.0,141.0,2.65,27.0,641.0,912.73,675.74
2017,2,7,14,30,920.0,87.0,2.5,27.0,659.0,938.35,692.07
2017,2,7,14,45,809.0,112.0,2.35,27.0,596.0,851.69,633.99
2017,2,7,15,0,698.0,137.0,2.2,27.0,533.0,764.15,575.25
2017,2,7,15,15,480.0,178.0,2.05,26.5,441.5,601.59,460.09
2017,2,7,15,30,262.0,219.0,1.9,26.0,350.0,448.45,346.15
2017,2,7,15,45,286.0,194.5,1.75,26.0,326.0,426.34,331.34
2017,2,7,16,0,310.0,170.0,1.6,26.0,302.0,401.36,313.17
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,357.99,281.13
2017,2,7,16,30,286.0,133.0,1.3,24.0,229.0,315.26,248.64
2017,2,7,16,45,273.0,112.0,1.15,23.5,191.5,269.86,212.55
2017,2,7,17,0,260.0,91.0,1.0,23.0,154.0,225.46,176.06
2017,2,7,17,15,227.5,71.0,1.1,22.0,116.5,175.58,134.68
2017,2,7,17,30,195.0,51.0,1.2,21.0,79.0,135.89,100.3
2017,2,7,17,45,97.5,33.5,1.3,20.5,47.5,71.65,45.97
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,14.55,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,16.37,0.0
2017,2,8,7,45,236.0,27.5,4.15,16.0,59.5,108.05,68.28
2017,2,8,8,0,472.0,37.0,4.3,17.0,101.0,211.76,157.35
2017,2,8,8,15,555.5,44.0,4.15,17.5,152.0,281.24,219.54
2017,2,8,8,30,639.0,51.0,4.0,18.0,203.0,357.88,286.4
2017,2,8,8,45,694.0,55.5,3.85,19.0,256.5,427.93,345.54
2017,2,8,9,0,749.0,60.0,3.7,20.0,310.0,502.5,405.69
2017,2,8,9,15,783.0,63.5,3.8,20.5,360.5,567.13,457.02
2017,2,8,9,30,817.0,67.0,3.9,21.0,411.0,633.18,507.68
2017,2,8,9,45,845.0,68.5,4.0,22.0,458.0,688.14,546.27
2017,2,8,10,0,873.0,70.0,4.1,23.0,505.0,748.02,586.56
2017,2,8,10,15,889.5,72.0,4.1,23.5,545.5,799.03,620.3
2017,2,8,10,30,906.0,74.0,4.1,24.0,586.0,848.4,652.31
2017,2,8,10,45,923.0,73.5,4.15,25.0,621.0,893.23,679.56
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,935.82,704.83
2017,2,8,11,15,748.5,149.0,4.25,26.0,625.5,887.32,670.34
2017,2,8,11,30,557.0,225.0,4.3,26.0,595.0,801.79,608.83
2017,2,8,11,45,573.5,227.0,4.4,26.5,616.0,831.28,628.86
2017,2,8,12,0,590.0,229.0,4.5,27.0,637.0,858.84,646.74
2017,2,8,12,15,775.5,157.0,4.55,27.0,700.5,976.13,727.48
2017,2,8,12,30,961.0,85.0,4.6,27.0,764.0,1065.42,786.25
2017,2,8,12,45,745.5,171.0,4.65,27.0,698.0,969.6,721.99
2017,2,8,13,0,530.0,257.0,4.7,27.0,632.0,841.71,632.88
2017,2,8,13,15,745.5,170.0,4.7,27.0,690.5,962.41,719.36
2017,2,8,13,30,961.0,83.0,4.7,27.0,749.0,1048.39,776.67
2017,2,8,13,45,958.0,81.5,4.75,27.0,732.5,1030.12,764.93
2017,2,8,14,0,955.0,80.0,4.8,27.0,716.0,1008.08,751.51
2017,2,8,14,15,947.5,79.0,4.8,26.5,690.5,978.81,734.33
2017,2,8,14,30,940.0,78.0,4.8,26.0,665.0,946.25,714.86
2017,2,8,14,45,927.0,77.0,4.8,26.0,631.5,905.79,688.39
2017,2,8,15,0,914.0,76.0,4.8,26.0,598.0,862.79,659.98
2017,2,8,15,15,898.0,74.0,4.65,25.5,557.5,813.92,627.54
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,763.29,593.46
2017,2,8,15,45,805.0,77.0,4.4,24.5,455.5,681.49,536.28
2017,2,8,16,0,728.0,82.0,4.3,24.0,394.0,597.54,474.71
2017,2,8,16,15,755.5,70.0,4.2,23.0,359.5,564.23,450.81
2017,2,8,16,30,783.0,58.0,4.1,22.0,325.0,526.06,421.4
2017,2,8,16,45,738.5,53.0,4.1,21.5,272.0,454.31,363.23
2017,2,8,17,0,694.0,48.0,4.1,21.0,219.0,385.88,305.5
2017,2,8,17,15,618.0,41.5,4.3,20.0,166.5,306.92,238.17
2017,2,8,17,30,542.0,35.0,4.5,19.0,114.0,235.83,175.29
2017,2,8,17,45,271.0,30.0,4.75,18.5,69.5,122.94,81.65
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,25.29,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,11.37,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,68.61,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.0,152.61,101.66
2017,2,9,8,0,581.0,34.0,4.7,6.0,115.0,242.0,187.18
2017,2,9,8,15,659.5,40.5,4.7,6.5,170.0,315.82,256.82
2017,2,9,8,30,738.0,47.0,4.7,7.0,225.0,397.81,331.79
2017,2,9,8,45,784.0,51.5,4.7,8.0,280.0,468.76,394.81
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,543.15,457.92
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,604.65,508.81
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,670.73,561.17
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,729.58,604.18
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,787.59,645.07
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,839.42,680.02
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,889.26,712.72
2017,2,9,10,45,967.5,73.0,4.1,12.5,650.0,931.63,739.71
2017,2,9,11,0,976.0,75.0,4.0,13.0,684.0,971.06,764.23
2017,2,9,11,15,983.0,76.0,3.9,13.5,710.5,1004.73,784.38
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,1034.97,801.94
2017,2,9,11,45,985.0,82.5,3.75,14.5,753.0,1055.42,813.04
2017,2,9,12,0,980.0,88.0,3.7,15.0,769.0,1071.68,821.38
2017,2,9,12,15,981.5,88.0,3.6,15.5,778.0,1083.69,826.53
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,1091.67,829.08
2017,2,9,12,45,982.5,88.0,3.4,16.5,787.0,1093.57,827.71
2017,2,9,13,0,982.0,88.0,3.3,17.0,787.0,1091.36,823.82
2017,2,9,13,15,979.5,88.0,3.2,17.0,778.0,1083.09,817.65
2017,2,9,13,30,977.0,88.0,3.1,17.0,769.0,1070.8,809.01
2017,2,9,13,45,971.0,87.5,3.05,17.5,751.0,1050.58,794.24
2017,2,9,14,0,965.0,87.0,3.0,18.0,733.0,1026.64,777.21
2017,2,9,14,15,956.5,85.5,2.95,18.0,707.0,995.6,757.0
2017,2,9,14,30,948.0,84.0,2.9,18.0,681.0,961.27,734.6
2017,2,9,14,45,936.5,82.5,2.85,18.0,647.0,921.24,708.24
2017,2,9,15,0,925.0,81.0,2.8,18.0,613.0,878.52,679.9
2017,2,9,15,15,909.0,79.0,2.7,17.5,572.0,829.19,647.52
2017,2,9,15,30,893.0,77.0,2.6,17.0,531.0,778.05,613.42
2017,2,9,15,45,870.5,74.0,2.55,17.0,484.0,725.14,576.65
2017,2,9,16,0,848.0,71.0,2.5,17.0,437.0,665.47,533.57
2017,2,9,16,15,815.5,67.5,2.2,16.0,385.5,598.76,483.03
2017,2,9,16,30,783.0,64.0,1.9,15.0,334.0,533.16,431.57
2017,2,9,16,45,734.5,59.0,1.6,14.5,280.0,459.15,370.88
2017,2,9,17,0,686.0,54.0,1.3,14.0,226.0,388.82,311.03
2017,2,9,17,15,607.5,46.5,1.3,13.0,172.0,307.97,242.37
2017,2,9,17,30,529.0,39.0,1.3,12.0,118.0,237.87,180.25
2017,2,9,17,45,384.5,28.0,1.3,11.5,72.5,152.45,104.2
2017,2,9,18,0,240.0,17.0,1.3,11.0,27.0,77.28,0.0
2017,2,9,18,15,120.0,8.5,1.35,10.5,13.5,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,22.0,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,44.0,16.0,2.3,10.0,17.0,23.71,0.0
2017,2,10,7,45,155.0,36.5,2.6,11.0,56.0,94.96,64.1
2017,2,10,8,0,266.0,57.0,2.9,12.0,95.0,163.35,125.15
2017,2,10,8,15,351.5,71.0,3.15,12.5,143.5,228.25,182.47
2017,2,10,8,30,437.0,85.0,3.4,13.0,192.0,303.1,247.67
2017,2,10,8,45,224.5,105.5,3.65,14.0,161.0,234.61,193.36
2017,2,10,9,0,12.0,126.0,3.9,15.0,130.0,125.42,100.78
2017,2,10,9,15,18.0,144.5,4.15,15.5,152.0,147.19,118.84
2017,2,10,9,30,24.0,163.0,4.4,16.0,174.0,169.65,137.08
2017,2,10,9,45,25.0,182.0,4.65,17.0,194.0,189.73,152.7
2017,2,10,10,0,26.0,201.0,4.9,18.0,214.0,209.96,168.19
2017,2,10,10,15,30.0,217.0,5.05,18.5,233.5,242.56,193.8
2017,2,10,10,30,34.0,233.0,5.2,19.0,253.0,263.68,209.97
2017,2,10,10,45,75.0,265.5,5.35,20.0,312.0,335.97,267.09
2017,2,10,11,0,116.0,298.0,5.5,21.0,371.0,411.17,325.11
2017,2,10,11,15,113.5,312.0,5.5,21.0,386.0,427.0,336.47
2017,2,10,11,30,111.0,326.0,5.5,21.0,401.0,442.5,347.71
2017,2,10,11,45,68.5,301.5,5.55,21.5,348.0,374.61,293.41
2017,2,10,12,0,26.0,277.0,5.6,22.0,295.0,288.22,224.51
2017,2,10,12,15,167.0,306.5,5.55,22.0,426.0,497.15,389.67
2017,2,10,12,30,308.0,336.0,5.5,22.0,557.0,691.35,536.6
2017,2,10,12,45,170.0,315.0,5.45,22.5,437.0,511.35,397.98
2017,2,10,13,0,32.0,294.0,5.4,23.0,317.0,331.02,256.13
2017,2,10,13,15,65.0,316.0,5.35,23.0,362.0,388.67,301.86
2017,2,10,13,30,98.0,338.0,5.3,23.0,407.0,446.12,346.43
2017,2,10,13,45,477.5,229.0,5.25,23.0,552.5,742.62,578.11
2017,2,10,14,0,857.0,120.0,5.2,23.0,698.0,972.86,743.99
2017,2,10,14,15,848.0,118.5,5.1,23.0,673.0,943.24,722.12
2017,2,10,14,30,839.0,117.0,5.0,23.0,648.0,910.66,699.87
2017,2,10,14,45,827.5,114.0,4.95,23.0,615.5,871.45,673.25
2017,2,10,15,0,816.0,111.0,4.9,23.0,583.0,829.88,644.85
2017,2,10,15,15,797.5,107.5,4.7,23.0,543.0,780.01,609.44
2017,2,10,15,30,779.0,104.0,4.5,23.0,503.0,732.4,575.5
2017,2,10,15,45,751.5,100.5,4.35,23.0,457.5,673.67,533.07
2017,2,10,16,0,724.0,97.0,4.2,23.0,412.0,615.1,488.79
2017,2,10,16,15,687.5,91.5,3.7,22.0,362.5,549.22,438.81
2017,2,10,16,30,651.0,86.0,3.2,21.0,313.0,485.19,388.73
2017,2,10,16,45,596.5,79.0,2.75,20.5,261.5,412.51,329.68
2017,2,10,17,0,542.0,72.0,2.3,20.0,210.0,344.45,272.66
2017,2,10,17,15,460.0,61.5,2.15,19.0,159.5,266.92,207.68
2017,2,10,17,30,378.0,51.0,2.0,18.0,109.0,198.2,148.57
2017,2,10,17,45,249.5,35.5,1.9,17.5,67.0,121.18,82.46
2017,2,10,18,0,121.0,20.0,1.8,17.0,25.0,53.84,0.0
2017,2,10,18,15,60.5,10.0,1.8,17.0,12.5,18.76,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,41.51,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,109.7,72.75
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,187.14,139.9
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,255.39,199.69
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,332.85,266.42
2017,2,11,8,45,590.0,77.5,4.75,20.0,255.0,401.75,324.54
2017,2,11,9,0,649.0,84.0,5.0,21.0,307.0,475.81,384.93
2017,2,11,9,15,686.0,89.5,5.05,21.5,357.0,540.02,436.11
2017,2,11,9,30,723.0,95.0,5.1,22.0,407.0,606.2,487.23
2017,2,11,9,45,361.5,126.5,5.15,22.5,282.5,413.41,333.36
2017,2,11,10,0,0.0,158.0,5.2,23.0,158.0,145.85,112.77
2017,2,11,10,15,2.0,169.5,5.15,23.0,170.5,158.23,122.68
2017,2,11,10,30,4.0,181.0,5.1,23.0,183.0,170.84,132.47
2017,2,11,10,45,25.5,226.5,5.05,23.5,242.5,235.22,183.41
2017,2,11,11,0,47.0,272.0,5.0,24.0,302.0,318.94,248.13
2017,2,11,11,15,126.5,300.0,4.9,24.5,384.5,441.19,342.45
2017,2,11,11,30,206.0,328.0,4.8,25.0,467.0,551.31,424.8
2017,2,11,11,45,273.5,324.5,4.75,25.5,514.5,633.93,484.95
2017,2,11,12,0,341.0,321.0,4.7,26.0,562.0,700.56,532.69
