Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,15,609.0,221.5,4.6,26.0,657.5,882.53,666.75
2017,2,11,12,30,877.0,122.0,4.5,26.0,753.0,1037.68,770.45
2017,2,11,12,45,880.0,121.0,4.45,26.0,754.0,1041.73,771.59
2017,2,11,13,0,883.0,120.0,4.4,26.0,755.0,1042.0,771.51
2017,2,11,13,15,880.5,119.5,4.3,26.0,746.5,1033.57,765.54
2017,2,11,13,30,878.0,119.0,4.2,26.0,738.0,1021.43,757.33
2017,2,11,13,45,874.5,117.0,4.15,26.5,721.5,1002.94,743.9
2017,2,11,14,0,871.0,115.0,4.1,27.0,705.0,980.93,728.34
2017,2,11,14,15,862.0,113.0,4.0,27.0,679.5,950.42,708.33
2017,2,11,14,30,853.0,111.0,3.9,27.0,654.0,916.9,686.38
2017,2,11,14,45,846.0,106.5,3.85,27.0,622.5,879.49,662.01
2017,2,11,15,0,839.0,102.0,3.8,27.0,591.0,839.37,635.67
2017,2,11,15,15,821.5,99.5,3.6,26.5,551.0,790.61,603.6
2017,2,11,15,30,804.0,97.0,3.4,26.0,511.0,740.36,570.12
2017,2,11,15,45,782.0,92.5,3.2,26.0,466.0,683.48,530.3
2017,2,11,16,0,760.0,88.0,3.0,26.0,421.0,626.17,488.16
2017,2,11,16,15,725.5,83.5,2.6,25.0,371.5,563.69,441.77
2017,2,11,16,30,691.0,79.0,2.2,24.0,322.0,500.09,393.1
2017,2,11,16,45,643.5,72.0,1.8,23.5,270.0,428.96,336.35
2017,2,11,17,0,596.0,65.0,1.4,23.0,218.0,361.72,280.88
2017,2,11,17,15,516.5,56.0,1.4,22.0,166.5,283.82,217.07
2017,2,11,17,30,437.0,47.0,1.4,21.0,115.0,214.44,158.27
2017,2,11,17,45,304.5,33.5,1.45,20.5,71.5,135.07,91.13
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,65.78,0.0
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,22.76,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,8.19,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,47.59,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,113.67,75.78
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,187.55,138.89
2017,2,12,8,15,446.5,61.5,1.15,19.5,155.0,256.47,197.93
2017,2,12,8,30,531.0,72.0,1.4,20.0,205.0,333.79,262.88
2017,2,12,8,45,572.5,82.5,1.7,20.5,255.0,398.11,316.48
2017,2,12,9,0,614.0,93.0,2.0,21.0,305.0,465.87,371.09
2017,2,12,9,15,307.0,88.5,1.95,21.5,194.5,299.71,241.02
2017,2,12,9,30,0.0,84.0,1.9,22.0,84.0,74.59,55.75
2017,2,12,9,45,3.5,129.5,1.9,22.5,131.5,120.56,93.05
2017,2,12,10,0,7.0,175.0,1.9,23.0,179.0,168.18,130.54
2017,2,12,10,15,3.5,148.0,1.75,23.0,150.0,137.94,105.99
2017,2,12,10,30,0.0,121.0,1.6,23.0,121.0,108.77,82.43
2017,2,12,10,45,408.5,122.0,1.5,23.5,382.0,517.6,405.97
2017,2,12,11,0,817.0,123.0,1.4,24.0,643.0,894.33,663.13
2017,2,12,11,15,826.5,125.0,1.3,24.0,668.5,927.97,678.0
2017,2,12,11,30,836.0,127.0,1.2,24.0,694.0,958.79,694.85
2017,2,12,11,45,491.0,238.0,1.15,24.5,573.5,764.31,562.37
2017,2,12,12,0,146.0,349.0,1.1,25.0,453.0,522.77,387.76
2017,2,12,12,15,73.5,256.5,1.2,25.0,309.0,329.86,250.0
2017,2,12,12,30,1.0,164.0,1.3,25.0,165.0,150.19,112.65
2017,2,12,12,45,20.5,237.0,1.4,25.5,252.0,241.51,183.54
2017,2,12,13,0,40.0,310.0,1.5,26.0,339.0,356.19,268.72
2017,2,12,13,15,277.5,286.0,1.65,26.0,483.5,601.74,452.41
2017,2,12,13,30,515.0,262.0,1.8,26.0,628.0,823.5,608.19
2017,2,12,13,45,662.0,201.0,2.0,26.0,659.5,897.41,660.38
2017,2,12,14,0,809.0,140.0,2.2,26.0,691.0,950.37,697.09
2017,2,12,14,15,799.0,138.0,2.35,25.5,666.0,920.14,680.36
2017,2,12,14,30,789.0,136.0,2.5,25.0,641.0,892.94,666.16
2017,2,12,14,45,769.5,135.5,2.7,25.0,607.5,850.72,640.5
2017,2,12,15,0,750.0,135.0,2.9,25.0,574.0,806.77,613.14
2017,2,12,15,15,730.0,131.0,3.0,24.5,535.0,757.07,581.72
2017,2,12,15,30,710.0,127.0,3.1,24.0,496.0,706.37,548.81
2017,2,12,15,45,678.0,123.0,3.25,24.0,450.5,646.35,506.08
2017,2,12,16,0,646.0,119.0,3.4,24.0,405.0,587.02,462.63
2017,2,12,16,15,608.0,112.0,3.4,23.5,356.0,521.9,413.97
2017,2,12,16,30,570.0,105.0,3.4,23.0,307.0,458.9,365.35
2017,2,12,16,45,512.5,96.0,3.45,22.5,256.5,383.17,305.22
2017,2,12,17,0,455.0,87.0,3.5,22.0,206.0,317.19,250.88
2017,2,12,17,15,376.5,73.5,3.75,21.5,156.5,243.76,189.41
2017,2,12,17,30,298.0,60.0,4.0,21.0,107.0,179.32,134.32
2017,2,12,17,45,187.0,40.5,4.25,20.5,66.0,108.71,74.76
2017,2,12,18,0,76.0,21.0,4.5,20.0,25.0,42.1,2.74
2017,2,12,18,15,38.0,10.5,4.6,19.5,12.5,15.56,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,10.63,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,26.12,0.0
2017,2,13,7,45,143.0,38.5,3.05,13.5,58.5,87.4,59.98
2017,2,13,8,0,247.0,60.0,3.1,14.0,98.0,159.3,121.89
2017,2,13,8,15,123.5,62.5,3.15,14.5,81.5,120.84,95.21
2017,2,13,8,30,0.0,65.0,3.2,15.0,65.0,58.47,44.25
2017,2,13,8,45,0.0,82.5,3.3,15.5,82.5,74.83,58.12
2017,2,13,9,0,0.0,100.0,3.4,16.0,100.0,91.23,71.72
2017,2,13,9,15,0.0,116.0,3.4,16.5,116.0,106.2,83.88
2017,2,13,9,30,0.0,132.0,3.4,17.0,132.0,121.23,95.9
2017,2,13,9,45,7.5,160.5,3.45,17.5,164.5,154.33,122.76
2017,2,13,10,0,15.0,189.0,3.5,18.0,197.0,188.37,149.95
2017,2,13,10,15,12.5,195.0,3.5,18.5,202.0,192.07,152.11
2017,2,13,10,30,10.0,201.0,3.5,19.0,207.0,195.7,154.27
2017,2,13,10,45,11.5,212.5,3.5,19.5,220.0,208.31,163.71
2017,2,13,11,0,13.0,224.0,3.5,20.0,233.0,221.07,173.2
2017,2,13,11,15,22.0,250.5,3.6,20.5,266.0,256.28,200.53
2017,2,13,11,30,31.0,277.0,3.7,21.0,299.0,309.4,241.27
2017,2,13,11,45,15.5,207.0,3.85,21.5,218.0,206.29,160.02
2017,2,13,12,0,0.0,137.0,4.0,22.0,137.0,123.47,93.79
2017,2,13,12,15,2.5,163.5,4.1,22.0,165.5,151.17,115.92
2017,2,13,12,30,5.0,190.0,4.2,22.0,194.0,179.3,138.14
2017,2,13,12,45,7.5,210.0,4.35,22.5,216.0,201.44,155.29
2017,2,13,13,0,10.0,230.0,4.5,23.0,238.0,223.82,172.54
2017,2,13,13,15,55.5,288.0,4.55,23.0,328.0,346.44,268.78
2017,2,13,13,30,101.0,346.0,4.6,23.0,418.0,456.7,353.21
2017,2,13,13,45,137.5,341.5,4.7,23.0,437.0,503.63,389.47
2017,2,13,14,0,174.0,337.0,4.8,23.0,456.0,530.87,411.34
2017,2,13,14,15,483.5,232.0,4.65,22.5,547.0,730.25,567.82
2017,2,13,14,30,793.0,127.0,4.5,22.0,638.0,881.37,679.36
2017,2,13,14,45,396.5,123.0,4.35,22.0,378.5,510.54,405.65
2017,2,13,15,0,0.0,119.0,4.2,22.0,119.0,106.81,80.98
2017,2,13,15,15,118.5,176.5,4.05,22.0,238.5,280.71,223.9
2017,2,13,15,30,237.0,234.0,3.9,22.0,358.0,431.24,342.76
2017,2,13,15,45,118.5,159.5,3.75,22.0,221.5,252.72,201.52
2017,2,13,16,0,0.0,85.0,3.6,22.0,85.0,75.46,56.56
2017,2,13,16,15,0.0,75.0,3.5,21.5,75.0,66.34,49.46
2017,2,13,16,30,0.0,65.0,3.4,21.0,65.0,57.44,42.33
2017,2,13,16,45,0.0,54.0,3.35,20.5,54.0,47.67,34.35
2017,2,13,17,0,0.0,43.0,3.3,20.0,43.0,37.92,26.23
2017,2,13,17,15,146.0,51.5,3.45,19.5,75.0,117.76,91.2
2017,2,13,17,30,292.0,60.0,3.6,19.0,107.0,176.88,133.81
2017,2,13,17,45,189.5,41.0,3.8,19.0,67.0,109.51,76.14
2017,2,13,18,0,87.0,22.0,4.0,19.0,27.0,45.7,8.22
2017,2,13,18,15,43.5,11.0,4.15,19.0,13.5,16.85,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.91,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.75,0.0
2017,2,14,7,45,0.0,5.5,7.45,10.5,5.5,4.82,0.0
2017,2,14,8,0,0.0,9.0,8.7,10.0,9.0,7.9,1.09
2017,2,14,8,15,0.0,13.5,8.7,9.5,13.5,11.86,4.64
2017,2,14,8,30,0.0,18.0,8.7,9.0,18.0,15.82,8.19
2017,2,14,8,45,0.0,22.5,8.7,8.5,22.5,19.79,11.71
2017,2,14,9,0,0.0,27.0,8.7,8.0,27.0,23.77,15.21
2017,2,14,9,15,1.5,88.0,8.35,8.0,88.5,79.59,63.81
2017,2,14,9,30,3.0,149.0,8.0,8.0,150.0,140.26,115.87
2017,2,14,9,45,1.5,154.0,7.65,8.5,154.5,143.3,117.81
2017,2,14,10,0,0.0,159.0,7.3,9.0,159.0,146.4,119.8
2017,2,14,10,15,7.0,184.0,7.2,9.5,188.5,176.31,144.68
2017,2,14,10,30,14.0,209.0,7.1,10.0,218.0,206.98,169.9
2017,2,14,10,45,43.5,252.0,7.0,11.0,280.0,291.63,239.7
2017,2,14,11,0,73.0,295.0,6.9,12.0,342.0,367.02,300.31
2017,2,14,11,15,94.0,314.0,6.7,12.5,377.0,409.15,333.51
2017,2,14,11,30,115.0,333.0,6.5,13.0,412.0,452.22,367.06
2017,2,14,11,45,169.5,342.5,6.35,14.0,462.5,534.96,431.52
2017,2,14,12,0,224.0,352.0,6.2,15.0,513.0,601.9,482.35
2017,2,14,12,15,141.0,343.0,6.1,15.0,444.5,511.39,409.37
2017,2,14,12,30,58.0,334.0,6.0,15.0,376.0,400.45,319.88
2017,2,14,12,45,105.0,349.5,5.9,15.5,426.0,465.41,371.82
2017,2,14,13,0,152.0,365.0,5.8,16.0,476.0,548.64,436.27
2017,2,14,13,15,163.5,361.0,5.75,16.0,479.5,554.61,441.04
2017,2,14,13,30,175.0,357.0,5.7,16.0,483.0,559.74,445.47
2017,2,14,13,45,101.5,316.0,5.7,16.0,389.0,421.36,336.93
2017,2,14,14,0,28.0,275.0,5.7,16.0,295.0,303.9,242.35
2017,2,14,14,15,15.5,227.5,5.65,16.0,238.5,226.56,180.6
2017,2,14,14,30,3.0,180.0,5.6,16.0,182.0,167.89,132.97
2017,2,14,14,45,3.0,179.0,5.6,16.0,181.0,167.14,132.66
2017,2,14,15,0,3.0,178.0,5.6,16.0,180.0,166.48,132.41
2017,2,14,15,15,9.0,185.0,5.6,15.5,190.0,178.81,143.31
2017,2,14,15,30,15.0,192.0,5.6,15.0,200.0,191.08,154.21
2017,2,14,15,45,15.5,179.0,5.7,14.5,186.5,178.63,144.66
2017,2,14,16,0,16.0,166.0,5.8,14.0,173.0,166.23,135.05
2017,2,14,16,15,12.0,148.0,5.8,13.5,153.0,145.88,118.52
2017,2,14,16,30,8.0,130.0,5.8,13.0,133.0,126.02,102.18
2017,2,14,16,45,4.0,110.0,5.8,12.5,111.5,104.58,84.23
2017,2,14,17,0,0.0,90.0,5.8,12.0,90.0,83.63,66.43
2017,2,14,17,15,223.5,70.5,5.75,11.5,107.0,170.67,138.27
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,221.08,172.23
2017,2,14,17,45,311.0,37.0,5.7,10.5,79.0,139.48,100.17
2017,2,14,18,0,175.0,23.0,5.7,10.0,34.0,69.58,21.45
2017,2,14,18,15,87.5,11.5,5.65,9.5,17.0,24.18,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,15.01,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,34.32,1.9
2017,2,15,7,45,279.5,36.5,4.4,5.0,81.0,127.02,91.56
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,240.13,187.74
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,311.84,254.35
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,391.31,326.0
2017,2,15,8,45,755.0,58.0,4.95,9.0,293.5,461.72,388.09
2017,2,15,9,0,801.0,63.0,5.1,10.0,349.0,535.64,450.69
2017,2,15,9,15,831.5,66.5,5.05,10.5,401.5,601.34,504.78
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,668.0,557.67
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,722.14,596.45
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,780.29,636.46
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,832.16,673.23
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,882.19,708.11
2017,2,15,10,45,944.5,82.0,4.75,13.5,667.5,925.71,736.4
2017,2,15,11,0,955.0,84.0,4.7,14.0,702.0,966.46,762.31
2017,2,15,11,15,962.5,85.0,4.65,14.0,729.0,1000.25,784.47
2017,2,15,11,30,970.0,86.0,4.6,14.0,756.0,1030.67,804.19
2017,2,15,11,45,974.0,87.0,4.6,14.5,774.0,1054.15,817.96
2017,2,15,12,0,978.0,88.0,4.6,15.0,792.0,1073.79,829.14
2017,2,15,12,15,980.0,88.5,4.55,15.0,801.5,1086.93,837.03
2017,2,15,12,30,982.0,89.0,4.5,15.0,811.0,1096.01,842.32
2017,2,15,12,45,983.5,88.0,4.45,15.5,811.0,1098.72,841.8
2017,2,15,13,0,985.0,87.0,4.4,16.0,811.0,1097.3,838.69
2017,2,15,13,15,982.5,86.5,4.35,16.0,802.5,1088.31,832.28
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,1075.27,823.54
2017,2,15,13,45,693.0,191.5,4.3,16.0,686.5,918.11,714.66
2017,2,15,14,0,406.0,297.0,4.3,16.0,579.0,723.07,569.31
2017,2,15,14,15,682.5,189.5,4.2,16.0,643.0,875.54,687.9
2017,2,15,14,30,959.0,82.0,4.1,16.0,707.0,971.82,755.84
2017,2,15,14,45,945.5,81.5,4.1,16.0,672.5,930.57,727.27
2017,2,15,15,0,932.0,81.0,4.1,16.0,638.0,886.7,697.7
2017,2,15,15,15,917.0,79.0,4.0,15.5,597.0,837.54,664.79
2017,2,15,15,30,902.0,77.0,3.9,15.0,556.0,786.45,630.02
2017,2,15,15,45,882.5,74.0,3.8,15.0,508.5,729.33,589.06
2017,2,15,16,0,863.0,71.0,3.7,15.0,461.0,676.16,550.01
2017,2,15,16,15,833.0,67.5,3.25,14.0,409.5,609.86,498.74
2017,2,15,16,30,803.0,64.0,2.8,13.0,358.0,544.41,446.47
2017,2,15,16,45,760.5,59.0,2.4,12.5,303.0,472.05,386.25
2017,2,15,17,0,718.0,54.0,2.0,12.0,248.0,402.74,326.47
2017,2,15,17,15,647.0,47.5,1.9,11.0,193.0,323.87,258.32
2017,2,15,17,30,576.0,41.0,1.8,10.0,138.0,252.23,194.08
2017,2,15,17,45,447.5,31.0,1.7,9.5,89.0,171.15,122.02
2017,2,15,18,0,319.0,21.0,1.6,9.0,40.0,99.81,38.11
2017,2,15,18,15,159.5,10.5,1.6,8.5,20.0,34.42,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,31.12,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,90.8,21.32
2017,2,16,7,45,441.5,29.0,0.75,7.0,84.5,161.04,113.67
2017,2,16,8,0,578.0,39.0,0.8,8.0,133.0,245.45,188.26
2017,2,16,8,15,650.0,45.5,0.85,9.0,188.5,317.06,252.32
2017,2,16,8,30,722.0,52.0,0.9,10.0,244.0,396.11,320.28
2017,2,16,8,45,766.0,56.5,0.95,11.0,299.0,465.7,378.17
2017,2,16,9,0,810.0,61.0,1.0,12.0,354.0,538.55,435.9
2017,2,16,9,15,839.0,64.5,1.2,12.5,406.0,603.82,487.44
2017,2,16,9,30,868.0,68.0,1.4,13.0,458.0,665.16,534.6
2017,2,16,9,45,887.5,71.0,1.6,14.0,505.5,723.69,575.49
2017,2,16,10,0,907.0,74.0,1.8,15.0,553.0,781.36,614.35
2017,2,16,10,15,921.5,76.0,1.9,15.0,594.0,832.65,649.41
2017,2,16,10,30,936.0,78.0,2.0,15.0,635.0,882.0,682.81
2017,2,16,10,45,945.0,80.0,2.1,15.5,669.5,924.32,709.78
2017,2,16,11,0,954.0,82.0,2.2,16.0,704.0,963.77,734.64
2017,2,16,11,15,961.0,83.0,2.25,16.0,730.0,997.09,756.09
2017,2,16,11,30,968.0,84.0,2.3,16.0,756.0,1027.02,775.32
2017,2,16,11,45,969.0,86.0,2.35,16.5,773.0,1048.73,787.7
2017,2,16,12,0,970.0,88.0,2.4,17.0,790.0,1066.53,797.65
2017,2,16,12,15,971.5,88.5,2.45,17.0,799.0,1079.08,805.83
2017,2,16,12,30,973.0,89.0,2.5,17.0,808.0,1087.59,811.58
2017,2,16,12,45,970.5,90.0,2.55,17.5,807.5,1088.59,811.1
2017,2,16,13,0,968.0,91.0,2.6,18.0,807.0,1085.5,808.19
2017,2,16,13,15,965.5,90.5,2.65,18.0,798.0,1076.6,803.21
2017,2,16,13,30,963.0,90.0,2.7,18.0,789.0,1063.7,795.8
2017,2,16,13,45,954.5,90.5,2.75,18.0,770.5,1042.2,782.83
2017,2,16,14,0,946.0,91.0,2.8,18.0,752.0,1017.08,767.56
2017,2,16,14,15,938.0,90.0,2.75,18.0,725.5,987.23,748.19
2017,2,16,14,30,930.0,89.0,2.7,18.0,699.0,954.1,726.65
2017,2,16,14,45,912.0,90.0,2.7,18.0,663.5,911.45,698.97
2017,2,16,15,0,894.0,91.0,2.7,18.0,628.0,866.58,669.56
2017,2,16,15,15,877.5,88.5,2.65,18.0,587.0,823.77,640.96
2017,2,16,15,30,861.0,86.0,2.6,18.0,546.0,771.87,605.53
2017,2,16,15,45,834.0,84.0,2.55,18.0,498.5,711.58,563.53
2017,2,16,16,0,807.0,82.0,2.5,18.0,451.0,651.13,519.62
2017,2,16,16,15,775.0,78.0,2.15,17.0,399.5,585.57,470.05
2017,2,16,16,30,743.0,74.0,1.8,16.0,348.0,521.15,419.73
2017,2,16,16,45,691.0,69.0,1.5,15.5,293.5,448.89,360.99
2017,2,16,17,0,639.0,64.0,1.2,15.0,239.0,379.0,302.36
2017,2,16,17,15,565.5,56.0,1.2,14.0,185.5,301.96,237.74
2017,2,16,17,30,492.0,48.0,1.2,13.0,132.0,232.74,177.43
2017,2,16,17,45,365.0,35.5,1.25,12.0,85.0,152.47,108.46
2017,2,16,18,0,238.0,23.0,1.3,11.0,38.0,84.37,36.12
2017,2,16,18,15,119.0,11.5,1.3,10.5,19.0,28.91,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,8.5,15.5,20.75,0.0
2017,2,17,7,30,140.0,23.0,2.8,9.0,31.0,60.06,18.65
2017,2,17,7,45,261.0,39.0,3.0,10.0,75.0,123.32,88.26
2017,2,17,8,0,382.0,55.0,3.2,11.0,119.0,197.14,152.58
2017,2,17,8,15,459.5,66.5,3.4,12.0,170.5,266.23,213.82
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,342.45,279.89
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,410.6,337.85
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,483.61,397.8
2017,2,17,9,15,684.5,97.0,4.35,15.5,378.5,547.87,449.92
2017,2,17,9,30,720.0,103.0,4.6,16.0,429.0,613.97,502.13
2017,2,17,9,45,748.0,106.0,4.9,17.0,475.5,672.75,546.66
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,731.76,589.29
2017,2,17,10,15,794.0,112.5,5.25,18.5,562.5,779.58,622.31
2017,2,17,10,30,812.0,116.0,5.3,19.0,603.0,829.58,656.52
2017,2,17,10,45,572.0,205.0,5.4,19.5,558.0,745.3,590.28
2017,2,17,11,0,332.0,294.0,5.5,20.0,513.0,629.92,496.8
2017,2,17,11,15,594.0,209.0,5.45,20.0,617.5,805.47,633.59
2017,2,17,11,30,856.0,124.0,5.4,20.0,722.0,976.72,755.32
2017,2,17,11,45,866.0,123.0,5.4,20.5,740.5,1002.03,769.75
2017,2,17,12,0,876.0,122.0,5.4,21.0,759.0,1024.03,782.74
2017,2,17,12,15,878.5,122.0,5.35,21.0,768.0,1036.22,790.2
2017,2,17,12,30,881.0,122.0,5.3,21.0,777.0,1044.68,795.27
2017,2,17,12,45,881.0,122.0,5.3,21.0,777.0,1046.84,796.6
2017,2,17,13,0,881.0,122.0,5.3,21.0,777.0,1045.19,795.52
2017,2,17,13,15,878.5,121.5,5.2,21.0,768.5,1036.65,789.1
2017,2,17,13,30,876.0,121.0,5.1,21.0,760.0,1024.37,780.31
2017,2,17,13,45,723.0,180.5,5.05,21.5,699.5,935.65,717.43
2017,2,17,14,0,570.0,240.0,5.0,22.0,639.0,833.24,642.7
2017,2,17,14,15,712.0,176.5,4.85,22.0,657.5,889.31,684.87
2017,2,17,14,30,854.0,113.0,4.7,22.0,676.0,921.83,707.43
2017,2,17,14,45,846.0,109.0,4.55,22.0,644.0,883.81,680.65
2017,2,17,15,0,838.0,105.0,4.4,22.0,612.0,843.13,652.43
2017,2,17,15,15,822.0,102.0,4.15,21.5,572.0,794.7,619.73
2017,2,17,15,30,806.0,99.0,3.9,21.0,532.0,744.67,585.48
2017,2,17,15,45,787.5,94.0,3.7,21.0,487.0,689.32,545.97
2017,2,17,16,0,769.0,89.0,3.5,21.0,442.0,633.23,503.96
2017,2,17,16,15,737.5,84.5,3.05,20.0,392.0,571.41,457.1
2017,2,17,16,30,706.0,80.0,2.6,19.0,342.0,508.56,408.02
2017,2,17,16,45,665.0,72.5,2.15,18.5,290.0,439.1,351.49
2017,2,17,17,0,624.0,65.0,1.7,18.0,238.0,372.83,295.74
2017,2,17,17,15,552.5,57.0,1.7,17.0,185.5,297.43,232.63
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,229.62,173.82
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,152.51,107.58
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,87.01,40.27
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,29.78,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,28.68,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,84.12,32.45
2017,2,18,7,45,390.5,32.5,3.25,13.5,85.0,152.67,107.33
2017,2,18,8,0,526.0,43.0,3.5,14.0,132.0,234.2,178.43
2017,2,18,8,15,598.5,50.0,3.5,15.0,186.0,303.31,240.11
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,378.71,305.3
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,447.9,363.42
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,520.99,422.2
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,584.94,472.59
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,649.88,521.99
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,708.51,562.79
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,760.7,596.99
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,811.11,630.4
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,859.71,662.0
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,902.01,687.7
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,941.57,711.2
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.0,974.55,732.55
2017,2,18,11,30,938.0,88.0,4.1,24.0,747.0,1004.28,751.73
2017,2,18,11,45,939.5,90.5,4.2,24.5,764.5,1026.47,764.74
2017,2,18,12,0,941.0,93.0,4.3,25.0,782.0,1044.88,775.33
2017,2,18,12,15,943.0,93.0,4.3,25.0,791.0,1057.01,782.8
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,1065.23,787.87
2017,2,18,12,45,943.0,94.0,4.35,25.5,799.5,1066.62,787.39
2017,2,18,13,0,941.0,95.0,4.4,26.0,799.0,1064.01,784.51
2017,2,18,13,15,938.5,95.0,4.3,26.0,790.0,1055.79,778.72
2017,2,18,13,30,936.0,95.0,4.2,26.0,781.0,1043.68,770.56
2017,2,18,13,45,927.0,95.5,4.1,26.0,762.5,1021.98,756.23
2017,2,18,14,0,918.0,96.0,4.0,26.0,744.0,996.78,739.74
2017,2,18,14,15,736.5,160.5,3.7,26.0,669.0,894.56,670.08
2017,2,18,14,30,555.0,225.0,3.4,26.0,594.0,772.81,584.21
2017,2,18,14,45,716.5,158.0,3.15,26.0,609.5,830.03,626.57
2017,2,18,15,0,878.0,91.0,2.9,26.0,625.0,853.31,641.91
2017,2,18,15,15,565.5,166.5,2.55,25.0,502.0,656.48,504.08
2017,2,18,15,30,253.0,242.0,2.2,24.0,379.0,463.07,358.74
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.5,572.5,445.96
2017,2,18,16,0,802.0,80.0,1.5,23.0,452.0,645.17,500.63
2017,2,18,16,15,772.0,76.0,1.4,22.5,401.5,581.02,452.81
2017,2,18,16,30,742.0,72.0,1.3,22.0,351.0,517.86,405.31
2017,2,18,16,45,701.0,66.0,1.25,21.5,298.0,448.21,351.38
2017,2,18,17,0,660.0,60.0,1.2,21.0,245.0,383.24,298.79
2017,2,18,17,15,590.5,52.5,1.2,20.0,191.5,307.17,236.32
2017,2,18,17,30,521.0,45.0,1.2,19.0,138.0,238.5,177.67
2017,2,18,17,45,402.5,34.0,1.3,18.5,90.5,160.45,111.56
2017,2,18,18,0,284.0,23.0,1.4,18.0,43.0,94.6,46.17
2017,2,18,18,15,142.0,11.5,1.45,17.5,21.5,32.18,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.75,17.0,3.5,3.18,0.0
2017,2,19,7,30,0.0,7.0,3.9,17.0,7.0,6.14,0.0
2017,2,19,7,45,0.0,17.0,4.05,17.5,17.0,14.95,6.54
2017,2,19,8,0,0.0,27.0,4.2,18.0,27.0,23.77,14.23
2017,2,19,8,15,0.0,38.0,4.2,18.0,38.0,33.5,22.64
2017,2,19,8,30,0.0,49.0,4.2,18.0,49.0,43.24,30.98
2017,2,19,8,45,0.0,61.0,4.2,18.5,61.0,53.89,39.86
2017,2,19,9,0,0.0,73.0,4.2,19.0,73.0,64.62,48.66
2017,2,19,9,15,0.0,89.5,4.4,19.0,89.5,79.86,61.18
2017,2,19,9,30,0.0,106.0,4.6,19.0,106.0,95.2,73.66
2017,2,19,9,45,0.0,117.5,4.8,19.5,117.5,105.84,81.99
2017,2,19,10,0,0.0,129.0,5.0,20.0,129.0,116.52,90.29
2017,2,19,10,15,0.0,140.5,5.05,20.0,140.5,127.27,98.75
2017,2,19,10,30,0.0,152.0,5.1,20.0,152.0,138.07,107.22
2017,2,19,10,45,0.5,160.0,5.2,20.5,160.5,145.99,113.16
2017,2,19,11,0,1.0,168.0,5.3,21.0,169.0,153.98,119.13
2017,2,19,11,15,4.5,191.0,5.4,21.5,195.0,179.42,139.07
2017,2,19,11,30,8.0,214.0,5.5,22.0,221.0,205.24,159.11
2017,2,19,11,45,4.0,123.5,5.6,22.5,127.0,114.6,86.8
2017,2,19,12,0,0.0,33.0,5.7,23.0,33.0,29.22,18.0
2017,2,19,12,15,0.0,33.5,5.7,23.0,33.5,29.67,18.36
2017,2,19,12,30,0.0,34.0,5.7,23.0,34.0,30.12,18.71
2017,2,19,12,45,22.0,182.0,5.7,23.0,199.0,198.67,153.84
2017,2,19,13,0,44.0,330.0,5.7,23.0,364.0,379.38,293.68
2017,2,19,13,15,25.5,265.5,5.6,23.0,285.0,289.86,224.23
2017,2,19,13,30,7.0,201.0,5.5,23.0,206.0,191.5,147.25
2017,2,19,13,45,178.5,261.5,5.45,23.5,388.5,451.03,353.36
2017,2,19,14,0,350.0,322.0,5.4,24.0,571.0,696.3,537.11
2017,2,19,14,15,421.0,286.0,5.3,23.5,575.0,713.82,552.4
2017,2,19,14,30,492.0,250.0,5.2,23.0,579.0,742.4,576.28
2017,2,19,14,45,258.0,243.5,5.15,23.0,415.5,498.39,391.34
2017,2,19,15,0,24.0,237.0,5.1,23.0,252.0,242.76,188.94
2017,2,19,15,15,82.0,244.0,4.85,23.0,290.0,310.59,244.51
2017,2,19,15,30,140.0,251.0,4.6,23.0,328.0,373.42,294.7
2017,2,19,15,45,70.0,166.0,4.45,23.0,204.5,212.24,167.59
2017,2,19,16,0,0.0,81.0,4.3,23.0,81.0,71.68,53.21
2017,2,19,16,15,279.0,97.0,3.9,22.5,202.5,292.77,236.8
2017,2,19,16,30,558.0,113.0,3.5,22.0,324.0,458.6,367.03
2017,2,19,16,45,496.5,105.0,3.15,21.5,272.5,382.23,304.94
2017,2,19,17,0,435.0,97.0,2.8,21.0,221.0,316.03,250.41
2017,2,19,17,15,362.0,83.0,2.55,20.5,171.0,245.25,191.3
2017,2,19,17,30,289.0,69.0,2.3,20.0,121.0,182.83,138.23
2017,2,19,17,45,182.5,49.0,2.1,20.0,77.5,108.65,76.67
2017,2,19,18,0,76.0,29.0,1.9,20.0,34.0,51.69,26.32
2017,2,19,18,15,38.0,14.5,2.05,20.0,17.0,18.96,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.35,12.5,3.5,3.18,0.0
2017,2,20,7,30,0.0,7.0,3.3,12.0,7.0,6.14,0.0
2017,2,20,7,45,0.0,15.0,3.25,12.0,15.0,13.18,5.35
2017,2,20,8,0,0.0,23.0,3.2,12.0,23.0,20.23,11.68
2017,2,20,8,15,0.0,32.5,3.15,12.0,32.5,28.62,19.1
2017,2,20,8,30,0.0,42.0,3.1,12.0,42.0,37.03,26.44
2017,2,20,8,45,0.0,51.5,3.05,12.5,51.5,45.45,33.63
2017,2,20,9,0,0.0,61.0,3.0,13.0,61.0,53.89,40.69
2017,2,20,9,15,30.5,129.0,2.8,13.5,143.0,143.31,116.49
2017,2,20,9,30,61.0,197.0,2.6,14.0,225.0,237.63,193.91
2017,2,20,9,45,30.5,115.0,2.4,14.5,129.0,130.76,104.88
2017,2,20,10,0,0.0,33.0,2.2,15.0,33.0,29.13,18.97
2017,2,20,10,15,42.5,157.0,1.9,15.5,183.0,185.3,149.19
2017,2,20,10,30,85.0,281.0,1.6,16.0,333.0,355.73,283.01
2017,2,20,10,45,51.5,262.5,1.3,17.0,294.5,307.76,242.08
2017,2,20,11,0,18.0,244.0,1.0,18.0,256.0,244.41,190.52
2017,2,20,11,15,46.5,288.5,1.35,18.5,321.5,333.42,259.92
2017,2,20,11,30,75.0,333.0,1.7,19.0,387.0,410.81,318.38
2017,2,20,11,45,204.0,339.0,2.1,19.5,489.5,561.6,433.3
2017,2,20,12,0,333.0,345.0,2.5,20.0,592.0,716.96,547.06
2017,2,20,12,15,226.0,360.0,2.65,20.0,528.5,612.57,469.17
2017,2,20,12,30,119.0,375.0,2.8,20.0,465.0,505.11,388.51
2017,2,20,12,45,261.0,354.5,2.95,20.5,552.5,662.15,507.02
2017,2,20,13,0,403.0,334.0,3.1,21.0,640.0,781.54,594.05
2017,2,20,13,15,226.5,332.5,3.1,21.0,504.0,582.26,447.25
2017,2,20,13,30,50.0,331.0,3.1,21.0,368.0,385.53,297.06
2017,2,20,13,45,188.0,330.5,3.1,21.0,465.5,536.71,415.41
2017,2,20,14,0,326.0,330.0,3.1,21.0,563.0,681.83,523.71
2017,2,20,14,15,643.0,204.5,3.05,21.0,643.5,854.42,653.58
2017,2,20,14,30,960.0,79.0,3.0,21.0,724.0,970.42,732.41
2017,2,20,14,45,942.0,81.0,3.0,21.0,688.0,927.8,703.67
2017,2,20,15,0,924.0,83.0,3.0,21.0,652.0,882.85,674.52
2017,2,20,15,15,908.5,80.5,2.85,21.0,610.0,832.66,640.45
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,780.62,604.79
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,722.19,564.44
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,667.97,525.93
2017,2,20,16,15,817.5,70.5,2.15,20.0,420.0,602.43,477.09
2017,2,20,16,30,788.0,67.0,1.8,19.0,368.0,537.73,427.29
2017,2,20,16,45,741.5,62.5,1.5,18.5,312.5,464.4,368.57
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,394.59,310.69
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,317.85,247.04
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,249.9,188.21
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,169.17,119.27
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,102.33,55.7
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,34.77,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,10.5,27.0,41.78,0.0
2017,2,21,7,30,436.0,22.0,5.1,11.0,54.0,121.6,63.84
2017,2,21,7,45,555.5,29.5,5.15,11.5,107.0,192.19,136.9
2017,2,21,8,0,675.0,37.0,5.2,12.0,160.0,275.66,212.11
2017,2,21,8,15,738.0,42.0,5.05,13.0,217.5,347.98,278.28
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,424.22,345.53
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,494.2,405.2
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,566.82,464.22
2017,2,21,9,15,904.0,56.5,4.8,16.5,442.0,631.76,516.32
2017,2,21,9,30,929.0,59.0,4.9,17.0,495.0,696.94,566.72
2017,2,21,9,45,946.5,61.0,5.0,18.0,543.5,756.0,607.51
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,813.83,646.49
2017,2,21,10,15,976.0,65.0,5.2,19.5,634.0,865.67,681.63
2017,2,21,10,30,988.0,67.0,5.3,20.0,676.0,915.17,714.66
2017,2,21,10,45,996.0,68.5,5.4,20.5,710.5,957.96,742.58
2017,2,21,11,0,1004.0,70.0,5.5,21.0,745.0,997.59,768.11
2017,2,21,11,15,1009.5,71.0,5.45,21.0,771.5,1030.94,789.59
2017,2,21,11,30,1015.0,72.0,5.4,21.0,798.0,1060.61,808.48
2017,2,21,11,45,1015.5,74.5,5.35,21.5,816.0,1083.33,820.99
2017,2,21,12,0,1016.0,77.0,5.3,22.0,834.0,1101.89,830.72
2017,2,21,12,15,1017.5,77.0,5.25,22.0,843.0,1114.29,838.04
2017,2,21,12,30,1019.0,77.0,5.2,22.0,852.0,1122.43,842.68
2017,2,21,12,45,1018.0,77.5,5.2,22.5,851.5,1124.34,842.11
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,1121.93,838.88
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,1112.54,831.94
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,1098.92,822.39
2017,2,21,13,45,1006.5,77.0,4.95,23.5,813.5,1078.82,807.52
2017,2,21,14,0,1001.0,77.0,4.9,24.0,795.0,1054.76,790.23
2017,2,21,14,15,994.0,76.0,4.8,24.0,768.5,1024.32,769.92
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,990.31,747.29
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,950.02,720.38
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,906.82,691.44
2017,2,21,15,15,952.0,72.0,4.15,23.5,630.5,857.61,658.5
2017,2,21,15,30,939.0,70.0,3.8,23.0,589.0,806.2,623.73
2017,2,21,15,45,918.5,68.5,3.45,22.5,540.5,748.07,583.68
