Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,689.03,542.32
2017,2,21,16,15,871.5,64.0,2.75,21.0,439.5,623.95,494.05
2017,2,21,16,30,845.0,61.0,2.4,20.0,387.0,562.81,446.97
2017,2,21,16,45,805.0,57.0,2.05,19.5,330.5,490.32,388.72
2017,2,21,17,0,765.0,53.0,1.7,19.0,274.0,420.55,330.59
2017,2,21,17,15,701.5,47.0,1.65,18.0,217.0,342.34,265.31
2017,2,21,17,30,638.0,41.0,1.6,17.0,160.0,270.54,202.8
2017,2,21,17,45,524.0,32.5,1.6,16.0,108.0,189.16,132.72
2017,2,21,18,0,410.0,24.0,1.6,15.0,56.0,120.75,67.23
2017,2,21,18,15,205.0,12.0,1.55,14.5,28.0,41.64,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.0,11.5,1.15,12.0,27.5,40.6,0.0
2017,2,22,7,30,414.0,23.0,1.2,13.0,55.0,118.46,64.83
2017,2,22,7,45,529.0,31.0,1.3,14.0,106.5,186.56,131.31
2017,2,22,8,0,644.0,39.0,1.4,15.0,158.0,267.56,201.78
2017,2,22,8,15,707.0,44.5,1.35,15.5,215.0,338.71,264.66
2017,2,22,8,30,770.0,50.0,1.3,16.0,272.0,416.25,330.35
2017,2,22,8,45,808.5,53.5,1.3,17.0,328.0,484.86,386.04
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,552.61,438.45
2017,2,22,9,15,873.5,60.0,1.55,19.0,436.5,617.43,487.88
2017,2,22,9,30,900.0,63.0,1.8,20.0,489.0,682.73,535.89
2017,2,22,9,45,917.5,65.5,2.05,21.0,537.0,741.04,575.15
2017,2,22,10,0,935.0,68.0,2.3,22.0,585.0,798.21,612.77
2017,2,22,10,15,948.0,69.5,2.4,22.5,626.5,849.08,645.45
2017,2,22,10,30,961.0,71.0,2.5,23.0,668.0,897.78,676.23
2017,2,22,10,45,968.5,73.5,2.65,23.5,702.0,940.38,702.99
2017,2,22,11,0,976.0,76.0,2.8,24.0,736.0,979.9,727.54
2017,2,22,11,15,982.0,77.0,2.85,24.0,762.5,1012.95,748.3
2017,2,22,11,30,988.0,78.0,2.9,24.0,789.0,1042.45,766.78
2017,2,22,11,45,984.0,82.5,2.95,24.5,805.5,1062.56,777.72
2017,2,22,12,0,980.0,87.0,3.0,25.0,822.0,1078.47,786.12
2017,2,22,12,15,981.5,87.5,3.0,25.0,830.5,1091.04,793.59
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,1099.5,798.62
2017,2,22,12,45,981.5,88.5,3.05,25.5,838.5,1100.77,798.18
2017,2,22,13,0,980.0,89.0,3.1,26.0,838.0,1097.88,795.31
2017,2,22,13,15,977.5,89.0,3.1,26.0,829.0,1089.27,790.09
2017,2,22,13,30,975.0,89.0,3.1,26.0,820.0,1076.58,782.46
2017,2,22,13,45,969.5,88.0,3.1,26.5,801.5,1055.79,768.27
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,1031.2,751.83
2017,2,22,14,15,957.0,86.0,3.0,27.0,756.5,1001.55,732.85
2017,2,22,14,30,950.0,85.0,2.9,27.0,730.0,968.48,711.71
2017,2,22,14,45,935.0,85.5,2.85,27.0,694.5,926.88,685.33
2017,2,22,15,0,920.0,86.0,2.8,27.0,659.0,882.78,657.17
2017,2,22,15,15,905.5,84.0,2.6,26.5,618.0,834.0,625.81
2017,2,22,15,30,891.0,82.0,2.4,26.0,577.0,783.28,592.78
2017,2,22,15,45,872.5,78.5,2.25,26.0,529.5,726.32,554.15
2017,2,22,16,0,854.0,75.0,2.1,26.0,482.0,673.08,517.02
2017,2,22,16,15,825.5,71.5,1.9,25.0,430.0,607.68,470.24
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,543.01,422.33
2017,2,22,16,45,759.0,62.5,1.55,23.0,323.0,472.34,368.22
2017,2,22,17,0,721.0,57.0,1.4,22.0,268.0,404.28,313.78
2017,2,22,17,15,656.0,51.0,1.45,21.0,212.5,327.95,251.32
2017,2,22,17,30,591.0,45.0,1.5,20.0,157.0,258.19,191.72
2017,2,22,17,45,480.5,35.0,1.55,19.5,106.5,180.72,125.72
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,115.07,65.06
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,38.88,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,146.0,14.0,2.6,12.5,26.0,33.98,0.0
2017,2,23,7,30,292.0,28.0,2.8,13.0,52.0,100.16,58.17
2017,2,23,7,45,414.5,39.5,3.0,14.0,102.5,165.77,118.75
2017,2,23,8,0,537.0,51.0,3.2,15.0,153.0,246.07,188.1
2017,2,23,8,15,606.5,59.0,3.2,15.5,208.5,316.32,250.43
2017,2,23,8,30,676.0,67.0,3.2,16.0,264.0,393.95,317.18
2017,2,23,8,45,725.5,71.5,3.2,17.0,320.5,462.7,374.24
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,537.13,433.35
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,602.35,483.88
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,668.49,533.42
2017,2,23,9,45,860.0,85.5,4.1,21.0,531.5,728.73,576.13
2017,2,23,10,0,885.0,87.0,4.4,22.0,580.0,788.58,616.52
2017,2,23,10,15,900.0,89.5,4.55,22.5,622.0,834.2,646.95
2017,2,23,10,30,915.0,92.0,4.7,23.0,664.0,883.93,680.06
2017,2,23,10,45,928.0,93.0,4.9,23.5,699.5,928.02,709.24
2017,2,23,11,0,941.0,94.0,5.1,24.0,735.0,969.52,736.48
2017,2,23,11,15,948.5,95.0,5.2,24.5,761.5,1003.03,757.38
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,1033.17,775.98
2017,2,23,11,45,964.0,95.0,5.45,25.5,807.0,1057.96,791.38
2017,2,23,12,0,972.0,94.0,5.6,26.0,826.0,1079.06,804.39
2017,2,23,12,15,973.5,94.5,5.6,26.0,835.0,1091.51,812.16
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,1099.89,817.42
2017,2,23,12,45,972.5,96.0,5.7,26.5,843.0,1100.66,816.94
2017,2,23,13,0,970.0,97.0,5.8,27.0,842.0,1097.3,813.89
2017,2,23,13,15,967.0,97.0,5.75,27.0,832.5,1088.2,807.69
2017,2,23,13,30,964.0,97.0,5.7,27.0,823.0,1075.07,798.99
2017,2,23,13,45,955.0,97.5,5.7,27.0,804.0,1052.69,784.62
2017,2,23,14,0,946.0,98.0,5.7,27.0,785.0,1026.68,767.92
2017,2,23,14,15,938.0,97.0,5.55,27.0,758.0,996.45,747.38
2017,2,23,14,30,930.0,96.0,5.4,27.0,731.0,962.9,724.67
2017,2,23,14,45,917.0,95.0,5.3,27.0,695.5,921.86,697.15
2017,2,23,15,0,904.0,94.0,5.2,27.0,660.0,878.25,667.79
2017,2,23,15,15,888.5,91.5,4.85,26.5,618.5,828.63,633.93
2017,2,23,15,30,873.0,89.0,4.5,26.0,577.0,783.25,602.86
2017,2,23,15,45,850.5,86.0,4.2,26.0,529.0,724.06,561.24
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,664.29,517.73
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,598.85,469.72
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,534.29,420.74
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,462.72,364.61
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,395.97,310.14
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,319.43,246.73
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,249.96,187.02
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,171.01,119.95
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,106.51,62.05
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,36.04,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,130.0,15.5,4.45,13.5,26.5,33.01,0.0
2017,2,24,7,30,260.0,31.0,4.6,14.0,53.0,96.68,58.16
2017,2,24,7,45,404.5,41.5,4.75,14.5,105.5,165.0,118.73
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,251.12,192.85
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,321.83,256.11
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,399.95,323.99
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,470.52,383.3
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,547.19,445.12
2017,2,24,9,15,829.5,76.0,5.0,18.5,440.5,613.37,497.66
2017,2,24,9,30,859.0,80.0,5.1,19.0,494.0,680.39,549.19
2017,2,24,9,45,887.0,80.0,5.25,20.0,543.5,736.88,589.15
2017,2,24,10,0,915.0,80.0,5.4,21.0,593.0,797.88,630.73
2017,2,24,10,15,930.5,82.0,5.45,21.0,636.0,850.57,667.52
2017,2,24,10,30,946.0,84.0,5.5,21.0,679.0,901.33,702.59
2017,2,24,10,45,962.0,83.5,5.55,21.5,716.0,947.39,732.58
2017,2,24,11,0,978.0,83.0,5.6,22.0,753.0,990.92,760.5
2017,2,24,11,15,986.0,84.0,5.6,22.0,781.0,1025.88,783.45
2017,2,24,11,30,994.0,85.0,5.6,22.0,809.0,1057.36,803.99
2017,2,24,11,45,995.5,88.0,5.7,22.5,827.5,1081.12,818.43
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,1100.82,830.22
2017,2,24,12,15,1000.5,91.5,5.75,23.0,856.5,1115.51,839.21
2017,2,24,12,30,1004.0,92.0,5.7,23.0,867.0,1126.04,845.55
2017,2,24,12,45,1006.0,91.0,5.7,23.0,868.0,1129.1,847.44
2017,2,24,13,0,1008.0,90.0,5.7,23.0,869.0,1127.87,846.68
2017,2,24,13,15,1007.0,90.0,5.6,23.0,860.5,1120.48,841.13
2017,2,24,13,30,1006.0,90.0,5.5,23.0,852.0,1108.86,832.93
2017,2,24,13,45,1002.5,89.0,5.45,23.0,834.0,1089.47,820.1
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,1066.06,804.71
2017,2,24,14,15,992.5,86.5,5.3,22.5,789.0,1035.37,785.65
2017,2,24,14,30,986.0,85.0,5.2,22.0,762.0,1001.09,764.12
2017,2,24,14,45,973.5,84.5,5.15,22.0,726.0,959.28,736.17
2017,2,24,15,0,961.0,84.0,5.1,22.0,690.0,914.68,706.15
2017,2,24,15,15,946.5,82.0,4.95,21.5,647.5,864.2,672.47
2017,2,24,15,30,932.0,80.0,4.8,21.0,605.0,811.65,636.94
2017,2,24,15,45,913.0,77.0,4.65,21.0,556.0,752.94,595.23
2017,2,24,16,0,894.0,74.0,4.5,21.0,507.0,693.2,551.87
2017,2,24,16,15,866.5,70.5,4.15,20.0,453.0,630.92,504.9
2017,2,24,16,30,839.0,67.0,3.8,19.0,399.0,564.56,453.55
2017,2,24,16,45,799.0,62.5,3.45,18.5,342.0,491.6,394.37
2017,2,24,17,0,759.0,58.0,3.1,18.0,285.0,421.36,335.32
2017,2,24,17,15,694.5,52.0,3.0,17.0,227.0,342.95,268.8
2017,2,24,17,30,630.0,46.0,2.9,16.0,169.0,271.02,205.44
2017,2,24,17,45,515.5,36.5,2.8,15.0,116.0,188.96,134.27
2017,2,24,18,0,401.0,27.0,2.7,14.0,63.0,122.81,73.63
2017,2,24,18,15,200.5,13.5,2.9,13.5,31.5,41.63,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,194.0,14.0,4.5,4.5,31.5,40.99,0.0
2017,2,25,7,30,388.0,28.0,4.8,5.0,63.0,120.64,75.78
2017,2,25,7,45,505.5,37.5,5.1,5.5,116.5,188.34,139.71
2017,2,25,8,0,623.0,47.0,5.4,6.0,170.0,269.15,213.47
2017,2,25,8,15,687.5,53.0,5.35,6.5,227.5,340.68,280.26
2017,2,25,8,30,752.0,59.0,5.3,7.0,285.0,418.69,350.83
2017,2,25,8,45,793.5,63.5,5.3,7.5,342.5,489.32,413.26
2017,2,25,9,0,835.0,68.0,5.3,8.0,400.0,562.87,475.84
2017,2,25,9,15,862.5,71.0,5.15,8.5,453.5,628.49,529.4
2017,2,25,9,30,890.0,74.0,5.0,9.0,507.0,690.06,577.88
2017,2,25,9,45,909.0,77.0,4.9,10.0,556.0,749.66,620.1
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,808.25,659.85
2017,2,25,10,15,942.0,82.0,4.65,11.5,647.0,860.29,694.57
2017,2,25,10,30,956.0,84.0,4.5,12.0,689.0,910.22,726.91
2017,2,25,10,45,965.0,86.0,4.4,12.5,724.0,953.37,754.03
2017,2,25,11,0,974.0,88.0,4.3,13.0,759.0,993.53,778.57
2017,2,25,11,15,980.5,89.0,4.15,13.0,786.0,1026.97,799.44
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,1056.87,817.91
2017,2,25,11,45,987.5,92.5,3.85,13.5,830.0,1078.89,829.31
2017,2,25,12,0,988.0,95.0,3.7,14.0,847.0,1096.85,837.93
2017,2,25,12,15,989.5,95.5,3.5,14.0,856.0,1109.41,844.04
2017,2,25,12,30,991.0,96.0,3.3,14.0,865.0,1117.81,847.38
2017,2,25,12,45,990.0,96.0,3.15,14.5,864.5,1118.91,844.85
2017,2,25,13,0,989.0,96.0,3.0,15.0,864.0,1115.79,839.72
2017,2,25,13,15,986.5,96.0,2.85,15.0,854.5,1106.97,832.55
2017,2,25,13,30,984.0,96.0,2.7,15.0,845.0,1094.02,822.84
2017,2,25,13,45,977.0,96.0,2.55,15.5,826.0,1072.62,806.2
2017,2,25,14,0,970.0,96.0,2.4,16.0,807.0,1047.41,787.29
2017,2,25,14,15,962.0,94.5,2.3,16.0,779.5,1015.94,766.44
2017,2,25,14,30,954.0,93.0,2.2,16.0,752.0,981.05,743.39
2017,2,25,14,45,936.0,94.5,2.1,16.0,715.5,937.59,714.54
2017,2,25,15,0,918.0,96.0,2.0,16.0,679.0,891.79,684.03
2017,2,25,15,15,903.0,93.5,1.95,15.5,636.5,841.92,652.19
2017,2,25,15,30,888.0,91.0,1.9,15.0,594.0,796.16,622.82
2017,2,25,15,45,865.5,88.5,1.9,15.0,545.5,736.72,582.34
2017,2,25,16,0,843.0,86.0,1.9,15.0,497.0,676.66,539.51
2017,2,25,16,15,813.5,82.0,1.7,14.5,443.5,610.32,489.33
2017,2,25,16,30,784.0,78.0,1.5,14.0,390.0,544.82,438.23
2017,2,25,16,45,738.5,73.0,1.35,13.5,333.5,471.28,379.43
2017,2,25,17,0,693.0,68.0,1.2,13.0,277.0,402.81,322.5
2017,2,25,17,15,625.5,60.5,1.2,12.0,220.5,325.36,257.54
2017,2,25,17,30,558.0,53.0,1.2,11.0,164.0,255.02,196.13
2017,2,25,17,45,441.5,42.0,1.2,10.0,112.0,175.36,127.34
2017,2,25,18,0,325.0,31.0,1.2,9.0,60.0,110.11,68.79
2017,2,25,18,15,162.5,15.5,1.2,8.5,30.0,37.7,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,65.0,19.5,2.65,8.5,25.5,27.2,0.0
2017,2,26,7,30,130.0,39.0,2.8,9.0,51.0,73.47,48.11
2017,2,26,7,45,232.5,58.0,3.0,10.0,98.0,133.6,100.14
2017,2,26,8,0,335.0,77.0,3.2,11.0,145.0,203.2,160.08
2017,2,26,8,15,406.0,90.0,3.25,11.5,197.0,266.57,215.89
2017,2,26,8,30,477.0,103.0,3.3,12.0,249.0,338.01,277.48
2017,2,26,8,45,238.5,84.0,3.4,12.5,157.0,223.36,185.07
2017,2,26,9,0,0.0,65.0,3.5,13.0,65.0,57.44,43.55
2017,2,26,9,15,0.0,74.5,3.55,13.5,74.5,65.9,50.58
2017,2,26,9,30,0.0,84.0,3.6,14.0,84.0,74.36,57.43
2017,2,26,9,45,0.0,102.5,3.65,14.5,102.5,91.38,71.34
2017,2,26,10,0,0.0,121.0,3.7,15.0,121.0,108.56,85.21
2017,2,26,10,15,0.0,129.5,3.8,15.5,129.5,116.41,91.26
2017,2,26,10,30,0.0,138.0,3.9,16.0,138.0,124.3,97.31
2017,2,26,10,45,0.0,112.5,4.0,16.5,112.5,100.41,77.4
2017,2,26,11,0,0.0,87.0,4.1,17.0,87.0,77.18,58.13
2017,2,26,11,15,0.0,66.5,4.1,17.5,66.5,58.95,43.0
2017,2,26,11,30,0.0,46.0,4.1,18.0,46.0,40.76,27.95
2017,2,26,11,45,0.0,63.5,4.15,18.5,63.5,56.32,40.59
2017,2,26,12,0,0.0,81.0,4.2,19.0,81.0,71.92,53.13
2017,2,26,12,15,3.0,134.0,4.2,19.0,136.5,123.44,94.8
2017,2,26,12,30,6.0,187.0,4.2,19.0,192.0,176.51,137.17
2017,2,26,12,45,5.5,184.5,4.25,19.5,189.0,173.63,134.51
2017,2,26,13,0,5.0,182.0,4.3,20.0,186.0,170.72,131.96
2017,2,26,13,15,18.5,248.5,4.3,20.5,263.0,248.8,193.54
2017,2,26,13,30,32.0,315.0,4.3,21.0,340.0,347.17,269.21
2017,2,26,13,45,16.0,208.5,4.35,21.5,221.0,206.9,160.04
2017,2,26,14,0,0.0,102.0,4.4,22.0,102.0,90.8,67.62
2017,2,26,14,15,20.0,198.5,4.3,22.0,212.5,211.02,163.91
2017,2,26,14,30,40.0,295.0,4.2,22.0,323.0,331.15,257.47
2017,2,26,14,45,20.0,201.0,4.15,22.0,215.0,202.2,157.0
2017,2,26,15,0,0.0,107.0,4.1,22.0,107.0,95.34,71.75
2017,2,26,15,15,23.5,174.0,3.8,22.0,187.5,186.53,145.74
2017,2,26,15,30,47.0,241.0,3.5,22.0,268.0,275.11,216.04
2017,2,26,15,45,196.0,219.0,3.25,22.0,317.5,368.71,292.52
2017,2,26,16,0,345.0,197.0,3.0,22.0,367.0,446.68,354.45
2017,2,26,16,15,317.0,183.0,2.6,21.5,326.0,396.34,315.09
2017,2,26,16,30,289.0,169.0,2.2,21.0,285.0,348.25,277.35
2017,2,26,16,45,263.5,147.5,1.8,20.5,242.0,295.81,235.52
2017,2,26,17,0,238.0,126.0,1.4,20.0,199.0,245.89,194.78
2017,2,26,17,15,200.0,104.0,1.4,19.5,157.0,193.23,151.42
2017,2,26,17,30,162.0,82.0,1.4,19.0,115.0,145.03,110.87
2017,2,26,17,45,104.0,59.0,1.4,18.5,77.5,90.74,65.69
2017,2,26,18,0,46.0,36.0,1.4,18.0,40.0,48.58,30.23
2017,2,26,18,15,23.0,18.0,1.5,17.5,20.0,19.68,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.0,2.7,17.0,25.0,28.88,0.0
2017,2,27,7,30,99.0,40.0,2.8,17.0,50.0,67.63,43.8
2017,2,27,7,45,192.0,61.5,2.95,17.5,95.5,121.66,88.97
2017,2,27,8,0,285.0,83.0,3.1,18.0,141.0,187.36,144.15
2017,2,27,8,15,202.0,108.0,3.2,18.5,155.5,198.52,157.31
2017,2,27,8,30,119.0,133.0,3.3,19.0,170.0,192.54,154.12
2017,2,27,8,45,145.5,153.0,3.45,19.5,206.5,233.48,187.82
2017,2,27,9,0,172.0,173.0,3.6,20.0,243.0,277.33,223.16
2017,2,27,9,15,95.5,178.5,3.7,20.0,218.5,234.53,187.86
2017,2,27,9,30,19.0,184.0,3.8,20.0,194.0,183.58,145.12
2017,2,27,9,45,24.0,205.0,3.95,20.5,218.5,208.18,164.34
2017,2,27,10,0,29.0,226.0,4.1,21.0,243.0,244.79,192.68
2017,2,27,10,15,14.5,132.5,4.1,21.0,141.0,130.89,101.34
2017,2,27,10,30,0.0,39.0,4.1,21.0,39.0,34.49,22.64
2017,2,27,10,45,0.0,41.5,4.15,21.5,41.5,36.72,24.37
2017,2,27,11,0,0.0,44.0,4.2,22.0,44.0,38.95,26.08
2017,2,27,11,15,0.0,65.5,4.15,22.0,65.5,58.07,41.49
2017,2,27,11,30,0.0,87.0,4.1,22.0,87.0,77.23,56.83
2017,2,27,11,45,0.0,101.5,4.1,22.5,101.5,90.37,67.14
2017,2,27,12,0,0.0,116.0,4.1,23.0,116.0,103.72,77.55
2017,2,27,12,15,0.0,120.5,4.05,23.0,120.5,107.89,80.79
2017,2,27,12,30,0.0,125.0,4.0,23.0,125.0,112.07,84.06
2017,2,27,12,45,15.0,222.0,4.0,23.5,233.5,219.3,168.33
2017,2,27,13,0,30.0,319.0,4.0,24.0,342.0,349.46,267.31
2017,2,27,13,15,376.5,263.5,3.9,24.0,553.5,689.94,527.99
2017,2,27,13,30,723.0,208.0,3.8,24.0,765.0,976.08,730.03
2017,2,27,13,45,367.0,220.0,3.75,24.5,502.5,621.98,475.78
2017,2,27,14,0,11.0,232.0,3.7,25.0,240.0,224.73,170.65
2017,2,27,14,15,170.5,275.0,3.6,25.0,394.5,447.64,345.59
2017,2,27,14,30,330.0,318.0,3.5,25.0,549.0,650.56,495.78
2017,2,27,14,45,342.0,298.5,3.4,25.0,527.5,628.71,479.86
2017,2,27,15,0,354.0,279.0,3.3,25.0,506.0,604.86,463.7
2017,2,27,15,15,323.5,265.5,3.15,25.0,463.5,551.31,424.67
2017,2,27,15,30,293.0,252.0,3.0,25.0,421.0,499.18,386.37
2017,2,27,15,45,480.5,190.0,2.95,25.0,439.5,565.18,439.4
2017,2,27,16,0,668.0,128.0,2.9,25.0,458.0,606.12,471.94
2017,2,27,16,15,634.0,121.5,2.55,24.5,408.0,542.31,423.58
2017,2,27,16,30,600.0,115.0,2.2,24.0,358.0,480.24,375.95
2017,2,27,16,45,553.5,106.0,1.85,23.5,305.5,411.43,321.9
2017,2,27,17,0,507.0,97.0,1.5,23.0,253.0,343.63,267.25
2017,2,27,17,15,438.0,85.0,1.45,22.0,200.5,272.39,209.63
2017,2,27,17,30,369.0,73.0,1.4,21.0,148.0,208.94,156.78
2017,2,27,17,45,267.5,55.5,1.35,20.5,101.0,139.24,99.16
2017,2,27,18,0,166.0,38.0,1.3,20.0,54.0,82.48,51.89
2017,2,27,18,15,83.0,19.0,1.35,20.0,27.0,32.31,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,20.5,1.0,0.88,0.0
2017,2,28,8,0,0.0,2.0,4.3,21.0,2.0,1.75,0.0
2017,2,28,8,15,0.0,3.0,4.65,21.5,3.0,2.63,0.0
2017,2,28,8,30,0.0,4.0,5.0,22.0,4.0,3.51,0.0
2017,2,28,8,45,0.0,23.0,5.35,22.5,23.0,20.25,11.22
2017,2,28,9,0,0.0,42.0,5.7,23.0,42.0,37.05,25.04
2017,2,28,9,15,0.5,99.5,5.85,23.0,100.0,89.23,67.71
2017,2,28,9,30,1.0,157.0,6.0,23.0,158.0,144.41,112.11
2017,2,28,9,45,0.5,130.0,6.15,23.5,130.5,117.55,89.92
2017,2,28,10,0,0.0,103.0,6.3,24.0,103.0,91.7,68.72
2017,2,28,10,15,18.0,184.5,6.3,24.0,196.5,183.51,142.35
2017,2,28,10,30,36.0,266.0,6.3,24.0,290.0,294.08,228.97
2017,2,28,10,45,18.0,141.5,6.35,24.5,153.5,150.2,115.15
2017,2,28,11,0,0.0,17.0,6.4,25.0,17.0,15.03,6.45
2017,2,28,11,15,20.5,168.5,6.35,25.0,184.0,180.71,138.85
2017,2,28,11,30,41.0,320.0,6.3,25.0,351.0,359.71,276.92
2017,2,28,11,45,33.5,313.0,6.3,25.0,339.0,345.3,265.11
2017,2,28,12,0,26.0,306.0,6.3,25.0,327.0,313.25,240.28
2017,2,28,12,15,25.0,306.5,6.2,25.0,326.5,312.87,239.82
2017,2,28,12,30,24.0,307.0,6.1,25.0,326.0,312.43,239.32
2017,2,28,12,45,24.0,306.0,6.0,25.5,325.5,311.44,238.02
2017,2,28,13,0,24.0,305.0,5.9,26.0,325.0,310.41,236.74
2017,2,28,13,15,22.0,295.0,5.7,26.0,313.0,298.25,227.42
2017,2,28,13,30,20.0,285.0,5.5,26.0,301.0,286.12,218.17
2017,2,28,13,45,23.5,290.5,5.35,26.5,308.5,294.95,224.68
2017,2,28,14,0,27.0,296.0,5.2,27.0,316.0,303.7,231.09
2017,2,28,14,15,21.0,269.5,4.95,26.5,285.0,271.11,206.71
2017,2,28,14,30,15.0,243.0,4.7,26.0,254.0,239.01,182.57
2017,2,28,14,45,129.0,273.0,4.5,26.0,357.0,398.32,307.71
2017,2,28,15,0,243.0,303.0,4.3,26.0,460.0,522.72,402.54
2017,2,28,15,15,258.0,280.5,4.0,26.0,438.0,514.25,396.3
2017,2,28,15,30,273.0,258.0,3.7,26.0,416.0,489.75,378.83
2017,2,28,15,45,209.0,240.5,3.4,26.0,356.0,400.32,311.1
2017,2,28,16,0,145.0,223.0,3.1,26.0,296.0,328.89,256.07
2017,2,28,16,15,132.0,202.5,2.65,25.5,263.5,291.86,228.06
2017,2,28,16,30,119.0,182.0,2.2,25.0,231.0,256.04,200.45
2017,2,28,16,45,114.0,157.0,1.8,24.5,198.5,220.72,172.84
2017,2,28,17,0,109.0,132.0,1.4,24.0,166.0,185.91,145.0
2017,2,28,17,15,92.0,107.0,1.3,23.0,132.0,146.94,113.6
2017,2,28,17,30,75.0,82.0,1.2,22.0,98.0,109.99,83.15
2017,2,28,17,45,51.0,58.5,1.15,21.5,67.5,71.11,50.78
2017,2,28,18,0,27.0,35.0,1.1,21.0,37.0,39.65,24.2
2017,2,28,18,15,13.5,17.5,1.1,20.5,18.5,18.17,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,79.5,18.5,5.05,14.5,27.0,31.7,0.0
2017,3,1,7,30,159.0,37.0,5.3,15.0,54.0,79.91,52.69
2017,3,1,7,45,206.0,57.5,5.6,15.5,93.5,120.2,88.54
2017,3,1,8,0,253.0,78.0,5.9,16.0,133.0,170.45,132.69
2017,3,1,8,15,288.5,96.0,6.15,16.0,175.0,219.04,175.88
2017,3,1,8,30,324.0,114.0,6.4,16.0,217.0,271.64,221.88
2017,3,1,8,45,386.5,126.5,6.65,16.5,271.0,344.89,283.58
2017,3,1,9,0,449.0,139.0,6.9,17.0,325.0,416.72,343.12
2017,3,1,9,15,654.0,108.5,6.9,17.5,418.0,543.09,446.59
2017,3,1,9,30,859.0,78.0,6.9,18.0,511.0,679.81,555.8
2017,3,1,9,45,880.0,80.0,6.9,18.5,559.0,733.79,594.93
2017,3,1,10,0,901.0,82.0,6.9,19.0,607.0,791.54,635.78
2017,3,1,10,15,915.0,84.5,6.85,19.0,649.0,843.06,672.39
2017,3,1,10,30,929.0,87.0,6.8,19.0,691.0,892.54,707.11
2017,3,1,10,45,941.0,87.5,6.75,19.0,726.5,935.67,736.85
2017,3,1,11,0,953.0,88.0,6.7,19.0,762.0,976.05,764.41
2017,3,1,11,15,960.5,89.5,6.6,19.0,789.0,1010.36,787.2
2017,3,1,11,30,968.0,91.0,6.5,19.0,816.0,1041.23,807.44
2017,3,1,11,45,957.5,100.0,6.45,19.5,831.0,1059.29,817.34
2017,3,1,12,0,947.0,109.0,6.4,20.0,846.0,1072.91,824.24
2017,3,1,12,15,949.5,109.5,6.3,20.0,855.5,1085.88,832.09
2017,3,1,12,30,952.0,110.0,6.2,20.0,865.0,1094.85,837.28
2017,3,1,12,45,955.0,109.0,6.15,20.0,866.0,1098.62,839.4
2017,3,1,13,0,958.0,108.0,6.1,20.0,867.0,1098.3,838.88
2017,3,1,13,15,956.5,107.5,6.0,20.0,858.0,1089.9,832.6
2017,3,1,13,30,955.0,107.0,5.9,20.0,849.0,1077.47,823.75
2017,3,1,13,45,954.0,104.5,5.85,20.0,831.5,1059.32,811.49
2017,3,1,14,0,953.0,102.0,5.8,20.0,814.0,1037.25,796.66
2017,3,1,14,15,946.0,100.5,5.7,19.5,787.5,1006.85,777.29
2017,3,1,14,30,939.0,99.0,5.6,19.0,761.0,973.05,755.53
2017,3,1,14,45,852.5,119.0,5.55,19.0,698.5,898.31,703.16
2017,3,1,15,0,766.0,139.0,5.5,19.0,636.0,820.99,648.35
2017,3,1,15,15,824.0,116.5,5.45,19.0,621.0,808.55,640.83
2017,3,1,15,30,882.0,94.0,5.4,19.0,606.0,792.62,630.52
2017,3,1,15,45,868.0,89.0,5.35,19.0,559.0,736.48,590.19
2017,3,1,16,0,854.0,84.0,5.3,19.0,512.0,678.98,547.28
2017,3,1,16,15,825.5,73.0,5.05,18.5,451.0,604.71,489.88
2017,3,1,16,30,797.0,62.0,4.8,18.0,390.0,531.17,431.43
2017,3,1,16,45,764.0,63.0,4.6,17.5,342.0,470.24,380.88
2017,3,1,17,0,731.0,64.0,4.4,17.0,294.0,410.97,329.87
2017,3,1,17,15,669.0,57.5,4.05,16.0,236.5,334.59,264.1
2017,3,1,17,30,607.0,51.0,3.7,15.0,179.0,265.77,202.94
2017,3,1,17,45,506.0,41.0,3.35,14.0,125.5,188.65,135.42
2017,3,1,18,0,405.0,31.0,3.0,13.0,72.0,123.99,78.15
2017,3,1,18,15,202.5,15.5,3.1,12.5,36.0,47.97,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,141.5,18.5,3.2,6.5,34.0,43.08,5.12
2017,3,2,7,30,283.0,37.0,3.2,7.0,68.0,106.87,72.29
2017,3,2,7,45,351.5,53.0,3.25,7.5,114.0,159.97,120.53
2017,3,2,8,0,420.0,69.0,3.3,8.0,160.0,222.78,177.22
2017,3,2,8,15,485.0,76.0,3.4,8.5,210.0,286.26,234.27
2017,3,2,8,30,550.0,83.0,3.5,9.0,260.0,354.31,294.06
2017,3,2,8,45,676.0,80.5,3.65,10.0,337.0,449.99,374.36
2017,3,2,9,0,802.0,78.0,3.8,11.0,414.0,556.68,461.1
2017,3,2,9,15,716.0,104.0,4.05,11.5,432.0,577.05,477.12
2017,3,2,9,30,630.0,130.0,4.3,12.0,450.0,584.75,482.56
2017,3,2,9,45,506.0,184.5,4.55,12.5,457.0,578.82,475.35
2017,3,2,10,0,382.0,239.0,4.8,13.0,464.0,553.04,451.95
2017,3,2,10,15,654.0,167.5,4.7,13.5,583.0,733.56,594.61
2017,3,2,10,30,926.0,96.0,4.6,14.0,702.0,900.5,714.88
2017,3,2,10,45,937.0,97.0,4.55,14.5,737.0,943.21,741.28
2017,3,2,11,0,948.0,98.0,4.5,15.0,772.0,983.12,766.13
2017,3,2,11,15,955.0,99.5,4.4,15.0,799.0,1016.79,787.37
2017,3,2,11,30,962.0,101.0,4.3,15.0,826.0,1047.0,806.06
2017,3,2,11,45,963.0,103.5,4.25,15.5,843.0,1068.82,818.21
2017,3,2,12,0,964.0,106.0,4.2,16.0,860.0,1086.66,827.69
2017,3,2,12,15,966.0,106.5,4.1,16.0,869.0,1099.26,834.9
2017,3,2,12,30,968.0,107.0,4.0,16.0,878.0,1107.77,839.51
2017,3,2,12,45,967.5,107.5,3.95,16.0,878.0,1109.64,840.22
2017,3,2,13,0,967.0,108.0,3.9,16.0,878.0,1107.36,838.36
2017,3,2,13,15,964.5,107.5,3.8,16.0,868.5,1097.83,831.45
2017,3,2,13,30,962.0,107.0,3.7,16.0,859.0,1084.25,822.03
2017,3,2,13,45,956.5,106.5,3.65,16.0,840.0,1063.76,808.53
2017,3,2,14,0,951.0,106.0,3.6,16.0,821.0,1039.48,792.64
2017,3,2,14,15,943.5,104.5,3.6,16.0,794.0,1008.6,772.69
2017,3,2,14,30,936.0,103.0,3.6,16.0,767.0,974.34,750.45
2017,3,2,14,45,920.0,103.5,3.6,16.0,730.5,931.66,722.24
2017,3,2,15,0,904.0,104.0,3.6,16.0,694.0,886.58,692.16
2017,3,2,15,15,889.0,101.5,3.55,15.5,651.5,843.62,664.3
2017,3,2,15,30,874.0,99.0,3.5,15.0,609.0,791.4,629.3
2017,3,2,15,45,854.5,95.5,3.45,15.0,561.0,733.27,588.24
2017,3,2,16,0,835.0,92.0,3.4,15.0,513.0,674.28,544.33
2017,3,2,16,15,806.5,87.5,3.05,14.5,459.5,608.14,493.05
2017,3,2,16,30,778.0,83.0,2.7,14.0,406.0,542.78,440.94
2017,3,2,16,45,739.5,77.0,2.35,13.5,349.5,473.31,383.96
2017,3,2,17,0,701.0,71.0,2.0,13.0,293.0,405.18,326.24
2017,3,2,17,15,638.0,63.5,1.85,12.0,236.0,329.05,261.41
2017,3,2,17,30,575.0,56.0,1.7,11.0,179.0,259.52,200.07
2017,3,2,17,45,469.0,45.0,1.6,10.5,125.5,182.01,132.32
2017,3,2,18,0,363.0,34.0,1.5,10.0,72.0,117.59,75.75
2017,3,2,18,15,181.5,17.0,1.5,9.5,36.0,46.35,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,209.5,17.5,2.3,6.5,41.5,53.54,13.16
2017,3,3,7,30,419.0,35.0,2.4,7.0,83.0,133.75,89.64
2017,3,3,7,45,512.5,45.5,2.5,8.0,137.0,198.64,147.88
2017,3,3,8,0,606.0,56.0,2.6,9.0,191.0,274.92,215.97
2017,3,3,8,15,666.0,63.0,2.8,10.0,249.0,344.98,278.75
2017,3,3,8,30,726.0,70.0,3.0,11.0,307.0,421.17,344.63
2017,3,3,8,45,756.5,77.0,3.25,12.0,362.0,486.52,399.79
2017,3,3,9,0,787.0,84.0,3.5,13.0,417.0,554.85,455.14
2017,3,3,9,15,813.5,88.5,3.8,13.5,470.0,619.37,506.67
2017,3,3,9,30,840.0,93.0,4.1,14.0,523.0,684.41,557.12
2017,3,3,9,45,631.0,162.0,4.4,15.0,502.0,650.64,526.75
2017,3,3,10,0,422.0,231.0,4.7,16.0,481.0,587.11,472.94
2017,3,3,10,15,498.5,221.0,4.7,16.0,535.5,658.24,528.44
2017,3,3,10,30,575.0,211.0,4.7,16.0,590.0,733.11,585.19
2017,3,3,10,45,449.0,269.5,4.7,16.5,574.5,705.03,558.52
2017,3,3,11,0,323.0,328.0,4.7,17.0,559.0,653.91,515.29
2017,3,3,11,15,262.0,352.0,4.7,17.0,544.0,632.26,496.9
2017,3,3,11,30,201.0,376.0,4.7,17.0,529.0,590.08,463.17
2017,3,3,11,45,278.0,369.5,4.75,17.5,585.5,679.5,530.67
2017,3,3,12,0,355.0,363.0,4.8,18.0,642.0,753.72,585.42
2017,3,3,12,15,352.0,368.5,4.75,18.0,648.0,760.84,589.51
2017,3,3,12,30,349.0,374.0,4.7,18.0,654.0,766.24,592.78
2017,3,3,12,45,458.0,332.5,4.7,18.0,699.5,847.87,654.42
2017,3,3,13,0,567.0,291.0,4.7,18.0,745.0,913.34,703.59
2017,3,3,13,15,443.0,331.5,4.65,18.0,684.0,826.75,638.1
2017,3,3,13,30,319.0,372.0,4.6,18.0,623.0,726.97,563.2
2017,3,3,13,45,166.0,310.5,4.55,18.0,441.5,487.61,383.4
2017,3,3,14,0,13.0,249.0,4.5,18.0,260.0,242.74,190.06
2017,3,3,14,15,41.5,288.5,4.4,18.0,319.5,324.05,255.47
2017,3,3,14,30,70.0,328.0,4.3,18.0,379.0,391.81,308.75
2017,3,3,14,45,134.5,320.5,4.2,18.0,411.0,453.11,357.93
2017,3,3,15,0,199.0,313.0,4.1,18.0,443.0,494.47,391.5
2017,3,3,15,15,167.0,292.5,4.0,17.5,397.5,438.79,349.22
2017,3,3,15,30,135.0,272.0,3.9,17.0,352.0,385.29,308.34
2017,3,3,15,45,102.5,245.0,3.8,17.0,303.0,315.81,253.77
2017,3,3,16,0,70.0,218.0,3.7,17.0,254.0,261.3,210.27
2017,3,3,16,15,231.5,184.0,3.35,16.5,284.0,341.1,277.63
2017,3,3,16,30,393.0,150.0,3.0,16.0,314.0,392.29,319.47
2017,3,3,16,45,348.5,139.0,2.7,15.5,269.5,326.29,265.42
2017,3,3,17,0,304.0,128.0,2.4,15.0,225.0,274.29,221.99
2017,3,3,17,15,360.5,101.5,2.2,14.5,195.0,256.02,204.22
2017,3,3,17,30,417.0,75.0,2.0,14.0,165.0,223.68,172.57
2017,3,3,17,45,317.0,58.5,1.85,13.5,115.0,152.78,111.87
2017,3,3,18,0,217.0,42.0,1.7,13.0,65.0,94.57,62.47
2017,3,3,18,15,108.5,21.0,1.8,12.5,32.5,39.21,0.23
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
