Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.75,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.63,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.51,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2017,3,4,8,45,0.0,29.5,2.8,11.5,29.5,25.99,16.89
2017,3,4,9,0,0.0,54.0,2.8,12.0,54.0,47.68,35.42
2017,3,4,9,15,0.0,54.0,2.95,12.0,54.0,47.7,35.28
2017,3,4,9,30,0.0,54.0,3.1,12.0,54.0,47.72,35.17
2017,3,4,9,45,0.0,85.5,3.3,12.5,85.5,75.73,58.62
2017,3,4,10,0,0.0,117.0,3.5,13.0,117.0,104.62,82.42
2017,3,4,10,15,3.0,158.0,3.55,13.0,160.0,145.49,116.07
2017,3,4,10,30,6.0,199.0,3.6,13.0,203.0,187.29,150.01
2017,3,4,10,45,3.0,162.0,3.7,13.0,164.0,149.24,118.53
2017,3,4,11,0,0.0,125.0,3.8,13.0,125.0,111.92,87.63
2017,3,4,11,15,0.0,87.5,3.85,13.0,87.5,77.68,59.26
2017,3,4,11,30,0.0,50.0,3.9,13.0,50.0,44.33,31.48
2017,3,4,11,45,0.0,75.0,3.95,13.5,75.0,66.59,49.87
2017,3,4,12,0,0.0,100.0,4.0,14.0,100.0,89.07,68.24
2017,3,4,12,15,0.0,102.5,4.0,14.0,102.5,91.37,70.08
2017,3,4,12,30,0.0,105.0,4.0,14.0,105.0,93.67,71.94
2017,3,4,12,45,0.0,104.0,4.0,14.0,104.0,92.76,71.19
2017,3,4,13,0,0.0,103.0,4.0,14.0,103.0,91.84,70.44
2017,3,4,13,15,0.0,105.0,4.0,14.0,105.0,93.66,71.96
2017,3,4,13,30,0.0,107.0,4.0,14.0,107.0,95.46,73.48
2017,3,4,13,45,0.0,92.0,4.05,14.0,92.0,81.74,62.26
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,68.34,51.27
2017,3,4,14,15,0.0,79.0,4.0,14.0,79.0,70.1,52.8
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,71.86,54.35
2017,3,4,14,45,0.0,61.5,3.85,14.0,61.5,54.48,40.0
2017,3,4,15,0,0.0,42.0,3.8,14.0,42.0,37.16,25.6
2017,3,4,15,15,0.0,67.5,3.7,14.0,67.5,59.77,44.64
2017,3,4,15,30,0.0,93.0,3.6,14.0,93.0,82.46,63.73
2017,3,4,15,45,0.0,68.5,3.5,14.0,68.5,60.61,45.59
2017,3,4,16,0,0.0,44.0,3.4,14.0,44.0,38.85,27.38
2017,3,4,16,15,0.0,30.5,3.4,13.5,30.5,26.89,17.36
2017,3,4,16,30,0.0,17.0,3.4,13.0,17.0,14.97,7.23
2017,3,4,16,45,0.0,14.5,3.4,13.0,14.5,12.75,5.36
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,10.55,3.47
2017,3,4,17,15,0.0,9.5,3.4,13.0,9.5,8.34,1.56
2017,3,4,17,30,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2017,3,4,17,45,0.0,4.5,3.4,13.0,4.5,3.94,0.0
2017,3,4,18,0,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2017,3,4,18,15,0.0,1.0,3.45,13.0,1.0,0.87,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,1.65,13.0,39.5,48.11,18.65
2017,3,5,7,30,306.0,42.0,1.7,13.0,79.0,115.33,77.72
2017,3,5,7,45,405.5,53.0,1.8,13.5,130.0,176.72,130.34
2017,3,5,8,0,505.0,64.0,1.9,14.0,181.0,249.17,192.95
2017,3,5,8,15,565.0,72.0,1.9,14.5,235.0,314.41,249.89
2017,3,5,8,30,625.0,80.0,1.9,15.0,289.0,385.92,310.27
2017,3,5,8,45,653.0,89.5,1.95,15.5,341.0,448.3,361.68
2017,3,5,9,0,681.0,99.0,2.0,16.0,393.0,512.47,412.57
2017,3,5,9,15,340.5,106.5,2.15,16.5,253.5,338.51,275.5
2017,3,5,9,30,0.0,114.0,2.3,17.0,114.0,102.06,79.12
2017,3,5,9,45,1.5,146.0,2.45,17.5,147.0,133.13,104.45
2017,3,5,10,0,3.0,178.0,2.6,18.0,180.0,164.72,129.45
2017,3,5,10,15,18.5,225.5,2.75,18.5,238.0,223.37,176.03
2017,3,5,10,30,34.0,273.0,2.9,19.0,296.0,297.74,233.83
2017,3,5,10,45,18.0,220.5,3.1,19.5,233.0,218.59,170.73
2017,3,5,11,0,2.0,168.0,3.3,20.0,170.0,153.97,118.76
2017,3,5,11,15,166.5,263.0,3.4,20.0,391.0,429.25,337.97
2017,3,5,11,30,331.0,358.0,3.5,20.0,612.0,710.94,546.63
2017,3,5,11,45,177.0,330.0,3.6,20.5,466.0,519.18,401.18
2017,3,5,12,0,23.0,302.0,3.7,21.0,320.0,305.0,235.08
2017,3,5,12,15,25.5,313.5,3.75,21.0,334.0,319.15,246.47
2017,3,5,12,30,28.0,325.0,3.8,21.0,348.0,351.36,270.92
2017,3,5,12,45,26.0,319.0,3.85,21.5,340.5,325.28,250.51
2017,3,5,13,0,24.0,313.0,3.9,22.0,333.0,317.2,243.96
2017,3,5,13,15,36.5,334.0,3.9,22.0,363.5,369.34,283.95
2017,3,5,13,30,49.0,355.0,3.9,22.0,394.0,404.11,310.44
2017,3,5,13,45,145.5,365.5,3.95,22.0,477.0,526.25,404.63
2017,3,5,14,0,242.0,376.0,4.0,22.0,560.0,627.15,480.89
2017,3,5,14,15,524.5,259.5,3.95,22.0,641.5,791.08,606.32
2017,3,5,14,30,807.0,143.0,3.9,22.0,723.0,908.0,691.06
2017,3,5,14,45,406.0,166.5,3.85,22.5,458.5,552.91,432.47
2017,3,5,15,0,5.0,190.0,3.8,23.0,194.0,177.62,136.13
2017,3,5,15,15,357.5,168.0,3.65,22.5,381.0,483.51,383.22
2017,3,5,15,30,710.0,146.0,3.5,22.0,568.0,718.33,561.51
2017,3,5,15,45,368.0,172.0,3.4,22.0,390.0,461.3,364.69
2017,3,5,16,0,26.0,198.0,3.3,22.0,212.0,200.78,157.01
2017,3,5,16,15,13.0,167.0,2.95,21.5,174.0,161.62,126.63
2017,3,5,16,30,0.0,136.0,2.6,21.0,136.0,124.05,96.64
2017,3,5,16,45,244.5,121.5,2.3,21.0,201.0,253.49,202.69
2017,3,5,17,0,489.0,107.0,2.0,21.0,266.0,340.8,268.3
2017,3,5,17,15,422.5,94.5,1.85,20.0,213.5,271.25,210.72
2017,3,5,17,30,356.0,82.0,1.7,19.0,161.0,209.23,158.71
2017,3,5,17,45,257.0,64.0,1.55,18.5,112.5,141.1,102.17
2017,3,5,18,0,158.0,46.0,1.4,18.0,64.0,82.37,54.25
2017,3,5,18,15,79.0,23.0,1.45,17.5,32.0,35.06,5.77
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,17.5,41.0,49.43,21.26
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,117.26,78.18
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,179.97,130.98
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,254.7,194.89
2017,3,6,8,15,295.5,100.5,4.95,19.5,173.5,225.65,178.63
2017,3,6,8,30,70.0,137.0,5.3,20.0,161.0,164.99,131.39
2017,3,6,8,45,76.5,161.5,5.7,20.5,191.5,196.74,157.36
2017,3,6,9,0,83.0,186.0,6.1,21.0,222.0,229.23,183.37
2017,3,6,9,15,45.5,182.0,6.25,21.5,202.0,204.63,162.37
2017,3,6,9,30,8.0,178.0,6.4,22.0,182.0,168.73,132.02
2017,3,6,9,45,10.0,193.0,6.6,22.5,199.0,184.6,144.17
2017,3,6,10,0,12.0,208.0,6.8,23.0,216.0,200.72,156.37
2017,3,6,10,15,16.0,228.5,6.8,23.0,239.5,224.1,174.56
2017,3,6,10,30,20.0,249.0,6.8,23.0,263.0,247.88,192.95
2017,3,6,10,45,11.5,210.5,6.85,23.5,219.0,203.0,156.79
2017,3,6,11,0,3.0,172.0,6.9,24.0,175.0,158.62,121.07
2017,3,6,11,15,7.0,203.0,6.85,24.0,208.5,191.93,147.24
2017,3,6,11,30,11.0,234.0,6.8,24.0,242.0,225.77,173.57
2017,3,6,11,45,35.0,301.5,6.8,24.5,329.0,332.03,255.73
2017,3,6,12,0,59.0,369.0,6.8,25.0,416.0,428.91,328.84
2017,3,6,12,15,49.0,360.0,6.7,25.0,399.5,409.59,313.54
2017,3,6,12,30,39.0,351.0,6.6,25.0,383.0,389.98,298.28
2017,3,6,12,45,193.0,367.0,6.55,25.5,524.0,581.39,445.55
2017,3,6,13,0,347.0,383.0,6.5,26.0,665.0,771.74,585.61
2017,3,6,13,15,362.0,373.5,6.4,26.0,665.0,773.72,586.69
2017,3,6,13,30,377.0,364.0,6.3,26.0,665.0,773.71,587.15
2017,3,6,13,45,464.0,321.0,6.2,26.0,683.0,820.82,623.23
2017,3,6,14,0,551.0,278.0,6.1,26.0,701.0,849.09,645.83
2017,3,6,14,15,559.5,263.0,5.95,26.0,679.5,826.78,630.32
2017,3,6,14,30,568.0,248.0,5.8,26.0,658.0,801.66,613.03
2017,3,6,14,45,605.5,220.5,5.7,26.0,639.5,785.86,603.37
2017,3,6,15,0,643.0,193.0,5.6,26.0,621.0,771.08,594.14
2017,3,6,15,15,390.0,236.0,5.35,25.5,491.0,580.95,451.26
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,392.28,305.1
2017,3,6,15,45,173.0,254.5,4.95,25.0,349.5,385.56,301.8
2017,3,6,16,0,209.0,230.0,4.8,25.0,338.0,375.13,294.86
2017,3,6,16,15,434.0,165.5,4.5,24.5,360.0,454.05,358.98
2017,3,6,16,30,659.0,101.0,4.2,24.0,382.0,492.81,389.59
2017,3,6,16,45,599.5,97.5,3.9,24.0,327.0,420.2,330.86
2017,3,6,17,0,540.0,94.0,3.6,24.0,272.0,352.8,275.42
2017,3,6,17,15,473.5,84.0,3.45,23.5,218.5,279.1,214.66
2017,3,6,17,30,407.0,74.0,3.3,23.0,165.0,216.71,161.87
2017,3,6,17,45,289.0,60.0,3.2,22.5,115.5,144.64,102.77
2017,3,6,18,0,171.0,46.0,3.1,22.0,66.0,84.28,54.6
2017,3,6,18,15,85.5,23.0,3.25,21.5,33.0,35.74,7.94
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.5,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,3.0,7.0,1.5,18.0,7.0,6.62,0.0
2017,3,7,7,15,76.0,32.0,1.55,18.5,41.5,46.41,23.55
2017,3,7,7,30,149.0,57.0,1.6,19.0,76.0,93.85,65.03
2017,3,7,7,45,74.5,30.0,1.65,19.5,39.5,52.74,36.12
2017,3,7,8,0,0.0,3.0,1.7,20.0,3.0,2.63,0.0
2017,3,7,8,15,0.0,3.5,1.7,20.0,3.5,3.07,0.0
2017,3,7,8,30,0.0,4.0,1.7,20.0,4.0,3.51,0.0
2017,3,7,8,45,270.5,67.0,1.75,20.5,186.5,219.55,176.79
2017,3,7,9,0,541.0,130.0,1.8,21.0,369.0,459.7,364.65
2017,3,7,9,15,492.0,162.0,2.0,21.0,399.0,492.86,388.8
2017,3,7,9,30,443.0,194.0,2.2,21.0,429.0,519.44,408.35
2017,3,7,9,45,415.5,222.0,2.4,21.5,457.5,551.36,430.74
2017,3,7,10,0,388.0,250.0,2.6,22.0,486.0,568.05,441.58
2017,3,7,10,15,194.0,133.0,2.9,22.0,251.0,301.55,239.25
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.14,5.87
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,14.59,6.25
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,15.04,6.6
2017,3,7,11,15,5.5,128.5,3.95,22.0,133.0,120.33,91.48
2017,3,7,11,30,11.0,240.0,4.1,22.0,249.0,231.47,178.65
2017,3,7,11,45,11.5,242.0,4.35,22.0,251.5,234.02,180.36
2017,3,7,12,0,12.0,244.0,4.6,22.0,254.0,236.58,182.33
2017,3,7,12,15,41.0,316.0,4.65,22.0,349.5,353.89,273.32
2017,3,7,12,30,70.0,388.0,4.7,22.0,445.0,461.02,354.27
2017,3,7,12,45,158.5,398.0,4.8,22.0,527.5,579.58,444.64
2017,3,7,13,0,247.0,408.0,4.9,22.0,610.0,679.58,519.78
2017,3,7,13,15,218.5,406.5,4.9,22.0,583.5,647.4,495.36
2017,3,7,13,30,190.0,405.0,4.9,22.0,557.0,614.73,471.1
2017,3,7,13,45,174.5,395.5,4.95,22.0,533.0,585.94,450.25
2017,3,7,14,0,159.0,386.0,5.0,22.0,509.0,556.96,429.13
2017,3,7,14,15,150.5,371.5,4.95,21.5,485.0,529.11,409.61
2017,3,7,14,30,142.0,357.0,4.9,21.0,461.0,501.16,389.85
2017,3,7,14,45,150.0,339.5,4.9,21.0,445.0,484.45,378.3
2017,3,7,15,0,158.0,322.0,4.9,21.0,429.0,466.75,365.92
2017,3,7,15,15,254.0,288.0,4.85,20.5,446.5,513.64,405.47
2017,3,7,15,30,350.0,254.0,4.8,20.0,464.0,538.48,427.83
2017,3,7,15,45,333.5,240.5,4.75,20.0,428.0,495.55,395.06
2017,3,7,16,0,317.0,227.0,4.7,20.0,392.0,453.27,362.59
2017,3,7,16,15,452.0,170.5,4.5,19.5,379.0,469.31,377.56
2017,3,7,16,30,587.0,114.0,4.3,19.0,366.0,464.97,374.97
2017,3,7,16,45,523.5,113.0,4.1,19.0,315.5,392.44,315.46
2017,3,7,17,0,460.0,112.0,3.9,19.0,265.0,331.09,264.02
2017,3,7,17,15,416.0,96.5,3.75,18.0,215.0,268.96,211.86
2017,3,7,17,30,372.0,81.0,3.6,17.0,165.0,211.68,162.38
2017,3,7,17,45,286.5,63.0,3.5,16.5,117.0,146.29,106.72
2017,3,7,18,0,201.0,45.0,3.4,16.0,69.0,91.77,60.99
2017,3,7,18,15,100.5,22.5,3.5,15.5,34.5,39.01,11.45
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,11.0,11.0,12.77,0.0
2017,3,8,7,15,152.0,30.5,2.5,11.5,49.0,58.99,31.97
2017,3,8,7,30,272.0,50.0,2.5,12.0,87.0,115.88,80.65
2017,3,8,7,45,361.5,64.0,2.5,12.5,137.5,173.56,130.23
2017,3,8,8,0,451.0,78.0,2.5,13.0,188.0,242.39,189.9
2017,3,8,8,15,225.5,75.5,2.45,13.5,130.5,177.78,142.99
2017,3,8,8,30,0.0,73.0,2.4,14.0,73.0,64.72,49.71
2017,3,8,8,45,0.0,100.0,2.4,14.5,100.0,89.65,70.61
2017,3,8,9,0,0.0,127.0,2.4,15.0,127.0,114.85,91.22
2017,3,8,9,15,15.0,168.5,2.3,15.5,176.5,163.79,131.26
2017,3,8,9,30,30.0,210.0,2.2,16.0,226.0,224.13,179.57
2017,3,8,9,45,126.0,247.0,2.15,16.5,323.5,344.57,275.92
2017,3,8,10,0,222.0,284.0,2.1,17.0,421.0,463.74,367.54
2017,3,8,10,15,223.0,304.0,2.1,17.5,449.0,495.26,389.06
2017,3,8,10,30,224.0,324.0,2.1,18.0,477.0,526.24,410.33
2017,3,8,10,45,209.5,343.5,2.15,18.5,492.0,542.36,420.19
2017,3,8,11,0,195.0,363.0,2.2,19.0,507.0,556.88,428.88
2017,3,8,11,15,262.0,364.0,2.25,19.0,564.5,642.34,491.75
2017,3,8,11,30,329.0,365.0,2.3,19.0,622.0,714.88,544.0
2017,3,8,11,45,228.0,385.0,2.35,19.5,565.0,627.39,477.7
2017,3,8,12,0,127.0,405.0,2.4,20.0,508.0,551.99,419.84
2017,3,8,12,15,109.5,404.0,2.45,20.5,493.5,517.35,394.03
2017,3,8,12,30,92.0,403.0,2.5,21.0,479.0,499.1,379.65
2017,3,8,12,45,105.5,407.5,2.65,21.5,494.5,517.86,393.45
2017,3,8,13,0,119.0,412.0,2.8,22.0,510.0,553.67,419.15
2017,3,8,13,15,70.0,356.0,2.8,22.0,413.5,425.2,324.36
2017,3,8,13,30,21.0,300.0,2.8,22.0,317.0,300.27,229.93
2017,3,8,13,45,15.5,264.0,2.8,22.5,276.5,259.19,198.66
2017,3,8,14,0,10.0,228.0,2.8,23.0,236.0,218.7,167.35
2017,3,8,14,15,5.0,185.0,2.8,23.0,189.0,172.7,131.8
2017,3,8,14,30,0.0,142.0,2.8,23.0,142.0,127.63,96.51
2017,3,8,14,45,24.0,216.0,2.8,23.5,232.0,229.22,176.79
2017,3,8,15,0,48.0,290.0,2.8,24.0,322.0,325.95,250.99
2017,3,8,15,15,30.0,249.5,2.75,23.5,269.0,267.33,206.41
2017,3,8,15,30,12.0,209.0,2.7,23.0,216.0,201.3,155.65
2017,3,8,15,45,79.0,222.5,2.7,23.0,264.0,272.48,213.52
2017,3,8,16,0,146.0,236.0,2.7,23.0,312.0,338.23,265.67
2017,3,8,16,15,81.5,197.5,2.45,22.5,239.0,241.72,190.12
2017,3,8,16,30,17.0,159.0,2.2,22.0,166.0,155.63,121.64
2017,3,8,16,45,11.0,138.5,2.0,21.5,143.0,132.51,103.57
2017,3,8,17,0,5.0,118.0,1.8,21.0,120.0,110.15,85.71
2017,3,8,17,15,187.0,100.0,1.65,20.5,143.5,177.5,138.71
2017,3,8,17,30,369.0,82.0,1.5,20.0,167.0,210.82,159.18
2017,3,8,17,45,277.5,65.0,1.35,19.5,118.5,145.2,104.44
2017,3,8,18,0,186.0,48.0,1.2,19.0,70.0,88.07,57.89
2017,3,8,18,15,93.0,24.0,1.2,18.5,35.0,37.38,12.24
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,20.0,2.8,17.5,20.0,17.62,7.48
2017,3,9,7,30,0.0,35.0,2.9,18.0,35.0,30.98,19.91
2017,3,9,7,45,0.0,54.5,3.05,18.5,54.5,48.81,35.24
2017,3,9,8,0,0.0,74.0,3.2,19.0,74.0,66.69,50.41
2017,3,9,8,15,0.0,94.0,3.35,19.5,94.0,85.1,65.73
2017,3,9,8,30,0.0,114.0,3.5,20.0,114.0,103.58,80.77
2017,3,9,8,45,0.0,129.0,3.65,20.5,129.0,117.29,91.61
2017,3,9,9,0,0.0,144.0,3.8,21.0,144.0,131.08,102.33
2017,3,9,9,15,9.0,171.5,3.85,21.0,176.5,162.77,127.73
2017,3,9,9,30,18.0,199.0,3.9,21.0,209.0,195.56,153.73
2017,3,9,9,45,55.5,241.5,3.95,21.5,275.5,276.0,217.29
2017,3,9,10,0,93.0,284.0,4.0,22.0,342.0,351.79,275.72
2017,3,9,10,15,75.0,294.0,4.0,22.0,343.0,350.92,273.74
2017,3,9,10,30,57.0,304.0,4.0,22.0,344.0,348.54,270.8
2017,3,9,10,45,96.5,334.5,4.0,22.5,405.0,417.71,323.31
2017,3,9,11,0,136.0,365.0,4.0,23.0,466.0,504.4,387.32
2017,3,9,11,15,88.0,351.0,4.0,23.0,417.5,432.29,331.82
2017,3,9,11,30,40.0,337.0,4.0,23.0,369.0,372.76,285.53
2017,3,9,11,45,125.5,373.5,4.0,23.5,475.0,513.51,391.98
2017,3,9,12,0,211.0,410.0,4.0,24.0,581.0,640.53,484.27
2017,3,9,12,15,190.0,415.5,3.95,24.0,571.0,627.7,473.43
2017,3,9,12,30,169.0,421.0,3.9,24.0,561.0,613.64,462.48
2017,3,9,12,45,199.5,418.0,3.85,24.0,583.0,641.58,483.32
2017,3,9,13,0,230.0,415.0,3.8,24.0,605.0,668.52,503.13
2017,3,9,13,15,152.0,400.0,3.7,23.5,525.5,571.98,432.7
2017,3,9,13,30,74.0,385.0,3.6,23.0,446.0,459.2,349.37
2017,3,9,13,45,100.0,386.0,3.55,23.0,465.5,484.66,369.65
2017,3,9,14,0,126.0,387.0,3.5,23.0,485.0,524.86,399.88
2017,3,9,14,15,185.0,371.0,3.4,23.0,509.5,559.21,426.91
2017,3,9,14,30,244.0,355.0,3.3,23.0,534.0,589.84,450.98
2017,3,9,14,45,282.5,329.5,3.2,23.0,528.0,602.18,461.11
2017,3,9,15,0,321.0,304.0,3.1,23.0,522.0,596.12,458.21
2017,3,9,15,15,363.5,273.5,2.9,22.5,506.0,584.04,451.65
2017,3,9,15,30,406.0,243.0,2.7,22.0,490.0,567.4,441.51
2017,3,9,15,45,332.0,236.0,2.55,22.0,427.5,487.92,381.52
2017,3,9,16,0,258.0,229.0,2.4,22.0,365.0,414.48,325.42
2017,3,9,16,15,177.0,207.5,2.3,21.5,296.5,319.01,252.15
2017,3,9,16,30,96.0,186.0,2.2,21.0,228.0,234.04,185.38
2017,3,9,16,45,86.5,162.0,2.1,21.0,196.0,200.01,158.42
2017,3,9,17,0,77.0,138.0,2.0,21.0,164.0,167.08,131.72
2017,3,9,17,15,64.5,113.5,2.0,20.5,132.5,133.63,104.39
2017,3,9,17,30,52.0,89.0,2.0,20.0,101.0,101.75,77.84
2017,3,9,17,45,32.0,65.5,2.05,20.0,72.0,70.6,51.7
2017,3,9,18,0,12.0,42.0,2.1,20.0,43.0,42.0,27.81
2017,3,9,18,15,6.0,21.0,2.15,19.5,21.5,19.41,5.6
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,12.73,0.0
2017,3,10,7,15,102.5,33.0,1.0,17.5,48.0,51.32,29.4
2017,3,10,7,30,205.0,52.0,1.1,18.0,82.0,103.16,71.32
2017,3,10,7,45,263.5,70.5,1.2,18.5,126.5,152.65,113.08
2017,3,10,8,0,322.0,89.0,1.3,19.0,171.0,209.46,161.1
2017,3,10,8,15,363.0,104.5,1.2,19.5,217.5,263.17,206.11
2017,3,10,8,30,404.0,120.0,1.1,20.0,264.0,321.37,253.32
2017,3,10,8,45,343.0,153.0,1.05,20.5,289.5,340.17,268.46
2017,3,10,9,0,282.0,186.0,1.0,21.0,315.0,359.27,282.41
2017,3,10,9,15,283.5,210.5,1.1,21.5,352.5,401.66,314.1
2017,3,10,9,30,285.0,235.0,1.2,22.0,390.0,443.62,344.49
2017,3,10,9,45,370.0,236.5,1.3,22.5,455.5,521.53,402.11
2017,3,10,10,0,455.0,238.0,1.4,23.0,521.0,618.33,471.23
2017,3,10,10,15,353.5,282.5,1.5,23.0,510.5,590.55,448.54
2017,3,10,10,30,252.0,327.0,1.6,23.0,500.0,552.24,418.86
2017,3,10,10,45,228.0,347.5,1.75,23.5,510.0,561.91,424.55
2017,3,10,11,0,204.0,368.0,1.9,24.0,520.0,569.29,428.15
2017,3,10,11,15,257.0,371.5,1.95,24.0,569.5,644.42,481.76
2017,3,10,11,30,310.0,375.0,2.0,24.0,619.0,706.08,524.89
2017,3,10,11,45,382.5,355.5,2.15,24.0,663.0,762.91,565.91
2017,3,10,12,0,455.0,336.0,2.3,24.0,707.0,835.43,616.8
2017,3,10,12,15,670.5,230.0,2.35,24.0,782.5,952.31,699.79
2017,3,10,12,30,886.0,124.0,2.4,24.0,858.0,1041.97,757.02
2017,3,10,12,45,737.0,212.0,2.5,24.0,822.5,1006.06,733.98
2017,3,10,13,0,588.0,300.0,2.6,24.0,787.0,940.15,689.56
2017,3,10,13,15,449.0,345.5,2.65,24.0,715.0,842.67,622.17
2017,3,10,13,30,310.0,391.0,2.7,24.0,643.0,733.12,545.1
2017,3,10,13,45,267.0,389.5,2.75,24.0,603.0,683.83,511.23
2017,3,10,14,0,224.0,388.0,2.8,24.0,563.0,618.95,465.67
2017,3,10,14,15,332.5,344.5,2.85,23.5,594.5,683.02,516.19
2017,3,10,14,30,441.0,301.0,2.9,23.0,626.0,737.91,559.0
2017,3,10,14,45,353.5,309.5,2.95,23.0,562.5,641.94,489.82
2017,3,10,15,0,266.0,318.0,3.0,23.0,499.0,564.01,432.8
2017,3,10,15,15,329.0,283.5,3.0,22.5,493.0,566.17,438.11
2017,3,10,15,30,392.0,249.0,3.0,22.0,487.0,562.23,438.25
2017,3,10,15,45,386.5,228.0,3.0,22.0,448.0,517.27,405.47
2017,3,10,16,0,381.0,207.0,3.0,22.0,409.0,471.81,371.84
2017,3,10,16,15,255.0,198.0,2.9,21.5,327.5,365.09,289.32
2017,3,10,16,30,129.0,189.0,2.8,21.0,246.0,262.88,208.73
2017,3,10,16,45,119.5,165.5,2.7,21.0,213.0,226.61,179.98
2017,3,10,17,0,110.0,142.0,2.6,21.0,180.0,191.37,151.33
2017,3,10,17,15,95.5,117.5,2.5,20.5,146.0,154.3,120.92
2017,3,10,17,30,81.0,93.0,2.4,20.0,112.0,119.03,91.41
2017,3,10,17,45,60.0,68.5,2.3,19.5,80.5,83.95,61.9
2017,3,10,18,0,39.0,44.0,2.2,19.0,49.0,49.04,32.62
2017,3,10,18,15,19.5,22.0,2.15,18.5,24.5,22.66,7.88
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2017,3,11,7,15,0.0,17.0,1.95,16.0,17.0,14.96,6.04
2017,3,11,7,30,0.0,29.0,2.2,16.0,29.0,25.55,15.7
2017,3,11,7,45,0.0,44.0,2.45,16.0,44.0,38.83,27.28
2017,3,11,8,0,0.0,59.0,2.7,16.0,59.0,52.31,38.92
2017,3,11,8,15,0.0,74.5,2.85,16.0,74.5,66.35,50.85
2017,3,11,8,30,0.0,90.0,3.0,16.0,90.0,80.46,62.63
2017,3,11,8,45,0.0,96.5,3.15,16.5,96.5,86.18,67.09
2017,3,11,9,0,0.0,103.0,3.3,17.0,103.0,91.97,71.53
2017,3,11,9,15,0.5,133.5,3.35,17.0,133.5,120.64,94.93
2017,3,11,9,30,1.0,164.0,3.4,17.0,164.0,149.67,118.32
2017,3,11,9,45,1.0,167.5,3.5,17.5,168.0,152.71,120.15
2017,3,11,10,0,1.0,171.0,3.6,18.0,172.0,155.83,122.1
2017,3,11,10,15,2.5,177.5,3.6,18.0,179.5,163.08,127.66
2017,3,11,10,30,4.0,184.0,3.6,18.0,187.0,170.48,133.35
2017,3,11,10,45,11.0,226.5,3.65,18.5,235.0,217.39,170.31
2017,3,11,11,0,18.0,269.0,3.7,19.0,283.0,265.32,207.38
2017,3,11,11,15,18.5,278.5,3.65,19.0,293.5,275.39,214.79
2017,3,11,11,30,19.0,288.0,3.6,19.0,304.0,285.47,222.31
2017,3,11,11,45,15.5,270.0,3.6,19.5,283.0,264.63,205.45
2017,3,11,12,0,12.0,252.0,3.6,20.0,262.0,243.82,188.74
2017,3,11,12,15,25.0,304.5,3.55,20.0,325.0,324.18,250.95
2017,3,11,12,30,38.0,357.0,3.5,20.0,388.0,392.95,303.01
2017,3,11,12,45,69.0,385.0,3.45,20.0,442.5,454.47,349.77
2017,3,11,13,0,100.0,413.0,3.4,20.0,497.0,515.98,395.83
2017,3,11,13,15,87.0,401.0,3.35,20.0,473.5,489.15,375.44
2017,3,11,13,30,74.0,389.0,3.3,20.0,450.0,462.27,355.37
2017,3,11,13,45,40.5,297.0,3.25,20.0,330.5,330.58,255.95
2017,3,11,14,0,7.0,205.0,3.2,20.0,211.0,193.49,149.39
2017,3,11,14,15,3.5,161.0,3.1,19.5,164.0,148.54,114.45
2017,3,11,14,30,0.0,117.0,3.0,19.0,117.0,104.48,79.46
2017,3,11,14,45,0.0,136.0,2.95,19.0,136.0,121.99,93.75
2017,3,11,15,0,0.0,155.0,2.9,19.0,155.0,139.73,108.17
2017,3,11,15,15,5.5,181.0,2.85,18.5,184.5,168.82,132.14
2017,3,11,15,30,11.0,207.0,2.8,18.0,214.0,198.06,156.24
2017,3,11,15,45,5.5,135.0,2.75,18.0,138.5,125.23,97.75
2017,3,11,16,0,0.0,63.0,2.7,18.0,63.0,55.71,40.83
2017,3,11,16,15,65.0,127.0,2.6,17.5,155.5,158.72,127.37
2017,3,11,16,30,130.0,191.0,2.5,17.0,248.0,264.89,213.94
2017,3,11,16,45,121.0,167.0,2.4,17.0,215.0,228.31,183.93
2017,3,11,17,0,112.0,143.0,2.3,17.0,182.0,192.72,154.61
2017,3,11,17,15,97.0,118.5,2.25,16.5,147.5,155.38,123.6
2017,3,11,17,30,82.0,94.0,2.2,16.0,113.0,119.91,93.55
2017,3,11,17,45,61.0,69.5,2.15,16.0,82.0,84.84,63.51
2017,3,11,18,0,40.0,45.0,2.1,16.0,51.0,50.0,33.87
2017,3,11,18,15,20.0,22.5,2.1,16.0,25.5,23.13,8.93
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,19.86,0.0
2017,3,12,7,15,150.5,38.5,5.25,8.0,59.0,63.92,39.88
2017,3,12,7,30,253.0,61.0,5.2,8.0,100.0,122.2,88.93
2017,3,12,7,45,348.5,75.0,5.2,8.0,152.5,180.77,140.02
2017,3,12,8,0,444.0,89.0,5.2,8.0,205.0,251.18,202.5
2017,3,12,8,15,222.0,50.5,5.15,8.0,108.5,148.49,121.68
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,10.55,3.6
2017,3,12,8,45,0.0,31.0,5.1,8.5,31.0,27.32,18.22
2017,3,12,9,0,0.0,50.0,5.1,9.0,50.0,44.15,32.67
2017,3,12,9,15,0.0,61.0,5.05,9.0,61.0,53.92,40.95
2017,3,12,9,30,0.0,72.0,5.0,9.0,72.0,63.72,49.19
2017,3,12,9,45,0.0,88.5,4.95,9.5,88.5,78.42,61.43
2017,3,12,10,0,0.0,105.0,4.9,10.0,105.0,93.41,73.77
2017,3,12,10,15,0.0,104.5,4.85,10.0,104.5,92.96,73.18
2017,3,12,10,30,0.0,104.0,4.8,10.0,104.0,92.53,72.65
2017,3,12,10,45,0.0,109.0,4.8,10.5,109.0,97.13,76.21
2017,3,12,11,0,0.0,114.0,4.8,11.0,114.0,101.74,79.76
2017,3,12,11,15,1.0,137.0,4.7,11.0,138.0,123.89,98.03
2017,3,12,11,30,2.0,160.0,4.6,11.0,162.0,146.27,116.36
2017,3,12,11,45,3.0,162.5,4.6,11.5,165.5,149.65,118.83
2017,3,12,12,0,4.0,165.0,4.6,12.0,169.0,153.05,121.35
2017,3,12,12,15,3.5,163.0,4.5,12.0,167.0,150.74,119.36
2017,3,12,12,30,3.0,161.0,4.4,12.0,165.0,148.4,117.38
2017,3,12,12,45,3.0,161.0,4.35,12.5,164.5,148.41,117.15
2017,3,12,13,0,3.0,161.0,4.3,13.0,164.0,148.39,116.93
2017,3,12,13,15,5.5,184.5,4.15,13.0,189.5,172.87,136.92
2017,3,12,13,30,8.0,208.0,4.0,13.0,215.0,197.49,156.9
2017,3,12,13,45,5.0,182.0,3.9,13.0,186.5,169.84,134.5
2017,3,12,14,0,2.0,156.0,3.8,13.0,158.0,142.51,112.32
2017,3,12,14,15,7.0,199.0,3.6,13.0,205.0,187.56,149.28
2017,3,12,14,30,12.0,242.0,3.4,13.0,252.0,233.22,186.29
2017,3,12,14,45,11.5,233.5,3.2,13.0,242.5,224.36,179.3
2017,3,12,15,0,11.0,225.0,3.0,13.0,233.0,215.54,172.48
2017,3,12,15,15,19.0,233.0,2.8,13.0,245.5,229.61,184.42
2017,3,12,15,30,27.0,241.0,2.6,13.0,258.0,243.2,195.89
2017,3,12,15,45,18.0,211.5,2.45,13.0,222.5,207.24,166.96
2017,3,12,16,0,9.0,182.0,2.3,13.0,187.0,172.29,138.72
2017,3,12,16,15,27.0,180.5,2.15,12.5,193.0,189.17,153.7
2017,3,12,16,30,45.0,179.0,2.0,12.0,199.0,196.97,160.91
2017,3,12,16,45,37.0,157.0,1.9,12.0,172.0,168.77,137.68
2017,3,12,17,0,29.0,135.0,1.8,12.0,145.0,141.59,115.08
2017,3,12,17,15,20.5,111.0,1.55,11.5,117.5,109.3,87.99
2017,3,12,17,30,12.0,87.0,1.3,11.0,90.0,83.06,65.66
2017,3,12,17,45,6.0,63.5,1.1,11.0,65.0,59.06,44.79
2017,3,12,18,0,0.0,40.0,0.9,11.0,40.0,35.87,24.53
2017,3,12,18,15,0.0,22.0,0.85,10.5,22.0,19.48,7.98
2017,3,12,18,30,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2017,3,12,18,45,0.0,2.0,0.75,10.0,2.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,14.0,7.5,2.1,9.0,8.5,6.82,0.0
2017,3,13,7,0,28.0,15.0,2.2,9.0,17.0,16.56,0.0
2017,3,13,7,15,104.5,41.5,2.35,9.0,56.5,59.76,38.79
2017,3,13,7,30,181.0,68.0,2.5,9.0,96.0,110.33,81.41
2017,3,13,7,45,262.0,87.5,2.65,9.5,147.5,164.74,127.94
2017,3,13,8,0,343.0,107.0,2.8,10.0,199.0,234.19,187.81
2017,3,13,8,15,171.5,113.5,2.9,10.5,159.5,187.85,153.64
2017,3,13,8,30,0.0,120.0,3.0,11.0,120.0,108.76,87.84
2017,3,13,8,45,0.0,84.0,3.2,11.5,84.0,74.52,58.42
2017,3,13,9,0,0.0,48.0,3.4,12.0,48.0,42.38,30.74
2017,3,13,9,15,0.0,86.0,3.5,12.0,86.0,76.15,59.31
2017,3,13,9,30,0.0,124.0,3.6,12.0,124.0,111.06,88.4
2017,3,13,9,45,15.0,188.0,3.75,12.5,197.5,182.31,147.27
2017,3,13,10,0,30.0,252.0,3.9,13.0,271.0,267.56,216.02
2017,3,13,10,15,104.0,297.0,4.1,13.0,369.0,375.8,303.82
2017,3,13,10,30,178.0,342.0,4.3,13.0,467.0,503.51,404.54
2017,3,13,10,45,246.5,348.5,4.5,13.5,530.5,577.67,461.85
2017,3,13,11,0,315.0,355.0,4.7,14.0,594.0,670.21,532.01
2017,3,13,11,15,285.0,375.0,4.8,14.5,596.0,672.58,531.06
2017,3,13,11,30,255.0,395.0,4.9,15.0,598.0,672.31,528.59
2017,3,13,11,45,555.0,276.0,5.05,15.5,731.0,862.57,676.8
2017,3,13,12,0,855.0,157.0,5.2,16.0,864.0,1043.06,806.2
2017,3,13,12,15,858.0,157.5,5.25,16.5,872.5,1055.19,811.92
2017,3,13,12,30,861.0,158.0,5.3,17.0,881.0,1063.57,816.27
2017,3,13,12,45,872.0,151.5,5.35,17.5,883.0,1068.78,818.61
2017,3,13,13,0,883.0,145.0,5.4,18.0,885.0,1070.01,818.36
2017,3,13,13,15,881.5,144.0,5.35,18.0,876.0,1060.6,811.72
2017,3,13,13,30,880.0,143.0,5.3,18.0,867.0,1047.35,802.65
2017,3,13,13,45,884.5,137.0,5.3,18.5,850.5,1030.76,790.28
2017,3,13,14,0,889.0,131.0,5.3,19.0,834.0,999.98,768.18
2017,3,13,14,15,882.0,129.0,5.2,19.0,807.0,979.44,754.19
2017,3,13,14,30,875.0,127.0,5.1,19.0,780.0,945.44,730.76
2017,3,13,14,45,875.5,119.5,5.0,19.0,747.5,908.97,705.66
2017,3,13,15,0,876.0,112.0,4.9,19.0,715.0,869.14,678.13
2017,3,13,15,15,862.0,109.5,4.7,19.0,673.0,820.04,643.2
2017,3,13,15,30,848.0,107.0,4.5,19.0,631.0,769.08,606.79
2017,3,13,15,45,835.0,101.0,4.35,19.0,584.0,713.5,566.79
2017,3,13,16,0,822.0,95.0,4.2,19.0,537.0,656.59,523.63
2017,3,13,16,15,796.0,91.0,3.8,18.5,483.5,592.89,474.48
2017,3,13,16,30,770.0,87.0,3.4,18.0,430.0,529.8,424.44
2017,3,13,16,45,737.0,80.5,3.0,17.5,374.5,462.38,369.54
2017,3,13,17,0,704.0,74.0,2.6,17.0,319.0,396.29,313.99
2017,3,13,17,15,647.5,67.0,2.25,16.0,261.0,323.46,252.24
2017,3,13,17,30,591.0,60.0,1.9,15.0,203.0,256.51,193.72
2017,3,13,17,45,504.5,49.5,1.6,14.0,149.0,184.8,131.66
2017,3,13,18,0,418.0,39.0,1.3,13.0,95.0,123.72,79.44
2017,3,13,18,15,257.5,24.5,1.25,12.5,53.5,60.11,27.56
2017,3,13,18,30,97.0,10.0,1.2,12.0,12.0,14.69,0.0
2017,3,13,18,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
