Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,102.0,9.0,1.2,5.0,14.5,11.03,0.0
2017,3,14,7,0,204.0,18.0,1.3,6.0,29.0,37.67,0.0
2017,3,14,7,15,345.0,31.0,1.35,6.5,76.0,89.93,54.09
2017,3,14,7,30,486.0,44.0,1.4,7.0,123.0,157.89,110.42
2017,3,14,7,45,563.0,53.0,1.45,8.0,179.0,221.67,167.31
2017,3,14,8,0,640.0,62.0,1.5,9.0,235.0,294.59,231.81
2017,3,14,8,15,690.0,68.0,1.5,9.5,293.0,362.04,291.3
2017,3,14,8,30,740.0,74.0,1.5,10.0,351.0,433.83,352.25
2017,3,14,8,45,771.5,79.0,1.5,10.5,407.0,499.66,406.27
2017,3,14,9,0,803.0,84.0,1.5,11.0,463.0,567.25,459.48
2017,3,14,9,15,827.0,87.5,1.5,11.5,515.5,629.86,506.86
2017,3,14,9,30,851.0,91.0,1.5,12.0,568.0,692.64,552.63
2017,3,14,9,45,867.0,94.0,1.55,13.0,615.0,748.84,590.24
2017,3,14,10,0,883.0,97.0,1.6,14.0,662.0,798.0,621.22
2017,3,14,10,15,895.5,99.5,1.75,14.5,703.0,847.24,653.97
2017,3,14,10,30,908.0,102.0,1.9,15.0,744.0,894.31,684.86
2017,3,14,10,45,915.5,104.0,2.05,15.5,777.0,933.96,710.43
2017,3,14,11,0,923.0,106.0,2.2,16.0,810.0,970.59,733.88
2017,3,14,11,15,929.0,107.5,2.4,16.5,835.0,1002.06,754.34
2017,3,14,11,30,935.0,109.0,2.6,17.0,860.0,1030.06,772.5
2017,3,14,11,45,938.5,109.5,2.8,17.5,876.5,1050.92,785.93
2017,3,14,12,0,942.0,110.0,3.0,18.0,893.0,1067.95,796.93
2017,3,14,12,15,943.0,110.5,3.1,18.5,900.5,1078.54,802.82
2017,3,14,12,30,944.0,111.0,3.2,19.0,908.0,1085.11,806.24
2017,3,14,12,45,941.5,112.0,3.35,19.5,906.0,1084.62,805.64
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,1080.08,802.54
2017,3,14,13,15,936.0,112.5,3.55,20.0,893.0,1069.42,796.24
2017,3,14,13,30,933.0,112.0,3.6,20.0,882.0,1054.83,787.5
2017,3,14,13,45,926.5,111.5,3.7,20.0,862.0,1032.98,774.39
2017,3,14,14,0,920.0,111.0,3.8,20.0,842.0,1007.5,758.89
2017,3,14,14,15,912.5,109.5,3.8,20.0,814.5,976.55,739.0
2017,3,14,14,30,905.0,108.0,3.8,20.0,787.0,942.36,716.88
2017,3,14,14,45,894.0,106.5,3.85,20.0,751.0,902.07,690.72
2017,3,14,15,0,883.0,105.0,3.9,20.0,715.0,859.17,662.53
2017,3,14,15,15,869.0,102.5,3.85,20.0,673.0,816.65,633.88
2017,3,14,15,30,855.0,100.0,3.8,20.0,631.0,765.41,598.67
2017,3,14,15,45,836.5,96.5,3.75,20.0,582.5,708.34,558.74
2017,3,14,16,0,818.0,93.0,3.7,20.0,534.0,650.44,515.48
2017,3,14,16,15,792.0,88.5,3.4,19.5,481.0,586.43,466.64
2017,3,14,16,30,766.0,84.0,3.1,19.0,428.0,523.06,416.89
2017,3,14,16,45,730.0,78.5,2.85,18.5,372.0,454.72,361.83
2017,3,14,17,0,694.0,73.0,2.6,18.0,316.0,389.45,307.4
2017,3,14,17,15,638.0,66.5,2.35,17.0,259.0,318.02,247.1
2017,3,14,17,30,582.0,60.0,2.1,16.0,202.0,252.42,189.98
2017,3,14,17,45,493.0,50.0,1.9,15.0,148.0,181.29,128.79
2017,3,14,18,0,404.0,40.0,1.7,14.0,94.0,121.11,77.73
2017,3,14,18,15,249.0,25.5,1.7,13.5,53.5,59.58,28.2
2017,3,14,18,30,94.0,11.0,1.7,13.0,13.0,15.25,0.0
2017,3,14,18,45,47.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,81.0,10.5,1.45,8.5,14.5,11.81,0.0
2017,3,15,7,0,162.0,21.0,1.7,9.0,29.0,36.18,3.82
2017,3,15,7,15,293.0,35.5,1.75,9.5,75.0,86.26,53.08
2017,3,15,7,30,424.0,50.0,1.8,10.0,121.0,150.28,105.53
2017,3,15,7,45,509.5,59.0,1.9,11.0,176.5,212.75,160.09
2017,3,15,8,0,595.0,68.0,2.0,12.0,232.0,285.41,223.37
2017,3,15,8,15,646.0,75.0,2.05,12.5,289.0,351.71,281.4
2017,3,15,8,30,697.0,82.0,2.1,13.0,346.0,423.04,341.71
2017,3,15,8,45,735.0,86.0,2.2,14.0,402.0,488.91,395.24
2017,3,15,9,0,773.0,90.0,2.3,15.0,458.0,556.45,448.06
2017,3,15,9,15,797.5,94.0,2.35,15.5,510.0,618.38,495.34
2017,3,15,9,30,822.0,98.0,2.4,16.0,562.0,680.6,541.3
2017,3,15,9,45,841.0,100.5,2.5,17.0,609.5,737.1,580.1
2017,3,15,10,0,860.0,103.0,2.6,18.0,657.0,792.64,616.25
2017,3,15,10,15,873.0,105.5,2.65,18.0,697.5,835.4,644.8
2017,3,15,10,30,886.0,108.0,2.7,18.0,738.0,882.0,675.9
2017,3,15,10,45,895.5,109.5,2.8,18.5,771.5,922.08,701.28
2017,3,15,11,0,905.0,111.0,2.9,19.0,805.0,959.34,724.61
2017,3,15,11,15,911.5,112.5,2.95,19.0,830.0,990.74,744.88
2017,3,15,11,30,918.0,114.0,3.0,19.0,855.0,1018.76,762.94
2017,3,15,11,45,924.5,113.0,3.1,19.5,872.0,1040.59,775.93
2017,3,15,12,0,931.0,112.0,3.2,20.0,889.0,1058.74,786.59
2017,3,15,12,15,932.5,112.5,3.25,20.0,897.0,1069.65,793.7
2017,3,15,12,30,934.0,113.0,3.3,20.0,905.0,1076.6,798.41
2017,3,15,12,45,932.5,113.5,3.35,20.5,903.0,1076.49,797.15
2017,3,15,13,0,931.0,114.0,3.4,21.0,901.0,1072.38,793.47
2017,3,15,13,15,928.5,113.5,3.45,21.0,890.5,1062.21,787.52
2017,3,15,13,30,926.0,113.0,3.5,21.0,880.0,1048.13,779.16
2017,3,15,13,45,920.0,112.5,3.55,21.0,860.5,1026.81,766.1
2017,3,15,14,0,914.0,112.0,3.6,21.0,841.0,1001.87,750.71
2017,3,15,14,15,906.5,110.5,3.6,21.0,813.5,971.01,730.99
2017,3,15,14,30,899.0,109.0,3.6,21.0,786.0,936.92,709.07
2017,3,15,14,45,881.0,110.5,3.6,21.0,749.0,893.88,680.89
2017,3,15,15,0,863.0,112.0,3.6,21.0,712.0,855.82,656.03
2017,3,15,15,15,848.5,109.5,3.55,21.0,669.5,806.74,622.89
2017,3,15,15,30,834.0,107.0,3.5,21.0,627.0,755.9,588.2
2017,3,15,15,45,811.0,104.5,3.45,21.0,578.5,697.6,547.12
2017,3,15,16,0,788.0,102.0,3.4,21.0,530.0,638.94,503.51
2017,3,15,16,15,401.5,132.5,3.15,20.5,350.0,391.34,312.36
2017,3,15,16,30,15.0,163.0,2.9,20.0,170.0,157.02,123.4
2017,3,15,16,45,330.5,123.0,2.7,19.5,241.0,298.84,239.47
2017,3,15,17,0,646.0,83.0,2.5,19.0,312.0,377.73,297.68
2017,3,15,17,15,588.0,75.5,2.25,18.0,255.5,307.3,238.1
2017,3,15,17,30,530.0,68.0,2.0,17.0,199.0,243.0,182.72
2017,3,15,17,45,435.5,56.5,1.75,16.5,145.5,172.32,122.58
2017,3,15,18,0,341.0,45.0,1.5,16.0,92.0,113.33,73.41
2017,3,15,18,15,170.5,29.0,1.6,15.5,52.5,52.16,26.18
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,11.82,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.1,13.5,14.5,12.06,0.0
2017,3,16,7,0,82.0,24.0,3.3,14.0,29.0,30.88,6.77
2017,3,16,7,15,195.5,44.0,3.4,14.5,73.0,78.12,49.88
2017,3,16,7,30,309.0,64.0,3.5,15.0,117.0,136.96,97.26
2017,3,16,7,45,154.5,47.5,3.65,15.5,74.0,92.74,68.57
2017,3,16,8,0,0.0,31.0,3.8,16.0,31.0,27.3,17.66
2017,3,16,8,15,0.0,39.0,3.95,16.5,39.0,34.38,23.65
2017,3,16,8,30,0.0,47.0,4.1,17.0,47.0,41.47,29.52
2017,3,16,8,45,0.0,65.0,4.3,18.0,65.0,57.45,42.67
2017,3,16,9,0,0.0,83.0,4.5,19.0,83.0,73.47,55.6
2017,3,16,9,15,4.0,135.5,4.65,19.0,138.0,124.36,97.25
2017,3,16,9,30,8.0,188.0,4.8,19.0,193.0,176.78,139.46
2017,3,16,9,45,5.0,181.5,5.0,19.5,185.0,168.42,131.97
2017,3,16,10,0,2.0,175.0,5.2,20.0,177.0,159.95,124.51
2017,3,16,10,15,4.0,185.0,5.3,20.5,188.5,170.98,132.86
2017,3,16,10,30,6.0,195.0,5.4,21.0,200.0,182.2,141.29
2017,3,16,10,45,5.0,185.0,5.5,21.5,189.5,172.01,132.68
2017,3,16,11,0,4.0,175.0,5.6,22.0,179.0,161.85,124.17
2017,3,16,11,15,2.0,148.0,5.6,22.0,150.0,134.95,102.67
2017,3,16,11,30,0.0,121.0,5.6,22.0,121.0,108.24,81.29
2017,3,16,11,45,117.5,271.5,5.6,22.5,370.5,393.73,307.28
2017,3,16,12,0,235.0,422.0,5.6,23.0,620.0,672.28,514.21
2017,3,16,12,15,173.0,425.0,5.6,23.0,571.5,615.57,469.78
2017,3,16,12,30,111.0,428.0,5.6,23.0,523.0,540.14,412.62
2017,3,16,12,45,89.0,415.5,5.6,23.5,491.5,504.48,385.06
2017,3,16,13,0,67.0,403.0,5.6,24.0,460.0,468.53,357.13
2017,3,16,13,15,196.0,400.5,5.55,24.0,564.5,611.32,466.67
2017,3,16,13,30,325.0,398.0,5.5,24.0,669.0,749.88,569.41
2017,3,16,13,45,573.5,280.5,5.5,24.0,745.5,877.24,666.93
2017,3,16,14,0,822.0,163.0,5.5,24.0,822.0,977.13,739.27
2017,3,16,14,15,586.0,253.5,5.45,24.0,715.0,832.17,635.62
2017,3,16,14,30,350.0,344.0,5.4,24.0,608.0,681.89,522.55
2017,3,16,14,45,244.5,340.5,5.35,24.0,521.0,560.46,432.44
2017,3,16,15,0,139.0,337.0,5.3,24.0,434.0,459.66,355.34
2017,3,16,15,15,163.0,316.0,5.2,24.0,423.0,450.62,350.05
2017,3,16,15,30,187.0,295.0,5.1,24.0,412.0,439.19,342.56
2017,3,16,15,45,260.5,260.5,5.0,24.0,410.0,456.42,357.66
2017,3,16,16,0,334.0,226.0,4.9,24.0,408.0,454.81,357.94
2017,3,16,16,15,362.0,196.5,4.7,23.5,376.0,422.83,334.26
2017,3,16,16,30,390.0,167.0,4.5,23.0,344.0,395.52,313.28
2017,3,16,16,45,480.5,134.0,4.3,22.5,324.0,382.65,302.56
2017,3,16,17,0,571.0,101.0,4.1,22.0,304.0,362.0,283.63
2017,3,16,17,15,510.5,91.0,4.05,21.5,248.5,292.45,225.56
2017,3,16,17,30,450.0,81.0,4.0,21.0,193.0,227.19,170.06
2017,3,16,17,45,370.5,66.0,3.95,20.5,142.0,162.51,115.43
2017,3,16,18,0,291.0,51.0,3.9,20.0,91.0,107.81,70.1
2017,3,16,18,15,165.5,31.5,4.0,19.5,52.0,53.68,27.55
2017,3,16,18,30,40.0,12.0,4.1,19.0,13.0,12.98,0.0
2017,3,16,18,45,20.0,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,50.0,12.5,4.9,16.5,16.0,12.77,0.0
2017,3,17,7,0,100.0,25.0,5.1,17.0,32.0,33.58,10.21
2017,3,17,7,15,211.5,44.0,5.35,17.5,76.0,80.45,50.75
2017,3,17,7,30,323.0,63.0,5.6,18.0,120.0,139.0,97.6
2017,3,17,7,45,161.5,37.5,5.95,18.5,66.0,88.27,63.97
2017,3,17,8,0,0.0,12.0,6.3,19.0,12.0,10.54,3.25
2017,3,17,8,15,0.0,26.0,6.45,19.5,26.0,22.89,13.64
2017,3,17,8,30,0.0,40.0,6.6,20.0,40.0,35.27,23.93
2017,3,17,8,45,0.0,52.0,6.75,20.5,52.0,45.91,32.63
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,56.58,41.23
2017,3,17,9,15,0.0,75.5,6.85,21.5,75.5,66.82,49.38
2017,3,17,9,30,0.0,87.0,6.8,22.0,87.0,77.08,57.45
2017,3,17,9,45,4.0,145.5,6.8,22.5,148.0,133.71,102.91
2017,3,17,10,0,8.0,204.0,6.8,23.0,209.0,192.06,148.89
2017,3,17,10,15,7.0,200.5,6.7,23.0,205.0,188.04,145.27
2017,3,17,10,30,6.0,197.0,6.6,23.0,201.0,184.01,141.75
2017,3,17,10,45,8.5,216.0,6.55,23.5,222.5,204.39,157.28
2017,3,17,11,0,11.0,235.0,6.5,24.0,244.0,225.01,172.83
2017,3,17,11,15,12.0,241.5,6.4,24.0,251.5,232.42,178.34
2017,3,17,11,30,13.0,248.0,6.3,24.0,259.0,239.85,183.91
2017,3,17,11,45,90.0,339.0,6.2,24.5,415.0,421.15,324.15
2017,3,17,12,0,167.0,430.0,6.1,25.0,571.0,612.22,465.48
2017,3,17,12,15,300.0,398.0,6.0,25.0,653.5,730.46,553.97
2017,3,17,12,30,433.0,366.0,5.9,25.0,736.0,846.9,639.17
2017,3,17,12,45,388.5,385.5,5.8,25.0,717.5,808.9,610.28
2017,3,17,13,0,344.0,405.0,5.7,25.0,699.0,783.14,590.42
2017,3,17,13,15,374.5,387.0,5.6,25.0,703.0,791.4,597.25
2017,3,17,13,30,405.0,369.0,5.5,25.0,707.0,797.27,602.27
2017,3,17,13,45,627.0,254.5,5.45,25.5,765.0,905.38,683.36
2017,3,17,14,0,849.0,140.0,5.4,26.0,823.0,977.6,732.71
2017,3,17,14,15,841.0,138.5,5.25,26.0,796.0,947.13,711.29
2017,3,17,14,30,833.0,137.0,5.1,26.0,769.0,913.65,688.47
2017,3,17,14,45,807.0,141.5,5.0,26.0,731.0,868.03,657.54
2017,3,17,15,0,781.0,146.0,4.9,26.0,693.0,820.88,625.45
2017,3,17,15,15,764.5,142.5,4.75,25.5,651.5,775.84,595.58
2017,3,17,15,30,748.0,139.0,4.6,25.0,610.0,725.4,560.95
2017,3,17,15,45,730.5,132.5,4.5,25.0,563.5,670.07,520.59
2017,3,17,16,0,713.0,126.0,4.4,25.0,517.0,614.18,478.99
2017,3,17,16,15,683.5,120.5,4.1,24.5,465.0,551.85,432.11
2017,3,17,16,30,654.0,115.0,3.8,24.0,413.0,490.81,384.93
2017,3,17,16,45,616.5,106.5,3.55,23.5,359.0,424.51,332.48
2017,3,17,17,0,579.0,98.0,3.3,23.0,305.0,361.22,280.85
2017,3,17,17,15,520.0,88.5,3.05,22.5,250.0,292.37,223.74
2017,3,17,17,30,461.0,79.0,2.8,22.0,195.0,227.42,168.79
2017,3,17,17,45,374.5,65.0,2.6,21.5,143.5,161.49,113.75
2017,3,17,18,0,288.0,51.0,2.4,21.0,92.0,106.41,68.77
2017,3,17,18,15,164.5,32.0,2.55,20.5,53.0,53.45,27.78
2017,3,17,18,30,41.0,13.0,2.7,20.0,14.0,13.86,0.0
2017,3,17,18,45,20.5,6.5,2.9,19.5,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.5,14.0,2.1,16.0,17.0,14.02,0.0
2017,3,18,7,0,91.0,28.0,2.4,17.0,34.0,35.76,13.85
2017,3,18,7,15,200.0,48.0,2.55,17.5,79.0,82.41,53.03
2017,3,18,7,30,309.0,68.0,2.7,18.0,124.0,140.71,99.43
2017,3,18,7,45,396.0,80.0,2.85,18.5,178.0,198.91,148.28
2017,3,18,8,0,483.0,92.0,3.0,19.0,232.0,267.71,206.36
2017,3,18,8,15,241.5,97.0,3.05,19.5,167.0,198.51,156.6
2017,3,18,8,30,0.0,102.0,3.1,20.0,102.0,91.23,70.29
2017,3,18,8,45,0.0,115.5,3.15,20.5,115.5,103.51,80.08
2017,3,18,9,0,0.0,129.0,3.2,21.0,129.0,115.85,89.64
2017,3,18,9,15,0.0,117.0,3.15,21.5,117.0,104.51,79.95
2017,3,18,9,30,0.0,105.0,3.1,22.0,105.0,93.4,70.57
2017,3,18,9,45,3.0,151.5,3.05,22.5,153.5,138.52,106.38
2017,3,18,10,0,6.0,198.0,3.0,23.0,202.0,184.66,142.23
2017,3,18,10,15,3.0,166.5,2.95,23.0,168.5,152.63,116.59
2017,3,18,10,30,0.0,135.0,2.9,23.0,135.0,120.92,91.29
2017,3,18,10,45,2.5,158.0,2.9,23.5,160.0,144.44,109.56
2017,3,18,11,0,5.0,181.0,2.9,24.0,185.0,168.29,127.81
2017,3,18,11,15,19.0,260.0,2.9,24.0,276.0,256.67,196.02
2017,3,18,11,30,33.0,339.0,2.9,24.0,367.0,363.95,276.49
2017,3,18,11,45,42.5,362.0,2.9,24.5,398.5,398.04,300.75
2017,3,18,12,0,52.0,385.0,2.9,25.0,430.0,432.41,325.19
2017,3,18,12,15,69.5,403.5,2.9,25.0,463.5,470.2,352.84
2017,3,18,12,30,87.0,422.0,2.9,25.0,497.0,508.02,380.29
2017,3,18,12,45,481.5,281.5,2.9,25.5,694.0,808.69,601.78
2017,3,18,13,0,876.0,141.0,2.9,26.0,891.0,1042.66,756.75
2017,3,18,13,15,528.5,284.0,2.9,26.0,735.5,852.02,626.58
2017,3,18,13,30,181.0,427.0,2.9,26.0,580.0,620.28,459.16
2017,3,18,13,45,523.5,280.0,2.95,26.0,706.5,825.97,613.27
2017,3,18,14,0,866.0,133.0,3.0,26.0,833.0,985.08,722.07
2017,3,18,14,15,541.0,254.0,3.0,26.0,686.5,788.7,587.27
2017,3,18,14,30,216.0,375.0,3.0,26.0,540.0,577.89,433.23
2017,3,18,14,45,529.5,246.0,3.0,26.0,625.0,734.11,553.53
2017,3,18,15,0,843.0,117.0,3.0,26.0,710.0,840.61,630.48
2017,3,18,15,15,558.0,202.0,2.95,26.0,584.5,667.31,507.01
2017,3,18,15,30,273.0,287.0,2.9,26.0,459.0,504.52,385.11
2017,3,18,15,45,527.0,194.0,2.9,26.0,495.0,583.79,449.12
2017,3,18,16,0,781.0,101.0,2.9,26.0,531.0,628.98,485.11
2017,3,18,16,15,754.0,96.5,2.7,25.5,478.5,566.2,438.09
2017,3,18,16,30,727.0,92.0,2.5,25.0,426.0,505.11,391.59
2017,3,18,16,45,691.0,86.0,2.35,24.5,371.0,438.32,339.43
2017,3,18,17,0,655.0,80.0,2.2,24.0,316.0,374.23,287.62
2017,3,18,17,15,599.0,73.0,1.95,23.0,260.0,304.81,230.64
2017,3,18,17,30,543.0,66.0,1.7,22.0,204.0,241.29,176.98
2017,3,18,17,45,454.5,55.5,1.5,21.5,151.0,172.76,119.67
2017,3,18,18,0,366.0,45.0,1.3,21.0,98.0,115.15,72.49
2017,3,18,18,15,225.5,29.5,1.35,20.5,57.0,57.2,28.64
2017,3,18,18,30,85.0,14.0,1.4,20.0,16.0,16.79,0.0
2017,3,18,18,45,42.5,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.5,14.5,2.35,16.0,20.0,15.26,0.0
2017,3,19,7,0,145.0,29.0,2.7,17.0,40.0,43.15,18.63
2017,3,19,7,15,264.0,45.5,2.85,17.5,86.5,89.92,56.61
2017,3,19,7,30,383.0,62.0,3.0,18.0,133.0,151.23,105.47
2017,3,19,7,45,474.5,70.5,3.2,19.0,189.5,214.52,158.69
2017,3,19,8,0,566.0,79.0,3.4,20.0,246.0,286.97,219.73
2017,3,19,8,15,616.5,86.5,3.45,20.5,302.5,352.04,275.16
2017,3,19,8,30,667.0,94.0,3.5,21.0,359.0,422.09,333.0
2017,3,19,8,45,711.5,96.5,3.6,21.5,416.0,488.28,386.32
2017,3,19,9,0,756.0,99.0,3.7,22.0,473.0,557.72,440.47
2017,3,19,9,15,780.5,103.0,3.7,22.0,524.5,617.65,486.5
2017,3,19,9,30,805.0,107.0,3.7,22.0,576.0,678.96,532.26
2017,3,19,9,45,826.5,109.0,3.75,22.5,623.5,735.88,572.3
2017,3,19,10,0,848.0,111.0,3.8,23.0,671.0,792.07,609.67
2017,3,19,10,15,861.0,113.0,3.85,23.5,711.5,840.21,640.77
2017,3,19,10,30,874.0,115.0,3.9,24.0,752.0,878.85,664.91
2017,3,19,10,45,884.5,116.5,3.95,24.5,785.0,919.17,690.03
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,956.76,713.04
2017,3,19,11,15,901.0,119.5,4.05,25.0,842.5,987.13,732.51
2017,3,19,11,30,907.0,121.0,4.1,25.0,867.0,1014.13,749.8
2017,3,19,11,45,911.0,121.5,4.15,25.5,883.5,1034.6,761.33
2017,3,19,12,0,915.0,122.0,4.2,26.0,900.0,1051.36,770.52
2017,3,19,12,15,916.5,122.5,4.2,26.0,907.0,1061.81,776.9
2017,3,19,12,30,918.0,123.0,4.2,26.0,914.0,1068.35,780.92
2017,3,19,12,45,917.0,122.5,4.25,26.0,912.0,1067.37,780.53
2017,3,19,13,0,916.0,122.0,4.3,26.0,910.0,1062.45,777.77
2017,3,19,13,15,913.0,121.5,4.3,26.0,899.0,1051.61,770.99
2017,3,19,13,30,910.0,121.0,4.3,26.0,888.0,1036.94,761.85
2017,3,19,13,45,904.5,120.0,4.3,26.5,868.0,1015.56,746.94
2017,3,19,14,0,899.0,119.0,4.3,27.0,848.0,990.62,729.83
2017,3,19,14,15,891.5,118.0,4.25,27.0,820.5,960.41,710.45
2017,3,19,14,30,884.0,117.0,4.2,27.0,793.0,927.04,688.98
2017,3,19,14,45,864.5,119.0,4.2,27.0,755.0,891.21,666.04
2017,3,19,15,0,845.0,121.0,4.2,27.0,717.0,845.14,635.93
2017,3,19,15,15,830.0,118.0,4.15,26.5,675.0,795.63,604.17
2017,3,19,15,30,815.0,115.0,4.1,26.0,633.0,744.48,570.76
2017,3,19,15,45,793.0,112.0,4.05,26.0,584.0,687.08,530.17
2017,3,19,16,0,771.0,109.0,4.0,26.0,535.0,629.29,487.66
2017,3,19,16,15,743.0,104.0,3.75,25.5,482.5,567.14,441.24
2017,3,19,16,30,715.0,99.0,3.5,25.0,430.0,504.49,393.14
2017,3,19,16,45,677.0,93.0,3.3,25.0,374.5,437.34,339.57
2017,3,19,17,0,639.0,87.0,3.1,25.0,319.0,373.13,286.85
2017,3,19,17,15,582.5,78.5,2.8,24.0,262.5,302.95,229.25
2017,3,19,17,30,526.0,70.0,2.5,23.0,206.0,238.79,175.17
2017,3,19,17,45,440.5,58.5,2.2,22.0,153.0,171.18,118.85
2017,3,19,18,0,355.0,47.0,1.9,21.0,100.0,114.15,72.27
2017,3,19,18,15,219.0,30.5,1.9,20.5,58.5,56.73,28.92
2017,3,19,18,30,83.0,14.0,1.9,20.0,17.0,16.53,0.0
2017,3,19,18,45,41.5,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.5,14.5,3.5,16.5,22.0,15.95,0.0
2017,3,20,7,0,191.0,29.0,3.8,17.0,44.0,47.69,21.57
2017,3,20,7,15,310.0,44.5,4.0,17.5,92.5,96.13,59.92
2017,3,20,7,30,429.0,60.0,4.2,18.0,141.0,161.47,112.43
2017,3,20,7,45,512.0,69.5,4.45,18.5,198.5,224.44,166.46
2017,3,20,8,0,595.0,79.0,4.7,19.0,256.0,297.23,229.06
2017,3,20,8,15,644.5,86.0,4.75,19.5,314.0,363.16,285.9
2017,3,20,8,30,694.0,93.0,4.8,20.0,372.0,433.86,345.05
2017,3,20,8,45,737.5,96.0,4.85,20.5,430.0,501.57,400.22
2017,3,20,9,0,781.0,99.0,4.9,21.0,488.0,571.35,455.33
2017,3,20,9,15,805.5,103.0,4.9,21.5,541.0,633.64,502.85
2017,3,20,9,30,830.0,107.0,4.9,22.0,594.0,696.15,549.07
2017,3,20,9,45,852.0,108.0,4.95,22.5,642.0,753.5,589.78
2017,3,20,10,0,874.0,109.0,5.0,23.0,690.0,810.05,627.9
2017,3,20,10,15,653.0,204.5,5.0,23.5,653.0,768.68,593.52
2017,3,20,10,30,432.0,300.0,5.0,24.0,616.0,697.78,535.44
2017,3,20,10,45,677.0,207.5,5.0,24.5,728.0,843.15,643.88
2017,3,20,11,0,922.0,115.0,5.0,25.0,840.0,978.11,734.36
2017,3,20,11,15,928.0,116.5,5.0,25.0,865.0,1009.1,753.56
2017,3,20,11,30,934.0,118.0,5.0,25.0,890.0,1036.61,771.08
2017,3,20,11,45,946.0,114.0,5.0,25.5,909.0,1060.61,784.7
2017,3,20,12,0,958.0,110.0,5.0,26.0,928.0,1080.97,795.93
2017,3,20,12,15,959.5,110.0,4.95,26.0,935.0,1091.2,801.73
2017,3,20,12,30,961.0,110.0,4.9,26.0,942.0,1097.34,805.04
2017,3,20,12,45,960.0,110.0,4.9,26.0,940.0,1096.84,804.64
2017,3,20,13,0,959.0,110.0,4.9,26.0,938.0,1092.2,801.74
2017,3,20,13,15,956.0,109.5,4.85,26.0,926.5,1080.93,794.19
2017,3,20,13,30,953.0,109.0,4.8,26.0,915.0,1065.65,784.19
2017,3,20,13,45,948.5,108.0,4.8,26.0,895.0,1044.46,770.88
2017,3,20,14,0,944.0,107.0,4.8,26.0,875.0,1019.49,755.16
2017,3,20,14,15,937.0,105.5,4.7,26.0,846.5,988.03,734.33
2017,3,20,14,30,930.0,104.0,4.6,26.0,818.0,953.22,711.3
2017,3,20,14,45,916.0,104.0,4.55,26.0,781.0,910.8,683.46
2017,3,20,15,0,902.0,104.0,4.5,26.0,744.0,865.9,653.88
2017,3,20,15,15,888.5,101.5,4.4,25.5,700.5,816.57,622.02
2017,3,20,15,30,875.0,99.0,4.3,25.0,657.0,770.46,592.03
2017,3,20,15,45,858.5,95.0,4.2,25.0,608.0,713.18,552.17
2017,3,20,16,0,842.0,91.0,4.1,25.0,559.0,654.85,509.08
2017,3,20,16,15,816.5,87.5,3.75,24.5,505.0,590.96,460.97
2017,3,20,16,30,791.0,84.0,3.4,24.0,451.0,527.63,411.88
2017,3,20,16,45,758.0,78.5,3.1,24.0,394.0,459.5,357.06
2017,3,20,17,0,725.0,73.0,2.8,24.0,337.0,393.56,302.38
2017,3,20,17,15,672.5,66.5,2.55,23.0,279.0,322.1,243.25
2017,3,20,17,30,620.0,60.0,2.3,22.0,221.0,255.91,186.78
2017,3,20,17,45,538.0,50.5,2.05,21.0,165.5,185.46,127.28
2017,3,20,18,0,456.0,41.0,1.8,20.0,110.0,125.04,77.16
2017,3,20,18,15,305.5,27.5,1.85,19.5,65.0,63.75,31.37
2017,3,20,18,30,155.0,14.0,1.9,19.0,20.0,19.52,0.0
2017,3,20,18,45,77.5,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,105.0,15.5,4.05,16.5,24.0,17.18,0.0
2017,3,21,7,0,210.0,31.0,4.3,17.0,48.0,51.67,24.84
2017,3,21,7,15,329.5,45.5,4.45,17.5,97.5,100.16,62.57
2017,3,21,7,30,449.0,60.0,4.6,18.0,147.0,166.08,115.67
2017,3,21,7,45,542.0,66.0,4.75,18.5,206.0,229.78,170.2
2017,3,21,8,0,635.0,72.0,4.9,19.0,265.0,304.37,234.29
2017,3,21,8,15,681.5,78.5,4.9,19.5,323.0,370.83,291.82
2017,3,21,8,30,728.0,85.0,4.9,20.0,381.0,441.66,351.2
2017,3,21,8,45,768.5,87.0,4.95,20.5,438.5,507.99,405.46
2017,3,21,9,0,809.0,89.0,5.0,21.0,496.0,577.42,460.4
2017,3,21,9,15,831.0,92.0,5.0,21.5,548.0,638.36,506.98
2017,3,21,9,30,853.0,95.0,5.0,22.0,600.0,699.2,552.05
2017,3,21,9,45,872.0,96.5,5.0,22.5,647.5,750.85,587.87
2017,3,21,10,0,891.0,98.0,5.0,23.0,695.0,805.7,624.6
2017,3,21,10,15,902.5,100.0,4.95,23.5,735.0,853.52,655.39
2017,3,21,10,30,914.0,102.0,4.9,24.0,775.0,899.02,684.07
2017,3,21,10,45,922.5,103.5,4.85,24.5,807.5,938.75,708.33
2017,3,21,11,0,931.0,105.0,4.8,25.0,840.0,975.48,730.26
2017,3,21,11,15,936.0,106.5,4.75,25.0,864.5,1005.68,749.07
2017,3,21,11,30,941.0,108.0,4.7,25.0,889.0,1032.33,765.48
2017,3,21,11,45,939.0,111.5,4.7,25.5,903.5,1050.51,775.17
2017,3,21,12,0,937.0,115.0,4.7,26.0,918.0,1064.67,782.32
2017,3,21,12,15,710.0,236.0,4.65,26.0,847.5,990.87,732.49
2017,3,21,12,30,483.0,357.0,4.6,26.0,777.0,884.87,654.93
2017,3,21,12,45,709.0,236.5,4.55,26.5,851.5,994.39,733.68
2017,3,21,13,0,935.0,116.0,4.5,27.0,926.0,1073.38,783.37
2017,3,21,13,15,931.5,115.5,4.45,27.0,914.5,1061.74,775.15
2017,3,21,13,30,928.0,115.0,4.4,27.0,903.0,1046.2,765.2
2017,3,21,13,45,922.0,114.5,4.4,27.0,882.5,1024.43,751.58
2017,3,21,14,0,916.0,114.0,4.4,27.0,862.0,999.05,735.68
2017,3,21,14,15,908.5,112.5,4.35,27.0,833.5,967.78,715.62
2017,3,21,14,30,901.0,111.0,4.3,27.0,805.0,933.29,693.41
2017,3,21,14,45,885.0,111.5,4.25,27.0,768.0,890.54,665.54
2017,3,21,15,0,869.0,112.0,4.2,27.0,731.0,852.32,640.66
2017,3,21,15,15,854.5,109.5,4.15,26.5,688.0,802.78,608.91
2017,3,21,15,30,840.0,107.0,4.1,26.0,645.0,751.49,575.49
2017,3,21,15,45,820.0,103.5,4.05,26.0,596.0,693.85,535.09
2017,3,21,16,0,800.0,100.0,4.0,26.0,547.0,635.61,492.27
2017,3,21,16,15,773.0,96.0,3.75,25.5,494.0,572.4,445.04
2017,3,21,16,30,746.0,92.0,3.5,25.0,441.0,510.66,397.5
2017,3,21,16,45,708.0,86.5,3.25,24.5,384.5,442.46,343.61
2017,3,21,17,0,670.0,81.0,3.0,24.0,328.0,377.15,290.32
2017,3,21,17,15,615.5,74.0,2.7,23.0,271.0,307.62,232.84
2017,3,21,17,30,561.0,67.0,2.4,22.0,214.0,243.8,178.6
2017,3,21,17,45,474.5,56.5,2.15,21.5,159.5,175.08,120.88
2017,3,21,18,0,388.0,46.0,1.9,21.0,105.0,117.02,73.27
2017,3,21,18,15,250.0,31.0,2.05,20.5,62.5,60.3,31.07
2017,3,21,18,30,112.0,16.0,2.2,20.0,20.0,19.18,0.0
2017,3,21,18,45,56.0,8.0,2.35,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,18.0,2.75,17.5,21.5,17.7,0.0
2017,3,22,7,0,89.0,36.0,3.0,18.0,43.0,43.61,23.94
2017,3,22,7,15,182.0,58.5,3.1,18.5,89.0,86.84,57.87
2017,3,22,7,30,275.0,81.0,3.2,19.0,135.0,142.27,102.13
2017,3,22,7,45,358.5,94.5,3.35,19.5,189.5,202.1,151.79
2017,3,22,8,0,442.0,108.0,3.5,20.0,244.0,269.14,207.79
2017,3,22,8,15,234.0,132.0,3.5,20.5,205.0,230.16,181.51
2017,3,22,8,30,26.0,156.0,3.5,21.0,166.0,153.96,121.07
2017,3,22,8,45,28.5,177.0,3.5,21.5,190.5,182.09,143.34
2017,3,22,9,0,31.0,198.0,3.5,22.0,215.0,205.7,161.46
2017,3,22,9,15,32.0,219.5,3.45,22.5,238.0,229.21,179.18
2017,3,22,9,30,33.0,241.0,3.4,23.0,261.0,252.91,196.76
2017,3,22,9,45,22.0,230.5,3.4,23.5,244.5,226.87,175.39
2017,3,22,10,0,11.0,220.0,3.4,24.0,228.0,208.99,160.5
2017,3,22,10,15,130.0,288.0,3.45,24.0,384.0,395.91,306.19
2017,3,22,10,30,249.0,356.0,3.5,24.0,540.0,573.44,438.23
2017,3,22,10,45,220.0,376.5,3.55,24.5,544.5,578.07,438.41
2017,3,22,11,0,191.0,397.0,3.6,25.0,549.0,580.11,437.59
2017,3,22,11,15,153.0,407.0,3.7,25.0,531.0,560.35,421.99
2017,3,22,11,30,115.0,417.0,3.8,25.0,513.0,522.94,393.83
2017,3,22,11,45,112.0,424.5,3.9,25.5,519.5,530.03,398.07
2017,3,22,12,0,109.0,432.0,4.0,26.0,526.0,536.58,401.76
2017,3,22,12,15,496.5,286.0,4.05,26.0,718.5,822.16,614.66
2017,3,22,12,30,884.0,140.0,4.1,26.0,911.0,1048.98,769.04
2017,3,22,12,45,886.0,138.5,4.15,26.0,910.0,1049.78,768.1
2017,3,22,13,0,888.0,137.0,4.2,26.0,909.0,1046.77,766.57
2017,3,22,13,15,586.0,278.5,4.25,26.0,785.5,902.67,668.85
2017,3,22,13,30,284.0,420.0,4.3,26.0,662.0,726.26,539.88
2017,3,22,13,45,578.5,276.0,4.35,26.5,755.0,870.64,648.99
2017,3,22,14,0,873.0,132.0,4.4,27.0,848.0,975.64,721.04
2017,3,22,14,15,865.0,130.0,4.4,26.5,820.0,953.7,707.87
2017,3,22,14,30,857.0,128.0,4.4,26.0,792.0,918.78,686.76
2017,3,22,14,45,842.0,128.0,4.45,26.0,755.0,877.09,659.81
2017,3,22,15,0,827.0,128.0,4.5,26.0,718.0,833.21,631.08
2017,3,22,15,15,811.5,124.5,4.5,26.0,675.5,783.37,597.75
2017,3,22,15,30,796.0,121.0,4.5,26.0,633.0,732.0,562.94
2017,3,22,15,45,774.0,117.5,4.5,26.0,585.0,674.89,521.97
2017,3,22,16,0,752.0,114.0,4.5,26.0,537.0,619.05,480.7
2017,3,22,16,15,724.0,109.5,4.35,25.5,484.0,556.87,434.16
2017,3,22,16,30,696.0,105.0,4.2,25.0,431.0,495.77,387.13
2017,3,22,16,45,653.5,99.5,4.1,24.5,375.5,428.1,333.69
2017,3,22,17,0,611.0,94.0,4.0,24.0,320.0,363.92,281.38
2017,3,22,17,15,554.5,85.0,3.75,23.5,264.0,295.13,224.16
2017,3,22,17,30,498.0,76.0,3.5,23.0,208.0,232.41,170.87
2017,3,22,17,45,408.0,64.5,3.25,22.5,155.0,163.73,113.82
2017,3,22,18,0,318.0,53.0,3.0,22.0,102.0,109.1,69.65
2017,3,22,18,15,194.0,35.0,3.15,21.5,61.0,56.27,30.3
2017,3,22,18,30,70.0,17.0,3.3,21.0,20.0,17.95,0.0
2017,3,22,18,45,35.0,8.5,3.5,21.0,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,4.85,17.5,28.5,19.24,0.0
2017,3,23,7,0,250.0,34.0,5.1,18.0,57.0,58.3,29.74
2017,3,23,7,15,366.5,47.0,5.35,18.5,107.5,109.15,68.43
2017,3,23,7,30,483.0,60.0,5.6,19.0,158.0,173.99,120.87
2017,3,23,7,45,562.5,67.5,5.9,19.5,216.5,237.45,175.74
2017,3,23,8,0,642.0,75.0,6.2,20.0,275.0,310.16,238.7
2017,3,23,8,15,335.0,116.5,6.3,20.5,222.5,262.45,207.81
2017,3,23,8,30,28.0,158.0,6.4,21.0,170.0,161.5,127.59
2017,3,23,8,45,420.0,124.5,6.5,21.5,338.5,358.11,287.82
2017,3,23,9,0,812.0,91.0,6.6,22.0,507.0,581.51,465.38
2017,3,23,9,15,553.5,177.0,6.7,22.5,473.5,545.28,434.24
2017,3,23,9,30,295.0,263.0,6.8,23.0,440.0,474.05,374.66
2017,3,23,9,45,595.5,181.5,6.9,23.5,573.5,643.25,508.52
2017,3,23,10,0,896.0,100.0,7.0,24.0,707.0,811.57,634.72
2017,3,23,10,15,907.5,102.0,7.1,24.0,747.5,859.46,667.91
2017,3,23,10,30,919.0,104.0,7.2,24.0,788.0,905.0,699.65
2017,3,23,10,45,927.5,105.5,7.3,24.5,821.0,944.74,725.68
2017,3,23,11,0,936.0,107.0,7.4,25.0,854.0,981.45,749.42
2017,3,23,11,15,941.5,108.0,7.45,25.0,878.5,1011.55,769.73
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,1038.1,787.62
2017,3,23,11,45,950.5,109.5,7.6,25.5,919.0,1058.44,799.93
2017,3,23,12,0,954.0,110.0,7.7,26.0,935.0,1074.9,809.63
2017,3,23,12,15,955.0,110.5,7.7,26.0,942.0,1084.86,816.11
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,1090.75,819.96
2017,3,23,12,45,953.0,112.5,7.75,26.5,946.0,1089.56,817.7
2017,3,23,13,0,950.0,114.0,7.8,27.0,943.0,1084.27,812.83
2017,3,23,13,15,947.0,113.5,7.8,26.5,931.5,1072.86,806.92
2017,3,23,13,30,944.0,113.0,7.8,26.0,920.0,1057.47,798.4
2017,3,23,13,45,939.0,112.5,7.8,26.0,900.0,1036.27,784.32
2017,3,23,14,0,934.0,112.0,7.8,26.0,880.0,1011.35,767.76
2017,3,23,14,15,927.0,110.5,7.8,26.0,851.5,979.97,746.69
2017,3,23,14,30,920.0,109.0,7.8,26.0,823.0,945.28,723.29
2017,3,23,14,45,906.5,109.0,7.8,26.0,786.0,903.46,694.73
2017,3,23,15,0,893.0,109.0,7.8,26.0,749.0,859.17,664.26
2017,3,23,15,15,879.5,106.5,7.7,25.5,706.0,810.09,631.05
2017,3,23,15,30,866.0,104.0,7.6,25.0,663.0,764.25,599.87
2017,3,23,15,45,818.0,104.5,7.55,25.0,601.0,690.25,545.15
2017,3,23,16,0,770.0,105.0,7.5,25.0,539.0,618.24,489.75
2017,3,23,16,15,768.5,99.0,7.3,24.5,497.0,569.6,452.08
2017,3,23,16,30,767.0,93.0,7.1,24.0,455.0,519.1,411.66
2017,3,23,16,45,728.0,88.5,6.95,23.5,398.0,450.91,356.11
2017,3,23,17,0,689.0,84.0,6.8,23.0,341.0,385.1,300.91
2017,3,23,17,15,634.5,76.5,6.6,22.5,282.5,314.04,240.31
2017,3,23,17,30,580.0,69.0,6.4,22.0,224.0,248.68,183.39
2017,3,23,17,45,492.0,59.5,6.2,21.5,168.5,179.67,124.63
2017,3,23,18,0,404.0,50.0,6.0,21.0,113.0,121.45,76.52
2017,3,23,18,15,202.0,37.0,5.95,20.5,68.5,58.31,31.95
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,20.54,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,10.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
