Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.25,18.0,2.0,1.75,0.0
2017,3,24,7,0,0.0,4.0,3.3,18.0,4.0,3.5,0.0
2017,3,24,7,15,0.0,8.0,3.3,18.5,8.0,7.02,0.16
2017,3,24,7,30,0.0,12.0,3.3,19.0,12.0,10.54,3.21
2017,3,24,7,45,0.0,17.5,3.35,19.5,17.5,15.38,7.33
2017,3,24,8,0,0.0,23.0,3.4,20.0,23.0,20.24,11.41
2017,3,24,8,15,0.0,28.0,3.6,20.0,28.0,24.66,15.09
2017,3,24,8,30,0.0,33.0,3.8,20.0,33.0,29.09,18.73
2017,3,24,8,45,0.0,34.5,4.05,20.5,34.5,30.43,19.71
2017,3,24,9,0,0.0,36.0,4.3,21.0,36.0,31.77,20.69
2017,3,24,9,15,45.0,155.0,4.4,21.0,182.0,173.33,136.6
2017,3,24,9,30,90.0,274.0,4.5,21.0,328.0,324.78,256.22
2017,3,24,9,45,86.5,294.5,4.65,21.5,349.5,347.11,272.1
2017,3,24,10,0,83.0,315.0,4.8,22.0,371.0,369.01,287.77
2017,3,24,10,15,218.5,325.5,4.75,22.0,486.0,505.85,394.25
2017,3,24,10,30,354.0,336.0,4.7,22.0,601.0,654.08,505.39
2017,3,24,10,45,188.5,320.5,4.7,22.5,462.5,490.86,379.67
2017,3,24,11,0,23.0,305.0,4.7,23.0,324.0,302.33,231.87
2017,3,24,11,15,39.0,345.5,4.65,23.5,378.0,372.82,285.28
2017,3,24,11,30,55.0,386.0,4.6,24.0,432.0,431.23,328.09
2017,3,24,11,45,161.0,410.0,4.6,24.5,549.0,577.11,436.99
2017,3,24,12,0,267.0,434.0,4.6,25.0,666.0,725.87,543.52
2017,3,24,12,15,133.5,286.0,4.6,25.0,402.0,424.8,324.23
2017,3,24,12,30,0.0,138.0,4.6,25.0,138.0,123.95,91.92
2017,3,24,12,45,288.5,235.5,4.6,25.5,488.5,559.77,429.96
2017,3,24,13,0,577.0,333.0,4.6,26.0,839.0,949.85,703.74
2017,3,24,13,15,368.0,386.5,4.55,26.0,707.5,777.1,578.14
2017,3,24,13,30,159.0,440.0,4.5,26.0,576.0,606.79,453.26
2017,3,24,13,45,507.0,297.5,4.5,26.5,718.5,821.15,614.31
2017,3,24,14,0,855.0,155.0,4.5,27.0,861.0,989.99,731.27
2017,3,24,14,15,849.5,153.0,4.5,27.0,834.5,960.71,711.36
2017,3,24,14,30,844.0,151.0,4.5,27.0,808.0,928.27,690.69
2017,3,24,14,45,850.0,141.0,4.5,27.0,777.5,894.48,669.06
2017,3,24,15,0,856.0,131.0,4.5,27.0,747.0,857.02,644.82
2017,3,24,15,15,843.0,127.5,4.4,26.5,705.0,807.91,613.12
2017,3,24,15,30,830.0,124.0,4.3,26.0,663.0,756.97,579.75
2017,3,24,15,45,824.0,116.0,4.25,26.0,617.0,704.7,542.61
2017,3,24,16,0,818.0,108.0,4.2,26.0,571.0,650.5,502.9
2017,3,24,16,15,792.0,103.5,3.75,25.5,516.5,586.39,454.56
2017,3,24,16,30,766.0,99.0,3.3,25.0,462.0,523.71,405.99
2017,3,24,16,45,738.5,91.0,2.9,24.5,406.0,456.84,352.97
2017,3,24,17,0,711.0,83.0,2.5,24.0,350.0,391.66,299.58
2017,3,24,17,15,656.5,76.0,2.3,22.5,290.5,319.87,241.08
2017,3,24,17,30,602.0,69.0,2.1,21.0,231.0,253.75,185.41
2017,3,24,17,45,514.5,59.0,1.9,20.0,174.0,183.16,126.32
2017,3,24,18,0,427.0,49.0,1.7,19.0,117.0,123.31,77.34
2017,3,24,18,15,281.0,33.5,1.7,18.5,71.0,63.55,33.45
2017,3,24,18,30,135.0,18.0,1.7,18.0,25.0,20.85,0.0
2017,3,24,18,45,67.5,9.0,1.75,17.5,12.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,19.87,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,66.05,34.21
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,118.46,74.49
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,185.13,130.1
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,249.01,186.82
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,320.91,250.09
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,387.7,308.58
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,458.19,368.06
2017,3,25,8,45,812.0,80.0,4.05,16.5,465.0,524.29,422.06
2017,3,25,9,0,842.0,84.0,3.9,17.0,522.0,591.82,475.14
2017,3,25,9,15,863.0,87.0,3.7,17.5,574.5,653.58,521.69
2017,3,25,9,30,884.0,90.0,3.5,18.0,627.0,711.08,563.42
2017,3,25,9,45,899.0,92.5,3.3,19.0,674.5,766.34,598.99
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,820.04,631.93
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,868.5,661.72
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,914.54,689.14
2017,3,25,10,45,944.5,101.0,2.65,21.5,836.0,954.36,711.74
2017,3,25,11,0,952.0,103.0,2.5,22.0,869.0,991.01,731.76
2017,3,25,11,15,957.5,104.0,2.45,22.5,894.0,1021.35,748.32
2017,3,25,11,30,963.0,105.0,2.4,23.0,919.0,1048.06,762.45
2017,3,25,11,45,966.5,105.5,2.4,23.5,935.0,1068.5,773.11
2017,3,25,12,0,970.0,106.0,2.4,24.0,951.0,1084.99,781.35
2017,3,25,12,15,971.5,106.5,2.4,24.5,958.0,1095.42,785.9
2017,3,25,12,30,973.0,107.0,2.4,25.0,965.0,1101.72,788.04
2017,3,25,12,45,972.0,107.0,2.45,25.5,962.5,1100.8,786.45
2017,3,25,13,0,971.0,107.0,2.5,26.0,960.0,1095.71,782.47
2017,3,25,13,15,968.5,106.5,2.45,26.0,949.0,1084.46,775.19
2017,3,25,13,30,966.0,106.0,2.4,26.0,938.0,1069.15,765.56
2017,3,25,13,45,962.5,105.0,2.35,26.5,918.0,1048.35,751.15
2017,3,25,14,0,959.0,104.0,2.3,27.0,898.0,1023.7,734.5
2017,3,25,14,15,952.0,102.5,2.15,27.0,869.0,991.57,713.56
2017,3,25,14,30,945.0,101.0,2.0,27.0,840.0,956.05,690.53
2017,3,25,14,45,937.0,98.5,1.95,27.5,804.0,915.4,663.97
2017,3,25,15,0,929.0,96.0,1.9,28.0,768.0,871.82,635.49
2017,3,25,15,15,916.5,94.0,1.7,27.5,724.0,822.55,604.11
2017,3,25,15,30,904.0,92.0,1.5,27.0,680.0,771.21,571.01
2017,3,25,15,45,887.5,88.5,1.3,27.0,630.5,713.72,532.07
2017,3,25,16,0,871.0,85.0,1.1,27.0,581.0,655.12,489.8
2017,3,25,16,15,847.0,82.0,0.9,26.5,526.0,594.55,445.89
2017,3,25,16,30,823.0,79.0,0.7,26.0,471.0,531.04,398.58
2017,3,25,16,45,790.0,74.5,0.55,26.0,413.0,462.38,345.75
2017,3,25,17,0,757.0,70.0,0.4,26.0,355.0,395.86,292.88
2017,3,25,17,15,706.5,64.0,0.5,24.5,296.0,324.12,237.38
2017,3,25,17,30,656.0,58.0,0.6,23.0,237.0,257.07,182.9
2017,3,25,17,45,574.5,50.5,0.75,22.0,179.5,187.27,125.61
2017,3,25,18,0,493.0,43.0,0.9,21.0,122.0,127.34,77.02
2017,3,25,18,15,347.0,30.5,1.0,20.0,75.0,66.46,33.14
2017,3,25,18,30,201.0,18.0,1.1,19.0,28.0,23.39,0.0
2017,3,25,18,45,100.5,9.0,1.25,18.5,14.0,8.19,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,95.0,20.0,3.2,17.0,30.0,20.51,0.0
2017,3,26,7,0,190.0,40.0,3.7,18.0,60.0,57.91,33.0
2017,3,26,7,15,291.0,56.5,4.0,18.5,109.5,104.38,68.12
2017,3,26,7,30,392.0,73.0,4.3,19.0,159.0,163.91,116.12
2017,3,26,7,45,236.0,101.5,4.65,19.5,157.5,168.96,128.55
2017,3,26,8,0,80.0,130.0,5.0,20.0,156.0,149.02,116.99
2017,3,26,8,15,351.5,122.0,5.15,20.5,268.5,274.27,216.88
2017,3,26,8,30,623.0,114.0,5.3,21.0,381.0,421.83,334.85
2017,3,26,8,45,655.0,121.0,5.45,22.0,434.5,483.66,384.16
2017,3,26,9,0,687.0,128.0,5.6,23.0,488.0,547.51,433.66
2017,3,26,9,15,711.0,133.0,5.6,23.5,538.5,605.87,478.08
2017,3,26,9,30,735.0,138.0,5.6,24.0,589.0,664.62,521.57
2017,3,26,9,45,750.0,143.5,5.7,24.5,633.0,717.35,559.74
2017,3,26,10,0,765.0,149.0,5.8,25.0,677.0,769.0,596.13
2017,3,26,10,15,778.5,152.5,5.85,25.5,716.0,815.93,627.37
2017,3,26,10,30,792.0,156.0,5.9,26.0,755.0,856.81,653.95
2017,3,26,10,45,548.5,271.5,5.95,26.5,694.5,785.85,597.64
2017,3,26,11,0,305.0,387.0,6.0,27.0,634.0,685.19,517.51
2017,3,26,11,15,563.0,277.0,5.95,27.0,749.0,838.34,633.45
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,985.23,736.65
2017,3,26,11,45,831.5,164.0,5.9,27.5,880.5,1006.97,748.56
2017,3,26,12,0,842.0,161.0,5.9,28.0,897.0,1025.37,758.89
2017,3,26,12,15,843.5,161.5,5.85,28.0,903.5,1034.87,764.55
2017,3,26,12,30,845.0,162.0,5.8,28.0,910.0,1040.66,767.88
2017,3,26,12,45,841.5,163.0,5.75,28.5,907.0,1038.17,764.27
2017,3,26,13,0,838.0,164.0,5.7,29.0,904.0,1031.95,758.36
2017,3,26,13,15,834.5,163.5,5.6,29.0,892.5,1020.51,750.35
2017,3,26,13,30,831.0,163.0,5.5,29.0,881.0,1005.47,740.1
2017,3,26,13,45,823.0,163.0,5.45,29.0,860.5,983.09,725.42
2017,3,26,14,0,815.0,163.0,5.4,29.0,840.0,957.48,708.67
2017,3,26,14,15,806.5,160.5,5.35,28.5,812.5,925.82,689.28
2017,3,26,14,30,798.0,158.0,5.3,28.0,785.0,891.33,667.87
2017,3,26,14,45,778.5,159.0,5.25,28.0,748.0,848.3,639.08
2017,3,26,15,0,759.0,160.0,5.2,28.0,711.0,807.91,612.01
2017,3,26,15,15,743.0,156.5,5.15,27.5,669.5,759.74,580.18
2017,3,26,15,30,727.0,153.0,5.1,27.0,628.0,710.32,545.96
2017,3,26,15,45,707.0,147.0,5.1,27.0,580.5,654.63,505.56
2017,3,26,16,0,687.0,141.0,5.1,27.0,533.0,598.7,464.09
2017,3,26,16,15,657.0,134.5,4.95,26.5,481.0,536.48,417.34
2017,3,26,16,30,627.0,128.0,4.8,26.0,429.0,475.74,370.48
2017,3,26,16,45,588.0,119.5,4.7,26.0,374.5,410.62,318.44
2017,3,26,17,0,549.0,111.0,4.6,26.0,320.0,348.79,267.75
2017,3,26,17,15,492.0,100.5,4.35,25.0,264.5,279.35,211.12
2017,3,26,17,30,435.0,90.0,4.1,24.0,209.0,219.78,161.46
2017,3,26,17,45,349.0,75.5,3.85,23.5,156.5,156.49,109.48
2017,3,26,18,0,263.0,61.0,3.6,23.0,104.0,103.98,67.69
2017,3,26,18,15,131.5,41.5,3.6,22.5,63.0,52.2,30.24
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,19.01,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,10.01,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,23.0,1.7,18.5,28.5,21.5,0.0
2017,3,27,7,0,93.0,46.0,1.9,19.0,57.0,51.42,31.79
2017,3,27,7,15,173.0,71.0,1.85,19.5,104.5,96.53,66.49
2017,3,27,7,30,253.0,96.0,1.8,20.0,152.0,151.08,109.98
2017,3,27,7,45,321.0,113.5,1.75,20.5,205.5,205.17,154.39
2017,3,27,8,0,389.0,131.0,1.7,21.0,259.0,272.08,208.97
2017,3,27,8,15,195.5,136.5,1.65,21.5,201.0,217.6,169.96
2017,3,27,8,30,2.0,142.0,1.6,22.0,143.0,128.68,99.65
2017,3,27,8,45,23.0,179.0,1.55,22.5,191.5,174.37,135.87
2017,3,27,9,0,44.0,216.0,1.5,23.0,240.0,229.62,178.57
2017,3,27,9,15,43.5,239.5,1.4,23.5,265.0,254.83,196.84
2017,3,27,9,30,43.0,263.0,1.3,24.0,290.0,280.06,214.84
2017,3,27,9,45,377.0,222.0,1.2,24.5,482.0,517.18,395.07
2017,3,27,10,0,711.0,181.0,1.1,25.0,674.0,759.45,563.83
2017,3,27,10,15,726.0,184.5,0.9,25.5,712.5,805.69,587.6
2017,3,27,10,30,741.0,188.0,0.7,26.0,751.0,850.37,610.59
2017,3,27,10,45,770.0,180.5,0.55,26.5,786.5,894.25,632.57
2017,3,27,11,0,799.0,173.0,0.4,27.0,822.0,930.83,649.21
2017,3,27,11,15,571.5,288.0,0.35,27.5,759.0,856.78,597.4
2017,3,27,11,30,344.0,403.0,0.3,28.0,696.0,755.18,526.52
2017,3,27,11,45,602.5,277.5,0.3,28.5,802.5,903.69,625.27
2017,3,27,12,0,861.0,152.0,0.3,29.0,909.0,1033.88,700.36
2017,3,27,12,15,595.5,291.5,0.35,29.0,816.5,924.62,632.49
2017,3,27,12,30,330.0,431.0,0.4,29.0,724.0,787.5,543.67
2017,3,27,12,45,599.5,290.0,0.5,29.5,821.0,930.04,641.19
2017,3,27,13,0,869.0,149.0,0.6,30.0,918.0,1033.86,703.75
2017,3,27,13,15,865.5,148.0,0.65,30.0,906.5,1033.76,703.53
2017,3,27,13,30,862.0,147.0,0.7,30.0,895.0,1017.77,695.66
2017,3,27,13,45,856.5,145.5,0.8,30.0,874.5,995.71,685.45
2017,3,27,14,0,851.0,144.0,0.9,30.0,854.0,970.22,673.07
2017,3,27,14,15,842.5,142.0,1.0,30.0,825.5,938.19,656.47
2017,3,27,14,30,834.0,140.0,1.1,30.0,797.0,903.2,637.77
2017,3,27,14,45,799.5,149.0,1.25,30.0,756.0,854.56,610.66
2017,3,27,15,0,765.0,158.0,1.4,30.0,715.0,809.01,584.81
2017,3,27,15,15,748.0,154.0,1.55,29.5,672.5,759.32,556.32
2017,3,27,15,30,731.0,150.0,1.7,29.0,630.0,708.46,524.94
2017,3,27,15,45,706.5,146.0,1.9,29.0,581.5,651.58,487.33
2017,3,27,16,0,682.0,142.0,2.1,29.0,533.0,594.85,448.35
2017,3,27,16,15,652.0,135.5,2.15,28.5,480.5,532.93,404.4
2017,3,27,16,30,622.0,129.0,2.2,28.0,428.0,472.5,359.97
2017,3,27,16,45,579.0,121.5,2.25,27.5,373.0,406.81,310.04
2017,3,27,17,0,536.0,114.0,2.3,27.0,318.0,341.4,258.72
2017,3,27,17,15,479.5,103.0,2.1,26.0,263.0,276.08,206.35
2017,3,27,17,30,423.0,92.0,1.9,25.0,208.0,217.03,157.95
2017,3,27,17,45,339.0,77.0,1.75,24.5,156.0,154.63,107.45
2017,3,27,18,0,255.0,62.0,1.6,24.0,104.0,102.78,66.67
2017,3,27,18,15,156.0,40.5,1.6,23.5,63.0,53.12,30.03
2017,3,27,18,30,57.0,19.0,1.6,23.0,22.0,18.3,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,11.0,8.64,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,46.5,23.0,3.6,19.5,28.5,21.62,2.58
2017,3,28,7,0,93.0,46.0,3.8,20.0,57.0,51.34,31.78
2017,3,28,7,15,167.0,71.0,4.05,20.5,104.0,95.4,65.73
2017,3,28,7,30,241.0,96.0,4.3,21.0,151.0,148.19,108.05
2017,3,28,7,45,131.5,109.5,4.55,21.5,141.0,142.4,108.72
2017,3,28,8,0,22.0,123.0,4.8,22.0,131.0,118.3,91.91
2017,3,28,8,15,11.0,129.5,4.95,22.5,133.5,120.83,93.86
2017,3,28,8,30,0.0,136.0,5.1,23.0,136.0,122.05,94.42
2017,3,28,8,45,4.5,158.5,5.3,23.5,161.0,145.15,112.52
2017,3,28,9,0,9.0,181.0,5.5,24.0,186.0,168.87,130.89
2017,3,28,9,15,4.5,137.0,5.65,24.0,139.5,125.44,95.82
2017,3,28,9,30,0.0,93.0,5.8,24.0,93.0,82.46,61.06
2017,3,28,9,45,0.0,100.5,5.95,24.5,100.5,89.26,66.21
2017,3,28,10,0,0.0,108.0,6.1,25.0,108.0,96.08,71.32
2017,3,28,10,15,7.5,183.5,6.25,25.0,189.5,171.59,130.9
2017,3,28,10,30,15.0,259.0,6.4,25.0,271.0,249.29,191.13
2017,3,28,10,45,92.5,335.5,6.55,25.5,411.0,405.8,312.07
2017,3,28,11,0,170.0,412.0,6.7,26.0,551.0,571.97,435.99
2017,3,28,11,15,113.0,403.0,6.85,26.0,497.0,514.11,391.09
2017,3,28,11,30,56.0,394.0,7.0,26.0,443.0,438.29,332.95
2017,3,28,11,45,33.0,302.5,7.15,26.5,331.5,323.57,245.89
2017,3,28,12,0,10.0,211.0,7.3,27.0,220.0,201.36,151.69
2017,3,28,12,15,96.5,336.5,7.35,27.0,423.0,437.8,333.64
2017,3,28,12,30,183.0,462.0,7.4,27.0,626.0,655.5,494.46
2017,3,28,12,45,170.5,460.5,7.45,27.0,613.0,641.32,483.33
2017,3,28,13,0,158.0,459.0,7.5,27.0,600.0,626.26,472.22
2017,3,28,13,15,109.0,433.0,7.5,27.0,530.0,533.37,403.38
2017,3,28,13,30,60.0,407.0,7.5,27.0,460.0,456.71,345.58
2017,3,28,13,45,137.5,415.0,7.55,27.0,531.5,552.95,419.69
2017,3,28,14,0,215.0,423.0,7.6,27.0,603.0,630.35,478.82
2017,3,28,14,15,452.0,321.0,7.6,27.0,683.0,762.14,581.9
2017,3,28,14,30,689.0,219.0,7.6,27.0,763.0,859.01,657.98
2017,3,28,14,45,376.0,275.0,7.6,27.0,570.0,619.22,477.23
2017,3,28,15,0,63.0,331.0,7.6,27.0,377.0,370.06,283.27
2017,3,28,15,15,106.5,322.0,7.55,26.5,394.5,392.02,302.66
2017,3,28,15,30,150.0,313.0,7.5,26.0,412.0,419.89,325.95
2017,3,28,15,45,94.0,273.0,7.45,26.0,333.5,324.34,252.08
2017,3,28,16,0,38.0,233.0,7.4,26.0,255.0,244.26,189.33
2017,3,28,16,15,179.5,213.5,7.25,25.5,302.0,312.83,245.94
2017,3,28,16,30,321.0,194.0,7.1,25.0,349.0,364.41,287.33
2017,3,28,16,45,363.5,172.0,7.0,25.0,327.5,342.91,269.21
2017,3,28,17,0,406.0,150.0,6.9,25.0,306.0,321.21,249.72
2017,3,28,17,15,351.5,133.5,6.6,24.5,253.0,254.65,195.09
2017,3,28,17,30,297.0,117.0,6.3,24.0,200.0,199.7,149.45
2017,3,28,17,45,234.0,94.5,6.0,23.5,150.5,143.76,103.54
2017,3,28,18,0,171.0,72.0,5.7,23.0,101.0,95.87,65.17
2017,3,28,18,15,98.0,45.5,5.55,22.5,60.5,51.7,31.44
2017,3,28,18,30,25.0,19.0,5.4,22.0,20.0,17.38,0.0
2017,3,28,18,45,12.5,9.5,5.25,21.5,10.0,8.64,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.0,22.0,2.85,17.0,36.0,23.36,4.79
2017,3,29,7,0,240.0,44.0,3.1,17.0,72.0,66.33,38.6
2017,3,29,7,15,344.5,58.5,3.05,17.0,124.0,114.96,75.28
2017,3,29,7,30,449.0,73.0,3.0,17.0,176.0,176.97,125.8
2017,3,29,7,45,255.5,103.5,3.0,17.5,165.5,176.16,134.73
2017,3,29,8,0,62.0,134.0,3.0,18.0,155.0,145.83,115.25
2017,3,29,8,15,91.5,161.5,2.95,18.5,199.0,188.27,149.8
2017,3,29,8,30,121.0,189.0,2.9,19.0,243.0,240.05,191.28
2017,3,29,8,45,474.0,142.5,2.85,19.5,391.5,403.96,321.91
2017,3,29,9,0,827.0,96.0,2.8,20.0,540.0,595.68,469.49
2017,3,29,9,15,848.5,99.5,2.9,20.5,593.0,657.38,514.78
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,718.84,559.31
2017,3,29,9,45,890.0,104.0,3.15,22.0,694.5,771.12,594.13
2017,3,29,10,0,910.0,105.0,3.3,23.0,743.0,826.48,629.58
2017,3,29,10,15,920.5,107.0,3.4,23.5,783.0,873.64,659.7
2017,3,29,10,30,931.0,109.0,3.5,24.0,823.0,918.31,687.82
2017,3,29,10,45,940.0,109.5,3.65,24.5,855.5,957.33,712.2
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,993.29,734.42
2017,3,29,11,15,954.0,111.0,3.95,25.0,912.0,1022.71,753.72
2017,3,29,11,30,959.0,112.0,4.1,25.0,936.0,1048.48,770.72
2017,3,29,11,45,962.5,112.0,4.25,25.5,951.5,1067.96,782.16
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,1083.5,791.14
2017,3,29,12,15,966.5,112.0,4.45,26.0,972.5,1092.02,796.59
2017,3,29,12,30,967.0,112.0,4.5,26.0,978.0,1096.41,799.57
2017,3,29,12,45,964.5,112.5,4.6,26.5,974.0,1094.17,797.11
2017,3,29,13,0,962.0,113.0,4.7,27.0,970.0,1087.82,792.53
2017,3,29,13,15,958.5,112.5,4.7,27.0,957.5,1075.36,784.76
2017,3,29,13,30,955.0,112.0,4.7,27.0,945.0,1058.92,774.56
2017,3,29,13,45,947.0,112.5,4.7,27.0,923.0,1035.3,759.74
2017,3,29,14,0,939.0,113.0,4.7,27.0,901.0,1008.07,742.63
2017,3,29,14,15,931.0,111.5,4.7,27.0,871.5,975.33,721.86
2017,3,29,14,30,923.0,110.0,4.7,27.0,842.0,939.35,698.87
2017,3,29,14,45,910.5,109.0,4.7,27.0,804.0,897.01,671.44
2017,3,29,15,0,898.0,108.0,4.7,27.0,766.0,852.15,642.08
2017,3,29,15,15,884.0,105.5,4.55,26.5,722.0,802.34,609.36
2017,3,29,15,30,870.0,103.0,4.4,26.0,678.0,755.41,578.52
2017,3,29,15,45,850.0,100.5,4.25,26.0,628.0,697.45,537.13
2017,3,29,16,0,830.0,98.0,4.1,26.0,578.0,638.82,493.55
2017,3,29,16,15,804.5,94.0,3.7,25.5,523.5,575.13,445.45
2017,3,29,16,30,779.0,90.0,3.3,25.0,469.0,512.07,396.47
2017,3,29,16,45,741.5,85.5,2.95,24.5,411.0,443.89,342.28
2017,3,29,17,0,704.0,81.0,2.6,24.0,353.0,378.29,288.52
2017,3,29,17,15,651.5,74.5,2.35,23.0,294.5,308.7,231.05
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,244.55,176.66
2017,3,29,17,45,513.5,59.5,1.9,21.0,180.0,176.97,120.45
2017,3,29,18,0,428.0,51.0,1.7,20.0,124.0,119.85,74.31
2017,3,29,18,15,292.5,36.5,1.8,19.5,77.5,63.38,33.78
2017,3,29,18,30,157.0,22.0,1.9,19.0,31.0,23.0,2.16
2017,3,29,18,45,78.5,11.0,2.05,18.5,15.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,186.0,18.5,3.35,11.0,41.5,23.25,5.47
2017,3,30,7,0,372.0,37.0,3.5,12.0,83.0,74.48,40.88
2017,3,30,7,15,471.5,47.5,3.6,12.5,137.5,127.45,81.71
2017,3,30,7,30,571.0,58.0,3.7,13.0,192.0,193.05,136.86
2017,3,30,7,45,632.5,65.0,3.8,14.0,251.0,256.27,192.83
2017,3,30,8,0,694.0,72.0,3.9,15.0,310.0,326.39,254.14
2017,3,30,8,15,735.5,77.0,4.0,15.5,369.0,392.92,312.11
2017,3,30,8,30,777.0,82.0,4.1,16.0,428.0,462.58,370.87
2017,3,30,8,45,807.5,86.0,4.2,17.0,485.5,528.49,424.1
2017,3,30,9,0,838.0,90.0,4.3,18.0,543.0,595.85,476.54
2017,3,30,9,15,859.0,93.0,4.2,18.5,596.0,657.14,522.86
2017,3,30,9,30,880.0,96.0,4.1,19.0,649.0,714.17,564.65
2017,3,30,9,45,895.5,98.5,4.0,19.5,696.0,769.25,602.1
2017,3,30,10,0,911.0,101.0,3.9,20.0,743.0,822.8,637.09
2017,3,30,10,15,922.0,103.0,3.75,20.5,783.5,870.32,666.86
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,915.37,694.31
2017,3,30,10,45,941.5,106.5,3.45,21.5,857.0,954.96,717.5
2017,3,30,11,0,950.0,108.0,3.3,22.0,890.0,991.44,738.18
2017,3,30,11,15,955.0,109.0,3.15,22.5,914.0,1020.79,753.79
2017,3,30,11,30,960.0,110.0,3.0,23.0,938.0,1046.49,766.8
2017,3,30,11,45,965.5,109.0,2.9,23.5,954.0,1066.82,776.67
2017,3,30,12,0,971.0,108.0,2.8,24.0,970.0,1083.25,784.02
2017,3,30,12,15,971.5,108.5,2.65,24.0,976.0,1092.23,787.68
2017,3,30,12,30,972.0,109.0,2.5,24.0,982.0,1097.08,788.8
2017,3,30,12,45,970.0,109.0,2.4,24.5,978.5,1094.75,784.56
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,1088.27,777.93
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,1076.68,770.42
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,1061.05,760.57
2017,3,30,13,45,955.5,109.0,2.15,25.5,929.5,1038.23,744.88
2017,3,30,14,0,948.0,110.0,2.1,26.0,908.0,1011.76,727.07
2017,3,30,14,15,941.0,108.5,2.15,26.0,879.0,979.66,708.33
2017,3,30,14,30,934.0,107.0,2.2,26.0,850.0,944.22,687.33
2017,3,30,14,45,920.0,107.0,2.3,26.0,812.0,901.24,661.66
2017,3,30,15,0,906.0,107.0,2.4,26.0,774.0,855.83,633.97
2017,3,30,15,15,893.0,104.5,2.45,25.5,730.0,806.46,603.93
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,755.13,571.92
2017,3,30,15,45,859.0,100.0,2.6,25.0,635.5,701.18,535.34
2017,3,30,16,0,838.0,98.0,2.7,25.0,585.0,642.01,492.98
2017,3,30,16,15,813.0,94.0,2.6,24.5,530.0,578.22,446.03
2017,3,30,16,30,788.0,90.0,2.5,24.0,475.0,515.0,397.92
2017,3,30,16,45,752.0,85.5,2.4,24.0,417.0,447.07,343.91
2017,3,30,17,0,716.0,81.0,2.3,24.0,359.0,381.47,290.08
2017,3,30,17,15,664.5,74.5,2.15,22.5,300.0,311.6,233.05
2017,3,30,17,30,613.0,68.0,2.0,21.0,241.0,247.04,178.66
2017,3,30,17,45,532.5,58.5,1.95,20.0,184.5,178.89,121.68
2017,3,30,18,0,452.0,49.0,1.9,19.0,128.0,120.58,74.23
2017,3,30,18,15,315.0,35.5,2.0,18.5,80.5,63.64,33.46
2017,3,30,18,30,178.0,22.0,2.1,18.0,33.0,23.1,3.31
2017,3,30,18,45,89.0,11.0,2.25,17.5,16.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.5,3.65,13.0,43.5,24.42,7.1
2017,3,31,7,0,379.0,39.0,3.9,14.0,87.0,77.14,42.58
2017,3,31,7,15,477.0,49.0,4.0,14.5,141.5,129.91,83.02
2017,3,31,7,30,575.0,59.0,4.1,15.0,196.0,195.07,137.52
2017,3,31,7,45,634.5,66.0,4.2,16.0,255.0,257.97,192.92
2017,3,31,8,0,694.0,73.0,4.3,17.0,314.0,327.49,253.42
2017,3,31,8,15,733.5,78.0,4.55,18.0,372.5,393.2,310.04
2017,3,31,8,30,773.0,83.0,4.8,19.0,431.0,461.75,367.21
2017,3,31,8,45,799.5,87.5,5.1,20.0,486.5,525.77,419.18
2017,3,31,9,0,826.0,92.0,5.4,21.0,542.0,590.81,470.24
2017,3,31,9,15,845.5,95.0,5.55,21.5,593.5,650.47,516.27
2017,3,31,9,30,865.0,98.0,5.7,22.0,645.0,709.68,560.74
2017,3,31,9,45,878.5,101.0,5.85,23.0,690.5,759.08,594.53
2017,3,31,10,0,892.0,104.0,6.0,24.0,736.0,810.77,628.69
2017,3,31,10,15,902.5,106.0,6.1,24.5,775.5,857.04,659.5
2017,3,31,10,30,913.0,108.0,6.2,25.0,815.0,900.86,688.29
2017,3,31,10,45,920.5,109.5,6.3,25.5,846.5,938.82,712.72
2017,3,31,11,0,928.0,111.0,6.4,26.0,878.0,973.68,734.89
2017,3,31,11,15,933.0,112.0,6.4,26.0,901.5,1002.38,753.69
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,1027.52,770.08
2017,3,31,11,45,941.0,113.5,6.4,26.5,940.0,1046.49,780.75
2017,3,31,12,0,944.0,114.0,6.4,27.0,955.0,1061.6,788.87
2017,3,31,12,15,945.0,114.5,6.35,27.0,961.5,1070.77,794.38
2017,3,31,12,30,946.0,115.0,6.3,27.0,968.0,1075.93,797.34
2017,3,31,12,45,945.5,114.5,6.3,27.5,965.0,1074.51,794.75
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,1069.05,789.64
2017,3,31,13,15,942.5,113.5,6.2,28.0,950.5,1057.6,781.63
2017,3,31,13,30,940.0,113.0,6.1,28.0,939.0,1042.22,771.15
2017,3,31,13,45,934.5,112.5,6.1,28.0,918.0,1020.11,756.9
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,994.35,740.28
2017,3,31,14,15,922.0,111.0,6.05,28.0,868.0,963.21,719.73
2017,3,31,14,30,915.0,110.0,6.0,28.0,839.0,928.81,696.95
2017,3,31,14,45,896.5,112.0,6.0,28.0,800.0,884.67,667.61
2017,3,31,15,0,878.0,114.0,6.0,28.0,761.0,838.47,636.64
2017,3,31,15,15,864.0,111.5,5.95,27.5,717.5,794.94,608.34
2017,3,31,15,30,850.0,109.0,5.9,27.0,674.0,743.44,573.9
2017,3,31,15,45,824.0,108.5,5.85,27.0,623.5,684.38,530.64
2017,3,31,16,0,798.0,108.0,5.8,27.0,573.0,625.26,486.05
2017,3,31,16,15,772.0,104.0,5.7,26.5,519.5,562.92,438.82
2017,3,31,16,30,746.0,100.0,5.6,26.0,466.0,501.69,391.02
2017,3,31,16,45,704.0,96.0,5.5,25.5,408.0,433.63,336.55
2017,3,31,17,0,662.0,92.0,5.4,25.0,350.0,368.94,283.19
2017,3,31,17,15,610.0,84.5,5.3,24.0,292.5,301.13,226.72
2017,3,31,17,30,558.0,77.0,5.2,23.0,235.0,238.78,173.58
2017,3,31,17,45,472.0,67.0,5.15,22.5,179.5,172.49,118.19
2017,3,31,18,0,386.0,57.0,5.1,22.0,124.0,114.97,71.87
2017,3,31,18,15,259.0,40.5,4.95,21.5,78.5,61.1,33.34
2017,3,31,18,30,132.0,24.0,4.8,21.0,33.0,23.23,4.8
2017,3,31,18,45,66.0,12.0,4.7,20.5,16.5,10.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,4.55,0.0
2017,4,1,6,45,75.0,30.0,4.15,17.5,40.0,28.8,12.86
2017,4,1,7,0,150.0,55.0,4.3,18.0,75.0,65.82,42.09
2017,4,1,7,15,232.0,75.5,4.5,18.5,124.0,109.86,75.79
2017,4,1,7,30,314.0,96.0,4.7,19.0,173.0,167.28,122.27
2017,4,1,7,45,205.0,119.5,4.95,19.5,175.0,176.11,135.42
2017,4,1,8,0,96.0,143.0,5.2,20.0,177.0,169.79,133.69
2017,4,1,8,15,48.0,140.0,5.4,20.5,157.0,148.91,117.28
2017,4,1,8,30,0.0,137.0,5.6,21.0,137.0,122.62,95.53
2017,4,1,8,45,0.0,115.0,5.85,21.5,115.0,102.41,78.57
2017,4,1,9,0,0.0,93.0,6.1,22.0,93.0,82.44,61.92
2017,4,1,9,15,0.0,105.0,6.15,22.5,105.0,93.28,70.35
2017,4,1,9,30,0.0,117.0,6.2,23.0,117.0,104.17,78.72
2017,4,1,9,45,0.0,104.0,6.3,23.5,104.0,92.42,68.93
2017,4,1,10,0,0.0,91.0,6.4,24.0,91.0,80.76,59.31
2017,4,1,10,15,0.0,90.5,6.35,24.0,90.5,80.36,58.85
2017,4,1,10,30,0.0,90.0,6.3,24.0,90.0,79.95,58.41
2017,4,1,10,45,0.0,91.5,6.3,24.5,91.5,81.35,59.29
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,82.76,60.19
2017,4,1,11,15,2.5,132.0,6.3,25.0,134.5,120.55,89.95
2017,4,1,11,30,5.0,171.0,6.3,25.0,176.0,158.83,119.82
2017,4,1,11,45,2.5,145.5,6.3,25.5,148.0,133.11,99.35
2017,4,1,12,0,0.0,120.0,6.3,26.0,120.0,107.44,79.0
2017,4,1,12,15,6.0,181.5,6.25,26.0,187.5,169.88,127.74
2017,4,1,12,30,12.0,243.0,6.2,26.0,255.0,233.25,176.55
2017,4,1,12,45,102.0,354.0,6.2,26.0,446.5,459.43,349.72
2017,4,1,13,0,192.0,465.0,6.2,26.0,638.0,662.52,498.92
2017,4,1,13,15,131.5,444.0,6.1,26.0,561.5,578.91,436.2
2017,4,1,13,30,71.0,423.0,6.0,26.0,485.0,481.4,363.48
2017,4,1,13,45,91.0,423.0,5.95,26.0,501.5,498.98,377.54
2017,4,1,14,0,111.0,423.0,5.9,26.0,518.0,515.38,390.43
2017,4,1,14,15,128.0,411.0,5.85,26.0,517.0,528.29,400.69
2017,4,1,14,30,145.0,399.0,5.8,26.0,516.0,526.18,400.07
2017,4,1,14,45,76.0,298.0,5.75,26.0,359.0,348.28,266.77
2017,4,1,15,0,7.0,197.0,5.7,26.0,202.0,183.4,139.11
2017,4,1,15,15,53.0,254.0,5.65,25.5,290.0,280.64,216.48
2017,4,1,15,30,99.0,311.0,5.6,25.0,378.0,368.04,284.98
2017,4,1,15,45,49.5,231.0,5.55,25.0,264.5,250.51,194.0
2017,4,1,16,0,0.0,151.0,5.5,25.0,151.0,135.25,103.0
2017,4,1,16,15,0.0,85.0,5.4,24.5,85.0,75.27,55.52
2017,4,1,16,30,0.0,19.0,5.3,24.0,19.0,16.74,8.1
2017,4,1,16,45,0.0,16.5,5.25,24.0,16.5,14.53,6.33
2017,4,1,17,0,0.0,14.0,5.2,24.0,14.0,12.32,4.54
2017,4,1,17,15,0.0,11.5,5.0,23.5,11.5,10.11,2.75
2017,4,1,17,30,0.0,9.0,4.8,23.0,9.0,7.9,0.93
2017,4,1,17,45,0.0,7.0,4.6,22.5,7.0,6.14,0.0
2017,4,1,18,0,0.0,5.0,4.4,22.0,5.0,4.38,0.0
2017,4,1,18,15,0.0,3.0,4.35,21.5,3.0,2.63,0.0
2017,4,1,18,30,0.0,1.0,4.3,21.0,1.0,0.87,0.0
2017,4,1,18,45,0.0,0.5,4.25,21.0,0.5,0.45,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.5,3.1,19.5,4.5,3.95,0.0
2017,4,2,8,0,0.0,6.0,3.2,20.0,6.0,5.27,0.0
2017,4,2,8,15,0.0,7.5,3.4,20.5,7.5,6.6,0.0
2017,4,2,8,30,0.0,9.0,3.6,21.0,9.0,7.92,0.95
2017,4,2,8,45,0.0,10.5,3.85,21.5,10.5,9.25,2.02
2017,4,2,9,0,0.0,12.0,4.1,22.0,12.0,10.58,3.07
2017,4,2,9,15,0.0,38.0,4.15,22.0,38.0,33.58,21.91
2017,4,2,9,30,0.0,64.0,4.2,22.0,64.0,56.67,40.61
2017,4,2,9,45,0.0,86.5,4.3,22.5,86.5,76.72,56.56
2017,4,2,10,0,0.0,109.0,4.4,23.0,109.0,96.98,72.48
2017,4,2,10,15,7.5,184.5,4.4,23.5,190.5,172.24,131.75
2017,4,2,10,30,15.0,260.0,4.4,24.0,272.0,249.51,191.11
2017,4,2,10,45,122.5,338.5,4.4,24.5,440.5,445.69,341.26
2017,4,2,11,0,230.0,417.0,4.4,25.0,609.0,628.12,474.12
2017,4,2,11,15,542.0,282.0,4.4,25.0,751.0,817.57,615.39
2017,4,2,11,30,854.0,147.0,4.4,25.0,893.0,989.87,734.59
2017,4,2,11,45,843.5,158.0,4.45,25.5,904.5,1005.43,742.01
2017,4,2,12,0,833.0,169.0,4.5,26.0,916.0,1016.92,747.93
2017,4,2,12,15,835.5,169.0,4.6,26.0,922.5,1026.28,754.43
2017,4,2,12,30,838.0,169.0,4.7,26.0,929.0,1031.97,758.9
2017,4,2,12,45,856.5,157.0,4.8,26.0,932.0,1037.63,763.5
2017,4,2,13,0,875.0,145.0,4.9,26.0,935.0,1027.52,757.78
2017,4,2,13,15,874.0,144.0,5.05,26.0,925.0,1017.59,752.75
2017,4,2,13,30,873.0,143.0,5.2,26.0,915.0,1003.98,745.28
2017,4,2,13,45,883.0,134.5,5.4,26.0,899.5,989.83,737.83
2017,4,2,14,0,893.0,126.0,5.6,26.0,884.0,971.55,727.53
2017,4,2,14,15,888.0,124.5,5.6,25.5,857.5,942.57,710.03
2017,4,2,14,30,883.0,123.0,5.6,25.0,831.0,910.35,690.23
2017,4,2,14,45,870.5,123.5,5.65,25.0,796.0,870.72,664.0
2017,4,2,15,0,858.0,124.0,5.7,25.0,761.0,835.25,640.56
2017,4,2,15,15,846.0,121.0,5.65,25.0,719.0,787.26,607.5
2017,4,2,15,30,834.0,118.0,5.6,25.0,677.0,737.4,572.67
2017,4,2,15,45,517.5,193.0,5.55,25.0,531.5,555.24,433.37
2017,4,2,16,0,201.0,268.0,5.5,25.0,386.0,386.31,300.96
2017,4,2,16,15,482.5,182.5,5.35,24.5,430.5,467.39,366.97
2017,4,2,16,30,764.0,97.0,5.2,24.0,475.0,504.16,395.17
2017,4,2,16,45,729.5,91.5,5.05,23.5,417.5,437.32,340.87
2017,4,2,17,0,695.0,86.0,4.9,23.0,360.0,372.89,287.19
2017,4,2,17,15,643.0,79.0,4.75,22.0,301.5,303.88,229.26
2017,4,2,17,30,591.0,72.0,4.6,21.0,243.0,240.3,174.63
2017,4,2,17,45,502.0,63.0,4.45,20.5,185.5,172.69,117.85
2017,4,2,18,0,413.0,54.0,4.3,20.0,128.0,116.02,72.14
2017,4,2,18,15,288.0,39.0,4.4,19.0,81.5,60.68,32.61
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,23.06,6.39
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,12.0,14.0,10.91,0.0
2017,4,3,6,45,245.5,27.0,5.1,12.5,56.5,33.9,14.78
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,82.55,46.61
