Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,135.93,87.87
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,200.87,142.45
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,264.11,198.25
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,333.98,259.18
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,399.59,316.31
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,467.63,373.7
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,531.41,425.28
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,596.17,475.73
2017,4,3,9,15,853.0,96.5,5.45,20.5,609.5,656.23,521.85
2017,4,3,9,30,872.0,100.0,5.5,21.0,661.0,715.76,566.24
2017,4,3,9,45,886.5,102.0,5.6,22.0,707.0,765.0,599.78
2017,4,3,10,0,901.0,104.0,5.7,23.0,753.0,816.52,633.59
2017,4,3,10,15,911.0,106.0,5.65,23.5,792.0,862.46,663.4
2017,4,3,10,30,921.0,108.0,5.6,24.0,831.0,905.88,691.01
2017,4,3,10,45,929.0,109.0,5.55,25.0,863.0,943.74,712.94
2017,4,3,11,0,937.0,110.0,5.5,26.0,895.0,978.49,732.41
2017,4,3,11,15,942.0,111.5,5.35,26.0,918.5,1007.65,750.11
2017,4,3,11,30,947.0,113.0,5.2,26.0,942.0,1033.19,765.28
2017,4,3,11,45,950.0,113.5,5.1,26.5,957.0,1052.03,774.72
2017,4,3,12,0,953.0,114.0,5.0,27.0,972.0,1066.97,781.61
2017,4,3,12,15,954.0,114.0,4.85,27.0,978.0,1075.43,785.44
2017,4,3,12,30,955.0,114.0,4.7,27.0,984.0,1079.85,786.72
2017,4,3,12,45,955.0,113.5,4.6,27.5,981.0,1078.7,783.48
2017,4,3,13,0,955.0,113.0,4.5,28.0,978.0,1073.47,778.1
2017,4,3,13,15,952.0,112.5,4.35,28.0,965.5,1061.24,769.58
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,1045.05,758.67
2017,4,3,13,45,944.0,111.5,4.1,28.5,932.0,1023.09,742.97
2017,4,3,14,0,939.0,111.0,4.0,29.0,911.0,997.45,725.04
2017,4,3,14,15,932.5,109.5,3.9,29.0,882.0,965.86,704.77
2017,4,3,14,30,926.0,108.0,3.8,29.0,853.0,930.96,682.34
2017,4,3,14,45,912.5,108.0,3.75,29.0,815.0,888.57,655.14
2017,4,3,15,0,899.0,108.0,3.7,29.0,777.0,843.76,626.15
2017,4,3,15,15,885.5,105.5,3.55,28.5,733.0,794.24,594.42
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,742.86,561.01
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.5,690.07,523.5
2017,4,3,16,0,836.0,97.0,3.1,28.0,590.0,632.07,480.96
2017,4,3,16,15,812.0,93.5,2.85,27.5,535.5,569.63,434.67
2017,4,3,16,30,788.0,90.0,2.6,27.0,481.0,507.67,387.33
2017,4,3,16,45,753.5,85.0,2.35,26.5,423.5,440.22,334.43
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,374.7,281.38
2017,4,3,17,15,670.5,74.0,1.9,25.0,307.5,306.62,225.64
2017,4,3,17,30,622.0,68.0,1.7,24.0,249.0,243.48,172.55
2017,4,3,17,45,544.5,59.5,1.55,23.0,192.0,177.07,117.78
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,120.09,72.3
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,64.46,33.62
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,25.22,8.0
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,11.37,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,13.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,14.0,13.0,11.82,0.0
2017,4,4,6,45,88.5,33.5,2.9,14.5,46.5,32.47,17.43
2017,4,4,7,0,177.0,54.0,3.2,15.0,80.0,67.58,43.28
2017,4,4,7,15,229.5,75.0,3.15,15.5,124.0,108.79,76.1
2017,4,4,7,30,282.0,96.0,3.1,16.0,168.0,156.83,116.16
2017,4,4,7,45,331.5,110.0,3.05,17.0,215.5,207.76,159.05
2017,4,4,8,0,381.0,124.0,3.0,18.0,263.0,261.7,204.14
2017,4,4,8,15,413.0,141.5,3.25,18.5,315.0,317.16,250.5
2017,4,4,8,30,445.0,159.0,3.5,19.0,367.0,375.79,298.35
2017,4,4,8,45,428.5,186.5,3.8,19.5,406.0,420.95,334.43
2017,4,4,9,0,412.0,214.0,4.1,20.0,445.0,463.37,367.23
2017,4,4,9,15,603.5,171.0,4.35,20.5,543.5,572.3,452.44
2017,4,4,9,30,795.0,128.0,4.6,21.0,642.0,691.05,543.44
2017,4,4,9,45,812.5,130.5,4.85,22.0,687.5,744.18,581.06
2017,4,4,10,0,830.0,133.0,5.1,23.0,733.0,796.15,616.06
2017,4,4,10,15,841.0,135.5,5.25,23.5,771.0,841.35,646.28
2017,4,4,10,30,852.0,138.0,5.4,24.0,809.0,884.32,674.7
2017,4,4,10,45,860.0,139.5,5.6,25.0,840.0,921.11,697.51
2017,4,4,11,0,868.0,141.0,5.8,26.0,871.0,955.0,718.14
2017,4,4,11,15,873.5,142.5,5.8,26.0,893.5,973.43,729.81
2017,4,4,11,30,879.0,144.0,5.8,26.0,916.0,997.91,745.77
2017,4,4,11,45,885.5,142.5,5.8,26.5,931.5,1016.98,756.53
2017,4,4,12,0,892.0,141.0,5.8,27.0,947.0,1032.52,764.97
2017,4,4,12,15,893.5,141.5,5.7,27.0,953.0,1041.41,769.89
2017,4,4,12,30,895.0,142.0,5.6,27.0,959.0,1046.52,772.42
2017,4,4,12,45,895.0,141.5,5.5,27.5,956.0,1045.35,769.32
2017,4,4,13,0,895.0,141.0,5.4,28.0,953.0,1040.38,763.86
2017,4,4,13,15,892.5,140.0,5.2,28.0,941.5,1028.66,754.88
2017,4,4,13,30,890.0,139.0,5.0,28.0,930.0,1013.23,743.59
2017,4,4,13,45,887.0,137.0,4.8,28.5,910.0,992.7,727.56
2017,4,4,14,0,884.0,135.0,4.6,29.0,890.0,968.63,709.47
2017,4,4,14,15,876.5,133.0,4.35,29.0,861.5,937.05,688.22
2017,4,4,14,30,869.0,131.0,4.1,29.0,833.0,902.42,664.99
2017,4,4,14,45,853.5,131.5,3.95,29.0,795.5,868.06,642.43
2017,4,4,15,0,838.0,132.0,3.8,29.0,758.0,823.57,612.92
2017,4,4,15,15,824.0,129.0,3.55,29.0,715.0,774.82,579.9
2017,4,4,15,30,810.0,126.0,3.3,29.0,672.0,724.43,544.88
2017,4,4,15,45,798.5,119.5,3.1,29.0,625.0,670.85,506.44
2017,4,4,16,0,787.0,113.0,2.9,29.0,578.0,615.99,466.26
2017,4,4,16,15,762.5,108.5,2.6,28.5,525.0,555.19,421.23
2017,4,4,16,30,738.0,104.0,2.3,28.0,472.0,494.33,374.9
2017,4,4,16,45,710.5,96.5,2.05,27.5,417.0,430.12,324.85
2017,4,4,17,0,683.0,89.0,1.8,27.0,362.0,367.68,274.57
2017,4,4,17,15,634.0,82.0,1.6,26.0,304.0,300.61,220.21
2017,4,4,17,30,585.0,75.0,1.4,25.0,246.0,238.61,168.67
2017,4,4,17,45,509.0,65.0,1.25,24.0,190.5,173.52,115.57
2017,4,4,18,0,433.0,55.0,1.1,23.0,135.0,117.72,71.51
2017,4,4,18,15,307.5,40.5,1.1,22.5,87.0,63.4,33.87
2017,4,4,18,30,182.0,26.0,1.1,22.0,39.0,24.1,8.21
2017,4,4,18,45,91.0,13.0,1.15,21.5,19.5,11.82,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,19.1,0.0
2017,4,5,6,45,211.5,33.0,5.55,9.5,64.5,36.93,18.89
2017,4,5,7,0,423.0,45.0,5.7,10.0,108.0,87.71,50.8
2017,4,5,7,15,511.0,54.5,5.85,10.5,164.0,141.37,93.14
2017,4,5,7,30,599.0,64.0,6.0,11.0,220.0,206.02,148.74
2017,4,5,7,45,656.5,70.5,6.15,11.5,279.5,269.32,206.05
2017,4,5,8,0,714.0,77.0,6.3,12.0,339.0,338.91,268.59
2017,4,5,8,15,751.0,82.0,6.35,12.5,398.0,404.78,327.32
2017,4,5,8,30,788.0,87.0,6.4,13.0,457.0,472.92,386.31
2017,4,5,8,45,825.5,86.5,6.45,13.5,515.5,538.23,441.43
2017,4,5,9,0,863.0,86.0,6.5,14.0,574.0,605.55,496.56
2017,4,5,9,15,881.5,89.0,6.5,14.5,626.0,663.14,542.33
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,722.33,587.97
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,777.64,626.48
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,831.65,662.85
2017,4,5,10,15,949.0,93.0,6.45,17.5,814.0,878.89,694.65
2017,4,5,10,30,959.0,95.0,6.4,18.0,854.0,923.48,724.1
2017,4,5,10,45,969.0,94.5,6.35,18.5,887.0,962.56,749.22
2017,4,5,11,0,979.0,94.0,6.3,19.0,920.0,998.52,771.87
2017,4,5,11,15,984.0,95.0,6.2,19.0,944.0,1028.0,791.01
2017,4,5,11,30,989.0,96.0,6.1,19.0,968.0,1053.71,807.47
2017,4,5,11,45,980.0,104.5,6.1,19.5,980.0,1069.65,816.23
2017,4,5,12,0,971.0,113.0,6.1,20.0,992.0,1081.13,822.04
2017,4,5,12,15,972.5,113.0,6.05,20.0,998.5,1090.06,827.49
2017,4,5,12,30,974.0,113.0,6.0,20.0,1005.0,1094.88,830.25
2017,4,5,12,45,973.0,113.0,5.95,20.5,1001.5,1093.06,826.99
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,1087.12,821.11
2017,4,5,13,15,969.5,112.5,5.85,21.0,986.0,1075.09,812.87
2017,4,5,13,30,967.0,112.0,5.8,21.0,974.0,1059.03,802.03
2017,4,5,13,45,962.0,111.5,5.8,21.5,952.5,1036.65,785.78
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,1010.52,767.08
2017,4,5,14,15,950.5,110.0,5.7,22.0,902.0,978.9,745.54
2017,4,5,14,30,944.0,109.0,5.6,22.0,873.0,943.91,721.68
2017,4,5,14,45,932.5,108.5,5.55,22.0,835.0,902.05,693.25
2017,4,5,15,0,921.0,108.0,5.5,22.0,797.0,857.55,662.83
2017,4,5,15,15,909.0,105.5,5.35,21.5,753.0,808.28,629.52
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,756.95,594.35
2017,4,5,15,45,883.0,99.0,5.1,21.0,659.5,700.98,552.81
2017,4,5,16,0,869.0,95.0,5.0,21.0,610.0,646.56,510.86
2017,4,5,16,15,846.5,91.0,4.75,20.5,555.0,582.82,461.28
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,519.35,410.49
2017,4,5,16,45,793.5,82.5,4.25,20.0,442.0,452.34,354.74
2017,4,5,17,0,763.0,78.0,4.0,20.0,384.0,387.22,299.17
2017,4,5,17,15,716.0,72.0,3.45,19.0,324.0,316.57,238.91
2017,4,5,17,30,669.0,66.0,2.9,18.0,264.0,251.27,181.88
2017,4,5,17,45,597.0,57.5,2.4,17.0,205.5,183.41,123.8
2017,4,5,18,0,525.0,49.0,1.9,16.0,147.0,124.22,75.07
2017,4,5,18,15,396.5,37.5,1.8,15.0,96.0,66.78,34.66
2017,4,5,18,30,268.0,26.0,1.7,14.0,45.0,25.8,9.83
2017,4,5,18,45,134.0,13.0,1.65,13.5,22.5,11.82,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.5,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,187.0,16.0,0.5,11.0,24.0,13.1,0.0
2017,4,6,6,45,340.0,28.5,0.5,11.5,70.5,39.08,17.76
2017,4,6,7,0,493.0,41.0,0.5,12.0,117.0,91.38,50.51
2017,4,6,7,15,576.0,49.5,0.55,12.5,174.5,147.71,94.29
2017,4,6,7,30,659.0,58.0,0.6,13.0,232.0,214.3,150.27
2017,4,6,7,45,710.5,63.5,0.7,14.0,292.0,279.42,206.94
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,348.91,266.25
2017,4,6,8,15,796.0,73.5,1.1,16.0,411.5,415.07,322.31
2017,4,6,8,30,830.0,78.0,1.4,17.0,471.0,483.73,378.44
2017,4,6,8,45,853.0,81.5,1.75,18.0,527.0,547.59,429.33
2017,4,6,9,0,876.0,85.0,2.1,19.0,583.0,609.7,477.26
2017,4,6,9,15,893.0,88.0,2.05,19.5,634.5,669.2,520.55
2017,4,6,9,30,910.0,91.0,2.0,20.0,686.0,727.84,561.59
2017,4,6,9,45,922.5,93.0,2.0,20.5,732.0,780.95,596.01
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,832.15,628.16
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,878.32,655.83
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,921.77,681.19
2017,4,6,10,45,959.5,100.5,1.85,22.5,887.5,959.55,702.41
2017,4,6,11,0,966.0,102.0,1.8,23.0,919.0,994.01,721.21
2017,4,6,11,15,970.0,103.0,1.8,23.0,942.5,1022.13,737.88
2017,4,6,11,30,974.0,104.0,1.8,23.0,966.0,1046.49,752.24
2017,4,6,11,45,980.5,102.5,1.85,23.5,981.5,1066.83,763.4
2017,4,6,12,0,987.0,101.0,1.9,24.0,997.0,1083.25,772.21
2017,4,6,12,15,987.5,101.0,1.9,24.0,1002.5,1091.22,776.7
2017,4,6,12,30,988.0,101.0,1.9,24.0,1008.0,1095.01,778.84
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.0,1092.16,777.06
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,1085.16,772.92
2017,4,6,13,15,978.5,103.5,1.9,24.0,987.5,1072.97,765.75
2017,4,6,13,30,976.0,103.0,1.9,24.0,975.0,1056.72,756.21
2017,4,6,13,45,969.5,103.5,1.95,24.0,953.0,1033.73,743.22
2017,4,6,14,0,963.0,104.0,2.0,24.0,931.0,1007.02,727.91
2017,4,6,14,15,956.5,102.5,2.0,24.0,901.5,974.7,708.36
2017,4,6,14,30,950.0,101.0,2.0,24.0,872.0,938.98,686.58
2017,4,6,14,45,933.5,103.0,2.0,24.0,832.5,895.29,659.44
2017,4,6,15,0,917.0,105.0,2.0,24.0,793.0,849.31,630.55
2017,4,6,15,15,769.5,151.0,1.95,23.5,706.0,754.31,568.1
2017,4,6,15,30,622.0,197.0,1.9,23.0,619.0,658.69,500.45
2017,4,6,15,45,518.5,213.0,1.9,23.0,548.0,569.47,436.15
2017,4,6,16,0,415.0,229.0,1.9,23.0,477.0,492.31,379.01
2017,4,6,16,15,434.5,201.5,1.85,22.5,439.5,452.64,350.54
2017,4,6,16,30,454.0,174.0,1.8,22.0,402.0,409.87,318.34
2017,4,6,16,45,429.5,159.0,1.75,22.0,354.5,355.94,275.73
2017,4,6,17,0,405.0,144.0,1.7,22.0,307.0,304.08,233.73
2017,4,6,17,15,384.0,123.5,1.5,21.0,259.0,250.61,190.04
2017,4,6,17,30,363.0,103.0,1.3,20.0,211.0,199.33,147.05
2017,4,6,17,45,321.0,84.0,1.15,19.0,164.5,147.49,103.95
2017,4,6,18,0,279.0,65.0,1.0,18.0,118.0,100.91,65.98
2017,4,6,18,15,208.0,46.0,1.05,17.5,77.5,57.54,33.88
2017,4,6,18,30,137.0,27.0,1.1,17.0,37.0,23.41,9.63
2017,4,6,18,45,68.5,13.5,1.15,16.5,18.5,12.28,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,69.0,9.0,1.25,10.5,12.0,8.19,0.0
2017,4,7,6,30,138.0,18.0,1.5,11.0,24.0,14.22,0.0
2017,4,7,6,45,276.5,33.0,1.75,12.0,68.5,40.77,20.71
2017,4,7,7,0,415.0,48.0,2.0,13.0,113.0,89.82,52.4
2017,4,7,7,15,498.5,58.0,2.1,14.0,169.0,142.71,93.41
2017,4,7,7,30,582.0,68.0,2.2,15.0,225.0,206.02,146.32
2017,4,7,7,45,638.0,75.0,2.35,16.0,283.5,268.29,200.48
2017,4,7,8,0,694.0,82.0,2.5,17.0,342.0,336.67,259.06
2017,4,7,8,15,730.0,87.0,2.85,18.0,400.0,400.36,313.16
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,467.23,368.06
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,530.21,418.37
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,594.23,467.83
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,653.28,513.13
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,711.82,556.89
2017,4,7,9,45,871.5,110.0,4.15,21.5,716.5,764.95,593.81
2017,4,7,10,0,885.0,113.0,4.2,22.0,762.0,811.04,624.03
2017,4,7,10,15,895.0,115.0,4.2,22.5,800.5,855.98,652.84
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,898.43,679.53
2017,4,7,10,45,912.0,119.0,4.2,23.5,870.0,935.5,702.25
2017,4,7,11,0,919.0,121.0,4.2,24.0,901.0,969.47,722.67
2017,4,7,11,15,923.5,122.0,4.2,24.0,924.0,996.8,739.96
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,1020.57,754.93
2017,4,7,11,45,929.5,125.0,4.2,24.5,961.0,1038.75,764.78
2017,4,7,12,0,931.0,127.0,4.2,25.0,975.0,1053.08,772.17
2017,4,7,12,15,931.5,127.0,4.2,25.0,980.5,1060.53,776.69
2017,4,7,12,30,932.0,127.0,4.2,25.0,986.0,1064.05,778.82
2017,4,7,12,45,930.0,127.5,4.2,25.0,982.0,1061.63,777.24
2017,4,7,13,0,928.0,128.0,4.2,25.0,978.0,1055.28,773.28
2017,4,7,13,15,925.0,127.5,4.15,25.0,965.0,1043.08,765.3
2017,4,7,13,30,922.0,127.0,4.1,25.0,952.0,1027.05,754.98
2017,4,7,13,45,915.5,126.5,4.05,25.5,930.5,1003.97,738.66
2017,4,7,14,0,909.0,126.0,4.0,26.0,909.0,977.39,720.19
2017,4,7,14,15,901.5,124.5,3.95,26.0,879.5,945.57,699.72
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,910.61,677.14
2017,4,7,14,45,880.0,123.0,3.9,26.0,812.5,868.78,650.04
2017,4,7,15,0,866.0,123.0,3.9,26.0,775.0,830.82,625.46
2017,4,7,15,15,852.0,120.0,3.85,25.5,731.5,781.0,593.31
2017,4,7,15,30,838.0,117.0,3.8,25.0,688.0,729.48,559.03
2017,4,7,15,45,818.5,114.0,3.8,25.0,638.0,672.89,518.13
2017,4,7,16,0,799.0,111.0,3.8,25.0,588.0,615.72,475.76
2017,4,7,16,15,774.0,106.5,3.65,24.5,534.5,553.72,429.13
2017,4,7,16,30,749.0,102.0,3.5,24.0,481.0,492.39,381.56
2017,4,7,16,45,714.5,96.5,3.35,23.5,424.0,426.63,329.12
2017,4,7,17,0,680.0,91.0,3.2,23.0,367.0,363.42,277.06
2017,4,7,17,15,631.0,84.0,2.8,22.0,309.0,296.86,221.5
2017,4,7,17,30,582.0,77.0,2.4,21.0,251.0,235.38,169.11
2017,4,7,17,45,508.5,67.0,2.05,20.0,195.0,171.5,115.87
2017,4,7,18,0,435.0,57.0,1.7,19.0,139.0,116.6,71.89
2017,4,7,18,15,318.0,42.5,1.8,18.5,91.0,63.57,34.81
2017,4,7,18,30,201.0,28.0,1.9,18.0,43.0,24.47,10.47
2017,4,7,18,45,100.5,14.0,2.05,17.5,21.5,12.73,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,10.01,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,18.69,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,39.73,22.74
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,83.95,51.72
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,132.72,89.32
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,191.83,138.13
2017,4,8,7,45,532.0,92.0,4.95,18.0,269.0,252.98,190.61
2017,4,8,8,0,592.0,101.0,5.4,19.0,326.0,318.39,246.5
2017,4,8,8,15,631.5,108.0,5.6,19.5,382.0,379.62,298.91
2017,4,8,8,30,671.0,115.0,5.8,20.0,438.0,444.31,352.87
2017,4,8,8,45,520.0,173.0,6.0,21.0,440.5,455.56,362.22
2017,4,8,9,0,369.0,231.0,6.2,22.0,443.0,445.39,352.79
2017,4,8,9,15,568.5,184.0,6.15,22.5,544.5,556.41,440.26
2017,4,8,9,30,768.0,137.0,6.1,23.0,646.0,681.3,536.1
2017,4,8,9,45,558.5,232.0,6.05,23.5,615.0,653.92,510.16
2017,4,8,10,0,349.0,327.0,6.0,24.0,584.0,600.33,464.39
2017,4,8,10,15,280.5,361.5,5.95,24.0,575.0,594.06,457.5
2017,4,8,10,30,212.0,396.0,5.9,24.0,566.0,570.71,437.78
2017,4,8,10,45,160.0,409.5,5.85,24.5,540.5,546.27,416.91
2017,4,8,11,0,108.0,423.0,5.8,25.0,515.0,505.71,384.25
2017,4,8,11,15,482.5,289.0,5.7,25.0,717.0,762.8,581.56
2017,4,8,11,30,857.0,155.0,5.6,25.0,919.0,993.96,745.53
2017,4,8,11,45,520.5,313.5,5.6,25.5,780.0,844.05,634.42
2017,4,8,12,0,184.0,472.0,5.6,26.0,641.0,653.58,488.78
2017,4,8,12,15,242.5,464.5,5.55,26.0,688.0,705.71,528.07
2017,4,8,12,30,301.0,457.0,5.5,26.0,735.0,770.94,574.97
2017,4,8,12,45,309.5,452.5,5.45,26.5,738.0,774.4,576.04
2017,4,8,13,0,318.0,448.0,5.4,27.0,741.0,776.14,576.26
2017,4,8,13,15,241.5,455.0,5.35,27.0,675.5,691.19,514.88
2017,4,8,13,30,165.0,462.0,5.3,27.0,610.0,620.46,462.87
2017,4,8,13,45,183.5,450.0,5.25,27.5,611.5,621.91,464.09
2017,4,8,14,0,202.0,438.0,5.2,28.0,613.0,621.77,463.92
2017,4,8,14,15,528.5,287.0,5.1,27.5,723.0,781.36,587.17
2017,4,8,14,30,855.0,136.0,5.0,27.0,833.0,895.65,671.38
2017,4,8,14,45,843.5,134.0,4.95,27.0,796.5,854.47,643.08
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,810.97,613.91
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,762.11,580.74
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,711.71,545.15
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,655.57,504.07
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,599.78,462.32
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,538.85,416.42
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,478.84,369.86
2017,4,8,16,45,675.5,104.0,4.45,25.5,414.5,414.8,318.92
2017,4,8,17,0,641.0,98.0,4.4,25.0,359.0,353.39,268.51
2017,4,8,17,15,591.0,90.0,4.15,24.5,302.0,287.94,213.86
2017,4,8,17,30,541.0,82.0,3.9,24.0,245.0,227.77,162.81
2017,4,8,17,45,468.5,71.0,3.7,23.5,191.0,165.88,111.61
2017,4,8,18,0,396.0,60.0,3.5,23.0,137.0,110.97,68.05
2017,4,8,18,15,282.0,45.0,3.6,22.0,90.0,60.83,33.56
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,25.28,13.12
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,13.64,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.5,11.0,3.7,16.5,13.0,10.01,0.0
2017,4,9,6,30,71.0,22.0,3.9,17.0,26.0,17.86,0.0
2017,4,9,6,45,183.0,42.0,4.15,17.5,69.0,43.47,24.85
2017,4,9,7,0,295.0,62.0,4.4,18.0,112.0,87.93,54.95
2017,4,9,7,15,377.5,76.5,4.8,18.5,165.0,136.97,92.57
2017,4,9,7,30,460.0,91.0,5.2,19.0,218.0,196.34,141.35
2017,4,9,7,45,230.0,67.0,5.65,19.5,130.5,136.09,102.02
2017,4,9,8,0,0.0,43.0,6.1,20.0,43.0,37.93,26.14
2017,4,9,8,15,0.0,72.5,6.15,20.5,72.5,64.11,47.74
2017,4,9,8,30,0.0,102.0,6.2,21.0,102.0,90.5,69.13
2017,4,9,8,45,0.0,132.0,6.3,22.0,132.0,117.58,90.56
2017,4,9,9,0,0.0,162.0,6.4,23.0,162.0,144.9,111.77
2017,4,9,9,15,1.5,170.0,6.4,23.5,171.0,153.2,117.8
2017,4,9,9,30,3.0,178.0,6.4,24.0,180.0,161.68,123.95
2017,4,9,9,45,13.5,230.0,6.4,24.5,240.5,217.56,167.43
2017,4,9,10,0,24.0,282.0,6.4,25.0,301.0,274.92,211.28
2017,4,9,10,15,20.5,280.0,6.35,25.0,296.5,271.19,207.82
2017,4,9,10,30,17.0,278.0,6.3,25.0,292.0,267.15,204.25
2017,4,9,10,45,21.0,304.5,6.3,25.5,322.5,296.27,225.86
2017,4,9,11,0,25.0,331.0,6.3,26.0,353.0,325.7,247.45
2017,4,9,11,15,23.0,327.0,6.2,26.5,347.5,320.76,242.82
2017,4,9,11,30,21.0,323.0,6.1,27.0,342.0,315.63,238.18
2017,4,9,11,45,40.5,377.0,6.05,27.5,414.5,401.11,301.68
2017,4,9,12,0,60.0,431.0,6.0,28.0,487.0,475.4,355.57
2017,4,9,12,15,63.5,437.5,5.9,28.0,496.5,486.11,363.01
2017,4,9,12,30,67.0,444.0,5.8,28.0,506.0,496.47,370.4
2017,4,9,12,45,56.5,428.5,5.75,28.0,481.0,470.22,350.98
2017,4,9,13,0,46.0,413.0,5.7,28.0,456.0,443.73,331.45
2017,4,9,13,15,75.0,432.5,5.6,28.0,501.5,491.02,366.86
2017,4,9,13,30,104.0,452.0,5.5,28.0,547.0,537.28,401.0
2017,4,9,13,45,112.5,444.0,5.4,28.5,544.0,534.84,398.71
2017,4,9,14,0,121.0,436.0,5.3,29.0,541.0,544.03,404.85
2017,4,9,14,15,483.0,287.5,5.2,29.0,685.5,739.5,554.35
2017,4,9,14,30,845.0,139.0,5.1,29.0,830.0,888.09,661.54
2017,4,9,14,45,427.5,182.5,5.1,29.0,532.0,553.41,421.99
2017,4,9,15,0,10.0,226.0,5.1,29.0,234.0,211.96,158.7
2017,4,9,15,15,29.5,259.5,5.0,28.5,280.5,265.25,200.89
2017,4,9,15,30,49.0,293.0,4.9,28.0,327.0,309.89,235.76
2017,4,9,15,45,377.5,216.5,4.85,28.0,445.5,474.84,365.89
2017,4,9,16,0,706.0,140.0,4.8,28.0,564.0,584.74,449.63
2017,4,9,16,15,678.0,134.0,4.7,27.5,511.5,523.98,403.37
2017,4,9,16,30,650.0,128.0,4.6,27.0,459.0,464.5,357.49
2017,4,9,16,45,598.0,125.0,4.55,27.0,402.5,398.78,305.09
2017,4,9,17,0,546.0,122.0,4.5,27.0,346.0,334.42,252.81
2017,4,9,17,15,493.5,111.5,4.3,26.0,290.5,271.82,201.9
2017,4,9,17,30,441.0,101.0,4.1,25.0,235.0,214.94,154.94
2017,4,9,17,45,362.5,87.5,3.95,24.5,182.0,156.18,107.46
2017,4,9,18,0,284.0,74.0,3.8,24.0,129.0,107.11,69.48
2017,4,9,18,15,188.5,53.0,3.9,23.5,84.5,59.81,35.92
2017,4,9,18,30,93.0,32.0,4.0,23.0,40.0,26.46,14.18
2017,4,9,18,45,46.5,16.0,4.15,22.5,20.0,14.55,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,9.55,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,17.7,2.2
2017,4,10,6,45,126.5,45.0,3.2,20.5,64.5,43.54,26.07
2017,4,10,7,0,221.0,69.0,3.4,21.0,106.0,85.09,55.08
2017,4,10,7,15,297.0,86.0,3.5,21.5,157.0,131.58,90.43
2017,4,10,7,30,373.0,103.0,3.6,22.0,208.0,186.69,134.67
2017,4,10,7,45,186.5,79.0,3.75,22.5,131.5,131.17,97.72
2017,4,10,8,0,0.0,55.0,3.9,23.0,55.0,48.56,34.56
2017,4,10,8,15,0.0,72.0,4.0,23.5,72.0,63.67,46.76
2017,4,10,8,30,0.0,89.0,4.1,24.0,89.0,78.83,58.78
2017,4,10,8,45,0.0,83.0,4.25,24.5,83.0,73.49,54.11
2017,4,10,9,0,0.0,77.0,4.4,25.0,77.0,68.18,49.53
2017,4,10,9,15,6.5,151.0,4.35,25.0,155.5,139.01,105.84
2017,4,10,9,30,13.0,225.0,4.3,25.0,234.0,211.79,162.44
2017,4,10,9,45,15.0,239.5,4.25,25.5,250.0,227.36,173.64
2017,4,10,10,0,17.0,254.0,4.2,26.0,266.0,243.12,184.98
2017,4,10,10,15,51.0,320.0,4.1,26.0,360.5,343.91,261.58
2017,4,10,10,30,85.0,386.0,4.0,26.0,455.0,440.36,332.88
2017,4,10,10,45,48.0,312.0,3.9,26.5,351.5,337.73,255.02
2017,4,10,11,0,11.0,238.0,3.8,27.0,248.0,225.45,169.21
2017,4,10,11,15,11.5,240.5,3.7,27.0,251.0,228.63,171.63
2017,4,10,11,30,12.0,243.0,3.6,27.0,254.0,231.77,173.84
2017,4,10,11,45,13.0,259.0,3.55,27.0,271.5,247.96,185.89
2017,4,10,12,0,14.0,275.0,3.5,27.0,289.0,264.15,197.89
2017,4,10,12,15,20.0,319.5,3.4,27.0,338.5,312.16,233.59
2017,4,10,12,30,26.0,364.0,3.3,27.0,388.0,374.78,279.41
2017,4,10,12,45,35.0,387.5,3.25,27.0,420.5,407.1,302.9
2017,4,10,13,0,44.0,411.0,3.2,27.0,453.0,439.2,326.17
2017,4,10,13,15,56.5,421.5,3.1,27.0,474.0,461.24,342.23
2017,4,10,13,30,69.0,432.0,3.0,27.0,495.0,482.67,357.81
2017,4,10,13,45,98.0,435.0,2.9,27.0,521.5,511.3,379.08
2017,4,10,14,0,127.0,438.0,2.8,27.0,548.0,550.62,407.55
2017,4,10,14,15,169.5,423.0,2.75,26.5,565.0,569.08,422.77
2017,4,10,14,30,212.0,408.0,2.7,26.0,582.0,584.47,435.9
2017,4,10,14,45,313.0,362.0,2.65,26.0,606.5,624.86,467.29
2017,4,10,15,0,414.0,316.0,2.6,26.0,631.0,654.98,490.82
2017,4,10,15,15,356.5,312.5,2.6,26.0,572.5,580.66,437.74
2017,4,10,15,30,299.0,309.0,2.6,26.0,514.0,518.94,393.27
2017,4,10,15,45,249.5,292.5,2.65,26.0,455.5,454.13,346.16
2017,4,10,16,0,200.0,276.0,2.7,26.0,397.0,386.27,295.98
2017,4,10,16,15,207.5,249.0,2.7,25.5,364.5,352.71,271.85
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,318.05,245.99
2017,4,10,16,45,199.5,198.5,2.7,25.0,291.5,275.34,212.71
2017,4,10,17,0,184.0,175.0,2.7,25.0,251.0,234.22,180.08
2017,4,10,17,15,164.5,150.5,2.6,24.5,210.5,192.62,146.87
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,153.4,115.11
2017,4,10,17,45,112.0,101.5,2.4,23.5,131.5,114.03,83.52
2017,4,10,18,0,79.0,77.0,2.3,23.0,93.0,79.07,55.8
2017,4,10,18,15,42.5,52.5,2.5,22.5,61.0,48.3,31.97
2017,4,10,18,30,6.0,28.0,2.7,22.0,29.0,24.18,12.82
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.5,12.73,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,8.0,1.35,19.0,8.0,7.28,0.0
2017,4,11,6,30,0.0,16.0,1.5,19.0,16.0,14.09,2.05
2017,4,11,6,45,13.0,39.5,1.7,19.5,42.0,34.71,22.07
2017,4,11,7,0,26.0,63.0,1.9,20.0,68.0,57.87,41.17
2017,4,11,7,15,49.5,86.5,1.95,20.0,99.5,85.02,63.15
2017,4,11,7,30,73.0,110.0,2.0,20.0,131.0,115.47,87.99
2017,4,11,7,45,36.5,77.5,2.05,20.5,88.0,80.65,60.72
2017,4,11,8,0,0.0,45.0,2.1,21.0,45.0,39.7,27.51
2017,4,11,8,15,33.5,125.5,2.2,21.0,142.0,128.06,99.73
2017,4,11,8,30,67.0,206.0,2.3,21.0,239.0,221.23,173.98
2017,4,11,8,45,33.5,109.5,2.4,21.5,126.0,117.61,90.65
2017,4,11,9,0,0.0,13.0,2.5,22.0,13.0,11.47,3.78
2017,4,11,9,15,0.0,16.0,2.55,22.0,16.0,14.13,5.94
2017,4,11,9,30,0.0,19.0,2.6,22.0,19.0,16.79,8.09
2017,4,11,9,45,0.0,21.0,2.7,22.5,21.0,18.57,9.48
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,20.36,10.86
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,22.59,12.62
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,24.82,14.39
2017,4,11,10,45,0.0,35.5,2.8,23.0,35.5,31.5,19.73
2017,4,11,11,0,0.0,43.0,2.8,23.0,43.0,38.19,25.06
2017,4,11,11,15,2.5,105.5,2.65,23.0,108.0,96.49,71.44
2017,4,11,11,30,5.0,168.0,2.5,23.0,173.0,155.82,117.78
2017,4,11,11,45,2.5,141.0,2.45,23.5,143.5,128.9,96.35
2017,4,11,12,0,0.0,114.0,2.4,24.0,114.0,102.02,75.08
2017,4,11,12,15,0.0,99.5,2.15,24.0,99.5,88.93,64.83
2017,4,11,12,30,0.0,85.0,1.9,24.0,85.0,75.86,54.57
2017,4,11,12,45,1.5,117.5,1.7,24.0,119.0,106.71,78.8
2017,4,11,13,0,3.0,150.0,1.5,24.0,153.0,137.71,102.86
2017,4,11,13,15,5.0,168.0,1.55,24.0,173.0,156.03,117.05
2017,4,11,13,30,7.0,186.0,1.6,24.0,193.0,174.31,131.21
2017,4,11,13,45,6.0,178.0,1.65,24.0,184.0,165.81,124.71
2017,4,11,14,0,5.0,170.0,1.7,24.0,175.0,157.33,118.31
2017,4,11,14,15,4.5,167.5,1.9,24.0,171.5,154.36,116.22
2017,4,11,14,30,4.0,165.0,2.1,24.0,168.0,151.41,114.14
2017,4,11,14,45,96.0,268.5,2.35,24.0,341.5,341.57,262.23
2017,4,11,15,0,188.0,372.0,2.6,24.0,515.0,511.08,388.35
2017,4,11,15,15,174.0,350.0,2.7,23.5,476.5,469.97,358.79
2017,4,11,15,30,160.0,328.0,2.8,23.0,438.0,429.59,330.35
2017,4,11,15,45,144.0,302.5,2.9,23.0,396.5,385.42,297.9
2017,4,11,16,0,128.0,277.0,3.0,23.0,355.0,342.57,265.93
2017,4,11,16,15,81.0,239.0,2.95,22.5,286.5,266.03,207.45
2017,4,11,16,30,34.0,201.0,2.9,22.0,218.0,201.63,157.5
2017,4,11,16,45,28.0,178.5,2.9,21.5,192.0,175.48,137.44
2017,4,11,17,0,22.0,156.0,2.9,21.0,166.0,147.34,115.37
2017,4,11,17,15,15.5,133.0,2.75,20.5,139.5,122.95,96.0
2017,4,11,17,30,9.0,110.0,2.6,20.0,113.0,99.46,77.09
2017,4,11,17,45,4.5,86.5,2.5,20.0,88.0,76.9,58.46
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,55.14,40.25
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,36.27,24.11
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,17.62,8.15
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.5,2.45,16.0,7.5,6.82,0.0
2017,4,12,6,30,0.0,15.0,2.5,16.0,15.0,13.2,2.63
2017,4,12,6,45,0.0,36.5,2.65,16.5,36.5,31.82,20.44
2017,4,12,7,0,0.0,58.0,2.8,17.0,58.0,50.6,36.79
2017,4,12,7,15,9.5,81.0,2.85,17.0,84.0,72.62,55.31
2017,4,12,7,30,19.0,104.0,2.9,17.0,110.0,96.09,74.89
2017,4,12,7,45,9.5,94.0,2.95,17.5,97.0,85.98,66.65
2017,4,12,8,0,0.0,84.0,3.0,18.0,84.0,74.34,56.89
2017,4,12,8,15,0.0,98.0,3.0,18.0,98.0,86.86,67.08
2017,4,12,8,30,0.0,112.0,3.0,18.0,112.0,99.44,77.18
2017,4,12,8,45,11.5,166.5,3.0,18.5,173.5,154.9,121.97
2017,4,12,9,0,23.0,221.0,3.0,19.0,235.0,212.27,167.29
2017,4,12,9,15,31.5,250.0,3.0,19.5,271.0,252.25,198.01
2017,4,12,9,30,40.0,279.0,3.0,20.0,307.0,287.91,224.92
2017,4,12,9,45,51.0,308.5,3.05,20.5,346.0,326.81,254.03
2017,4,12,10,0,62.0,338.0,3.1,21.0,385.0,366.77,283.51
2017,4,12,10,15,62.5,355.0,3.15,21.0,404.5,386.8,297.98
2017,4,12,10,30,63.0,372.0,3.2,21.0,424.0,406.74,312.39
2017,4,12,10,45,153.5,398.0,3.25,21.5,529.0,526.13,401.94
2017,4,12,11,0,244.0,424.0,3.3,22.0,634.0,639.49,484.04
2017,4,12,11,15,239.0,440.0,3.35,22.5,650.5,657.71,494.79
2017,4,12,11,30,234.0,456.0,3.4,23.0,667.0,674.69,505.16
2017,4,12,11,45,293.0,447.0,3.45,23.5,715.0,739.96,550.99
2017,4,12,12,0,352.0,438.0,3.5,24.0,763.0,792.85,587.48
2017,4,12,12,15,568.5,326.5,3.5,24.0,855.0,910.24,673.17
2017,4,12,12,30,785.0,215.0,3.5,24.0,947.0,1017.66,747.32
2017,4,12,12,45,790.5,210.0,3.5,24.0,945.0,1008.21,740.24
2017,4,12,13,0,796.0,205.0,3.5,24.0,943.0,1004.22,737.88
2017,4,12,13,15,792.0,203.5,3.5,24.0,930.0,990.74,729.33
2017,4,12,13,30,788.0,202.0,3.5,24.0,917.0,973.91,718.73
2017,4,12,13,45,791.5,194.0,3.55,24.5,898.0,954.65,705.56
2017,4,12,14,0,795.0,186.0,3.6,25.0,879.0,931.88,690.14
2017,4,12,14,15,786.0,183.5,3.6,25.0,850.0,899.81,669.54
2017,4,12,14,30,777.0,181.0,3.6,25.0,821.0,869.97,650.47
2017,4,12,14,45,591.5,251.5,3.6,25.0,726.0,757.32,570.51
2017,4,12,15,0,406.0,322.0,3.6,25.0,631.0,642.71,486.61
2017,4,12,15,15,475.0,275.5,3.6,25.0,617.5,639.67,487.1
2017,4,12,15,30,544.0,229.0,3.6,25.0,604.0,620.25,474.95
2017,4,12,15,45,480.5,231.5,3.6,25.0,545.5,552.86,425.07
2017,4,12,16,0,417.0,234.0,3.6,25.0,487.0,489.9,377.86
2017,4,12,16,15,385.5,217.5,3.5,24.5,435.0,425.74,330.0
2017,4,12,16,30,354.0,201.0,3.4,24.0,383.0,371.28,288.35
2017,4,12,16,45,282.5,185.5,3.3,24.0,320.5,302.97,234.75
2017,4,12,17,0,211.0,170.0,3.2,24.0,258.0,238.56,183.9
2017,4,12,17,15,188.0,148.5,2.95,23.5,218.0,197.13,150.51
2017,4,12,17,30,165.0,127.0,2.7,23.0,178.0,158.4,118.9
2017,4,12,17,45,257.5,98.0,2.45,22.5,158.5,140.13,99.21
2017,4,12,18,0,350.0,69.0,2.2,22.0,139.0,108.98,68.78
2017,4,12,18,15,250.0,51.5,2.25,21.5,93.0,61.34,35.81
2017,4,12,18,30,150.0,34.0,2.3,21.0,47.0,26.56,15.19
2017,4,12,18,45,75.0,17.0,2.35,20.5,23.5,15.46,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,7.5,12.0,2.3,17.5,12.5,10.91,0.0
2017,4,13,6,30,15.0,24.0,2.6,18.0,25.0,20.65,8.31
2017,4,13,6,45,58.0,46.0,2.9,18.5,55.5,41.73,26.89
2017,4,13,7,0,101.0,68.0,3.2,19.0,86.0,70.67,48.87
2017,4,13,7,15,127.0,90.5,3.3,19.5,122.0,102.98,74.93
2017,4,13,7,30,153.0,113.0,3.4,20.0,158.0,138.78,104.42
2017,4,13,7,45,224.0,132.5,3.55,20.5,214.0,191.45,146.6
2017,4,13,8,0,295.0,152.0,3.7,21.0,270.0,250.71,194.4
2017,4,13,8,15,364.5,163.5,3.8,21.5,331.0,310.1,242.24
2017,4,13,8,30,434.0,175.0,3.9,22.0,392.0,382.78,299.88
2017,4,13,8,45,599.5,144.0,4.0,22.5,479.5,472.33,370.08
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,572.69,447.51
2017,4,13,9,15,622.0,179.5,4.1,23.0,569.0,587.76,457.35
2017,4,13,9,30,479.0,246.0,4.1,23.0,571.0,581.57,450.62
