Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,45,652.5,188.0,4.2,23.5,661.0,680.63,525.5
2017,4,13,10,0,826.0,130.0,4.3,24.0,751.0,783.59,599.97
2017,4,13,10,15,581.5,253.0,4.3,24.0,701.5,738.62,562.61
2017,4,13,10,30,337.0,376.0,4.3,24.0,652.0,663.73,502.65
2017,4,13,10,45,362.0,381.0,4.35,24.5,686.5,702.94,530.08
2017,4,13,11,0,387.0,386.0,4.4,25.0,721.0,742.12,556.56
2017,4,13,11,15,362.5,408.0,4.4,25.0,728.5,751.81,561.79
2017,4,13,11,30,338.0,430.0,4.4,25.0,736.0,758.88,565.37
2017,4,13,11,45,365.5,423.0,4.4,25.5,758.0,784.79,582.66
2017,4,13,12,0,393.0,416.0,4.4,26.0,780.0,809.58,598.96
2017,4,13,12,15,352.5,437.5,4.4,26.0,765.5,794.63,587.08
2017,4,13,12,30,312.0,459.0,4.4,26.0,751.0,777.43,573.92
2017,4,13,12,45,277.5,466.0,4.4,26.0,725.0,749.86,554.06
2017,4,13,13,0,243.0,473.0,4.4,26.0,699.0,708.19,524.59
2017,4,13,13,15,231.5,468.0,4.4,26.0,681.5,688.98,511.34
2017,4,13,13,30,220.0,463.0,4.4,26.0,664.0,668.86,497.33
2017,4,13,13,45,303.0,426.5,4.4,26.0,696.0,717.27,534.14
2017,4,13,14,0,386.0,390.0,4.4,26.0,728.0,748.66,558.63
2017,4,13,14,15,456.0,350.5,4.35,25.5,737.0,770.12,576.69
2017,4,13,14,30,526.0,311.0,4.3,25.0,746.0,776.42,584.37
2017,4,13,14,45,321.0,340.5,4.25,25.0,602.5,606.39,459.98
2017,4,13,15,0,116.0,370.0,4.2,25.0,459.0,450.54,342.45
2017,4,13,15,15,90.0,338.5,4.15,24.5,405.5,385.45,295.26
2017,4,13,15,30,64.0,307.0,4.1,24.0,352.0,332.07,255.67
2017,4,13,15,45,75.0,289.5,4.1,24.0,338.5,318.8,246.46
2017,4,13,16,0,86.0,272.0,4.1,24.0,325.0,304.32,236.04
2017,4,13,16,15,79.5,249.5,3.95,23.5,295.0,274.17,213.45
2017,4,13,16,30,73.0,227.0,3.8,23.0,265.0,244.67,191.08
2017,4,13,16,45,243.5,184.0,3.7,23.0,289.5,283.48,221.15
2017,4,13,17,0,414.0,141.0,3.6,23.0,314.0,296.32,227.63
2017,4,13,17,15,353.0,132.5,3.4,22.5,264.5,241.08,182.43
2017,4,13,17,30,292.0,124.0,3.2,22.0,215.0,190.1,140.85
2017,4,13,17,45,244.5,102.5,3.05,22.0,168.0,140.84,100.51
2017,4,13,18,0,197.0,81.0,2.9,22.0,121.0,97.6,66.17
2017,4,13,18,15,133.5,57.0,2.95,21.5,80.5,57.51,36.74
2017,4,13,18,30,70.0,33.0,3.0,21.0,40.0,27.24,15.91
2017,4,13,18,45,35.0,16.5,3.05,21.0,20.0,15.01,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,53.5,14.5,1.95,16.5,18.5,13.19,0.0
2017,4,14,6,30,107.0,29.0,2.2,17.0,37.0,23.36,11.16
2017,4,14,6,45,210.0,48.0,2.5,17.5,81.5,49.68,29.63
2017,4,14,7,0,313.0,67.0,2.8,18.0,126.0,94.14,59.57
2017,4,14,7,15,389.5,80.5,2.9,18.5,179.0,142.41,96.64
2017,4,14,7,30,466.0,94.0,3.0,19.0,232.0,200.14,143.87
2017,4,14,7,45,348.5,127.5,3.2,19.5,243.5,227.19,172.65
2017,4,14,8,0,231.0,161.0,3.4,20.0,255.0,235.66,183.87
2017,4,14,8,15,290.5,178.0,3.4,20.5,313.5,292.24,229.32
2017,4,14,8,30,350.0,195.0,3.4,21.0,372.0,355.33,279.25
2017,4,14,8,45,535.0,165.0,3.45,21.5,468.5,453.5,356.01
2017,4,14,9,0,720.0,135.0,3.5,22.0,565.0,567.99,443.76
2017,4,14,9,15,374.0,199.5,3.5,22.5,424.0,444.05,347.16
2017,4,14,9,30,28.0,264.0,3.5,23.0,283.0,264.65,203.92
2017,4,14,9,45,30.5,284.5,3.55,23.5,306.5,287.91,221.38
2017,4,14,10,0,33.0,305.0,3.6,24.0,330.0,311.42,238.35
2017,4,14,10,15,147.5,351.0,3.6,24.0,471.0,460.98,352.53
2017,4,14,10,30,262.0,397.0,3.6,24.0,612.0,619.87,468.89
2017,4,14,10,45,306.5,402.0,3.6,24.5,662.0,673.91,505.92
2017,4,14,11,0,351.0,407.0,3.6,25.0,712.0,729.24,543.77
2017,4,14,11,15,602.5,282.5,3.55,25.0,822.0,863.2,642.01
2017,4,14,11,30,854.0,158.0,3.5,25.0,932.0,985.85,724.87
2017,4,14,11,45,845.5,167.0,3.5,25.5,942.5,1000.12,731.33
2017,4,14,12,0,837.0,176.0,3.5,26.0,953.0,1010.48,736.19
2017,4,14,12,15,838.0,176.5,3.45,26.0,958.0,1017.95,740.38
2017,4,14,12,30,839.0,177.0,3.4,26.0,963.0,1021.77,742.34
2017,4,14,12,45,837.0,177.0,3.4,26.5,959.0,1018.49,738.76
2017,4,14,13,0,835.0,177.0,3.4,27.0,955.0,1011.57,733.03
2017,4,14,13,15,578.5,308.5,3.35,27.0,844.5,889.61,649.78
2017,4,14,13,30,322.0,440.0,3.3,27.0,734.0,754.32,552.09
2017,4,14,13,45,331.0,426.5,3.3,27.0,722.5,742.09,545.39
2017,4,14,14,0,340.0,413.0,3.3,27.0,711.0,728.0,536.62
2017,4,14,14,15,571.5,289.5,3.25,27.0,770.5,812.09,600.9
2017,4,14,14,30,803.0,166.0,3.2,27.0,830.0,868.98,642.97
2017,4,14,14,45,579.5,253.5,3.15,27.0,722.0,742.98,553.85
2017,4,14,15,0,356.0,341.0,3.1,27.0,614.0,619.19,463.32
2017,4,14,15,15,553.5,246.0,3.05,26.5,643.5,666.73,503.14
2017,4,14,15,30,751.0,151.0,3.0,26.0,673.0,690.11,523.98
2017,4,14,15,45,729.0,147.5,3.0,26.0,624.5,635.13,484.05
2017,4,14,16,0,707.0,144.0,3.0,26.0,576.0,580.09,443.59
2017,4,14,16,15,680.0,138.0,2.9,25.5,523.5,520.16,399.01
2017,4,14,16,30,653.0,132.0,2.8,25.0,471.0,461.42,353.98
2017,4,14,16,45,614.0,125.5,2.7,25.0,415.5,398.48,303.87
2017,4,14,17,0,575.0,119.0,2.6,25.0,360.0,338.81,255.14
2017,4,14,17,15,525.5,109.0,2.35,24.5,304.0,273.24,201.48
2017,4,14,17,30,476.0,99.0,2.1,24.0,248.0,216.29,154.12
2017,4,14,17,45,407.5,85.5,1.85,23.5,195.0,158.18,107.02
2017,4,14,18,0,339.0,72.0,1.6,23.0,142.0,108.43,68.52
2017,4,14,18,15,242.0,54.0,1.7,22.5,95.5,61.63,36.47
2017,4,14,18,30,145.0,36.0,1.8,22.0,49.0,28.78,17.24
2017,4,14,18,45,72.5,18.0,1.95,21.5,24.5,16.37,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,15.5,2.85,18.0,19.5,14.1,0.0
2017,4,15,6,30,106.0,31.0,3.1,18.0,39.0,24.88,12.93
2017,4,15,6,45,219.5,48.5,3.35,18.5,84.0,50.52,29.98
2017,4,15,7,0,333.0,66.0,3.6,19.0,129.0,95.43,59.62
2017,4,15,7,15,167.0,84.0,3.75,19.5,115.5,105.28,75.19
2017,4,15,7,30,1.0,102.0,3.9,20.0,102.0,89.96,69.56
2017,4,15,7,45,142.0,129.5,4.1,20.5,187.0,161.16,124.2
2017,4,15,8,0,283.0,157.0,4.3,21.0,272.0,250.47,194.58
2017,4,15,8,15,183.5,187.0,4.35,21.5,266.0,251.05,197.01
2017,4,15,8,30,84.0,217.0,4.4,22.0,260.0,238.56,187.29
2017,4,15,8,45,131.5,245.5,4.45,22.5,321.0,301.52,236.45
2017,4,15,9,0,179.0,274.0,4.5,23.0,382.0,364.79,285.02
2017,4,15,9,15,264.5,284.0,4.5,23.5,458.0,446.6,347.4
2017,4,15,9,30,350.0,294.0,4.5,24.0,534.0,529.53,409.42
2017,4,15,9,45,198.5,311.0,4.55,24.5,449.0,444.4,342.3
2017,4,15,10,0,47.0,328.0,4.6,25.0,364.0,344.16,262.68
2017,4,15,10,15,247.0,330.0,4.55,25.0,532.0,530.28,405.89
2017,4,15,10,30,447.0,332.0,4.5,25.0,700.0,721.34,545.89
2017,4,15,10,45,223.5,229.0,4.5,25.5,413.0,428.49,329.18
2017,4,15,11,0,0.0,126.0,4.5,26.0,126.0,112.62,82.78
2017,4,15,11,15,133.5,290.0,4.5,26.0,411.0,408.72,312.14
2017,4,15,11,30,267.0,454.0,4.5,26.0,696.0,713.06,531.19
2017,4,15,11,45,246.5,465.5,4.5,26.5,692.0,697.77,517.11
2017,4,15,12,0,226.0,477.0,4.5,27.0,688.0,692.74,511.74
2017,4,15,12,15,352.0,442.0,4.45,27.0,772.5,796.02,586.34
2017,4,15,12,30,478.0,407.0,4.4,27.0,857.0,896.38,656.66
2017,4,15,12,45,374.0,438.0,4.4,27.0,789.5,814.08,597.84
2017,4,15,13,0,270.0,469.0,4.4,27.0,722.0,740.78,545.16
2017,4,15,13,15,364.0,428.0,4.4,27.0,763.5,787.23,580.67
2017,4,15,13,30,458.0,387.0,4.4,27.0,805.0,839.93,619.2
2017,4,15,13,45,394.0,402.0,4.4,27.0,756.0,775.19,573.51
2017,4,15,14,0,330.0,417.0,4.4,27.0,707.0,721.43,535.35
2017,4,15,14,15,302.5,409.0,4.35,27.0,668.5,678.82,505.64
2017,4,15,14,30,275.0,401.0,4.3,27.0,630.0,636.49,475.82
2017,4,15,14,45,419.5,332.5,4.25,27.0,663.5,685.72,514.98
2017,4,15,15,0,564.0,264.0,4.2,27.0,697.0,715.52,539.46
2017,4,15,15,15,296.5,268.5,4.15,26.5,495.5,486.8,371.84
2017,4,15,15,30,29.0,273.0,4.1,26.0,294.0,274.05,208.73
2017,4,15,15,45,64.0,275.0,4.05,26.0,316.0,296.77,227.68
2017,4,15,16,0,99.0,277.0,4.0,26.0,338.0,315.81,243.02
2017,4,15,16,15,342.0,209.0,3.95,25.5,392.0,390.24,302.6
2017,4,15,16,30,585.0,141.0,3.9,25.0,446.0,434.82,336.13
2017,4,15,16,45,518.5,138.0,3.85,25.0,386.0,363.56,279.18
2017,4,15,17,0,452.0,135.0,3.8,25.0,326.0,302.72,229.93
2017,4,15,17,15,407.0,123.0,3.75,24.5,276.0,247.43,184.67
2017,4,15,17,30,362.0,111.0,3.7,24.0,226.0,197.08,143.01
2017,4,15,17,45,358.0,90.5,3.65,23.5,184.5,152.2,104.52
2017,4,15,18,0,354.0,70.0,3.6,23.0,143.0,107.74,67.53
2017,4,15,18,15,255.0,53.0,3.65,22.5,97.0,60.96,35.69
2017,4,15,18,30,156.0,36.0,3.7,22.0,51.0,28.04,16.8
2017,4,15,18,45,78.0,18.0,3.75,22.0,25.5,14.7,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,10.0,2.85,19.0,10.0,9.1,0.0
2017,4,16,6,30,0.0,20.0,3.0,19.0,20.0,17.62,7.87
2017,4,16,6,45,0.0,41.5,3.2,19.5,41.5,36.08,23.91
2017,4,16,7,0,0.0,63.0,3.4,20.0,63.0,54.84,39.99
2017,4,16,7,15,8.5,86.0,3.4,20.5,88.5,76.66,58.0
2017,4,16,7,30,17.0,109.0,3.4,21.0,114.0,99.8,76.84
2017,4,16,7,45,37.5,136.5,3.45,21.5,151.0,133.41,103.69
2017,4,16,8,0,58.0,164.0,3.5,22.0,188.0,168.76,131.74
2017,4,16,8,15,96.5,194.0,3.45,22.0,240.5,216.63,169.67
2017,4,16,8,30,135.0,224.0,3.4,22.0,293.0,273.87,214.72
2017,4,16,8,45,85.5,232.5,3.35,22.5,278.0,258.95,202.24
2017,4,16,9,0,36.0,241.0,3.3,23.0,263.0,243.1,188.62
2017,4,16,9,15,35.5,260.0,3.3,23.5,283.0,263.16,203.31
2017,4,16,9,30,35.0,279.0,3.3,24.0,303.0,283.18,217.69
2017,4,16,9,45,26.0,273.0,3.3,24.5,291.5,273.0,208.8
2017,4,16,10,0,17.0,267.0,3.3,25.0,280.0,254.39,193.62
2017,4,16,10,15,58.0,334.0,3.3,25.0,381.5,360.89,274.5
2017,4,16,10,30,99.0,401.0,3.3,25.0,483.0,463.69,350.21
2017,4,16,10,45,58.0,347.5,3.35,25.0,396.5,379.0,286.49
2017,4,16,11,0,17.0,294.0,3.4,25.0,310.0,282.4,213.32
2017,4,16,11,15,94.0,381.0,3.4,25.0,467.0,449.25,339.25
2017,4,16,11,30,171.0,468.0,3.4,25.0,624.0,623.14,464.14
2017,4,16,11,45,180.0,475.0,3.4,25.0,641.5,642.28,476.54
2017,4,16,12,0,189.0,482.0,3.4,25.0,659.0,660.71,489.29
2017,4,16,12,15,251.0,472.0,3.4,25.0,708.5,725.63,535.74
2017,4,16,12,30,313.0,462.0,3.4,25.0,758.0,777.44,572.51
2017,4,16,12,45,193.5,458.0,3.45,25.0,640.5,643.17,476.82
2017,4,16,13,0,74.0,454.0,3.5,25.0,523.0,508.17,378.51
2017,4,16,13,15,139.5,461.0,3.55,25.0,589.5,589.95,439.66
2017,4,16,13,30,205.0,468.0,3.6,25.0,656.0,656.23,488.08
2017,4,16,13,45,247.5,448.5,3.65,25.0,670.0,683.21,508.27
2017,4,16,14,0,290.0,429.0,3.7,25.0,684.0,695.47,518.53
2017,4,16,14,15,264.5,419.0,3.7,25.0,646.0,653.74,489.12
2017,4,16,14,30,239.0,409.0,3.7,25.0,608.0,602.04,452.78
2017,4,16,14,45,180.5,391.5,3.75,25.0,538.0,527.54,398.83
2017,4,16,15,0,122.0,374.0,3.8,25.0,468.0,456.61,346.63
2017,4,16,15,15,249.0,334.0,3.8,25.0,512.5,514.0,392.56
2017,4,16,15,30,376.0,294.0,3.8,25.0,557.0,550.8,422.05
2017,4,16,15,45,382.5,269.5,3.8,25.0,520.5,511.83,393.63
2017,4,16,16,0,389.0,245.0,3.8,25.0,484.0,471.29,363.76
2017,4,16,16,15,340.0,230.5,3.7,24.5,426.0,408.39,316.37
2017,4,16,16,30,291.0,216.0,3.6,24.0,368.0,349.97,271.65
2017,4,16,16,45,160.5,188.0,3.55,24.0,270.5,244.37,189.53
2017,4,16,17,0,30.0,160.0,3.5,24.0,173.0,155.58,120.37
2017,4,16,17,15,23.0,137.5,3.3,23.5,146.5,128.66,99.28
2017,4,16,17,30,16.0,115.0,3.1,23.0,120.0,105.13,80.56
2017,4,16,17,45,188.5,92.0,2.95,22.5,132.0,119.04,84.88
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,106.9,66.86
2017,4,16,18,15,262.0,52.5,2.7,21.5,98.0,60.33,35.28
2017,4,16,18,30,163.0,36.0,2.6,21.0,52.0,28.01,17.01
2017,4,16,18,45,81.5,18.0,2.55,21.0,26.0,14.21,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.5,9.5,8.64,0.0
2017,4,17,6,30,0.0,19.0,1.9,19.0,19.0,16.73,7.5
2017,4,17,6,45,0.0,40.0,2.1,19.5,40.0,34.92,23.04
2017,4,17,7,0,0.0,61.0,2.3,20.0,61.0,53.2,38.67
2017,4,17,7,15,5.0,84.5,2.3,20.0,86.0,74.76,56.7
2017,4,17,7,30,10.0,108.0,2.3,20.0,111.0,97.23,75.23
2017,4,17,7,45,5.0,118.5,2.35,20.0,120.0,106.08,82.59
2017,4,17,8,0,0.0,129.0,2.4,20.0,129.0,114.22,89.12
2017,4,17,8,15,15.0,163.0,2.4,20.5,170.5,151.15,118.43
2017,4,17,8,30,30.0,197.0,2.4,21.0,212.0,193.76,151.83
2017,4,17,8,45,64.0,235.0,2.45,21.5,272.5,249.53,195.15
2017,4,17,9,0,98.0,273.0,2.5,22.0,333.0,309.3,240.82
2017,4,17,9,15,73.5,284.0,2.55,22.0,330.5,309.81,240.27
2017,4,17,9,30,49.0,295.0,2.6,22.0,328.0,307.7,237.73
2017,4,17,9,45,86.5,332.5,2.7,22.5,396.5,373.9,287.67
2017,4,17,10,0,124.0,370.0,2.8,23.0,465.0,452.34,345.36
2017,4,17,10,15,69.5,321.0,2.85,23.0,375.0,357.21,273.09
2017,4,17,10,30,15.0,272.0,2.9,23.0,285.0,258.77,197.27
2017,4,17,10,45,13.0,249.5,2.95,23.5,260.5,236.8,180.16
2017,4,17,11,0,11.0,227.0,3.0,24.0,236.0,214.74,162.8
2017,4,17,11,15,16.5,281.5,3.0,24.0,296.5,270.72,205.33
2017,4,17,11,30,22.0,336.0,3.0,24.0,357.0,327.4,247.56
2017,4,17,11,45,32.5,375.5,3.05,24.5,406.5,388.46,292.1
2017,4,17,12,0,43.0,415.0,3.1,25.0,456.0,438.41,327.8
2017,4,17,12,15,29.0,348.5,3.1,25.0,376.0,359.6,269.8
2017,4,17,12,30,15.0,282.0,3.1,25.0,296.0,271.12,203.97
2017,4,17,12,45,15.0,285.5,3.1,25.0,300.0,274.34,206.63
2017,4,17,13,0,15.0,289.0,3.1,25.0,304.0,277.45,208.99
2017,4,17,13,15,20.0,320.0,3.0,24.5,339.0,311.01,234.65
2017,4,17,13,30,25.0,351.0,2.9,24.0,374.0,356.55,268.97
2017,4,17,13,45,12.5,221.0,2.85,24.0,232.5,211.06,159.55
2017,4,17,14,0,0.0,91.0,2.8,24.0,91.0,81.07,58.74
2017,4,17,14,15,0.0,94.5,2.7,24.0,94.5,84.16,61.37
2017,4,17,14,30,0.0,98.0,2.6,24.0,98.0,87.24,63.89
2017,4,17,14,45,0.0,103.5,2.55,24.0,103.5,92.11,67.85
2017,4,17,15,0,0.0,109.0,2.5,24.0,109.0,96.99,71.84
2017,4,17,15,15,0.0,110.0,2.45,23.5,110.0,97.83,72.81
2017,4,17,15,30,0.0,111.0,2.4,23.0,111.0,98.67,73.81
2017,4,17,15,45,0.0,114.5,2.35,23.0,114.5,101.75,76.49
2017,4,17,16,0,0.0,118.0,2.3,23.0,118.0,104.84,79.2
2017,4,17,16,15,0.0,113.0,2.25,22.5,113.0,100.31,75.99
2017,4,17,16,30,0.0,108.0,2.2,22.0,108.0,95.79,72.77
2017,4,17,16,45,21.5,137.0,2.2,22.0,146.5,133.23,103.26
2017,4,17,17,0,43.0,166.0,2.2,22.0,185.0,165.59,129.11
2017,4,17,17,15,33.5,143.0,2.0,21.5,156.5,138.4,107.52
2017,4,17,17,30,24.0,120.0,1.8,21.0,128.0,112.53,86.87
2017,4,17,17,45,14.5,96.5,1.65,20.5,101.0,86.97,66.23
2017,4,17,18,0,5.0,73.0,1.5,20.0,74.0,64.0,47.45
2017,4,17,18,15,2.5,49.5,1.45,19.5,50.0,42.99,29.73
2017,4,17,18,30,0.0,26.0,1.4,19.0,26.0,22.89,13.14
2017,4,17,18,45,0.0,13.0,1.35,19.0,13.0,11.45,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,65.5,17.5,1.95,16.0,23.5,15.92,0.0
2017,4,18,6,30,131.0,35.0,2.1,16.0,47.0,28.0,16.96
2017,4,18,6,45,234.0,53.0,2.25,16.5,93.0,54.89,33.58
2017,4,18,7,0,337.0,71.0,2.4,17.0,139.0,100.06,63.86
2017,4,18,7,15,218.5,96.5,2.4,17.5,146.5,124.8,89.79
2017,4,18,7,30,100.0,122.0,2.4,18.0,154.0,133.45,102.58
2017,4,18,7,45,161.0,145.5,2.45,18.5,208.0,180.59,140.13
2017,4,18,8,0,222.0,169.0,2.5,19.0,262.0,238.54,186.55
2017,4,18,8,15,371.0,164.5,2.5,19.5,345.0,316.89,248.08
2017,4,18,8,30,520.0,160.0,2.5,20.0,428.0,407.8,319.25
2017,4,18,8,45,372.5,217.5,2.5,20.5,420.0,408.09,319.5
2017,4,18,9,0,225.0,275.0,2.5,21.0,412.0,391.28,305.14
2017,4,18,9,15,224.0,301.0,2.5,21.5,446.5,428.11,332.13
2017,4,18,9,30,223.0,327.0,2.5,22.0,481.0,464.38,357.85
2017,4,18,9,45,349.0,309.0,2.5,22.5,568.5,558.66,428.0
2017,4,18,10,0,475.0,291.0,2.5,23.0,656.0,663.62,503.51
2017,4,18,10,15,485.5,305.5,2.45,23.5,694.0,706.4,531.09
2017,4,18,10,30,496.0,320.0,2.4,24.0,732.0,748.15,557.79
2017,4,18,10,45,478.0,341.0,2.4,24.5,749.0,769.9,570.11
2017,4,18,11,0,460.0,362.0,2.4,25.0,766.0,788.65,580.36
2017,4,18,11,15,452.5,375.5,2.4,25.0,781.5,807.11,591.84
2017,4,18,11,30,445.0,389.0,2.4,25.0,797.0,823.2,601.7
2017,4,18,11,45,339.0,434.0,2.4,25.5,748.0,764.07,557.72
2017,4,18,12,0,233.0,479.0,2.4,26.0,699.0,698.4,509.46
2017,4,18,12,15,262.5,475.0,2.4,26.0,723.5,737.36,536.81
2017,4,18,12,30,292.0,471.0,2.4,26.0,748.0,763.13,554.56
2017,4,18,12,45,585.5,308.0,2.45,26.0,859.0,900.17,654.66
2017,4,18,13,0,879.0,145.0,2.5,26.0,970.0,1003.7,723.99
2017,4,18,13,15,608.5,293.0,2.5,26.0,861.0,897.64,652.22
2017,4,18,13,30,338.0,441.0,2.5,26.0,752.0,764.84,557.2
2017,4,18,13,45,602.5,289.0,2.5,26.0,827.5,866.0,634.03
2017,4,18,14,0,867.0,137.0,2.5,26.0,903.0,928.25,677.47
2017,4,18,14,15,859.5,135.0,2.45,26.0,874.0,896.92,656.7
2017,4,18,14,30,852.0,133.0,2.4,26.0,845.0,862.67,634.81
2017,4,18,14,45,571.0,247.5,2.4,26.0,716.0,726.36,540.28
2017,4,18,15,0,290.0,362.0,2.4,26.0,587.0,582.78,435.15
2017,4,18,15,15,536.5,247.5,2.4,26.0,634.0,649.02,488.58
2017,4,18,15,30,783.0,133.0,2.4,26.0,681.0,685.33,518.15
2017,4,18,15,45,764.0,129.0,2.45,26.0,633.0,631.05,479.03
2017,4,18,16,0,745.0,125.0,2.5,26.0,585.0,576.73,439.4
2017,4,18,16,15,719.5,120.0,2.45,25.5,532.5,517.1,395.17
2017,4,18,16,30,694.0,115.0,2.4,25.0,480.0,458.43,350.21
2017,4,18,16,45,659.5,109.0,2.4,24.5,425.0,396.2,301.23
2017,4,18,17,0,625.0,103.0,2.4,24.0,370.0,336.65,252.8
2017,4,18,17,15,578.0,95.0,2.15,23.5,314.0,274.37,201.07
2017,4,18,17,30,531.0,87.0,1.9,23.0,258.0,217.02,152.85
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,158.75,105.48
2017,4,18,18,0,390.0,67.0,1.5,22.0,150.0,107.02,65.67
2017,4,18,18,15,292.0,51.5,1.45,21.5,103.0,59.96,34.39
2017,4,18,18,30,194.0,36.0,1.4,21.0,56.0,28.01,17.26
2017,4,18,18,45,97.0,18.0,1.35,20.5,28.0,14.18,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,13.03,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,25.72,15.26
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,53.68,30.88
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,99.77,60.94
2017,4,19,7,15,457.5,75.0,2.25,19.5,198.0,151.18,100.63
2017,4,19,7,30,526.0,86.0,2.3,20.0,252.0,209.01,148.17
2017,4,19,7,45,263.5,111.5,2.35,20.5,194.5,183.02,138.22
2017,4,19,8,0,1.0,137.0,2.4,21.0,137.0,121.57,94.57
2017,4,19,8,15,178.5,169.5,2.4,21.5,262.0,231.92,181.25
2017,4,19,8,30,356.0,202.0,2.4,22.0,387.0,362.69,282.5
2017,4,19,8,45,562.0,158.0,2.4,22.5,485.5,462.59,359.1
2017,4,19,9,0,768.0,114.0,2.4,23.0,584.0,572.17,441.9
2017,4,19,9,15,786.0,117.5,2.4,23.5,632.5,626.91,481.43
2017,4,19,9,30,804.0,121.0,2.4,24.0,681.0,681.12,519.66
2017,4,19,9,45,555.5,238.0,2.45,24.5,636.5,648.91,491.25
2017,4,19,10,0,307.0,355.0,2.5,25.0,592.0,586.21,440.57
2017,4,19,10,15,330.5,367.0,2.55,25.0,633.0,630.44,472.31
2017,4,19,10,30,354.0,379.0,2.6,25.0,674.0,675.16,503.35
2017,4,19,10,45,614.0,254.5,2.65,25.5,787.5,806.95,599.1
2017,4,19,11,0,874.0,130.0,2.7,26.0,901.0,923.09,676.3
2017,4,19,11,15,593.5,288.0,2.75,26.0,817.5,853.17,625.82
2017,4,19,11,30,313.0,446.0,2.8,26.0,734.0,743.92,544.45
2017,4,19,11,45,235.0,466.0,2.9,26.5,684.0,683.16,500.94
2017,4,19,12,0,157.0,486.0,3.0,27.0,634.0,630.73,462.03
2017,4,19,12,15,508.5,321.5,3.05,27.0,803.0,836.04,613.16
2017,4,19,12,30,860.0,157.0,3.1,27.0,972.0,1001.24,725.04
2017,4,19,12,45,862.0,154.5,3.15,27.5,969.0,999.32,721.37
2017,4,19,13,0,864.0,152.0,3.2,28.0,966.0,993.82,716.98
2017,4,19,13,15,590.5,299.0,3.2,28.0,852.5,884.14,642.87
2017,4,19,13,30,317.0,446.0,3.2,28.0,739.0,748.5,545.03
2017,4,19,13,45,284.5,443.5,3.25,28.0,701.5,708.67,518.63
2017,4,19,14,0,252.0,441.0,3.3,28.0,664.0,668.82,491.29
2017,4,19,14,15,546.0,290.5,3.3,28.0,753.0,781.98,577.97
2017,4,19,14,30,840.0,140.0,3.3,28.0,842.0,864.69,638.03
2017,4,19,14,45,831.5,136.5,3.3,28.0,806.5,825.04,611.68
2017,4,19,15,0,823.0,133.0,3.3,28.0,771.0,782.96,584.36
2017,4,19,15,15,581.5,220.0,3.3,27.5,658.5,657.54,494.91
2017,4,19,15,30,340.0,307.0,3.3,27.0,546.0,534.48,404.19
2017,4,19,15,45,178.5,263.5,3.3,27.0,388.0,364.53,278.28
2017,4,19,16,0,17.0,220.0,3.3,27.0,230.0,207.05,157.33
2017,4,19,16,15,367.0,164.0,3.2,26.5,358.0,363.41,280.92
2017,4,19,16,30,717.0,108.0,3.1,26.0,486.0,461.08,352.8
2017,4,19,16,45,686.5,101.5,3.05,26.0,431.0,398.95,302.18
2017,4,19,17,0,656.0,95.0,3.0,26.0,376.0,339.01,252.65
2017,4,19,17,15,611.0,88.0,2.75,25.5,320.0,276.63,200.77
2017,4,19,17,30,566.0,81.0,2.5,25.0,264.0,218.87,152.12
2017,4,19,17,45,505.5,71.0,2.25,24.5,210.0,160.45,104.26
2017,4,19,18,0,445.0,61.0,2.0,24.0,156.0,109.3,64.77
2017,4,19,18,15,345.0,47.5,2.0,23.0,108.0,60.31,33.06
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,26.5,16.03
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,13.39,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,106.0,17.0,2.7,19.5,27.5,13.41,0.0
2017,4,20,6,30,212.0,34.0,2.9,20.0,55.0,26.51,15.95
2017,4,20,6,45,316.0,48.5,3.15,20.5,102.5,55.0,30.94
2017,4,20,7,0,420.0,63.0,3.4,21.0,150.0,104.19,62.83
2017,4,20,7,15,210.0,61.5,3.5,21.5,105.0,93.57,63.24
2017,4,20,7,30,0.0,60.0,3.6,22.0,60.0,53.0,38.52
2017,4,20,7,45,0.0,77.5,3.7,22.5,77.5,68.5,51.16
2017,4,20,8,0,0.0,95.0,3.8,23.0,95.0,84.04,63.57
2017,4,20,8,15,0.0,117.5,3.8,23.0,117.5,104.11,79.6
2017,4,20,8,30,0.0,140.0,3.8,23.0,140.0,124.32,95.53
2017,4,20,8,45,0.0,132.5,3.85,23.5,132.5,117.73,89.7
2017,4,20,9,0,0.0,125.0,3.9,24.0,125.0,111.08,83.92
2017,4,20,9,15,0.0,113.0,3.85,24.5,113.0,100.38,74.99
2017,4,20,9,30,0.0,101.0,3.8,25.0,101.0,89.69,66.15
2017,4,20,9,45,0.0,121.5,3.8,25.5,121.5,108.14,80.39
2017,4,20,10,0,0.0,142.0,3.8,26.0,142.0,126.7,94.53
2017,4,20,10,15,7.5,205.5,3.75,26.0,212.0,190.54,143.92
2017,4,20,10,30,15.0,269.0,3.7,26.0,282.0,255.63,193.32
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.5,282.53,212.8
2017,4,20,11,0,21.0,320.0,3.7,27.0,339.0,309.67,232.34
2017,4,20,11,15,444.5,233.0,3.65,27.0,641.5,658.18,497.04
2017,4,20,11,30,868.0,146.0,3.6,27.0,944.0,967.58,708.95
2017,4,20,11,45,626.0,286.5,3.6,27.5,866.5,903.86,660.59
2017,4,20,12,0,384.0,427.0,3.6,28.0,789.0,802.64,584.66
2017,4,20,12,15,232.0,447.0,3.55,28.0,666.0,677.56,495.98
2017,4,20,12,30,80.0,467.0,3.5,28.0,543.0,525.29,385.85
2017,4,20,12,45,201.5,463.0,3.5,28.5,653.5,651.94,477.84
2017,4,20,13,0,323.0,459.0,3.5,29.0,764.0,775.58,563.37
2017,4,20,13,15,333.5,449.0,3.5,29.0,760.0,771.58,560.47
2017,4,20,13,30,344.0,439.0,3.5,29.0,756.0,765.68,557.16
2017,4,20,13,45,595.0,294.5,3.5,29.0,828.0,860.49,628.64
2017,4,20,14,0,846.0,150.0,3.5,29.0,900.0,926.92,675.63
2017,4,20,14,15,838.5,148.0,3.5,29.0,871.0,895.42,655.07
2017,4,20,14,30,831.0,146.0,3.5,29.0,842.0,861.06,633.27
2017,4,20,14,45,821.0,143.0,3.5,29.0,806.0,821.0,607.5
2017,4,20,15,0,811.0,140.0,3.5,29.0,770.0,778.65,579.98
2017,4,20,15,15,796.5,137.0,3.5,29.0,727.5,730.96,547.87
2017,4,20,15,30,782.0,134.0,3.5,29.0,685.0,681.85,513.36
2017,4,20,15,45,764.5,129.5,3.5,29.0,637.0,628.21,474.84
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,574.29,435.14
2017,4,20,16,15,722.5,120.0,3.45,28.5,537.0,515.26,391.28
2017,4,20,16,30,698.0,115.0,3.4,28.0,485.0,457.06,346.65
2017,4,20,16,45,664.0,109.5,3.35,27.5,430.0,395.51,298.12
2017,4,20,17,0,630.0,104.0,3.3,27.0,375.0,336.55,250.21
2017,4,20,17,15,584.0,96.0,3.05,26.5,319.0,274.52,198.98
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,217.29,151.18
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,159.17,104.2
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,107.11,64.5
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,59.94,33.85
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,28.76,17.79
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,14.55,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,14.57,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,28.77,17.97
2017,4,21,6,45,291.5,52.0,4.45,20.5,104.0,56.72,33.02
2017,4,21,7,0,400.0,67.0,4.7,21.0,152.0,103.46,63.14
2017,4,21,7,15,467.5,77.5,4.8,21.5,206.0,154.96,102.82
2017,4,21,7,30,535.0,88.0,4.9,22.0,260.0,212.63,150.29
2017,4,21,7,45,267.5,57.5,5.0,22.5,143.5,136.47,99.95
2017,4,21,8,0,0.0,27.0,5.1,23.0,27.0,23.79,14.04
2017,4,21,8,15,37.0,125.5,5.1,23.5,145.0,128.67,99.17
2017,4,21,8,30,74.0,224.0,5.1,24.0,263.0,238.62,186.04
2017,4,21,8,45,48.5,227.0,5.15,24.5,254.0,232.8,180.59
2017,4,21,9,0,23.0,230.0,5.2,25.0,245.0,219.3,169.03
2017,4,21,9,15,405.0,180.5,5.2,25.0,464.0,441.29,345.4
2017,4,21,9,30,787.0,131.0,5.2,25.0,683.0,677.67,525.6
2017,4,21,9,45,800.5,134.0,5.2,25.5,725.5,726.36,559.34
2017,4,21,10,0,814.0,137.0,5.2,26.0,768.0,773.56,591.29
2017,4,21,10,15,413.5,198.0,5.2,26.5,519.0,541.04,416.34
2017,4,21,10,30,13.0,259.0,5.2,27.0,270.0,244.61,184.16
2017,4,21,10,45,433.0,201.0,5.25,27.5,584.5,595.31,456.2
2017,4,21,11,0,853.0,143.0,5.3,28.0,899.0,913.81,681.34
2017,4,21,11,15,858.0,144.5,5.3,28.0,920.5,939.19,696.11
2017,4,21,11,30,863.0,146.0,5.3,28.0,942.0,961.3,710.34
2017,4,21,11,45,478.0,309.0,5.35,28.5,751.0,781.65,581.02
2017,4,21,12,0,93.0,472.0,5.4,29.0,560.0,541.07,399.55
2017,4,21,12,15,184.0,475.5,5.35,29.0,650.5,646.19,477.28
2017,4,21,12,30,275.0,479.0,5.3,29.0,741.0,750.48,551.53
2017,4,21,12,45,299.0,470.0,5.3,29.0,753.5,764.23,561.32
2017,4,21,13,0,323.0,461.0,5.3,29.0,766.0,776.15,570.3
2017,4,21,13,15,593.5,304.0,5.2,29.0,855.0,888.05,654.89
2017,4,21,13,30,864.0,147.0,5.1,29.0,944.0,964.24,708.31
2017,4,21,13,45,862.5,143.5,5.1,29.5,924.0,943.72,693.23
2017,4,21,14,0,861.0,140.0,5.1,30.0,904.0,919.75,676.53
2017,4,21,14,15,853.5,138.0,5.05,30.0,875.5,888.6,656.11
2017,4,21,14,30,846.0,136.0,5.0,30.0,847.0,861.69,638.61
2017,4,21,14,45,834.5,134.5,4.95,30.0,810.5,821.47,611.92
2017,4,21,15,0,823.0,133.0,4.9,30.0,774.0,779.01,583.61
2017,4,21,15,15,809.5,130.0,4.8,29.5,731.5,731.64,552.13
2017,4,21,15,30,796.0,127.0,4.7,29.0,689.0,682.73,517.89
2017,4,21,15,45,778.5,123.0,4.65,29.0,641.0,629.02,478.56
2017,4,21,16,0,761.0,119.0,4.6,29.0,593.0,574.73,437.9
2017,4,21,16,15,737.0,114.5,4.4,28.5,540.5,515.91,393.36
2017,4,21,16,30,713.0,110.0,4.2,28.0,488.0,457.79,348.16
2017,4,21,16,45,680.5,104.0,4.05,28.0,433.0,395.7,298.15
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,336.03,248.84
2017,4,21,17,15,603.0,91.0,3.45,27.5,322.0,274.35,197.66
2017,4,21,17,30,558.0,84.0,3.0,27.0,266.0,217.29,149.85
2017,4,21,17,45,493.0,74.0,2.6,26.5,212.0,158.83,102.59
2017,4,21,18,0,428.0,64.0,2.2,26.0,158.0,108.22,64.21
2017,4,21,18,15,330.0,50.5,2.1,25.0,110.0,59.25,32.76
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,28.77,17.89
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,14.55,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,4.35,16.5,26.5,17.05,0.0
2017,4,22,6,30,108.0,42.0,4.7,16.0,53.0,33.23,22.21
2017,4,22,6,45,189.0,64.0,5.05,15.5,98.5,61.78,40.82
2017,4,22,7,0,270.0,86.0,5.4,15.0,144.0,104.34,71.07
2017,4,22,7,15,135.0,62.0,5.5,15.0,91.0,79.73,56.51
2017,4,22,7,30,0.0,38.0,5.6,15.0,38.0,33.49,23.03
2017,4,22,7,45,0.0,72.5,5.7,15.0,72.5,64.11,49.02
2017,4,22,8,0,0.0,107.0,5.8,15.0,107.0,94.61,74.55
2017,4,22,8,15,0.0,109.0,5.75,15.0,109.0,96.53,75.85
2017,4,22,8,30,0.0,111.0,5.7,15.0,111.0,98.4,77.11
2017,4,22,8,45,0.0,110.0,5.7,15.5,110.0,97.58,75.99
2017,4,22,9,0,0.0,109.0,5.7,16.0,109.0,96.74,74.88
2017,4,22,9,15,0.0,106.0,5.6,16.0,106.0,94.11,72.47
2017,4,22,9,30,0.0,103.0,5.5,16.0,103.0,91.48,70.1
2017,4,22,9,45,8.0,183.0,5.45,16.5,189.0,169.45,133.34
2017,4,22,10,0,16.0,263.0,5.4,17.0,275.0,249.15,196.46
2017,4,22,10,15,21.5,295.0,5.35,17.5,312.5,283.92,223.07
2017,4,22,10,30,27.0,327.0,5.3,18.0,350.0,328.46,256.99
2017,4,22,10,45,23.0,320.0,5.25,18.5,340.0,310.28,241.87
2017,4,22,11,0,19.0,313.0,5.2,19.0,330.0,301.03,233.86
2017,4,22,11,15,16.5,290.5,5.2,19.0,305.5,278.47,216.15
2017,4,22,11,30,14.0,268.0,5.2,19.0,281.0,255.76,198.34
2017,4,22,11,45,18.5,312.0,5.2,19.5,329.5,301.27,233.16
2017,4,22,12,0,23.0,356.0,5.2,20.0,378.0,347.11,267.65
2017,4,22,12,15,33.0,389.5,5.15,20.0,421.0,401.76,309.11
2017,4,22,12,30,43.0,423.0,5.1,20.0,464.0,444.54,341.24
2017,4,22,12,45,54.0,437.0,5.1,20.5,489.0,468.84,358.94
2017,4,22,13,0,65.0,451.0,5.1,21.0,514.0,492.67,376.23
2017,4,22,13,15,54.0,429.5,5.05,21.0,481.0,459.89,351.63
2017,4,22,13,30,43.0,408.0,5.0,21.0,448.0,427.16,327.13
2017,4,22,13,45,111.0,430.0,5.0,21.0,530.0,521.16,399.55
2017,4,22,14,0,179.0,452.0,5.0,21.0,612.0,599.84,459.14
2017,4,22,14,15,121.0,420.0,4.95,21.0,526.5,512.11,393.18
2017,4,22,14,30,63.0,388.0,4.9,21.0,441.0,417.58,321.66
2017,4,22,14,45,38.0,316.0,4.9,21.0,348.0,325.26,251.74
2017,4,22,15,0,13.0,244.0,4.9,21.0,255.0,229.42,177.55
2017,4,22,15,15,14.5,244.5,4.9,20.5,256.0,230.24,179.08
2017,4,22,15,30,16.0,245.0,4.9,20.0,257.0,230.86,180.35
2017,4,22,15,45,8.0,197.0,4.95,20.0,203.0,181.13,141.23
2017,4,22,16,0,0.0,149.0,5.0,20.0,149.0,132.59,102.61
2017,4,22,16,15,0.0,127.0,4.95,19.5,127.0,112.76,87.11
2017,4,22,16,30,0.0,105.0,4.9,19.0,105.0,93.06,71.46
2017,4,22,16,45,0.0,71.5,4.9,19.0,71.5,63.24,47.1
2017,4,22,17,0,0.0,38.0,4.9,19.0,38.0,33.51,22.49
2017,4,22,17,15,257.5,67.0,4.75,18.5,152.0,143.16,107.55
2017,4,22,17,30,515.0,96.0,4.6,18.0,266.0,216.78,156.88
2017,4,22,17,45,453.5,84.0,4.45,18.0,212.0,157.54,106.95
2017,4,22,18,0,392.0,72.0,4.3,18.0,158.0,108.25,68.1
2017,4,22,18,15,298.0,56.0,4.15,17.0,110.0,61.5,36.94
2017,4,22,18,30,204.0,40.0,4.0,16.0,62.0,31.05,20.58
2017,4,22,18,45,102.0,20.0,3.9,15.5,31.0,15.71,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,9.5,35.0,14.56,0.0
2017,4,23,6,30,314.0,36.0,3.9,10.0,70.0,29.42,19.73
2017,4,23,6,45,419.5,47.5,4.1,11.0,122.0,60.39,33.91
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,112.0,67.28
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.5,166.78,111.04
2017,4,23,7,30,658.0,75.0,4.6,13.0,291.0,229.46,165.02
2017,4,23,7,45,701.5,81.0,4.75,14.0,350.5,290.88,219.61
2017,4,23,8,0,745.0,87.0,4.9,15.0,410.0,356.6,277.2
2017,4,23,8,15,776.5,92.0,4.95,15.5,468.0,421.36,333.37
2017,4,23,8,30,808.0,97.0,5.0,16.0,526.0,486.87,388.54
2017,4,23,8,45,831.0,100.5,5.05,17.0,581.5,548.12,437.95
2017,4,23,9,0,854.0,104.0,5.1,18.0,637.0,609.78,485.91
