Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,15,871.0,107.0,5.0,18.0,687.0,667.22,530.54
2017,4,23,9,30,888.0,110.0,4.9,18.0,737.0,720.51,570.92
2017,4,23,9,45,901.5,112.0,4.85,18.5,782.0,771.68,607.13
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,821.04,639.91
2017,4,23,10,15,924.0,116.0,4.7,19.5,865.0,864.68,667.72
2017,4,23,10,30,933.0,118.0,4.6,20.0,903.0,905.64,693.18
2017,4,23,10,45,941.0,118.5,4.55,20.5,933.5,941.38,714.98
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,973.95,734.38
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,1000.45,750.67
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,1023.3,764.69
2017,4,23,11,45,960.0,122.0,4.25,21.5,1021.5,1040.02,773.44
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,1052.84,779.68
2017,4,23,12,15,962.5,123.5,4.15,22.0,1039.0,1059.8,783.65
2017,4,23,12,30,963.0,124.0,4.1,22.0,1043.0,1062.79,785.17
2017,4,23,12,45,963.5,122.5,4.05,22.5,1039.0,1059.9,781.44
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,1053.03,775.28
2017,4,23,13,15,961.5,120.5,3.95,23.0,1022.0,1040.29,766.93
2017,4,23,13,30,959.0,120.0,3.9,23.0,1009.0,1023.66,756.16
2017,4,23,13,45,955.5,118.5,3.9,23.5,987.0,1001.32,740.61
2017,4,23,14,0,952.0,117.0,3.9,24.0,965.0,975.28,722.71
2017,4,23,14,15,945.5,115.5,3.85,24.0,935.0,943.05,701.83
2017,4,23,14,30,939.0,114.0,3.8,24.0,905.0,907.55,678.72
2017,4,23,14,45,927.5,113.5,3.75,24.0,866.5,865.91,651.34
2017,4,23,15,0,916.0,113.0,3.7,24.0,828.0,821.76,622.05
2017,4,23,15,15,903.5,110.5,3.65,23.5,784.0,772.68,590.21
2017,4,23,15,30,891.0,108.0,3.6,23.0,740.0,721.68,555.21
2017,4,23,15,45,876.0,104.5,3.55,23.0,690.0,669.01,516.29
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,612.07,473.29
2017,4,23,16,15,839.0,97.5,3.35,22.5,585.5,550.63,426.29
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,489.47,377.98
2017,4,23,16,45,788.0,89.0,3.1,22.0,473.0,424.54,324.69
2017,4,23,17,0,759.0,84.0,3.0,22.0,415.0,361.4,271.34
2017,4,23,17,15,716.5,78.5,2.6,21.0,355.5,294.25,214.6
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,232.61,161.63
2017,4,23,17,45,610.5,65.5,1.8,19.5,238.0,169.86,109.21
2017,4,23,18,0,547.0,58.0,1.4,19.0,180.0,114.58,66.28
2017,4,23,18,15,443.0,47.0,1.35,18.0,127.5,61.91,33.17
2017,4,23,18,30,339.0,36.0,1.3,17.0,75.0,29.32,19.13
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.5,14.48,0.32
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,144.5,19.0,1.2,10.5,35.5,14.94,0.73
2017,4,24,6,30,289.0,38.0,1.4,11.0,71.0,31.09,21.24
2017,4,24,6,45,382.0,52.0,1.65,12.0,121.5,62.62,36.76
2017,4,24,7,0,475.0,66.0,1.9,13.0,172.0,112.66,69.69
2017,4,24,7,15,541.0,75.5,1.95,14.0,229.0,165.54,111.17
2017,4,24,7,30,607.0,85.0,2.0,15.0,286.0,226.33,162.07
2017,4,24,7,45,646.5,93.5,2.15,16.0,343.5,285.81,213.59
2017,4,24,8,0,686.0,102.0,2.3,17.0,401.0,349.2,267.58
2017,4,24,8,15,718.0,108.0,2.45,17.5,458.0,410.64,319.39
2017,4,24,8,30,750.0,114.0,2.6,18.0,515.0,474.37,371.5
2017,4,24,8,45,770.5,120.0,2.8,19.0,568.0,533.92,418.26
2017,4,24,9,0,791.0,126.0,3.0,20.0,621.0,593.7,463.59
2017,4,24,9,15,808.5,129.5,3.0,20.5,670.0,648.86,504.38
2017,4,24,9,30,826.0,133.0,3.0,21.0,719.0,703.36,543.44
2017,4,24,9,45,837.0,137.0,3.05,21.5,762.0,752.65,577.88
2017,4,24,10,0,848.0,141.0,3.1,22.0,805.0,800.13,609.5
2017,4,24,10,15,857.5,143.5,3.15,22.5,841.5,842.85,636.7
2017,4,24,10,30,867.0,146.0,3.2,23.0,878.0,883.13,661.93
2017,4,24,10,45,870.0,150.5,3.25,23.5,906.0,917.1,682.67
2017,4,24,11,0,873.0,155.0,3.3,24.0,934.0,947.86,701.15
2017,4,24,11,15,877.5,156.5,3.35,24.0,955.0,973.67,717.69
2017,4,24,11,30,882.0,158.0,3.4,24.0,976.0,985.3,724.94
2017,4,24,11,45,893.5,152.0,3.5,24.5,991.0,1003.34,735.56
2017,4,24,12,0,905.0,146.0,3.6,25.0,1006.0,1017.97,743.94
2017,4,24,12,15,905.5,146.5,3.7,25.0,1009.5,1024.47,748.59
2017,4,24,12,30,906.0,147.0,3.8,25.0,1013.0,1027.27,751.0
2017,4,24,12,45,900.0,149.5,3.9,25.5,1006.5,1021.94,746.74
2017,4,24,13,0,894.0,152.0,4.0,26.0,1000.0,1012.97,740.27
2017,4,24,13,15,890.0,151.0,4.05,26.0,986.5,999.1,731.85
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,981.68,721.18
2017,4,24,13,45,878.0,150.0,4.15,26.0,950.0,958.05,706.43
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,931.2,689.55
2017,4,24,14,15,862.0,148.0,4.2,26.0,897.0,907.72,674.7
2017,4,24,14,30,854.0,146.0,4.2,26.0,867.0,872.29,651.67
2017,4,24,14,45,844.0,143.0,4.25,26.0,830.0,831.56,625.14
2017,4,24,15,0,834.0,140.0,4.3,26.0,793.0,788.49,596.75
2017,4,24,15,15,819.5,137.0,4.2,25.5,749.5,740.05,564.06
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,690.12,528.91
2017,4,24,15,45,742.0,143.0,4.1,25.0,642.0,620.62,477.41
2017,4,24,16,0,679.0,152.0,4.1,25.0,578.0,553.79,426.93
2017,4,24,16,15,698.5,134.5,3.9,24.5,540.0,509.83,393.4
2017,4,24,16,30,718.0,117.0,3.7,24.0,502.0,462.14,355.54
2017,4,24,16,45,686.5,110.5,3.55,24.0,446.5,399.94,304.8
2017,4,24,17,0,655.0,104.0,3.4,24.0,391.0,340.04,254.71
2017,4,24,17,15,610.0,96.5,3.05,23.0,334.0,277.78,202.9
2017,4,24,17,30,565.0,89.0,2.7,22.0,277.0,220.14,154.34
2017,4,24,17,45,505.5,78.0,2.35,21.5,222.5,161.71,106.27
2017,4,24,18,0,446.0,67.0,2.0,21.0,168.0,110.43,66.77
2017,4,24,18,15,348.5,53.5,1.9,20.0,118.5,60.75,34.81
2017,4,24,18,30,251.0,40.0,1.8,19.0,69.0,31.08,20.48
2017,4,24,18,45,125.5,20.0,1.75,18.5,34.5,15.7,1.74
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,17.95,3.48
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,34.05,23.22
2017,4,25,6,45,275.0,61.0,4.25,17.5,113.0,63.14,39.33
2017,4,25,7,0,370.0,78.0,4.5,18.0,161.0,109.08,69.96
2017,4,25,7,15,185.0,68.5,4.7,18.5,110.0,93.93,65.44
2017,4,25,7,30,0.0,59.0,4.9,19.0,59.0,52.11,38.25
2017,4,25,7,45,0.0,71.5,5.15,20.0,71.5,63.22,47.26
2017,4,25,8,0,0.0,84.0,5.4,21.0,84.0,74.31,56.04
2017,4,25,8,15,1.0,122.0,5.45,21.5,122.5,108.42,83.57
2017,4,25,8,30,2.0,160.0,5.5,22.0,161.0,142.92,110.93
2017,4,25,8,45,16.0,202.0,5.6,23.0,212.0,188.32,146.34
2017,4,25,9,0,30.0,244.0,5.7,24.0,263.0,240.1,186.13
2017,4,25,9,15,51.0,283.0,5.65,24.5,318.0,291.89,225.66
2017,4,25,9,30,72.0,322.0,5.6,25.0,373.0,345.99,266.34
2017,4,25,9,45,74.0,341.0,5.6,25.5,396.5,369.47,283.01
2017,4,25,10,0,76.0,360.0,5.6,26.0,420.0,392.97,299.57
2017,4,25,10,15,203.5,377.5,5.55,26.5,547.5,524.39,398.78
2017,4,25,10,30,331.0,395.0,5.5,27.0,675.0,665.12,501.29
2017,4,25,10,45,262.5,425.0,5.45,27.5,652.5,646.57,484.04
2017,4,25,11,0,194.0,455.0,5.4,28.0,630.0,613.29,456.98
2017,4,25,11,15,247.5,456.5,5.3,28.5,683.5,679.61,503.65
2017,4,25,11,30,301.0,458.0,5.2,29.0,737.0,737.07,543.01
2017,4,25,11,45,574.0,313.0,5.1,29.5,855.5,871.04,640.91
2017,4,25,12,0,847.0,168.0,5.0,30.0,974.0,993.01,722.9
2017,4,25,12,15,848.0,168.5,4.95,30.0,978.0,999.84,726.04
2017,4,25,12,30,849.0,169.0,4.9,30.0,982.0,1003.07,727.66
2017,4,25,12,45,850.0,167.0,4.85,30.5,978.5,1000.22,723.94
2017,4,25,13,0,851.0,165.0,4.8,31.0,975.0,993.74,718.02
2017,4,25,13,15,848.0,164.0,4.8,31.0,962.0,980.82,709.92
2017,4,25,13,30,845.0,163.0,4.8,31.0,949.0,964.4,699.64
2017,4,25,13,45,671.5,266.5,4.8,31.0,882.0,895.54,653.27
2017,4,25,14,0,498.0,370.0,4.8,31.0,815.0,820.7,598.65
2017,4,25,14,15,660.5,262.0,4.8,31.0,832.5,845.82,621.26
2017,4,25,14,30,823.0,154.0,4.8,31.0,850.0,852.24,628.43
2017,4,25,14,45,808.0,153.5,4.8,31.5,813.0,811.0,600.03
2017,4,25,15,0,793.0,153.0,4.8,32.0,776.0,767.87,570.42
2017,4,25,15,15,779.0,149.5,4.7,31.5,733.5,720.97,538.55
2017,4,25,15,30,765.0,146.0,4.6,31.0,691.0,672.68,505.02
2017,4,25,15,45,748.0,141.0,4.55,31.0,643.5,620.69,467.29
2017,4,25,16,0,731.0,136.0,4.5,31.0,596.0,566.99,427.48
2017,4,25,16,15,695.0,130.5,4.35,30.5,537.5,502.54,379.43
2017,4,25,16,30,659.0,125.0,4.2,30.0,479.0,440.23,331.7
2017,4,25,16,45,512.0,142.5,4.05,30.0,399.5,352.17,263.65
2017,4,25,17,0,365.0,160.0,3.9,30.0,320.0,279.17,207.34
2017,4,25,17,15,335.0,142.5,3.55,29.0,273.5,230.37,168.61
2017,4,25,17,30,305.0,125.0,3.2,28.0,227.0,184.85,132.03
2017,4,25,17,45,272.0,104.0,2.85,27.5,182.5,139.29,95.59
2017,4,25,18,0,239.0,83.0,2.5,27.0,138.0,97.88,63.74
2017,4,25,18,15,182.5,62.5,2.6,26.0,97.5,60.09,38.01
2017,4,25,18,30,126.0,42.0,2.7,25.0,57.0,33.4,21.85
2017,4,25,18,45,63.0,21.0,2.8,24.5,28.5,17.17,3.12
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,20.4,5.97
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,39.17,27.07
2017,4,26,6,45,162.5,72.0,2.6,22.5,105.0,66.63,44.46
2017,4,26,7,0,251.0,95.0,2.9,23.0,152.0,109.19,73.61
2017,4,26,7,15,315.5,111.0,3.15,23.5,204.0,153.05,106.63
2017,4,26,7,30,380.0,127.0,3.4,24.0,256.0,206.49,149.05
2017,4,26,7,45,465.0,128.5,3.7,24.5,314.5,259.71,191.7
2017,4,26,8,0,550.0,130.0,4.0,25.0,373.0,322.21,242.26
2017,4,26,8,15,587.5,137.5,4.4,25.5,428.0,382.58,291.61
2017,4,26,8,30,625.0,145.0,4.8,26.0,483.0,443.04,340.27
2017,4,26,8,45,682.0,139.0,5.2,26.5,541.5,503.85,388.47
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,568.7,438.88
2017,4,26,9,15,760.5,137.0,5.8,27.5,649.5,624.51,480.91
2017,4,26,9,30,782.0,141.0,6.0,28.0,699.0,679.19,521.2
2017,4,26,9,45,816.5,135.0,6.2,28.5,748.5,733.66,560.86
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,788.15,598.8
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,826.34,624.89
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,867.43,653.0
2017,4,26,10,45,893.0,129.5,6.7,29.5,908.0,905.99,677.86
2017,4,26,11,0,911.0,126.0,6.8,30.0,942.0,942.12,700.87
2017,4,26,11,15,917.5,127.0,6.85,30.0,965.0,969.31,718.89
2017,4,26,11,30,924.0,128.0,6.9,30.0,988.0,993.09,734.67
2017,4,26,11,45,931.0,127.0,6.95,30.5,1004.0,1011.91,745.61
2017,4,26,12,0,938.0,126.0,7.0,31.0,1020.0,1027.09,754.17
2017,4,26,12,15,941.0,126.0,7.05,31.0,1026.0,1035.65,759.92
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,1040.38,763.27
2017,4,26,12,45,945.5,125.5,7.15,31.0,1030.0,1039.34,762.87
2017,4,26,13,0,947.0,125.0,7.2,31.0,1028.0,1034.41,760.02
2017,4,26,13,15,946.0,124.5,7.15,31.0,1016.0,1023.22,752.56
2017,4,26,13,30,945.0,124.0,7.1,31.0,1004.0,1008.19,742.64
2017,4,26,13,45,939.5,124.5,7.1,31.0,983.0,986.2,728.36
2017,4,26,14,0,934.0,125.0,7.1,31.0,962.0,960.68,711.74
2017,4,26,14,15,927.5,123.5,7.05,30.5,932.5,928.98,692.11
2017,4,26,14,30,921.0,122.0,7.0,30.0,903.0,894.09,670.16
2017,4,26,14,45,914.0,119.0,6.95,30.0,866.0,854.35,643.35
2017,4,26,15,0,907.0,116.0,6.9,30.0,829.0,811.82,614.45
2017,4,26,15,15,893.0,113.5,6.8,29.5,784.0,762.16,581.3
2017,4,26,15,30,879.0,111.0,6.7,29.0,739.0,710.76,544.77
2017,4,26,15,45,857.5,109.5,6.6,28.5,687.0,656.65,504.97
2017,4,26,16,0,836.0,108.0,6.5,28.0,635.0,598.99,461.56
2017,4,26,16,15,811.5,104.0,6.3,27.5,580.0,537.25,413.75
2017,4,26,16,30,787.0,100.0,6.1,27.0,525.0,476.13,365.07
2017,4,26,16,45,749.5,97.0,5.95,26.5,466.5,410.33,311.58
2017,4,26,17,0,712.0,94.0,5.8,26.0,408.0,348.28,259.72
2017,4,26,17,15,667.0,87.5,5.55,25.0,349.5,283.89,205.65
2017,4,26,17,30,622.0,81.0,5.3,24.0,291.0,224.01,154.82
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.5,163.63,105.29
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,111.36,65.62
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,62.33,35.29
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,31.86,21.04
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,16.08,3.43
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,142.0,21.0,1.75,11.5,38.0,16.45,5.03
2017,4,27,6,30,284.0,42.0,2.0,12.0,76.0,32.59,22.71
2017,4,27,6,45,378.5,54.5,2.3,13.0,126.5,64.39,38.25
2017,4,27,7,0,473.0,67.0,2.6,14.0,177.0,112.89,69.8
2017,4,27,7,15,537.5,76.0,2.7,14.5,233.0,164.74,110.6
2017,4,27,7,30,602.0,85.0,2.8,15.0,289.0,224.28,160.82
2017,4,27,7,45,639.5,93.0,2.9,16.0,345.5,282.13,211.19
2017,4,27,8,0,677.0,101.0,3.0,17.0,402.0,343.63,263.87
2017,4,27,8,15,708.5,106.5,2.95,17.5,458.0,403.56,314.49
2017,4,27,8,30,740.0,112.0,2.9,18.0,514.0,465.72,365.26
2017,4,27,8,45,757.0,119.0,2.9,18.5,565.5,523.53,411.17
2017,4,27,9,0,774.0,126.0,2.9,19.0,617.0,581.36,455.52
2017,4,27,9,15,792.0,130.0,2.85,19.5,665.0,636.16,496.07
2017,4,27,9,30,810.0,134.0,2.8,20.0,713.0,690.4,534.9
2017,4,27,9,45,820.0,138.5,2.75,21.0,755.0,738.46,567.0
2017,4,27,10,0,830.0,143.0,2.7,22.0,797.0,784.67,596.33
2017,4,27,10,15,840.0,145.5,2.8,22.5,833.5,826.84,623.44
2017,4,27,10,30,850.0,148.0,2.9,23.0,870.0,866.67,648.71
2017,4,27,10,45,858.0,149.0,3.0,23.5,899.0,900.73,669.89
2017,4,27,11,0,866.0,150.0,3.1,24.0,928.0,923.0,683.11
2017,4,27,11,15,871.0,151.5,3.35,24.5,949.0,948.16,699.38
2017,4,27,11,30,876.0,153.0,3.6,25.0,970.0,970.01,713.39
2017,4,27,11,45,885.0,149.5,3.85,25.5,985.0,987.66,724.64
2017,4,27,12,0,894.0,146.0,4.1,26.0,1000.0,1001.9,733.7
2017,4,27,12,15,895.0,146.5,4.3,26.5,1004.0,1008.65,737.58
2017,4,27,12,30,896.0,147.0,4.5,27.0,1008.0,1011.77,739.19
2017,4,27,12,45,897.0,145.5,4.7,27.5,1004.5,1009.42,737.6
2017,4,27,13,0,898.0,144.0,4.9,28.0,1001.0,1003.41,733.98
2017,4,27,13,15,894.5,143.5,5.0,28.0,987.5,990.39,726.48
2017,4,27,13,30,891.0,143.0,5.1,28.0,974.0,973.82,716.68
2017,4,27,13,45,695.5,256.0,5.25,28.5,896.0,903.72,668.79
2017,4,27,14,0,500.0,369.0,5.4,29.0,818.0,818.19,604.84
2017,4,27,14,15,504.0,350.5,5.4,29.0,790.5,789.01,585.89
2017,4,27,14,30,508.0,332.0,5.4,29.0,763.0,757.55,564.9
2017,4,27,14,45,549.5,298.0,5.45,29.0,746.0,739.3,554.04
2017,4,27,15,0,591.0,264.0,5.5,29.0,729.0,715.98,539.25
2017,4,27,15,15,693.5,200.5,5.45,28.5,717.5,706.76,536.04
2017,4,27,15,30,796.0,137.0,5.4,28.0,706.0,681.48,520.67
2017,4,27,15,45,666.5,169.5,5.35,28.0,624.0,593.49,454.26
2017,4,27,16,0,537.0,202.0,5.3,28.0,542.0,510.15,390.73
2017,4,27,16,15,510.0,194.0,5.05,27.5,495.0,458.0,351.04
2017,4,27,16,30,483.0,186.0,4.8,27.0,448.0,407.46,311.65
2017,4,27,16,45,461.0,170.5,4.55,27.0,398.5,354.15,268.81
2017,4,27,17,0,439.0,155.0,4.3,27.0,349.0,302.56,226.61
2017,4,27,17,15,415.0,135.5,3.85,26.0,298.5,248.82,182.9
2017,4,27,17,30,391.0,116.0,3.4,25.0,248.0,197.58,140.63
2017,4,27,17,45,345.5,98.5,3.0,24.5,199.5,147.06,99.91
2017,4,27,18,0,300.0,81.0,2.6,24.0,151.0,102.09,65.51
2017,4,27,18,15,232.0,62.5,2.6,23.5,107.5,61.0,38.12
2017,4,27,18,30,164.0,44.0,2.6,23.0,64.0,34.98,23.5
2017,4,27,18,45,82.0,22.0,2.6,22.5,32.0,17.99,5.12
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.5,2.45,19.5,13.5,11.87,2.32
2017,4,28,6,30,0.0,27.0,2.7,20.0,27.0,23.8,14.52
2017,4,28,6,45,0.0,46.5,3.0,21.0,46.5,40.71,28.04
2017,4,28,7,0,0.0,66.0,3.3,22.0,66.0,57.6,42.22
2017,4,28,7,15,0.0,87.5,3.55,22.5,87.5,76.41,57.78
2017,4,28,7,30,0.0,109.0,3.8,23.0,109.0,95.43,73.19
2017,4,28,7,45,0.0,117.0,4.05,23.5,117.0,102.93,78.93
2017,4,28,8,0,0.0,125.0,4.3,24.0,125.0,110.32,84.46
2017,4,28,8,15,18.0,169.5,4.4,24.5,179.5,157.36,121.45
2017,4,28,8,30,36.0,214.0,4.5,25.0,234.0,209.84,162.18
2017,4,28,8,45,144.0,250.0,4.6,26.0,340.5,307.17,237.02
2017,4,28,9,0,252.0,286.0,4.7,27.0,447.0,417.47,320.05
2017,4,28,9,15,449.5,244.5,4.75,27.5,557.5,524.54,401.18
2017,4,28,9,30,647.0,203.0,4.8,28.0,668.0,646.11,491.33
2017,4,28,9,45,679.5,198.5,4.85,28.5,712.5,695.64,526.08
2017,4,28,10,0,712.0,194.0,4.9,29.0,757.0,745.4,560.64
2017,4,28,10,15,724.0,197.5,4.9,29.0,792.5,786.4,589.02
2017,4,28,10,30,736.0,201.0,4.9,29.0,828.0,825.59,615.78
2017,4,28,10,45,754.5,197.5,4.95,29.5,859.0,861.47,638.52
2017,4,28,11,0,773.0,194.0,5.0,30.0,890.0,889.93,655.85
2017,4,28,11,15,779.0,195.5,5.0,30.5,910.5,914.62,670.3
2017,4,28,11,30,785.0,197.0,5.0,31.0,931.0,936.33,682.72
2017,4,28,11,45,782.5,202.0,5.0,31.5,941.5,950.19,689.95
2017,4,28,12,0,780.0,207.0,5.0,32.0,952.0,960.65,695.04
2017,4,28,12,15,781.0,207.0,4.95,32.0,956.0,966.46,698.26
2017,4,28,12,30,782.0,207.0,4.9,32.0,960.0,968.95,699.43
2017,4,28,12,45,779.5,207.5,4.9,32.0,955.0,965.21,697.03
2017,4,28,13,0,777.0,208.0,4.9,32.0,950.0,958.17,692.61
2017,4,28,13,15,773.0,207.0,4.8,32.0,937.5,945.05,683.61
2017,4,28,13,30,769.0,206.0,4.7,32.0,925.0,928.75,672.65
2017,4,28,13,45,547.0,318.0,4.6,32.5,823.5,824.35,597.77
2017,4,28,14,0,325.0,430.0,4.5,33.0,722.0,711.57,514.9
2017,4,28,14,15,529.5,314.5,4.4,33.0,772.5,775.59,564.67
2017,4,28,14,30,734.0,199.0,4.3,33.0,823.0,819.92,599.41
2017,4,28,14,45,711.0,201.0,4.25,33.0,785.0,777.18,569.94
2017,4,28,15,0,688.0,203.0,4.2,33.0,747.0,733.37,539.87
2017,4,28,15,15,671.5,198.0,4.1,33.0,705.0,686.89,507.6
2017,4,28,15,30,655.0,193.0,4.0,33.0,663.0,639.58,474.21
2017,4,28,15,45,628.5,189.0,3.95,33.0,615.0,586.37,436.06
2017,4,28,16,0,602.0,185.0,3.9,33.0,567.0,533.83,397.64
2017,4,28,16,15,574.5,176.5,3.8,32.5,516.5,474.37,354.13
2017,4,28,16,30,547.0,168.0,3.7,32.0,466.0,419.91,313.1
2017,4,28,16,45,506.0,159.5,3.6,32.0,412.0,361.71,267.79
2017,4,28,17,0,465.0,151.0,3.5,32.0,358.0,307.21,224.57
2017,4,28,17,15,420.0,137.5,3.35,31.0,305.0,251.14,180.57
2017,4,28,17,30,375.0,124.0,3.2,30.0,252.0,199.96,140.08
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.5,147.19,99.28
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,103.54,67.32
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,62.95,40.3
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,35.61,23.62
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,18.35,5.75
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.73,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,22.08,9.73
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,40.16,28.14
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,70.0,48.59
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,110.36,77.86
2017,4,29,7,15,96.5,116.0,5.25,23.5,140.0,117.62,87.2
2017,4,29,7,30,17.0,124.0,5.5,24.0,130.0,112.19,85.98
2017,4,29,7,45,19.5,144.5,5.8,24.5,153.0,132.47,102.07
2017,4,29,8,0,22.0,165.0,6.1,25.0,176.0,153.11,118.21
2017,4,29,8,15,26.0,187.5,6.2,25.5,201.5,176.47,136.25
2017,4,29,8,30,30.0,210.0,6.3,26.0,227.0,203.21,156.72
2017,4,29,8,45,199.5,236.0,6.45,26.5,362.5,323.34,250.46
2017,4,29,9,0,369.0,262.0,6.6,27.0,498.0,462.53,357.33
2017,4,29,9,15,320.5,297.5,6.55,27.5,513.5,485.34,372.88
2017,4,29,9,30,272.0,333.0,6.5,28.0,529.0,502.82,383.98
2017,4,29,9,45,344.0,330.5,6.5,28.5,593.5,566.36,431.04
2017,4,29,10,0,416.0,328.0,6.5,29.0,658.0,641.65,485.67
2017,4,29,10,15,369.0,365.0,6.35,29.0,667.5,649.61,489.28
2017,4,29,10,30,322.0,402.0,6.2,29.0,677.0,660.1,494.57
2017,4,29,10,45,338.0,403.0,6.1,29.5,700.0,686.36,511.92
2017,4,29,11,0,354.0,404.0,6.0,30.0,723.0,712.04,528.6
2017,4,29,11,15,299.0,439.5,5.85,30.0,713.5,705.62,521.42
2017,4,29,11,30,244.0,475.0,5.7,30.0,704.0,685.8,505.12
2017,4,29,11,45,194.0,485.5,5.55,30.5,669.0,653.38,479.43
2017,4,29,12,0,144.0,496.0,5.4,31.0,634.0,618.72,452.26
2017,4,29,12,15,127.0,494.0,5.2,31.0,616.5,601.86,439.5
2017,4,29,12,30,110.0,492.0,5.0,31.0,599.0,572.87,418.33
2017,4,29,12,45,177.0,490.5,4.85,31.5,661.0,646.23,470.09
2017,4,29,13,0,244.0,489.0,4.7,32.0,723.0,706.82,511.66
2017,4,29,13,15,267.0,476.5,4.55,32.0,729.0,723.01,522.62
2017,4,29,13,30,290.0,464.0,4.4,32.0,735.0,727.09,525.83
2017,4,29,13,45,297.0,450.5,4.3,32.5,723.0,713.54,515.92
2017,4,29,14,0,304.0,437.0,4.2,33.0,711.0,698.37,505.04
2017,4,29,14,15,238.0,432.5,4.0,33.0,643.0,618.61,449.13
2017,4,29,14,30,172.0,428.0,3.8,33.0,575.0,550.9,401.04
2017,4,29,14,45,248.0,395.5,3.65,33.0,597.0,580.92,424.23
2017,4,29,15,0,324.0,363.0,3.5,33.0,619.0,596.24,436.51
2017,4,29,15,15,313.5,344.0,3.35,32.5,580.5,555.47,408.8
2017,4,29,15,30,303.0,325.0,3.2,32.0,542.0,514.62,380.87
2017,4,29,15,45,357.5,287.0,3.05,32.0,526.5,496.86,369.12
2017,4,29,16,0,412.0,249.0,2.9,32.0,511.0,478.54,356.13
2017,4,29,16,15,342.5,239.5,2.8,31.5,445.0,404.4,302.11
2017,4,29,16,30,273.0,230.0,2.7,31.0,379.0,342.21,256.2
2017,4,29,16,45,136.5,183.0,2.6,30.5,257.5,222.92,167.24
2017,4,29,17,0,0.0,136.0,2.5,30.0,136.0,119.87,89.63
2017,4,29,17,15,0.0,116.0,2.9,29.0,116.0,101.99,76.34
2017,4,29,17,30,0.0,96.0,3.3,28.0,96.0,84.25,62.68
2017,4,29,17,45,0.0,76.0,3.7,27.5,76.0,66.65,48.68
2017,4,29,18,0,0.0,56.0,4.1,27.0,56.0,49.24,34.52
2017,4,29,18,15,0.0,39.0,4.95,25.5,39.0,34.41,22.34
2017,4,29,18,30,0.0,22.0,5.8,24.0,22.0,19.36,10.49
2017,4,29,18,45,0.0,11.0,6.65,23.0,11.0,9.66,0.69
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.1,0.0
2017,4,30,6,15,111.5,31.0,5.65,12.0,45.5,24.87,12.99
2017,4,30,6,30,223.0,52.0,5.7,12.0,81.0,40.12,29.43
2017,4,30,6,45,343.0,63.5,5.8,12.0,134.0,68.08,42.63
2017,4,30,7,0,463.0,75.0,5.9,12.0,187.0,118.42,75.67
2017,4,30,7,15,527.5,84.5,6.0,12.5,243.5,169.91,116.63
2017,4,30,7,30,592.0,94.0,6.1,13.0,300.0,229.1,167.22
2017,4,30,7,45,662.0,94.0,6.2,13.5,362.5,288.48,219.25
2017,4,30,8,0,732.0,94.0,6.3,14.0,425.0,355.17,277.62
2017,4,30,8,15,763.5,98.5,6.4,14.5,482.5,418.3,332.98
2017,4,30,8,30,795.0,103.0,6.5,15.0,540.0,481.9,387.36
2017,4,30,8,45,833.0,101.0,6.65,15.5,598.5,544.33,439.55
2017,4,30,9,0,871.0,99.0,6.8,16.0,657.0,608.61,491.87
2017,4,30,9,15,888.0,101.5,6.85,16.5,707.5,663.59,535.39
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,719.04,578.09
2017,4,30,9,45,924.5,103.0,6.95,18.0,805.0,771.63,615.87
2017,4,30,10,0,944.0,102.0,7.0,19.0,852.0,822.83,650.35
2017,4,30,10,15,953.0,104.0,6.95,19.5,890.5,866.87,679.94
2017,4,30,10,30,962.0,106.0,6.9,20.0,929.0,908.14,707.17
2017,4,30,10,45,970.0,106.5,6.85,20.5,959.5,944.12,730.28
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,976.84,750.89
2017,4,30,11,15,982.0,108.0,6.7,21.5,1012.0,1002.98,766.44
2017,4,30,11,30,986.0,109.0,6.6,22.0,1034.0,1025.36,779.29
2017,4,30,11,45,981.0,114.0,6.5,22.5,1044.5,1039.27,786.23
2017,4,30,12,0,976.0,119.0,6.4,23.0,1055.0,1049.03,790.38
2017,4,30,12,15,976.0,119.5,6.3,23.0,1059.0,1055.21,793.74
2017,4,30,12,30,976.0,120.0,6.2,23.0,1063.0,1057.43,794.51
2017,4,30,12,45,974.5,120.0,6.1,23.5,1057.5,1053.78,789.83
2017,4,30,13,0,973.0,120.0,6.0,24.0,1052.0,1046.2,782.64
2017,4,30,13,15,970.0,119.0,5.9,24.0,1038.0,1032.32,772.89
2017,4,30,13,30,967.0,118.0,5.8,24.0,1024.0,1014.57,760.65
2017,4,30,13,45,961.0,118.0,5.75,24.0,1001.5,991.27,745.06
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,964.38,727.08
2017,4,30,14,15,948.0,116.5,5.55,24.0,948.5,931.77,704.57
2017,4,30,14,30,941.0,115.0,5.4,24.0,918.0,895.94,679.87
2017,4,30,14,45,929.5,114.5,5.3,24.5,879.5,854.49,650.18
2017,4,30,15,0,918.0,114.0,5.2,25.0,841.0,810.54,618.75
2017,4,30,15,15,906.0,111.5,5.05,25.0,797.0,762.09,584.99
2017,4,30,15,30,894.0,109.0,4.9,25.0,753.0,711.7,547.63
2017,4,30,15,45,878.0,106.5,4.75,25.0,703.0,657.16,506.44
2017,4,30,16,0,862.0,104.0,4.6,25.0,653.0,603.15,464.71
2017,4,30,16,15,840.5,100.0,4.35,24.5,598.0,542.01,417.28
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,481.12,368.85
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.5,417.13,316.02
2017,4,30,17,0,758.0,88.0,3.6,24.0,428.0,355.09,263.48
2017,4,30,17,15,716.5,82.5,3.05,23.0,368.5,288.83,207.68
2017,4,30,17,30,675.0,77.0,2.5,22.0,309.0,228.21,155.99
2017,4,30,17,45,610.5,70.0,1.95,21.0,250.5,166.67,105.66
2017,4,30,18,0,546.0,63.0,1.4,20.0,192.0,112.67,65.04
2017,4,30,18,15,448.5,52.0,1.3,19.5,139.0,61.59,34.28
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,33.29,22.68
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,19.65,8.0
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,8.19,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,35.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,70.0,12.0,3.6,11.0,14.0,10.91,0.0
2017,5,1,6,15,222.0,27.0,3.75,11.5,53.5,22.08,11.42
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,33.89,24.08
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,65.95,37.1
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,117.78,70.11
2017,5,1,7,15,622.5,69.5,4.35,15.0,258.0,172.64,113.49
2017,5,1,7,30,681.0,77.0,4.5,16.0,316.0,234.25,165.9
2017,5,1,7,45,721.0,82.0,4.65,17.5,374.5,294.42,218.38
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,359.97,274.46
2017,5,1,8,15,789.0,91.5,5.0,20.0,490.0,421.56,326.8
2017,5,1,8,30,817.0,96.0,5.2,21.0,547.0,484.79,378.81
2017,5,1,8,45,837.5,99.5,5.45,22.0,600.5,544.37,426.52
2017,5,1,9,0,858.0,103.0,5.7,23.0,654.0,604.07,472.79
2017,5,1,9,15,873.5,105.5,5.65,23.5,703.0,657.29,513.08
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,710.97,552.46
2017,5,1,9,45,900.0,110.5,5.6,24.5,795.5,760.06,587.34
2017,5,1,10,0,911.0,113.0,5.6,25.0,839.0,807.13,618.5
2017,5,1,10,15,919.5,115.0,5.55,25.5,875.5,849.46,645.63
2017,5,1,10,30,928.0,117.0,5.5,26.0,912.0,889.09,670.53
2017,5,1,10,45,933.5,118.5,5.5,27.0,940.5,922.77,689.91
2017,5,1,11,0,939.0,120.0,5.5,28.0,969.0,953.19,706.84
2017,5,1,11,15,943.0,121.0,5.4,28.0,990.0,978.35,722.34
2017,5,1,11,30,947.0,122.0,5.3,28.0,1011.0,999.92,735.39
2017,5,1,11,45,952.0,120.5,5.25,28.5,1024.5,1016.36,743.89
2017,5,1,12,0,957.0,119.0,5.2,29.0,1038.0,1029.06,749.96
2017,5,1,12,15,957.5,119.0,5.15,29.0,1042.0,1035.09,753.27
2017,5,1,12,30,958.0,119.0,5.1,29.0,1046.0,1037.24,754.19
2017,5,1,12,45,956.5,119.0,5.05,29.5,1040.5,1033.62,749.92
2017,5,1,13,0,955.0,119.0,5.0,30.0,1035.0,1026.13,743.3
2017,5,1,13,15,952.0,118.5,4.9,30.0,1021.5,1012.92,734.22
2017,5,1,13,30,949.0,118.0,4.8,30.0,1008.0,995.92,722.8
2017,5,1,13,45,943.5,117.5,4.7,30.5,985.5,972.94,706.12
2017,5,1,14,0,938.0,117.0,4.6,31.0,963.0,946.43,687.51
2017,5,1,14,15,931.5,115.5,4.5,31.0,933.5,914.72,667.01
2017,5,1,14,30,925.0,114.0,4.4,31.0,904.0,879.84,644.38
2017,5,1,14,45,914.0,113.0,4.3,31.0,866.0,838.89,617.61
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,795.47,589.03
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.5,747.69,557.2
2017,5,1,15,30,879.0,107.0,4.0,31.0,741.0,698.02,521.84
2017,5,1,15,45,860.0,105.5,3.9,31.0,691.0,645.4,483.5
2017,5,1,16,0,841.0,104.0,3.8,31.0,641.0,589.49,441.94
2017,5,1,16,15,819.5,100.5,3.6,30.5,587.0,530.01,397.33
2017,5,1,16,30,798.0,97.0,3.4,30.0,533.0,470.84,351.56
2017,5,1,16,45,766.5,93.0,3.25,29.5,476.0,407.72,301.58
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,345.03,250.53
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,281.57,198.26
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,222.09,148.73
2017,5,1,17,45,591.0,70.0,1.95,26.0,246.0,162.47,101.01
2017,5,1,18,0,529.0,63.0,1.6,25.0,189.0,110.09,62.44
2017,5,1,18,15,435.0,52.0,1.65,24.0,137.0,60.38,33.2
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,33.16,22.18
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,20.02,8.47
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,9.1,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,10.91,0.0
2017,5,2,6,15,206.5,28.0,1.95,15.5,53.0,21.93,11.44
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,35.53,25.14
2017,5,2,6,45,435.0,55.5,2.45,17.0,144.0,67.25,38.57
2017,5,2,7,0,523.0,67.0,2.7,18.0,196.0,117.43,70.43
2017,5,2,7,15,581.5,74.5,2.95,19.0,252.0,169.68,110.85
2017,5,2,7,30,640.0,82.0,3.2,20.0,308.0,228.71,159.9
2017,5,2,7,45,679.0,88.5,3.45,21.0,365.0,287.46,210.3
2017,5,2,8,0,718.0,95.0,3.7,22.0,422.0,349.92,263.14
2017,5,2,8,15,746.5,99.5,3.75,22.5,478.0,409.48,313.1
2017,5,2,8,30,775.0,104.0,3.8,23.0,534.0,471.9,363.76
2017,5,2,8,45,793.5,109.0,3.85,24.0,586.0,529.57,408.54
2017,5,2,9,0,812.0,114.0,3.9,25.0,638.0,587.26,451.67
2017,5,2,9,15,828.0,117.0,3.95,25.5,685.5,641.14,491.51
2017,5,2,9,30,844.0,120.0,4.0,26.0,733.0,694.15,529.59
2017,5,2,9,45,851.5,125.0,4.05,27.0,774.5,741.87,561.7
2017,5,2,10,0,859.0,130.0,4.1,28.0,816.0,787.45,590.59
2017,5,2,10,15,868.0,132.0,4.15,28.5,852.0,823.26,612.9
2017,5,2,10,30,877.0,134.0,4.2,29.0,888.0,861.48,636.7
2017,5,2,10,45,879.5,138.5,4.3,29.5,915.0,893.75,656.48
2017,5,2,11,0,882.0,143.0,4.4,30.0,942.0,922.77,674.01
2017,5,2,11,15,886.0,144.5,4.4,30.0,962.5,947.01,689.24
2017,5,2,11,30,890.0,146.0,4.4,30.0,983.0,967.87,702.28
2017,5,2,11,45,896.0,144.0,4.45,30.5,996.5,983.93,711.09
2017,5,2,12,0,902.0,142.0,4.5,31.0,1010.0,996.51,717.7
2017,5,2,12,15,902.5,142.5,4.5,31.0,1013.5,1002.59,721.39
2017,5,2,12,30,903.0,143.0,4.5,31.0,1017.0,1005.07,722.9
2017,5,2,12,45,899.5,144.0,4.55,31.5,1011.5,1000.57,718.85
2017,5,2,13,0,896.0,145.0,4.6,32.0,1006.0,992.51,712.64
2017,5,2,13,15,669.0,275.0,4.6,32.0,913.0,912.34,659.25
2017,5,2,13,30,442.0,405.0,4.6,32.0,820.0,814.14,588.06
2017,5,2,13,45,534.5,357.0,4.7,32.5,848.0,843.18,610.06
2017,5,2,14,0,627.0,309.0,4.8,33.0,876.0,865.18,626.6
2017,5,2,14,15,743.5,224.0,4.8,33.0,875.5,868.17,632.24
2017,5,2,14,30,860.0,139.0,4.8,33.0,875.0,848.05,619.96
2017,5,2,14,45,847.5,138.5,4.85,33.0,838.0,814.51,598.66
2017,5,2,15,0,835.0,138.0,4.9,33.0,801.0,772.24,571.27
2017,5,2,15,15,821.5,135.0,4.9,32.5,758.0,724.94,539.77
2017,5,2,15,30,808.0,132.0,4.9,32.0,715.0,676.1,506.17
2017,5,2,15,45,791.5,127.5,4.95,32.0,667.0,622.71,467.58
2017,5,2,16,0,775.0,123.0,5.0,32.0,619.0,568.64,427.47
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.5,510.14,383.69
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,452.59,339.21
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.5,392.13,291.22
2017,5,2,17,0,671.0,102.0,5.0,30.0,405.0,333.64,243.41
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.5,272.76,193.37
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,216.07,146.38
2017,5,2,17,45,527.0,79.0,4.25,27.5,237.0,159.11,100.75
2017,5,2,18,0,467.0,70.0,4.0,27.0,182.0,109.25,64.0
2017,5,2,18,15,376.0,57.5,3.8,26.0,132.0,60.7,34.77
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,34.8,23.36
2017,5,2,18,45,161.0,27.5,3.45,24.0,46.5,21.54,9.78
2017,5,2,19,0,37.0,10.0,3.3,23.0,11.0,9.1,0.0
2017,5,2,19,15,18.5,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,9.0,7.28,0.0
2017,5,3,6,15,71.5,32.0,3.35,21.5,42.0,25.65,14.21
2017,5,3,6,30,132.0,56.0,3.5,22.0,75.0,43.7,31.39
2017,5,3,6,45,160.0,79.0,3.7,22.5,112.0,71.55,48.81
2017,5,3,7,0,188.0,102.0,3.9,23.0,149.0,106.86,74.54
2017,5,3,7,15,251.5,114.5,4.05,23.5,194.5,143.4,101.56
2017,5,3,7,30,315.0,127.0,4.2,24.0,240.0,187.35,135.97
