Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,45,209.5,160.5,4.35,24.5,241.0,206.61,156.13
2017,5,3,8,0,104.0,194.0,4.5,25.0,242.0,208.57,160.46
2017,5,3,8,15,52.5,177.5,4.5,25.5,202.0,180.2,138.55
2017,5,3,8,30,1.0,161.0,4.5,26.0,162.0,143.0,108.88
2017,5,3,8,45,56.0,229.0,4.5,26.5,265.5,235.83,181.02
2017,5,3,9,0,111.0,297.0,4.5,27.0,369.0,333.18,254.85
2017,5,3,9,15,174.5,319.5,4.45,27.5,442.5,405.67,308.78
2017,5,3,9,30,238.0,342.0,4.4,28.0,516.0,478.99,362.44
2017,5,3,9,45,265.5,358.5,4.35,28.5,563.0,532.8,400.41
2017,5,3,10,0,293.0,375.0,4.3,29.0,610.0,581.86,434.43
2017,5,3,10,15,495.5,298.5,4.2,29.0,716.0,691.07,515.33
2017,5,3,10,30,698.0,222.0,4.1,29.0,822.0,807.03,598.67
2017,5,3,10,45,512.5,329.5,4.0,29.5,778.0,769.88,565.88
2017,5,3,11,0,327.0,437.0,3.9,30.0,734.0,715.06,521.66
2017,5,3,11,15,363.5,414.0,3.8,30.0,751.0,734.86,536.04
2017,5,3,11,30,400.0,391.0,3.7,30.0,768.0,762.51,555.1
2017,5,3,11,45,562.0,316.0,3.6,30.5,853.5,850.22,616.31
2017,5,3,12,0,724.0,241.0,3.5,31.0,939.0,939.05,675.62
2017,5,3,12,15,725.0,241.5,3.45,31.0,942.5,945.02,678.34
2017,5,3,12,30,726.0,242.0,3.4,31.0,946.0,947.8,679.72
2017,5,3,12,45,724.5,241.5,3.35,31.5,941.5,944.02,675.64
2017,5,3,13,0,723.0,241.0,3.3,32.0,937.0,937.06,669.67
2017,5,3,13,15,719.5,239.5,3.2,32.0,924.5,924.13,661.01
2017,5,3,13,30,716.0,238.0,3.1,32.0,912.0,908.16,650.53
2017,5,3,13,45,714.0,233.0,3.05,32.0,892.0,887.26,637.22
2017,5,3,14,0,712.0,228.0,3.0,32.0,872.0,863.46,621.9
2017,5,3,14,15,703.0,225.0,3.05,32.0,844.0,832.82,602.46
2017,5,3,14,30,694.0,222.0,3.1,32.0,816.0,799.91,581.3
2017,5,3,14,45,687.0,214.5,3.15,32.0,782.5,762.26,556.78
2017,5,3,15,0,680.0,207.0,3.2,32.0,749.0,722.62,530.49
2017,5,3,15,15,664.5,202.0,3.5,31.5,708.0,677.49,501.67
2017,5,3,15,30,649.0,197.0,3.8,31.0,667.0,631.46,471.17
2017,5,3,15,45,486.5,235.5,4.15,31.0,574.0,530.98,398.12
2017,5,3,16,0,324.0,274.0,4.5,31.0,481.0,441.71,331.95
2017,5,3,16,15,261.5,258.0,4.9,30.5,416.5,375.64,283.87
2017,5,3,16,30,199.0,242.0,5.3,30.0,352.0,311.92,236.47
2017,5,3,16,45,213.5,214.0,5.75,29.5,321.0,279.68,211.94
2017,5,3,17,0,228.0,186.0,6.2,29.0,290.0,247.96,186.75
2017,5,3,17,15,201.0,166.5,6.4,28.0,249.0,205.11,153.2
2017,5,3,17,30,174.0,147.0,6.6,27.0,208.0,167.58,123.66
2017,5,3,17,45,261.0,116.0,6.85,26.5,189.0,143.2,99.83
2017,5,3,18,0,348.0,85.0,7.1,26.0,170.0,107.07,67.54
2017,5,3,18,15,268.5,67.5,6.85,25.0,123.0,63.99,40.27
2017,5,3,18,30,189.0,50.0,6.6,24.0,76.0,39.5,27.43
2017,5,3,18,45,94.5,30.0,6.4,23.5,43.0,24.13,12.02
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,9.1,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,42.0,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,84.0,14.0,4.7,13.0,17.0,12.73,0.0
2017,5,4,6,15,223.0,29.5,4.95,13.5,57.0,23.08,13.01
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,36.21,26.01
2017,5,4,6,45,450.0,56.0,5.45,14.5,149.5,68.04,39.3
2017,5,4,7,0,538.0,67.0,5.7,15.0,202.0,118.58,71.76
2017,5,4,7,15,596.5,74.5,5.7,15.5,259.5,171.61,113.66
2017,5,4,7,30,655.0,82.0,5.7,16.0,317.0,231.39,164.66
2017,5,4,7,45,695.0,88.0,5.7,16.5,375.0,290.7,217.15
2017,5,4,8,0,735.0,94.0,5.7,17.0,433.0,353.79,272.47
2017,5,4,8,15,764.0,98.5,5.65,17.5,489.5,415.78,325.97
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,477.82,378.04
2017,5,4,8,45,813.5,107.5,5.55,19.0,599.5,536.82,425.38
2017,5,4,9,0,834.0,112.0,5.5,20.0,653.0,596.0,471.11
2017,5,4,9,15,850.0,115.0,5.45,20.0,701.5,650.74,513.89
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,704.56,554.9
2017,5,4,9,45,877.5,120.5,5.4,20.5,793.0,749.71,587.73
2017,5,4,10,0,889.0,123.0,5.4,21.0,836.0,795.98,619.22
2017,5,4,10,15,898.0,125.0,5.35,21.5,872.5,837.63,646.37
2017,5,4,10,30,907.0,127.0,5.3,22.0,909.0,876.69,671.32
2017,5,4,10,45,915.0,128.0,5.3,22.5,938.0,911.16,693.05
2017,5,4,11,0,923.0,129.0,5.3,23.0,967.0,942.58,712.5
2017,5,4,11,15,927.0,130.0,5.3,23.0,988.0,967.17,728.59
2017,5,4,11,30,931.0,131.0,5.3,23.0,1009.0,988.22,742.32
2017,5,4,11,45,934.5,130.5,5.35,23.5,1022.0,1003.79,751.24
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,1015.67,757.76
2017,5,4,12,15,938.5,130.5,5.45,24.0,1039.0,1021.91,762.1
2017,5,4,12,30,939.0,131.0,5.5,24.0,1043.0,1024.4,764.05
2017,5,4,12,45,940.0,129.0,5.6,24.5,1038.5,1021.29,761.19
2017,5,4,13,0,941.0,127.0,5.7,25.0,1034.0,1014.4,755.9
2017,5,4,13,15,938.5,126.5,5.75,25.0,1020.5,1001.83,748.06
2017,5,4,13,30,936.0,126.0,5.8,25.0,1007.0,985.53,737.77
2017,5,4,13,45,932.5,124.0,5.85,25.5,985.0,963.25,721.99
2017,5,4,14,0,929.0,122.0,5.9,26.0,963.0,937.41,703.85
2017,5,4,14,15,922.0,120.5,5.9,25.5,933.5,905.63,684.13
2017,5,4,14,30,915.0,119.0,5.9,25.0,904.0,870.74,662.11
2017,5,4,14,45,897.5,121.5,5.95,25.0,864.5,828.48,633.59
2017,5,4,15,0,880.0,124.0,6.0,25.0,825.0,784.25,603.43
2017,5,4,15,15,867.5,121.5,5.95,25.0,782.0,737.22,569.86
2017,5,4,15,30,855.0,119.0,5.9,25.0,739.0,691.39,535.51
2017,5,4,15,45,841.5,114.5,5.9,25.0,690.5,637.86,495.0
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,583.25,452.68
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,524.19,406.47
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,465.47,359.13
2017,5,4,16,45,759.0,96.5,5.6,24.0,480.0,404.17,307.83
2017,5,4,17,0,733.0,91.0,5.5,24.0,424.0,342.59,255.17
2017,5,4,17,15,693.0,85.0,5.15,23.5,366.5,279.87,201.42
2017,5,4,17,30,653.0,79.0,4.8,23.0,309.0,220.98,150.75
2017,5,4,17,45,595.0,71.5,4.45,22.5,252.5,161.95,102.17
2017,5,4,18,0,537.0,64.0,4.1,22.0,196.0,109.63,62.92
2017,5,4,18,15,445.5,53.5,3.7,21.0,143.5,60.39,34.05
2017,5,4,18,30,354.0,43.0,3.3,20.0,91.0,34.73,23.94
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,21.56,10.72
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,10.91,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.5,12.0,18.0,13.64,0.0
2017,5,5,6,15,211.5,31.5,1.8,13.0,58.5,24.61,14.55
2017,5,5,6,30,349.0,48.0,2.1,14.0,99.0,38.82,28.37
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,70.11,41.25
2017,5,5,7,0,534.0,70.0,2.8,16.0,206.0,120.53,73.18
2017,5,5,7,15,593.0,78.0,2.85,17.0,263.5,173.78,114.53
2017,5,5,7,30,652.0,86.0,2.9,18.0,321.0,233.86,164.58
2017,5,5,7,45,692.0,92.5,3.0,19.0,379.5,293.4,215.73
2017,5,5,8,0,732.0,99.0,3.1,20.0,438.0,356.73,269.32
2017,5,5,8,15,761.5,103.5,3.2,20.5,495.0,417.27,320.22
2017,5,5,8,30,791.0,108.0,3.3,21.0,552.0,480.79,371.92
2017,5,5,8,45,811.0,112.5,3.4,22.0,605.0,539.36,417.57
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,598.05,461.66
2017,5,5,9,15,847.5,120.5,3.5,23.0,707.0,653.38,503.44
2017,5,5,9,30,864.0,124.0,3.5,23.0,756.0,707.83,543.5
2017,5,5,9,45,875.0,127.0,3.5,23.5,799.0,756.7,577.51
2017,5,5,10,0,886.0,130.0,3.5,24.0,842.0,798.88,605.14
2017,5,5,10,15,895.0,132.5,3.45,24.5,878.5,840.81,631.29
2017,5,5,10,30,904.0,135.0,3.4,25.0,915.0,880.14,655.27
2017,5,5,10,45,909.5,137.0,3.4,25.5,944.0,913.24,675.06
2017,5,5,11,0,915.0,139.0,3.4,26.0,973.0,943.15,692.6
2017,5,5,11,15,919.5,140.0,3.35,26.0,994.0,967.93,707.71
2017,5,5,11,30,924.0,141.0,3.3,26.0,1015.0,989.21,720.55
2017,5,5,11,45,927.5,141.0,3.3,26.5,1027.5,1005.08,728.84
2017,5,5,12,0,931.0,141.0,3.3,27.0,1040.0,1017.29,734.86
2017,5,5,12,15,931.5,141.5,3.25,27.0,1044.0,1023.43,738.14
2017,5,5,12,30,932.0,142.0,3.2,27.0,1048.0,1025.87,739.2
2017,5,5,12,45,931.5,141.0,3.15,27.5,1043.0,1022.29,735.09
2017,5,5,13,0,931.0,140.0,3.1,28.0,1038.0,1015.0,728.78
2017,5,5,13,15,928.0,139.5,3.05,28.0,1024.5,1002.11,720.5
2017,5,5,13,30,925.0,139.0,3.0,28.0,1011.0,985.56,710.0
2017,5,5,13,45,921.0,137.0,2.95,28.5,989.0,963.11,694.42
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,937.17,676.73
2017,5,5,14,15,910.0,133.5,2.9,29.0,937.0,905.76,657.25
2017,5,5,14,30,903.0,132.0,2.9,29.0,907.0,871.29,635.7
2017,5,5,14,45,890.5,131.5,2.9,29.0,869.0,830.56,609.85
2017,5,5,15,0,878.0,131.0,2.9,29.0,831.0,787.55,582.26
2017,5,5,15,15,865.5,128.0,2.85,28.5,787.5,744.11,553.87
2017,5,5,15,30,853.0,125.0,2.8,28.0,744.0,694.25,519.77
2017,5,5,15,45,840.5,119.5,2.8,28.0,696.0,640.52,481.27
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,585.61,440.83
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.0,526.36,396.49
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,467.5,350.98
2017,5,5,16,45,761.0,99.5,2.55,27.0,484.5,406.6,301.95
2017,5,5,17,0,738.0,93.0,2.5,27.0,429.0,345.04,251.07
2017,5,5,17,15,697.0,87.0,2.15,26.0,371.0,281.83,198.86
2017,5,5,17,30,656.0,81.0,1.8,25.0,313.0,222.56,149.44
2017,5,5,17,45,603.0,72.5,1.45,24.0,256.0,163.36,101.71
2017,5,5,18,0,550.0,64.0,1.1,23.0,199.0,110.26,62.46
2017,5,5,18,15,457.5,53.5,1.15,22.0,146.5,60.3,33.73
2017,5,5,18,30,365.0,43.0,1.2,21.0,94.0,34.65,23.82
2017,5,5,18,45,222.5,28.0,1.25,20.0,54.5,22.88,11.93
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,11.82,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,6.82,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,11.83,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.5,24.31,14.42
2017,5,6,6,30,370.0,45.0,1.8,15.0,101.0,35.96,25.8
2017,5,6,6,45,455.0,55.5,2.05,16.0,153.0,67.39,38.48
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,117.31,69.95
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,169.86,110.66
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,228.82,159.76
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,287.45,210.1
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,349.73,262.83
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,410.87,313.41
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,471.89,362.22
2017,5,6,8,45,807.0,105.5,3.3,24.0,597.0,529.62,406.98
2017,5,6,9,0,828.0,109.0,3.4,25.0,650.0,587.56,450.29
2017,5,6,9,15,843.5,112.5,3.3,25.5,698.0,641.98,489.89
2017,5,6,9,30,859.0,116.0,3.2,26.0,746.0,695.45,527.46
2017,5,6,9,45,870.5,118.5,3.15,26.5,788.0,740.31,558.14
2017,5,6,10,0,882.0,121.0,3.1,27.0,830.0,786.12,587.41
2017,5,6,10,15,890.5,122.5,2.95,27.0,866.0,826.49,612.7
2017,5,6,10,30,899.0,124.0,2.8,27.0,902.0,864.26,635.85
2017,5,6,10,45,905.5,126.0,2.65,27.5,930.5,898.01,654.67
2017,5,6,11,0,912.0,128.0,2.5,28.0,959.0,928.66,671.1
2017,5,6,11,15,916.0,129.0,2.35,28.5,980.0,952.88,683.07
2017,5,6,11,30,920.0,130.0,2.2,29.0,1001.0,973.61,692.64
2017,5,6,11,45,928.5,126.5,2.1,29.5,1015.0,990.79,700.36
2017,5,6,12,0,937.0,123.0,2.0,30.0,1029.0,1004.43,705.83
2017,5,6,12,15,937.5,123.0,1.95,30.0,1032.5,1010.14,708.46
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,1012.12,708.95
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.0,1008.47,704.7
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,1001.1,698.35
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,988.6,690.41
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,972.41,680.35
2017,5,6,13,45,925.5,121.0,1.65,31.0,978.5,950.33,666.75
2017,5,6,14,0,921.0,120.0,1.6,31.0,957.0,924.76,651.09
2017,5,6,14,15,914.5,118.5,1.6,31.0,927.5,893.68,632.59
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,859.51,612.08
2017,5,6,14,45,892.5,119.0,1.65,31.0,860.0,818.7,587.66
2017,5,6,15,0,877.0,121.0,1.7,31.0,822.0,775.82,561.57
2017,5,6,15,15,865.0,118.5,1.75,31.0,779.0,729.39,531.97
2017,5,6,15,30,853.0,116.0,1.8,31.0,736.0,683.9,501.28
2017,5,6,15,45,837.5,112.5,1.9,31.0,688.0,630.37,464.49
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,575.96,425.81
2017,5,6,16,15,801.0,105.5,2.0,30.5,587.5,518.14,383.71
2017,5,6,16,30,780.0,102.0,2.0,30.0,535.0,460.6,340.26
2017,5,6,16,45,753.0,96.5,2.05,29.5,479.5,399.38,292.68
2017,5,6,17,0,726.0,91.0,2.1,29.0,424.0,337.93,243.33
2017,5,6,17,15,687.0,85.5,1.85,28.0,367.0,276.6,193.15
2017,5,6,17,30,648.0,80.0,1.6,27.0,310.0,218.97,145.52
2017,5,6,17,45,593.0,72.0,1.4,26.5,254.0,160.52,98.81
2017,5,6,18,0,538.0,64.0,1.2,26.0,198.0,108.4,60.76
2017,5,6,18,15,450.5,53.5,1.2,25.0,146.0,59.51,32.99
2017,5,6,18,30,363.0,43.0,1.2,24.0,94.0,34.54,23.43
2017,5,6,18,45,227.0,28.0,1.25,23.0,55.0,22.8,11.89
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,11.82,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,7.73,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,13.42,0.0
2017,5,7,6,15,248.5,32.0,1.9,15.5,63.0,26.09,15.92
2017,5,7,6,30,381.0,47.0,2.0,16.0,104.0,37.7,27.23
2017,5,7,6,45,468.5,56.5,2.1,17.0,157.0,68.68,39.09
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,118.76,70.21
2017,5,7,7,15,611.0,73.5,2.5,19.0,267.0,172.05,111.36
2017,5,7,7,30,666.0,81.0,2.8,20.0,324.0,231.61,160.85
2017,5,7,7,45,706.0,86.0,3.15,21.0,382.0,290.36,211.23
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,354.64,265.56
2017,5,7,8,15,773.0,95.5,3.6,22.5,496.0,414.39,315.75
2017,5,7,8,30,800.0,100.0,3.7,23.0,552.0,475.66,365.67
2017,5,7,8,45,819.5,104.0,3.8,24.0,604.5,533.72,410.88
2017,5,7,9,0,839.0,108.0,3.9,25.0,657.0,591.83,454.5
2017,5,7,9,15,854.0,110.5,3.9,25.5,704.5,645.4,494.05
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,695.26,529.83
2017,5,7,9,45,879.5,116.0,3.9,26.5,794.5,743.07,563.08
2017,5,7,10,0,890.0,119.0,3.9,27.0,837.0,788.87,592.85
2017,5,7,10,15,898.0,121.0,3.9,27.5,872.5,829.53,618.31
2017,5,7,10,30,906.0,123.0,3.9,28.0,908.0,867.54,641.67
2017,5,7,10,45,911.5,124.5,3.9,28.5,936.0,900.1,661.15
2017,5,7,11,0,917.0,126.0,3.9,29.0,964.0,929.5,678.38
2017,5,7,11,15,920.5,127.0,3.9,29.0,984.0,953.33,693.25
2017,5,7,11,30,924.0,128.0,3.9,29.0,1004.0,973.64,705.86
2017,5,7,11,45,913.5,137.0,3.9,29.5,1012.0,984.72,711.11
2017,5,7,12,0,903.0,146.0,3.9,30.0,1020.0,991.74,713.87
2017,5,7,12,15,903.0,146.0,3.9,30.0,1023.0,996.72,716.87
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,998.13,717.7
2017,5,7,12,45,900.5,146.5,3.95,30.5,1020.5,994.09,714.01
2017,5,7,13,0,898.0,147.0,4.0,31.0,1015.0,986.51,708.19
2017,5,7,13,15,894.5,146.5,4.0,31.0,1001.0,973.55,700.16
2017,5,7,13,30,891.0,146.0,4.0,31.0,987.0,957.09,689.97
2017,5,7,13,45,884.5,145.0,4.05,31.0,965.0,934.04,675.81
2017,5,7,14,0,878.0,144.0,4.1,31.0,943.0,907.75,659.55
2017,5,7,14,15,768.0,205.0,4.1,31.0,888.0,861.62,629.77
2017,5,7,14,30,658.0,266.0,4.1,31.0,833.0,804.41,589.23
2017,5,7,14,45,748.0,202.5,4.15,31.0,821.5,791.91,583.87
2017,5,7,15,0,838.0,139.0,4.2,31.0,810.0,766.84,569.3
2017,5,7,15,15,824.5,136.0,4.2,30.5,767.0,719.74,537.51
2017,5,7,15,30,811.0,133.0,4.2,30.0,724.0,671.11,503.93
2017,5,7,15,45,763.5,138.0,4.25,30.0,665.0,608.0,457.92
2017,5,7,16,0,716.0,143.0,4.3,30.0,606.0,546.94,412.45
2017,5,7,16,15,651.0,147.0,4.3,29.5,542.0,478.58,361.29
2017,5,7,16,30,586.0,151.0,4.3,29.0,478.0,415.25,312.78
2017,5,7,16,45,626.5,129.0,4.35,28.5,445.5,376.23,280.78
2017,5,7,17,0,667.0,107.0,4.4,28.0,413.0,331.48,242.47
2017,5,7,17,15,625.5,99.5,4.2,27.5,357.0,271.04,192.32
2017,5,7,17,30,584.0,92.0,4.0,27.0,301.0,214.73,145.41
2017,5,7,17,45,525.5,83.0,3.85,26.5,246.0,158.78,100.77
2017,5,7,18,0,467.0,74.0,3.7,26.0,191.0,109.72,64.95
2017,5,7,18,15,383.0,61.0,3.6,25.0,141.0,61.53,36.29
2017,5,7,18,30,299.0,48.0,3.5,24.0,91.0,36.99,25.5
2017,5,7,18,45,149.5,32.0,3.4,23.5,53.5,24.95,13.7
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,14.55,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.5,7.5,2.8,17.5,8.5,6.82,0.0
2017,5,8,6,0,35.0,15.0,2.9,18.0,17.0,12.41,0.0
2017,5,8,6,15,117.0,37.5,2.95,18.0,54.0,29.91,18.99
2017,5,8,6,30,199.0,60.0,3.0,18.0,91.0,46.86,34.9
2017,5,8,6,45,217.5,82.0,3.15,18.5,128.5,76.19,52.09
2017,5,8,7,0,236.0,104.0,3.3,19.0,166.0,112.98,78.83
2017,5,8,7,15,301.5,114.0,3.5,19.5,212.5,150.5,106.77
2017,5,8,7,30,367.0,124.0,3.7,20.0,259.0,196.65,143.51
2017,5,8,7,45,290.0,160.0,3.95,20.5,277.5,228.25,173.48
2017,5,8,8,0,213.0,196.0,4.2,21.0,296.0,249.8,193.66
2017,5,8,8,15,118.0,202.5,4.3,21.5,259.0,230.9,180.29
2017,5,8,8,30,23.0,209.0,4.4,22.0,222.0,195.27,152.1
2017,5,8,8,45,130.5,253.0,4.5,22.5,338.0,298.87,233.22
2017,5,8,9,0,238.0,297.0,4.6,23.0,454.0,408.33,317.22
2017,5,8,9,15,160.0,317.5,4.6,23.0,426.5,392.15,303.6
2017,5,8,9,30,82.0,338.0,4.6,23.0,399.0,362.53,279.49
2017,5,8,9,45,82.5,357.0,4.65,23.5,421.0,385.14,295.67
2017,5,8,10,0,83.0,376.0,4.7,24.0,443.0,407.6,311.42
2017,5,8,10,15,71.5,386.5,4.7,24.0,446.0,412.5,314.25
2017,5,8,10,30,60.0,397.0,4.7,24.0,449.0,416.33,316.32
2017,5,8,10,45,96.5,429.5,4.7,24.5,516.5,480.68,363.62
2017,5,8,11,0,133.0,462.0,4.7,25.0,584.0,555.4,417.28
2017,5,8,11,15,78.5,411.5,4.7,25.5,484.0,453.79,341.15
2017,5,8,11,30,24.0,361.0,4.7,26.0,384.0,348.82,261.83
2017,5,8,11,45,35.0,398.0,4.75,26.5,432.0,404.37,302.63
2017,5,8,12,0,46.0,435.0,4.8,27.0,480.0,450.84,335.86
2017,5,8,12,15,97.5,469.5,4.8,27.0,565.0,533.07,396.41
2017,5,8,12,30,149.0,504.0,4.8,27.0,650.0,624.92,462.44
2017,5,8,12,45,116.0,490.5,4.8,27.0,604.0,580.38,429.75
2017,5,8,13,0,83.0,477.0,4.8,27.0,558.0,525.57,390.11
2017,5,8,13,15,135.5,481.0,4.8,27.0,610.5,585.94,435.03
2017,5,8,13,30,188.0,485.0,4.8,27.0,663.0,634.37,470.68
2017,5,8,13,45,144.5,468.0,4.8,27.5,603.0,574.73,426.6
2017,5,8,14,0,101.0,451.0,4.8,28.0,543.0,507.72,377.41
2017,5,8,14,15,113.5,439.5,4.8,28.0,540.0,511.71,381.22
2017,5,8,14,30,126.0,428.0,4.8,28.0,537.0,505.97,377.86
2017,5,8,14,45,92.5,393.5,4.8,28.0,472.0,434.58,325.89
2017,5,8,15,0,59.0,359.0,4.8,28.0,407.0,373.07,280.6
2017,5,8,15,15,110.0,354.0,4.75,27.5,436.5,400.59,303.25
2017,5,8,15,30,161.0,349.0,4.7,27.0,466.0,428.81,325.85
2017,5,8,15,45,143.5,323.5,4.7,27.0,423.0,385.4,293.62
2017,5,8,16,0,126.0,298.0,4.7,27.0,380.0,343.42,262.31
2017,5,8,16,15,278.5,249.5,4.65,26.5,411.0,372.95,286.15
2017,5,8,16,30,431.0,201.0,4.6,26.0,442.0,385.45,294.89
2017,5,8,16,45,239.0,191.5,4.55,26.0,323.0,270.16,206.22
2017,5,8,17,0,47.0,182.0,4.5,26.0,204.0,176.13,134.97
2017,5,8,17,15,37.0,159.5,4.35,25.5,175.5,149.65,114.58
2017,5,8,17,30,27.0,137.0,4.2,25.0,147.0,124.49,94.99
2017,5,8,17,45,19.0,113.0,4.05,25.0,119.5,100.24,75.71
2017,5,8,18,0,11.0,89.0,3.9,25.0,92.0,77.21,57.27
2017,5,8,18,15,5.5,65.5,3.75,24.5,67.0,56.03,40.09
2017,5,8,18,30,0.0,42.0,3.6,24.0,42.0,36.29,24.94
2017,5,8,18,45,0.0,24.0,3.45,23.5,24.0,21.14,10.9
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.46,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.0,5.0,3.1,18.5,5.5,4.55,0.0
2017,5,9,6,0,18.0,10.0,3.2,19.0,11.0,8.91,0.0
2017,5,9,6,15,65.5,35.0,3.35,19.0,44.0,28.96,18.25
2017,5,9,6,30,113.0,60.0,3.5,19.0,77.0,47.97,35.74
2017,5,9,6,45,160.0,86.0,3.7,19.5,121.5,76.28,53.59
2017,5,9,7,0,207.0,112.0,3.9,20.0,166.0,115.81,82.12
2017,5,9,7,15,103.5,93.5,4.05,20.5,120.5,99.41,72.83
2017,5,9,7,30,0.0,75.0,4.2,21.0,75.0,66.24,49.59
2017,5,9,7,45,0.0,60.0,4.35,21.5,60.0,53.0,38.4
2017,5,9,8,0,0.0,45.0,4.5,22.0,45.0,39.72,27.23
2017,5,9,8,15,0.0,68.0,4.6,22.5,68.0,60.15,43.77
2017,5,9,8,30,0.0,91.0,4.7,23.0,91.0,80.63,60.1
2017,5,9,8,45,0.0,92.5,4.8,23.5,92.5,82.0,60.85
2017,5,9,9,0,0.0,94.0,4.9,24.0,94.0,83.38,61.63
2017,5,9,9,15,0.0,105.5,4.9,24.5,105.5,93.65,69.49
2017,5,9,9,30,0.0,117.0,4.9,25.0,117.0,103.96,77.3
2017,5,9,9,45,0.0,121.0,4.95,26.0,121.0,107.61,79.65
2017,5,9,10,0,0.0,125.0,5.0,27.0,125.0,111.27,82.01
2017,5,9,10,15,4.5,168.0,5.0,27.0,172.0,153.46,114.7
2017,5,9,10,30,9.0,211.0,5.0,27.0,219.0,196.2,147.42
2017,5,9,10,45,11.0,229.5,5.0,27.5,239.5,215.1,161.31
2017,5,9,11,0,13.0,248.0,5.0,28.0,260.0,234.13,175.22
2017,5,9,11,15,12.0,234.0,5.0,28.0,245.0,220.99,165.1
2017,5,9,11,30,11.0,220.0,5.0,28.0,230.0,207.74,154.97
2017,5,9,11,45,15.0,275.0,5.05,28.0,289.5,261.91,195.77
2017,5,9,12,0,19.0,330.0,5.1,28.0,349.0,316.44,236.28
2017,5,9,12,15,9.5,184.5,5.15,28.0,194.0,174.71,129.66
2017,5,9,12,30,0.0,39.0,5.2,28.0,39.0,34.78,21.59
2017,5,9,12,45,5.5,124.0,5.3,28.0,129.5,116.22,85.06
2017,5,9,13,0,11.0,209.0,5.4,28.0,220.0,198.21,147.87
2017,5,9,13,15,13.0,243.5,5.45,28.0,256.0,231.22,172.85
2017,5,9,13,30,15.0,278.0,5.5,28.0,292.0,264.15,197.73
2017,5,9,13,45,22.5,322.0,5.6,28.0,342.5,318.45,238.65
2017,5,9,14,0,30.0,366.0,5.7,28.0,393.0,365.23,273.68
2017,5,9,14,15,18.0,269.0,5.75,28.0,285.0,256.72,192.69
2017,5,9,14,30,6.0,172.0,5.8,28.0,177.0,158.5,117.98
2017,5,9,14,45,16.5,240.5,5.85,28.0,254.0,228.04,171.76
2017,5,9,15,0,27.0,309.0,5.9,28.0,331.0,302.75,228.71
2017,5,9,15,15,13.5,209.0,5.95,27.5,220.0,195.79,147.76
2017,5,9,15,30,0.0,109.0,6.0,27.0,109.0,96.81,71.08
2017,5,9,15,45,0.0,126.5,6.05,27.0,126.5,112.31,83.54
2017,5,9,16,0,0.0,144.0,6.1,27.0,144.0,127.74,95.93
2017,5,9,16,15,24.0,186.0,6.05,26.5,200.0,179.08,136.98
2017,5,9,16,30,48.0,228.0,6.0,26.0,256.0,224.8,173.3
2017,5,9,16,45,24.0,148.0,5.95,26.0,162.0,141.29,107.83
2017,5,9,17,0,0.0,68.0,5.9,26.0,68.0,60.12,43.28
2017,5,9,17,15,0.0,58.0,5.75,25.5,58.0,51.23,36.32
2017,5,9,17,30,0.0,48.0,5.6,25.0,48.0,42.35,29.24
2017,5,9,17,45,78.5,81.0,5.45,25.0,101.0,83.36,59.53
2017,5,9,18,0,157.0,114.0,5.3,25.0,154.0,108.85,77.17
2017,5,9,18,15,113.5,84.5,5.1,24.5,109.5,71.3,50.25
2017,5,9,18,30,70.0,55.0,4.9,24.0,65.0,44.15,31.57
2017,5,9,18,45,35.0,30.5,4.75,23.5,35.5,25.42,14.4
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.46,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.73,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,20.0,1.0,0.91,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.75,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.02,0.14
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.3,4.96
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,18.91,10.16
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,25.53,15.76
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,33.05,22.01
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,40.58,28.16
2017,5,10,7,45,0.0,81.0,4.9,22.5,81.0,71.62,53.55
2017,5,10,8,0,0.0,116.0,5.2,23.0,116.0,102.29,78.18
2017,5,10,8,15,0.0,125.5,5.35,23.5,125.5,110.85,84.62
2017,5,10,8,30,0.0,135.0,5.5,24.0,135.0,119.43,91.0
2017,5,10,8,45,0.0,121.5,5.7,25.0,121.5,107.68,80.97
2017,5,10,9,0,0.0,108.0,5.9,26.0,108.0,95.8,70.98
2017,5,10,9,15,5.5,167.0,5.9,26.0,171.0,151.78,114.94
2017,5,10,9,30,11.0,226.0,5.9,26.0,234.0,208.65,158.91
2017,5,10,9,45,12.0,238.0,5.95,26.5,248.0,220.91,167.67
2017,5,10,10,0,13.0,250.0,6.0,27.0,262.0,233.25,176.48
2017,5,10,10,15,14.5,260.5,5.95,27.0,273.5,244.68,184.91
2017,5,10,10,30,16.0,271.0,5.9,27.0,285.0,256.19,193.39
2017,5,10,10,45,16.5,276.5,5.9,27.5,291.0,262.36,197.42
2017,5,10,11,0,17.0,282.0,5.9,28.0,297.0,268.49,201.44
2017,5,10,11,15,16.5,288.5,5.85,28.5,304.0,274.6,205.39
2017,5,10,11,30,16.0,295.0,5.8,29.0,311.0,280.62,209.27
2017,5,10,11,45,71.5,396.5,5.8,29.5,466.0,435.91,324.6
2017,5,10,12,0,127.0,498.0,5.8,30.0,621.0,595.27,438.41
2017,5,10,12,15,74.0,423.5,5.8,30.0,495.0,465.83,344.52
2017,5,10,12,30,21.0,349.0,5.8,30.0,369.0,335.99,248.79
2017,5,10,12,45,44.5,407.0,5.8,30.0,450.5,422.3,312.74
2017,5,10,13,0,68.0,465.0,5.8,30.0,532.0,498.98,368.37
2017,5,10,13,15,74.5,464.0,5.8,30.0,536.5,502.71,371.19
2017,5,10,13,30,81.0,463.0,5.8,30.0,541.0,505.83,373.81
2017,5,10,13,45,128.0,463.5,5.8,30.0,582.5,554.28,410.05
2017,5,10,14,0,175.0,464.0,5.8,30.0,624.0,591.02,437.61
2017,5,10,14,15,103.5,408.0,5.75,30.0,502.0,464.4,345.54
2017,5,10,14,30,32.0,352.0,5.7,30.0,380.0,350.1,260.75
2017,5,10,14,45,26.5,321.5,5.7,30.0,344.0,315.53,235.66
2017,5,10,15,0,21.0,291.0,5.7,30.0,308.0,275.99,206.49
2017,5,10,15,15,47.5,311.5,5.65,29.5,347.0,317.05,238.69
2017,5,10,15,30,74.0,332.0,5.6,29.0,386.0,349.93,264.51
2017,5,10,15,45,38.5,252.5,5.6,29.0,280.5,251.59,190.32
2017,5,10,16,0,3.0,173.0,5.6,29.0,175.0,155.12,116.3
2017,5,10,16,15,10.0,185.5,5.6,28.5,191.5,169.23,128.02
2017,5,10,16,30,17.0,198.0,5.6,28.0,208.0,182.31,138.84
2017,5,10,16,45,8.5,168.0,5.6,27.5,173.0,151.19,115.1
2017,5,10,17,0,0.0,138.0,5.6,27.0,138.0,121.25,92.08
2017,5,10,17,15,0.0,119.0,5.45,26.5,119.0,104.34,79.05
2017,5,10,17,30,0.0,100.0,5.3,26.0,100.0,87.54,65.88
2017,5,10,17,45,0.0,81.0,5.2,25.5,81.0,70.88,52.56
2017,5,10,18,0,0.0,62.0,5.1,25.0,62.0,54.38,39.12
2017,5,10,18,15,0.0,45.0,4.85,24.5,45.0,39.72,26.94
2017,5,10,18,30,0.0,28.0,4.6,24.0,28.0,24.67,15.2
2017,5,10,18,45,0.0,15.5,4.45,24.0,15.5,13.63,5.17
2017,5,10,19,0,0.0,3.0,4.3,24.0,3.0,2.63,0.0
2017,5,10,19,15,0.0,1.5,4.2,23.5,1.5,1.36,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.0,8.0,0.85,20.5,8.5,7.28,0.0
2017,5,11,6,0,30.0,16.0,0.9,21.0,17.0,13.81,0.0
2017,5,11,6,15,95.5,40.0,1.0,21.5,53.5,31.78,20.58
2017,5,11,6,30,161.0,64.0,1.1,22.0,90.0,49.64,36.8
2017,5,11,6,45,80.5,53.0,1.2,22.5,66.0,48.87,32.66
2017,5,11,7,0,0.0,42.0,1.3,23.0,42.0,37.03,25.17
2017,5,11,7,15,0.0,54.0,1.25,23.0,54.0,47.67,34.0
2017,5,11,7,30,0.0,66.0,1.2,23.0,66.0,58.33,42.68
2017,5,11,7,45,3.0,111.0,1.2,23.5,113.0,98.46,74.96
2017,5,11,8,0,6.0,156.0,1.2,24.0,160.0,138.99,106.76
2017,5,11,8,15,3.0,133.0,1.25,24.0,135.0,118.63,90.21
2017,5,11,8,30,0.0,110.0,1.3,24.0,110.0,97.4,73.08
2017,5,11,8,45,0.0,130.0,1.4,24.5,130.0,115.19,86.8
2017,5,11,9,0,0.0,150.0,1.5,25.0,150.0,133.07,100.34
2017,5,11,9,15,0.0,142.0,1.65,25.0,142.0,126.11,94.61
2017,5,11,9,30,0.0,134.0,1.8,25.0,134.0,119.1,88.93
2017,5,11,9,45,1.5,146.5,2.0,25.5,148.0,131.43,98.21
2017,5,11,10,0,3.0,159.0,2.2,26.0,162.0,143.92,107.52
2017,5,11,10,15,8.0,206.5,2.35,26.5,214.0,190.77,143.11
2017,5,11,10,30,13.0,254.0,2.5,27.0,266.0,238.24,178.48
2017,5,11,10,45,12.0,238.0,2.65,27.5,249.5,223.52,166.82
2017,5,11,11,0,11.0,222.0,2.8,28.0,233.0,208.66,155.25
2017,5,11,11,15,15.5,277.0,2.85,28.5,292.0,263.12,195.52
2017,5,11,11,30,20.0,332.0,2.9,29.0,351.0,318.04,235.24
2017,5,11,11,45,14.0,255.0,2.95,29.5,268.5,242.56,179.07
2017,5,11,12,0,8.0,178.0,3.0,30.0,186.0,167.24,122.6
2017,5,11,12,15,17.0,279.0,3.0,30.0,296.0,267.75,197.65
2017,5,11,12,30,26.0,380.0,3.0,30.0,406.0,379.11,278.24
2017,5,11,12,45,25.5,377.5,3.0,30.5,403.0,376.08,275.12
2017,5,11,13,0,25.0,375.0,3.0,31.0,400.0,372.78,272.27
2017,5,11,13,15,20.5,335.0,2.95,31.0,355.5,321.67,235.59
2017,5,11,13,30,16.0,295.0,2.9,31.0,311.0,280.4,205.79
2017,5,11,13,45,9.5,222.5,2.85,31.0,232.5,208.12,152.69
2017,5,11,14,0,3.0,150.0,2.8,31.0,154.0,136.65,99.25
2017,5,11,14,15,21.0,258.5,2.7,30.5,278.0,255.2,188.86
2017,5,11,14,30,39.0,367.0,2.6,30.0,402.0,369.44,272.72
2017,5,11,14,45,19.5,197.5,2.55,30.0,215.0,195.4,144.57
2017,5,11,15,0,0.0,28.0,2.5,30.0,28.0,24.82,13.81
2017,5,11,15,15,30.0,176.0,2.4,29.5,198.5,180.7,135.2
2017,5,11,15,30,60.0,324.0,2.3,29.0,369.0,333.14,249.48
2017,5,11,15,45,309.5,262.0,2.2,29.0,467.0,433.42,325.82
2017,5,11,16,0,559.0,200.0,2.1,29.0,565.0,503.93,377.14
2017,5,11,16,15,500.0,200.5,1.95,28.5,507.0,443.33,331.66
2017,5,11,16,30,441.0,201.0,1.8,28.0,449.0,387.48,289.71
2017,5,11,16,45,392.5,196.5,1.65,28.0,400.5,333.79,248.26
2017,5,11,17,0,344.0,192.0,1.5,28.0,352.0,288.19,212.57
2017,5,11,17,15,308.0,173.5,1.3,27.5,303.0,239.01,174.2
2017,5,11,17,30,272.0,155.0,1.1,27.0,254.0,193.74,138.83
2017,5,11,17,45,245.0,133.5,0.95,26.5,211.0,151.57,106.05
2017,5,11,18,0,218.0,112.0,0.8,26.0,168.0,112.63,77.02
2017,5,11,18,15,158.0,87.5,0.7,25.5,123.0,74.7,51.84
2017,5,11,18,30,98.0,63.0,0.6,25.0,78.0,49.66,36.1
2017,5,11,18,45,53.0,37.0,0.5,25.0,44.5,30.19,18.39
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,9.87,0.0
2017,5,11,19,15,4.0,5.5,0.35,24.5,5.5,5.0,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,9.1,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,15.74,0.0
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,27.44,17.48
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,38.03,27.52
2017,5,12,6,45,464.0,58.0,4.7,17.5,163.0,68.37,39.25
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,117.35,69.81
2017,5,12,7,15,597.5,75.5,5.2,18.5,271.0,169.22,110.08
2017,5,12,7,30,651.0,83.0,5.3,19.0,327.0,227.13,158.79
2017,5,12,7,45,691.0,87.5,5.4,20.0,384.0,284.07,208.11
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,344.71,260.12
2017,5,12,8,15,758.0,96.5,5.45,21.5,496.0,405.07,311.48
2017,5,12,8,30,785.0,101.0,5.4,22.0,551.0,465.02,361.12
2017,5,12,8,45,807.0,104.0,5.4,22.5,603.5,522.16,407.26
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,579.61,452.21
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.5,632.73,492.47
2017,5,12,9,30,859.0,113.0,5.3,24.0,751.0,682.43,529.07
2017,5,12,9,45,870.5,115.5,5.25,24.5,793.0,729.65,562.79
2017,5,12,10,0,882.0,118.0,5.2,25.0,835.0,774.98,593.33
2017,5,12,10,15,890.0,120.0,5.15,25.5,870.0,814.99,618.96
2017,5,12,10,30,898.0,122.0,5.1,26.0,905.0,852.39,642.44
2017,5,12,10,45,903.5,123.5,5.05,26.5,933.0,884.42,661.93
2017,5,12,11,0,909.0,125.0,5.0,27.0,961.0,913.32,679.11
2017,5,12,11,15,913.0,126.0,4.95,27.5,981.0,937.16,692.73
2017,5,12,11,30,917.0,127.0,4.9,28.0,1001.0,957.55,703.98
2017,5,12,11,45,923.0,125.0,4.9,28.5,1014.0,973.49,712.63
2017,5,12,12,0,929.0,123.0,4.9,29.0,1027.0,985.9,719.0
2017,5,12,12,15,929.5,123.0,4.9,29.0,1030.5,991.41,722.4
2017,5,12,12,30,930.0,123.0,4.9,29.0,1034.0,993.28,723.55
2017,5,12,12,45,928.0,123.0,4.9,29.5,1028.5,989.19,719.42
2017,5,12,13,0,926.0,123.0,4.9,30.0,1023.0,981.46,713.07
2017,5,12,13,15,923.5,122.5,4.9,30.0,1010.0,969.17,705.32
2017,5,12,13,30,921.0,122.0,4.9,30.0,997.0,953.25,695.28
2017,5,12,13,45,916.0,121.5,4.9,30.0,975.5,931.55,681.47
2017,5,12,14,0,911.0,121.0,4.9,30.0,954.0,906.45,665.44
2017,5,12,14,15,905.0,119.5,4.9,30.0,925.5,876.32,646.03
2017,5,12,14,30,899.0,118.0,4.9,30.0,897.0,843.12,624.49
2017,5,12,14,45,892.0,115.5,4.9,30.5,861.5,805.33,598.46
2017,5,12,15,0,885.0,113.0,4.9,31.0,826.0,764.89,570.55
2017,5,12,15,15,874.0,110.5,4.85,30.5,784.0,719.24,539.99
2017,5,12,15,30,863.0,108.0,4.8,30.0,742.0,671.71,506.56
2017,5,12,15,45,847.0,105.5,4.8,30.0,694.5,619.53,468.05
2017,5,12,16,0,831.0,103.0,4.8,30.0,647.0,567.34,428.52
2017,5,12,16,15,811.5,99.5,4.7,29.5,595.0,510.39,385.0
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,453.56,340.21
2017,5,12,16,45,764.0,92.5,4.5,29.0,488.0,393.79,291.33
2017,5,12,17,0,736.0,89.0,4.4,29.0,433.0,335.7,242.7
2017,5,12,17,15,699.0,83.5,4.0,28.0,376.5,273.0,190.73
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,215.72,142.83
2017,5,12,17,45,607.0,71.5,3.2,26.5,264.0,158.43,96.86
2017,5,12,18,0,552.0,65.0,2.8,26.0,208.0,107.39,59.91
2017,5,12,18,15,468.0,55.0,2.5,24.5,156.0,58.85,33.14
2017,5,12,18,30,384.0,45.0,2.2,23.0,104.0,35.83,24.79
2017,5,12,18,45,251.0,31.0,1.95,22.0,63.5,25.1,14.67
2017,5,12,19,0,118.0,17.0,1.7,21.0,23.0,13.41,0.0
2017,5,12,19,15,59.0,8.5,1.7,20.5,11.5,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,9.55,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,16.53,1.47
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,27.62,17.73
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,39.76,29.08
2017,5,13,6,45,469.0,60.0,1.9,18.0,167.0,70.04,40.52
2017,5,13,7,0,549.0,70.0,2.0,19.0,220.0,119.25,70.77
2017,5,13,7,15,602.0,77.5,2.0,19.5,276.0,171.26,110.6
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,229.25,158.54
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,286.69,207.24
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,347.61,258.13
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,407.96,307.82
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,467.84,355.54
2017,5,13,8,45,805.5,109.0,2.0,24.0,608.5,525.09,399.06
2017,5,13,9,0,826.0,113.0,2.0,25.0,661.0,582.51,440.97
