Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,15,841.0,116.0,2.05,25.5,708.5,635.44,479.3
2017,5,13,9,30,856.0,119.0,2.1,26.0,756.0,687.38,515.78
2017,5,13,9,45,868.0,121.0,2.15,26.5,797.5,731.66,546.09
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,776.73,575.43
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,816.99,599.89
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,854.68,622.34
2017,5,13,10,45,904.5,128.0,2.2,28.5,939.0,887.83,641.58
2017,5,13,11,0,912.0,129.0,2.2,29.0,968.0,917.97,658.71
2017,5,13,11,15,916.0,130.0,2.15,29.0,988.5,941.82,672.57
2017,5,13,11,30,920.0,131.0,2.1,29.0,1009.0,962.21,684.25
2017,5,13,11,45,925.5,129.5,2.1,29.5,1022.0,978.15,692.32
2017,5,13,12,0,931.0,128.0,2.1,30.0,1035.0,990.55,698.24
2017,5,13,12,15,931.5,128.5,2.05,30.0,1039.0,996.5,701.1
2017,5,13,12,30,932.0,129.0,2.0,30.0,1043.0,998.82,701.85
2017,5,13,12,45,932.5,127.5,2.0,30.5,1038.5,995.7,698.56
2017,5,13,13,0,933.0,126.0,2.0,31.0,1034.0,988.91,693.17
2017,5,13,13,15,930.5,125.5,2.0,31.0,1021.0,976.58,685.88
2017,5,13,13,30,928.0,125.0,2.0,31.0,1008.0,960.6,676.45
2017,5,13,13,45,925.0,123.0,2.05,31.5,986.5,939.19,662.89
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,914.26,647.17
2017,5,13,14,15,916.0,119.5,2.1,32.0,936.0,883.89,628.83
2017,5,13,14,30,910.0,118.0,2.1,32.0,907.0,850.41,608.44
2017,5,13,14,45,892.0,121.5,2.15,32.0,868.5,809.43,583.42
2017,5,13,15,0,874.0,125.0,2.2,32.0,830.0,766.55,556.87
2017,5,13,15,15,862.0,122.0,2.25,31.5,787.5,720.26,527.4
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,674.69,497.13
2017,5,13,15,45,836.0,115.5,2.4,31.0,697.5,622.76,460.76
2017,5,13,16,0,822.0,112.0,2.5,31.0,650.0,569.81,422.48
2017,5,13,16,15,801.5,108.0,2.55,30.5,598.0,512.38,380.31
2017,5,13,16,30,781.0,104.0,2.6,30.0,546.0,455.19,336.74
2017,5,13,16,45,755.0,99.0,2.7,30.0,491.0,395.44,289.27
2017,5,13,17,0,729.0,94.0,2.8,30.0,436.0,335.13,240.03
2017,5,13,17,15,691.5,88.0,2.6,29.0,379.0,274.29,190.28
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,216.94,143.0
2017,5,13,17,45,600.5,74.5,2.25,27.5,266.0,159.54,97.42
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,108.24,60.53
2017,5,13,18,15,465.0,57.0,2.05,25.5,158.0,60.17,34.24
2017,5,13,18,30,383.0,47.0,2.0,24.0,106.0,37.55,26.16
2017,5,13,18,45,255.5,32.5,2.0,23.0,65.0,26.41,15.76
2017,5,13,19,0,128.0,18.0,2.0,22.0,24.0,14.2,0.0
2017,5,13,19,15,64.0,9.0,2.05,21.5,12.0,8.19,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.5,11.0,1.2,15.5,14.5,10.01,0.0
2017,5,14,6,0,119.0,22.0,1.3,16.0,29.0,17.28,2.82
2017,5,14,6,15,231.0,38.0,1.4,16.5,70.0,29.48,19.37
2017,5,14,6,30,343.0,54.0,1.5,17.0,111.0,41.31,30.46
2017,5,14,6,45,422.5,65.0,1.6,18.0,162.5,71.99,43.51
2017,5,14,7,0,502.0,76.0,1.7,19.0,214.0,119.03,72.59
2017,5,14,7,15,555.5,84.5,2.15,20.0,269.0,169.06,110.57
2017,5,14,7,30,609.0,93.0,2.6,21.0,324.0,225.19,156.54
2017,5,14,7,45,650.0,98.5,3.1,22.5,380.0,280.74,203.19
2017,5,14,8,0,691.0,104.0,3.6,24.0,436.0,340.19,252.56
2017,5,14,8,15,719.0,109.5,3.65,24.5,490.5,397.9,300.45
2017,5,14,8,30,747.0,115.0,3.7,25.0,545.0,457.34,348.36
2017,5,14,8,45,768.5,118.5,3.75,26.0,596.5,513.97,392.03
2017,5,14,9,0,790.0,122.0,3.8,27.0,648.0,569.57,433.44
2017,5,14,9,15,806.0,125.5,3.75,27.5,694.5,621.83,471.69
2017,5,14,9,30,822.0,129.0,3.7,28.0,741.0,673.27,508.19
2017,5,14,9,45,834.5,131.5,3.65,28.5,782.5,720.21,540.47
2017,5,14,10,0,847.0,134.0,3.6,29.0,824.0,765.47,570.68
2017,5,14,10,15,856.0,136.0,3.55,29.5,859.0,800.36,591.89
2017,5,14,10,30,865.0,138.0,3.5,30.0,894.0,837.32,614.27
2017,5,14,10,45,871.5,139.5,3.5,30.5,921.5,869.09,633.16
2017,5,14,11,0,878.0,141.0,3.5,31.0,949.0,897.9,649.96
2017,5,14,11,15,882.0,142.0,3.45,31.0,969.0,920.94,663.94
2017,5,14,11,30,886.0,143.0,3.4,31.0,989.0,940.65,675.78
2017,5,14,11,45,886.5,145.0,3.35,31.5,1000.5,954.64,682.58
2017,5,14,12,0,887.0,147.0,3.3,32.0,1012.0,965.1,687.19
2017,5,14,12,15,887.5,147.0,3.25,32.0,1015.5,970.31,689.92
2017,5,14,12,30,888.0,147.0,3.2,32.0,1019.0,972.08,690.62
2017,5,14,12,45,886.5,147.0,3.15,32.5,1014.0,968.6,686.69
2017,5,14,13,0,885.0,147.0,3.1,33.0,1009.0,961.69,680.75
2017,5,14,13,15,882.0,146.0,3.05,33.0,995.5,949.06,672.71
2017,5,14,13,30,879.0,145.0,3.0,33.0,982.0,932.99,662.6
2017,5,14,13,45,874.0,144.0,3.0,33.5,961.0,911.76,648.3
2017,5,14,14,0,869.0,143.0,3.0,34.0,940.0,887.28,632.02
2017,5,14,14,15,862.0,141.5,3.0,33.5,911.5,857.58,614.94
2017,5,14,14,30,855.0,140.0,3.0,33.0,883.0,825.0,595.85
2017,5,14,14,45,849.5,135.5,3.0,33.0,848.0,788.17,572.57
2017,5,14,15,0,844.0,131.0,3.0,33.0,813.0,752.92,550.01
2017,5,14,15,15,831.5,128.5,3.0,33.0,771.5,707.28,518.82
2017,5,14,15,30,819.0,126.0,3.0,33.0,730.0,660.03,485.88
2017,5,14,15,45,804.0,122.0,3.05,33.0,683.0,608.49,449.31
2017,5,14,16,0,789.0,118.0,3.1,33.0,636.0,556.12,411.1
2017,5,14,16,15,768.0,114.0,3.1,32.5,584.5,500.18,369.82
2017,5,14,16,30,747.0,110.0,3.1,32.0,533.0,443.13,326.36
2017,5,14,16,45,721.0,104.5,3.1,32.0,479.5,384.54,279.8
2017,5,14,17,0,695.0,99.0,3.1,32.0,426.0,327.51,233.27
2017,5,14,17,15,657.0,92.5,2.85,31.0,370.5,268.11,185.11
2017,5,14,17,30,619.0,86.0,2.6,30.0,315.0,212.32,139.58
2017,5,14,17,45,567.0,78.0,2.4,29.5,260.5,156.92,95.97
2017,5,14,18,0,515.0,70.0,2.2,29.0,206.0,107.45,60.7
2017,5,14,18,15,435.0,59.5,2.05,28.0,155.0,61.09,35.29
2017,5,14,18,30,355.0,49.0,1.9,27.0,104.0,39.2,27.19
2017,5,14,18,45,236.0,33.5,1.75,26.0,64.0,26.1,15.36
2017,5,14,19,0,117.0,18.0,1.6,25.0,24.0,14.17,0.0
2017,5,14,19,15,58.5,9.0,1.7,24.5,12.0,8.19,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.05,17.5,16.0,10.91,0.0
2017,5,15,6,0,135.0,24.0,2.3,18.0,32.0,18.88,4.42
2017,5,15,6,15,251.0,39.0,2.6,18.5,74.0,30.28,19.89
2017,5,15,6,30,367.0,54.0,2.9,19.0,116.0,41.35,30.22
2017,5,15,6,45,448.0,63.5,3.2,20.0,167.5,71.47,42.14
2017,5,15,7,0,529.0,73.0,3.5,21.0,219.0,118.85,70.86
2017,5,15,7,15,580.0,80.5,3.55,21.5,274.0,169.13,109.14
2017,5,15,7,30,631.0,88.0,3.6,22.0,329.0,225.15,155.35
2017,5,15,7,45,477.0,136.5,3.7,23.0,335.0,261.07,192.15
2017,5,15,8,0,323.0,185.0,3.8,24.0,341.0,277.9,210.81
2017,5,15,8,15,541.0,146.5,3.85,24.5,443.5,355.87,270.39
2017,5,15,8,30,759.0,108.0,3.9,25.0,546.0,456.73,348.2
2017,5,15,8,45,581.0,187.0,3.95,25.5,540.5,475.81,363.96
2017,5,15,9,0,403.0,266.0,4.0,26.0,535.0,473.68,361.72
2017,5,15,9,15,615.5,194.0,4.0,26.5,637.0,567.98,433.3
2017,5,15,9,30,828.0,122.0,4.0,27.0,739.0,669.23,508.61
2017,5,15,9,45,837.5,125.0,4.05,28.0,779.0,714.7,539.16
2017,5,15,10,0,847.0,128.0,4.1,29.0,819.0,754.12,564.71
2017,5,15,10,15,855.5,130.0,4.1,29.5,853.5,793.06,589.22
2017,5,15,10,30,864.0,132.0,4.1,30.0,888.0,829.55,611.77
2017,5,15,10,45,869.5,133.5,4.1,30.5,915.0,860.42,630.31
2017,5,15,11,0,875.0,135.0,4.1,31.0,942.0,888.29,646.73
2017,5,15,11,15,878.5,136.5,4.1,31.0,961.0,911.25,661.16
2017,5,15,11,30,882.0,138.0,4.1,31.0,980.0,930.88,673.44
2017,5,15,11,45,894.0,131.5,4.1,31.5,994.0,947.66,682.54
2017,5,15,12,0,906.0,125.0,4.1,32.0,1008.0,961.15,689.54
2017,5,15,12,15,906.0,125.0,4.1,32.0,1011.5,966.02,692.45
2017,5,15,12,30,906.0,125.0,4.1,32.0,1015.0,967.37,693.24
2017,5,15,12,45,905.0,124.5,4.1,32.5,1010.0,963.85,689.61
2017,5,15,13,0,904.0,124.0,4.1,33.0,1005.0,956.8,683.86
2017,5,15,13,15,901.0,123.5,4.1,33.0,991.5,944.38,676.15
2017,5,15,13,30,898.0,123.0,4.1,33.0,978.0,928.45,666.28
2017,5,15,13,45,708.0,247.5,4.15,33.5,912.5,875.04,630.01
2017,5,15,14,0,518.0,372.0,4.2,34.0,847.0,809.15,580.52
2017,5,15,14,15,493.5,360.5,4.25,34.0,802.0,762.81,550.25
2017,5,15,14,30,469.0,349.0,4.3,34.0,757.0,715.87,519.04
2017,5,15,14,45,624.5,253.0,4.35,34.0,773.0,731.32,533.97
2017,5,15,15,0,780.0,157.0,4.4,34.0,789.0,729.47,536.34
2017,5,15,15,15,766.5,153.5,4.45,33.5,748.0,684.75,506.22
2017,5,15,15,30,753.0,150.0,4.5,33.0,707.0,638.68,474.58
2017,5,15,15,45,686.5,165.5,4.6,33.0,648.0,577.49,429.91
2017,5,15,16,0,620.0,181.0,4.7,33.0,589.0,519.56,386.98
2017,5,15,16,15,559.5,182.5,4.75,32.5,528.5,453.66,338.35
2017,5,15,16,30,499.0,184.0,4.8,32.0,468.0,395.53,294.45
2017,5,15,16,45,552.0,152.5,4.85,32.0,437.5,358.2,263.75
2017,5,15,17,0,605.0,121.0,4.9,32.0,407.0,316.6,228.0
2017,5,15,17,15,565.0,113.0,4.85,31.5,353.5,260.49,182.35
2017,5,15,17,30,525.0,105.0,4.8,31.0,300.0,208.37,139.94
2017,5,15,17,45,467.5,95.0,4.75,30.5,247.0,153.83,97.61
2017,5,15,18,0,410.0,85.0,4.7,30.0,194.0,108.11,65.22
2017,5,15,18,15,335.0,70.5,4.65,29.0,145.5,65.01,40.3
2017,5,15,18,30,260.0,56.0,4.6,28.0,97.0,42.77,30.05
2017,5,15,18,45,130.0,38.5,4.55,27.5,59.0,30.73,19.0
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,17.99,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,9.55,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.5,10.0,9.1,0.0
2017,5,16,6,0,0.0,20.0,4.1,21.0,20.0,17.51,4.26
2017,5,16,6,15,62.0,46.0,4.3,21.0,56.5,37.06,25.35
2017,5,16,6,30,124.0,72.0,4.5,21.0,93.0,56.39,42.84
2017,5,16,6,45,62.0,61.5,4.75,21.5,72.0,54.41,37.97
2017,5,16,7,0,0.0,51.0,5.0,22.0,51.0,45.02,31.9
2017,5,16,7,15,0.0,48.5,5.15,22.5,48.5,42.79,29.98
2017,5,16,7,30,0.0,46.0,5.3,23.0,46.0,40.58,28.01
2017,5,16,7,45,0.0,89.5,5.45,23.5,89.5,79.01,59.33
2017,5,16,8,0,0.0,133.0,5.6,24.0,133.0,116.94,89.65
2017,5,16,8,15,0.0,125.5,5.7,24.5,125.5,110.79,84.17
2017,5,16,8,30,0.0,118.0,5.8,25.0,118.0,104.42,78.6
2017,5,16,8,45,0.5,138.0,5.9,25.5,138.5,122.45,92.5
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,140.63,106.34
2017,5,16,9,15,1.0,152.5,6.0,26.5,153.5,135.99,102.18
2017,5,16,9,30,1.0,147.0,6.0,27.0,148.0,131.29,98.05
2017,5,16,9,45,3.5,162.0,6.05,27.5,165.0,146.59,109.58
2017,5,16,10,0,6.0,177.0,6.1,28.0,182.0,162.14,121.21
2017,5,16,10,15,7.5,188.5,6.1,28.0,195.0,174.0,130.14
2017,5,16,10,30,9.0,200.0,6.1,28.0,208.0,185.97,139.15
2017,5,16,10,45,5.5,169.5,6.15,28.5,174.5,156.03,115.71
2017,5,16,11,0,2.0,139.0,6.2,29.0,141.0,125.87,92.15
2017,5,16,11,15,2.5,141.5,6.2,29.0,144.0,128.7,94.27
2017,5,16,11,30,3.0,144.0,6.2,29.0,147.0,131.55,96.4
2017,5,16,11,45,21.5,285.0,6.2,29.5,306.0,283.15,211.18
2017,5,16,12,0,40.0,426.0,6.2,30.0,465.0,433.51,321.09
2017,5,16,12,15,27.0,342.0,6.2,30.0,368.5,342.61,254.19
2017,5,16,12,30,14.0,258.0,6.2,30.0,272.0,245.44,181.98
2017,5,16,12,45,15.5,256.0,6.25,30.0,271.0,244.93,181.82
2017,5,16,13,0,17.0,254.0,6.3,30.0,270.0,250.42,186.05
2017,5,16,13,15,31.5,340.0,6.35,30.0,370.5,343.63,255.69
2017,5,16,13,30,46.0,426.0,6.4,30.0,471.0,436.51,323.85
2017,5,16,13,45,31.5,362.5,6.45,30.0,393.0,362.56,269.6
2017,5,16,14,0,17.0,299.0,6.5,30.0,315.0,283.21,210.85
2017,5,16,14,15,81.5,367.0,6.55,30.0,439.0,405.15,303.37
2017,5,16,14,30,146.0,435.0,6.6,30.0,563.0,523.21,390.77
2017,5,16,14,45,85.0,370.5,6.65,30.0,444.5,404.0,302.78
2017,5,16,15,0,24.0,306.0,6.7,30.0,326.0,290.98,217.99
2017,5,16,15,15,59.5,325.5,6.7,30.0,371.0,336.43,253.35
2017,5,16,15,30,95.0,345.0,6.7,30.0,416.0,373.19,281.67
2017,5,16,15,45,48.0,251.0,6.75,30.0,287.0,254.75,192.37
2017,5,16,16,0,1.0,157.0,6.8,30.0,158.0,139.68,103.93
2017,5,16,16,15,0.5,105.5,6.75,29.5,106.0,93.74,68.59
2017,5,16,16,30,0.0,54.0,6.7,29.0,54.0,47.74,32.51
2017,5,16,16,45,0.0,58.5,6.65,28.5,58.5,51.71,35.91
2017,5,16,17,0,0.0,63.0,6.6,28.0,63.0,55.68,39.33
2017,5,16,17,15,0.0,54.5,6.5,27.5,54.5,48.13,33.46
2017,5,16,17,30,0.0,46.0,6.4,27.0,46.0,40.58,27.51
2017,5,16,17,45,146.0,75.5,6.3,26.5,114.5,87.77,59.85
2017,5,16,18,0,292.0,105.0,6.2,26.0,183.0,113.25,75.27
2017,5,16,18,15,224.5,85.0,6.05,25.5,137.0,73.57,50.08
2017,5,16,18,30,157.0,65.0,5.9,25.0,91.0,50.32,36.83
2017,5,16,18,45,91.5,41.0,5.75,25.0,55.0,32.49,20.75
2017,5,16,19,0,26.0,17.0,5.6,25.0,19.0,14.59,0.0
2017,5,16,19,15,13.0,8.5,5.6,24.5,9.5,7.73,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,7.73,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,14.98,3.36
2017,5,17,6,15,45.0,45.0,0.55,21.0,52.5,36.41,24.94
2017,5,17,6,30,90.0,73.0,0.5,21.0,88.0,56.99,43.43
2017,5,17,6,45,45.0,49.5,0.5,21.5,57.0,44.27,30.08
2017,5,17,7,0,0.0,26.0,0.5,22.0,26.0,22.88,13.53
2017,5,17,7,15,0.0,38.0,0.6,22.5,38.0,33.49,22.34
2017,5,17,7,30,0.0,50.0,0.7,23.0,50.0,44.13,30.99
2017,5,17,7,45,0.0,44.5,0.8,23.5,44.5,39.27,26.8
2017,5,17,8,0,0.0,39.0,0.9,24.0,39.0,34.42,22.65
2017,5,17,8,15,0.0,83.0,1.0,24.5,83.0,73.49,54.12
2017,5,17,8,30,0.0,127.0,1.1,25.0,127.0,112.32,84.61
2017,5,17,8,45,0.5,142.0,1.25,25.5,142.5,125.97,94.8
2017,5,17,9,0,1.0,157.0,1.4,26.0,158.0,139.73,105.02
2017,5,17,9,15,5.0,184.0,1.45,26.5,187.5,166.37,125.09
2017,5,17,9,30,9.0,211.0,1.5,27.0,217.0,193.52,145.24
2017,5,17,9,45,61.0,303.5,1.6,27.5,353.0,317.96,238.42
2017,5,17,10,0,113.0,396.0,1.7,28.0,489.0,450.26,333.18
2017,5,17,10,15,70.0,369.0,1.7,28.5,428.0,391.59,288.88
2017,5,17,10,30,27.0,342.0,1.7,29.0,367.0,335.27,246.79
2017,5,17,10,45,168.5,393.0,1.75,29.5,549.0,509.8,373.44
2017,5,17,11,0,310.0,444.0,1.8,30.0,731.0,691.43,497.1
2017,5,17,11,15,577.0,303.0,1.75,30.5,850.5,810.27,578.99
2017,5,17,11,30,844.0,162.0,1.7,31.0,970.0,924.7,652.17
2017,5,17,11,45,657.5,298.5,1.65,31.5,933.0,899.39,630.75
2017,5,17,12,0,471.0,435.0,1.6,32.0,896.0,860.93,599.18
2017,5,17,12,15,348.5,469.5,1.55,32.0,811.5,777.5,543.48
2017,5,17,12,30,226.0,504.0,1.5,32.0,727.0,689.21,483.88
2017,5,17,12,45,546.0,328.5,1.5,32.5,862.5,835.55,586.57
2017,5,17,13,0,866.0,153.0,1.5,33.0,998.0,944.48,655.86
2017,5,17,13,15,863.0,152.5,1.55,33.0,985.0,932.62,648.29
2017,5,17,13,30,860.0,152.0,1.6,33.0,972.0,917.41,640.01
2017,5,17,13,45,857.5,148.5,1.7,33.5,952.0,896.66,627.6
2017,5,17,14,0,855.0,145.0,1.8,34.0,932.0,872.61,613.09
2017,5,17,14,15,848.0,143.5,1.85,34.0,903.5,843.44,596.02
2017,5,17,14,30,841.0,142.0,1.9,34.0,875.0,817.38,580.84
2017,5,17,14,45,828.5,141.0,2.0,34.0,839.0,778.31,557.45
2017,5,17,15,0,816.0,140.0,2.1,34.0,803.0,737.19,531.69
2017,5,17,15,15,803.0,137.0,2.2,33.5,761.0,692.04,503.04
2017,5,17,15,30,790.0,134.0,2.3,33.0,719.0,645.4,472.41
2017,5,17,15,45,768.0,132.5,2.45,33.0,671.5,593.56,436.31
2017,5,17,16,0,746.0,131.0,2.6,33.0,624.0,540.9,398.49
2017,5,17,16,15,723.0,126.5,2.75,32.5,573.0,485.48,358.22
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,430.74,316.93
2017,5,17,16,45,665.5,118.0,3.05,31.5,468.0,372.95,272.06
2017,5,17,17,0,631.0,114.0,3.2,31.0,414.0,317.72,227.9
2017,5,17,17,15,591.0,107.0,3.35,30.5,360.0,261.21,182.11
2017,5,17,17,30,551.0,100.0,3.5,30.0,306.0,208.62,139.33
2017,5,17,17,45,485.0,92.5,3.65,29.5,252.0,153.78,97.08
2017,5,17,18,0,419.0,85.0,3.8,29.0,198.0,108.43,65.41
2017,5,17,18,15,341.0,71.5,3.8,28.0,149.5,65.62,40.97
2017,5,17,18,30,263.0,58.0,3.8,27.0,101.0,44.24,31.47
2017,5,17,18,45,156.0,39.5,3.85,26.5,62.5,31.56,19.94
2017,5,17,19,0,49.0,21.0,3.9,26.0,24.0,17.1,0.37
2017,5,17,19,15,24.5,10.5,3.95,25.5,12.0,9.55,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,30.0,12.5,3.35,22.5,14.5,11.37,0.0
2017,5,18,6,0,60.0,25.0,3.4,23.0,29.0,20.24,6.94
2017,5,18,6,15,143.5,46.5,3.55,23.0,68.0,36.73,24.96
2017,5,18,6,30,227.0,68.0,3.7,23.0,107.0,52.78,39.47
2017,5,18,6,45,113.5,52.0,3.9,23.5,71.5,47.43,30.64
2017,5,18,7,0,0.0,36.0,4.1,24.0,36.0,31.72,20.65
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,68.53,50.85
2017,5,18,7,30,0.0,120.0,4.5,25.0,120.0,104.47,79.78
2017,5,18,7,45,0.0,126.5,4.7,25.5,126.5,110.76,84.39
2017,5,18,8,0,0.0,133.0,4.9,26.0,133.0,116.9,88.81
2017,5,18,8,15,0.0,140.5,5.05,26.5,140.5,123.83,93.8
2017,5,18,8,30,0.0,148.0,5.2,27.0,148.0,130.72,98.7
2017,5,18,8,45,5.5,180.0,5.35,27.5,184.0,161.93,122.62
2017,5,18,9,0,11.0,212.0,5.5,28.0,220.0,193.9,146.81
2017,5,18,9,15,14.0,234.0,5.55,28.5,244.5,216.17,163.26
2017,5,18,9,30,17.0,256.0,5.6,29.0,269.0,238.79,179.81
2017,5,18,9,45,15.0,254.5,5.7,29.5,267.0,237.2,177.85
2017,5,18,10,0,13.0,253.0,5.8,30.0,265.0,235.34,175.75
2017,5,18,10,15,10.5,220.5,5.8,30.0,230.0,204.97,152.52
2017,5,18,10,30,8.0,188.0,5.8,30.0,195.0,174.3,129.05
2017,5,18,10,45,9.5,192.5,5.85,30.5,201.0,180.0,133.03
2017,5,18,11,0,11.0,197.0,5.9,31.0,207.0,185.74,137.01
2017,5,18,11,15,18.0,282.0,5.9,31.0,299.0,269.25,199.49
2017,5,18,11,30,25.0,367.0,5.9,31.0,391.0,361.88,267.44
2017,5,18,11,45,92.5,436.0,5.95,31.5,526.5,489.14,360.47
2017,5,18,12,0,160.0,505.0,6.0,32.0,662.0,626.28,457.55
2017,5,18,12,15,91.5,435.0,6.0,32.0,525.0,489.52,359.2
2017,5,18,12,30,23.0,365.0,6.0,32.0,388.0,351.47,258.08
2017,5,18,12,45,194.5,406.5,6.05,32.5,597.0,566.73,417.45
2017,5,18,13,0,366.0,448.0,6.1,33.0,806.0,769.04,560.1
2017,5,18,13,15,531.5,350.0,6.1,33.0,862.0,830.44,606.24
2017,5,18,13,30,697.0,252.0,6.1,33.0,918.0,878.79,643.66
2017,5,18,13,45,684.0,254.5,6.1,33.0,896.5,856.05,627.93
2017,5,18,14,0,671.0,257.0,6.1,33.0,875.0,830.96,610.85
2017,5,18,14,15,662.5,254.0,6.1,33.0,848.0,802.46,591.5
2017,5,18,14,30,654.0,251.0,6.1,33.0,821.0,771.83,570.52
2017,5,18,14,45,349.5,300.0,6.15,33.0,604.0,559.32,416.09
2017,5,18,15,0,45.0,349.0,6.2,33.0,387.0,350.29,258.86
2017,5,18,15,15,42.0,327.5,6.25,32.5,361.5,325.69,242.06
2017,5,18,15,30,39.0,306.0,6.3,32.0,336.0,301.31,224.9
2017,5,18,15,45,39.5,287.0,6.35,32.0,315.5,281.52,210.62
2017,5,18,16,0,40.0,268.0,6.4,32.0,295.0,261.65,196.15
2017,5,18,16,15,42.5,250.0,6.4,31.5,276.0,243.58,183.28
2017,5,18,16,30,45.0,232.0,6.4,31.0,257.0,225.19,169.95
2017,5,18,16,45,237.0,206.5,6.4,31.0,321.5,277.86,208.56
2017,5,18,17,0,429.0,181.0,6.4,31.0,386.0,305.69,224.71
2017,5,18,17,15,387.5,167.0,6.35,30.5,334.5,252.62,182.42
2017,5,18,17,30,346.0,153.0,6.3,30.0,283.0,205.73,145.24
2017,5,18,17,45,291.0,135.5,6.25,29.5,232.5,158.43,109.2
2017,5,18,18,0,236.0,118.0,6.2,29.0,182.0,117.51,79.93
2017,5,18,18,15,175.5,94.0,6.0,28.5,135.5,78.26,54.2
2017,5,18,18,30,115.0,70.0,5.8,28.0,89.0,54.8,40.13
2017,5,18,18,45,63.0,43.0,5.6,27.5,53.0,34.81,22.53
2017,5,18,19,0,11.0,16.0,5.4,27.0,17.0,14.24,0.25
2017,5,18,19,15,5.5,8.0,5.3,26.5,8.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,14.0,11.0,4.55,22.5,12.0,10.01,0.0
2017,5,19,6,0,28.0,22.0,4.6,23.0,24.0,18.65,6.37
2017,5,19,6,15,87.0,48.0,4.75,23.0,62.0,38.65,26.59
2017,5,19,6,30,146.0,74.0,4.9,23.0,100.0,56.68,42.8
2017,5,19,6,45,73.0,55.5,5.1,23.5,68.5,50.13,33.92
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,32.6,21.37
2017,5,19,7,15,0.0,61.0,5.4,24.5,61.0,53.89,38.84
2017,5,19,7,30,0.0,85.0,5.5,25.0,85.0,74.88,55.79
2017,5,19,7,45,63.0,146.5,5.65,25.5,177.5,145.91,110.94
2017,5,19,8,0,126.0,208.0,5.8,26.0,270.0,225.98,172.98
2017,5,19,8,15,102.5,230.0,5.85,26.5,284.0,242.97,186.45
2017,5,19,8,30,79.0,252.0,5.9,27.0,298.0,258.69,198.38
2017,5,19,8,45,179.0,274.5,6.0,28.0,391.0,338.19,258.56
2017,5,19,9,0,279.0,297.0,6.1,29.0,484.0,428.84,326.3
2017,5,19,9,15,478.0,245.5,6.15,29.5,593.0,524.04,398.65
2017,5,19,9,30,677.0,194.0,6.2,30.0,702.0,633.43,480.54
2017,5,19,9,45,698.0,194.5,6.3,30.5,743.0,678.81,512.92
2017,5,19,10,0,719.0,195.0,6.4,31.0,784.0,723.56,544.46
2017,5,19,10,15,729.5,198.5,6.45,31.5,817.5,762.12,570.76
2017,5,19,10,30,740.0,202.0,6.5,32.0,851.0,798.78,595.31
2017,5,19,10,45,750.0,202.5,6.55,32.5,878.5,830.06,615.85
2017,5,19,11,0,760.0,203.0,6.6,33.0,906.0,854.0,630.54
2017,5,19,11,15,765.0,205.0,6.6,33.0,925.0,876.83,645.53
2017,5,19,11,30,770.0,207.0,6.6,33.0,944.0,896.76,658.56
2017,5,19,11,45,548.0,340.0,6.6,33.5,868.0,836.43,610.91
2017,5,19,12,0,326.0,473.0,6.6,34.0,792.0,755.38,547.67
2017,5,19,12,15,301.0,483.0,6.6,34.0,779.0,744.0,539.35
2017,5,19,12,30,276.0,493.0,6.6,34.0,766.0,730.83,529.58
2017,5,19,12,45,269.0,492.5,6.6,34.5,757.0,722.98,523.02
2017,5,19,13,0,262.0,492.0,6.6,35.0,748.0,713.73,515.54
2017,5,19,13,15,155.0,461.0,6.55,35.0,612.5,576.89,418.53
2017,5,19,13,30,48.0,430.0,6.5,35.0,477.0,440.99,320.12
2017,5,19,13,45,104.0,449.0,6.5,35.0,546.5,506.02,368.4
2017,5,19,14,0,160.0,468.0,6.5,35.0,616.0,575.3,418.57
2017,5,19,14,15,434.5,340.5,6.45,34.5,724.0,691.44,508.16
2017,5,19,14,30,709.0,213.0,6.4,34.0,832.0,779.45,576.38
2017,5,19,14,45,684.0,217.0,6.4,34.0,795.0,739.19,547.65
2017,5,19,15,0,659.0,221.0,6.4,34.0,758.0,698.09,518.48
2017,5,19,15,15,643.5,216.0,6.35,33.5,718.0,654.88,488.59
2017,5,19,15,30,628.0,211.0,6.3,33.0,678.0,610.85,457.49
2017,5,19,15,45,342.0,247.0,6.3,32.5,499.0,434.11,326.62
2017,5,19,16,0,56.0,283.0,6.3,32.0,320.0,283.51,212.45
2017,5,19,16,15,231.5,248.5,6.2,31.5,384.0,342.19,258.21
2017,5,19,16,30,407.0,214.0,6.1,31.0,448.0,378.25,284.29
2017,5,19,16,45,401.0,192.0,6.0,31.0,403.5,331.36,246.86
2017,5,19,17,0,395.0,170.0,5.9,31.0,359.0,284.54,208.9
2017,5,19,17,15,344.5,161.5,5.75,30.5,311.5,235.88,170.51
2017,5,19,17,30,294.0,153.0,5.6,30.0,264.0,194.28,138.04
2017,5,19,17,45,259.5,132.0,5.45,29.5,218.0,150.62,104.25
2017,5,19,18,0,225.0,111.0,5.3,29.0,172.0,111.11,75.21
2017,5,19,18,15,173.5,88.5,5.1,28.5,129.5,74.27,51.06
2017,5,19,18,30,122.0,66.0,4.9,28.0,87.0,52.32,38.1
2017,5,19,18,45,62.5,43.0,4.7,27.5,53.5,34.87,22.66
2017,5,19,19,0,3.0,20.0,4.5,27.0,20.0,17.44,2.53
2017,5,19,19,15,1.5,10.0,4.35,26.5,10.0,9.1,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.8,22.0,1.0,0.91,0.0
2017,5,20,6,0,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2017,5,20,6,15,0.0,6.0,1.95,22.0,6.0,5.26,0.0
2017,5,20,6,30,0.0,10.0,2.0,22.0,10.0,8.78,1.92
2017,5,20,6,45,0.0,15.0,2.15,22.5,15.0,13.18,5.33
2017,5,20,7,0,0.0,20.0,2.3,23.0,20.0,17.59,9.02
2017,5,20,7,15,0.0,43.5,2.4,23.0,43.5,38.36,26.27
2017,5,20,7,30,0.0,67.0,2.5,23.0,67.0,59.22,43.38
2017,5,20,7,45,0.0,38.0,2.65,23.5,38.0,33.52,22.02
2017,5,20,8,0,0.0,9.0,2.8,24.0,9.0,7.93,0.87
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,25.15,14.92
2017,5,20,8,30,0.0,48.0,3.1,25.0,48.0,42.43,28.8
2017,5,20,8,45,0.0,41.0,3.3,25.5,41.0,36.25,23.64
2017,5,20,9,0,0.0,34.0,3.5,26.0,34.0,30.07,18.54
2017,5,20,9,15,0.0,62.5,3.7,26.0,62.5,55.39,38.69
2017,5,20,9,30,0.0,91.0,3.9,26.0,91.0,80.81,58.68
2017,5,20,9,45,0.0,80.5,4.15,26.5,80.5,71.5,51.08
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,62.19,43.55
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,71.15,50.39
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,80.12,57.17
2017,5,20,10,45,0.0,87.0,3.25,28.5,87.0,77.49,54.92
2017,5,20,11,0,0.0,84.0,2.9,29.0,84.0,74.87,52.7
2017,5,20,11,15,3.0,124.0,2.8,29.0,127.0,113.38,82.36
2017,5,20,11,30,6.0,164.0,2.7,29.0,170.0,152.17,111.86
2017,5,20,11,45,7.0,171.0,2.6,29.0,178.0,159.58,117.35
2017,5,20,12,0,8.0,178.0,2.5,29.0,186.0,166.98,122.89
2017,5,20,12,15,11.5,232.0,2.6,29.0,243.5,219.21,162.07
2017,5,20,12,30,15.0,286.0,2.7,29.0,301.0,271.6,200.78
2017,5,20,12,45,131.5,390.5,2.8,29.5,519.5,492.32,362.43
2017,5,20,13,0,248.0,495.0,2.9,30.0,738.0,695.6,502.59
2017,5,20,13,15,134.0,416.5,2.85,29.5,548.0,515.63,376.76
2017,5,20,13,30,20.0,338.0,2.8,29.0,358.0,322.29,237.33
2017,5,20,13,45,12.0,245.5,2.75,29.0,257.5,230.66,170.59
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,140.06,102.61
2017,5,20,14,15,2.5,146.0,2.4,28.5,148.5,132.33,97.08
2017,5,20,14,30,1.0,139.0,2.1,28.0,140.0,124.69,91.47
2017,5,20,14,45,37.0,257.5,1.8,28.0,288.0,262.58,196.57
2017,5,20,15,0,73.0,376.0,1.5,28.0,436.0,394.69,292.59
2017,5,20,15,15,212.5,349.0,1.35,27.5,510.0,466.59,346.31
2017,5,20,15,30,352.0,322.0,1.2,27.0,584.0,525.31,389.16
2017,5,20,15,45,320.5,315.0,1.05,27.0,542.0,481.72,356.79
2017,5,20,16,0,289.0,308.0,0.9,27.0,500.0,440.04,326.31
2017,5,20,16,15,156.0,260.0,1.55,26.5,363.0,311.4,235.12
2017,5,20,16,30,23.0,212.0,2.2,26.0,226.0,196.45,149.6
2017,5,20,16,45,34.5,201.0,2.85,25.5,219.0,190.08,145.69
2017,5,20,17,0,46.0,190.0,3.5,25.0,212.0,180.84,138.89
2017,5,20,17,15,34.5,168.0,3.85,24.0,183.5,154.67,119.08
2017,5,20,17,30,23.0,146.0,4.2,23.0,155.0,130.52,100.66
2017,5,20,17,45,15.0,121.5,4.6,22.5,127.0,106.27,81.58
2017,5,20,18,0,7.0,97.0,5.0,22.0,99.0,83.25,63.23
2017,5,20,18,15,44.5,83.5,4.9,21.0,91.0,69.7,51.44
2017,5,20,18,30,82.0,70.0,4.8,20.0,83.0,54.87,41.66
2017,5,20,18,45,48.0,42.5,4.75,19.5,49.5,34.56,23.34
2017,5,20,19,0,14.0,15.0,4.7,19.0,16.0,13.48,1.53
2017,5,20,19,15,7.0,7.5,4.5,19.0,8.0,6.82,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.05,18.0,1.0,0.91,0.0
2017,5,21,6,0,0.0,2.0,3.1,18.0,2.0,1.75,0.0
2017,5,21,6,15,0.0,6.0,3.2,18.0,6.0,5.26,0.0
2017,5,21,6,30,0.0,10.0,3.3,18.0,10.0,8.78,2.03
2017,5,21,6,45,0.0,16.0,3.45,18.5,16.0,14.06,6.23
2017,5,21,7,0,0.0,22.0,3.6,19.0,22.0,19.35,10.72
2017,5,21,7,15,4.0,77.0,3.75,19.0,78.5,68.36,51.72
2017,5,21,7,30,8.0,132.0,3.9,19.0,135.0,116.19,91.07
2017,5,21,7,45,4.0,111.5,4.05,19.5,113.0,99.07,76.65
2017,5,21,8,0,0.0,91.0,4.2,20.0,91.0,80.48,61.08
2017,5,21,8,15,0.0,101.0,4.3,20.0,101.0,89.35,68.12
2017,5,21,8,30,0.0,111.0,4.4,20.0,111.0,98.24,75.1
2017,5,21,8,45,3.0,151.0,4.55,20.5,153.0,135.09,104.44
2017,5,21,9,0,6.0,191.0,4.7,21.0,195.0,172.44,133.7
2017,5,21,9,15,8.5,208.5,4.7,21.0,215.0,190.06,147.28
2017,5,21,9,30,11.0,226.0,4.7,21.0,235.0,207.96,161.03
2017,5,21,9,45,11.0,240.0,4.7,21.5,249.0,221.26,170.74
2017,5,21,10,0,11.0,254.0,4.7,22.0,263.0,234.56,180.37
2017,5,21,10,15,16.5,288.5,4.6,22.0,302.5,270.52,207.84
2017,5,21,10,30,22.0,323.0,4.5,22.0,342.0,306.97,235.36
2017,5,21,10,45,22.0,333.5,4.4,22.0,353.5,317.53,242.91
2017,5,21,11,0,22.0,344.0,4.3,22.0,365.0,328.01,250.45
2017,5,21,11,15,69.0,414.0,4.2,22.0,480.0,442.39,336.81
2017,5,21,11,30,116.0,484.0,4.1,22.0,595.0,559.67,422.56
2017,5,21,11,45,113.5,489.5,4.05,22.5,600.0,557.28,419.17
2017,5,21,12,0,111.0,495.0,4.0,23.0,605.0,561.89,421.33
2017,5,21,12,15,103.0,493.5,4.1,23.0,595.5,554.12,415.62
2017,5,21,12,30,95.0,492.0,4.2,23.0,586.0,545.61,409.44
2017,5,21,12,45,91.5,488.0,4.3,23.0,578.0,538.2,404.26
2017,5,21,13,0,88.0,484.0,4.4,23.0,570.0,530.2,398.74
2017,5,21,13,15,67.5,456.0,4.55,22.5,522.0,483.76,365.74
2017,5,21,13,30,47.0,428.0,4.7,22.0,474.0,437.55,332.48
2017,5,21,13,45,54.5,428.5,4.85,22.0,480.0,442.89,337.28
2017,5,21,14,0,62.0,429.0,5.0,22.0,486.0,447.6,341.48
2017,5,21,14,15,59.5,412.5,5.05,22.0,466.5,427.59,326.95
2017,5,21,14,30,57.0,396.0,5.1,22.0,447.0,407.52,312.38
2017,5,21,14,45,74.0,391.0,5.2,22.0,454.0,412.79,317.37
2017,5,21,15,0,91.0,386.0,5.3,22.0,461.0,416.52,321.11
2017,5,21,15,15,47.5,279.0,5.35,21.5,318.0,284.85,220.92
2017,5,21,15,30,4.0,172.0,5.4,21.0,175.0,155.33,119.45
2017,5,21,15,45,2.0,143.5,5.45,21.0,145.0,128.49,98.43
2017,5,21,16,0,0.0,115.0,5.5,21.0,115.0,101.96,77.36
2017,5,21,16,15,0.0,88.0,5.35,20.5,88.0,78.0,58.31
2017,5,21,16,30,0.0,61.0,5.2,20.0,61.0,53.96,38.93
2017,5,21,16,45,0.0,36.5,5.1,20.0,36.5,32.22,21.12
2017,5,21,17,0,0.0,12.0,5.0,20.0,12.0,10.57,3.17
2017,5,21,17,15,0.0,10.5,4.8,19.5,10.5,9.24,2.1
2017,5,21,17,30,0.0,9.0,4.6,19.0,9.0,7.91,1.02
2017,5,21,17,45,0.0,7.0,4.45,18.5,7.0,6.15,0.0
2017,5,21,18,0,0.0,5.0,4.3,18.0,5.0,4.39,0.0
2017,5,21,18,15,0.0,3.5,4.3,17.5,3.5,3.07,0.0
2017,5,21,18,30,0.0,2.0,4.3,17.0,2.0,1.75,0.0
2017,5,21,18,45,0.0,1.0,4.3,17.0,1.0,0.88,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.0,12.5,3.45,15.0,14.5,11.37,0.0
2017,5,22,6,0,48.0,25.0,3.4,15.0,29.0,21.01,9.41
2017,5,22,6,15,114.5,48.5,3.4,15.0,67.0,38.17,27.28
2017,5,22,6,30,181.0,72.0,3.4,15.0,105.0,55.47,43.27
2017,5,22,6,45,90.5,43.0,3.4,15.5,59.5,38.98,25.3
2017,5,22,7,0,0.0,14.0,3.4,16.0,14.0,12.3,4.87
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,15.39,7.51
2017,5,22,7,30,0.0,21.0,3.4,16.0,21.0,18.49,10.12
2017,5,22,7,45,0.0,20.0,3.4,16.5,20.0,17.62,9.3
2017,5,22,8,0,0.0,19.0,3.4,17.0,19.0,16.74,8.48
2017,5,22,8,15,0.0,75.5,3.45,17.5,75.5,66.82,50.19
2017,5,22,8,30,0.0,132.0,3.5,18.0,132.0,116.65,90.74
2017,5,22,8,45,23.0,206.0,3.6,18.5,221.5,193.39,152.08
2017,5,22,9,0,46.0,280.0,3.7,19.0,311.0,275.5,216.2
2017,5,22,9,15,30.0,262.0,3.85,19.5,283.0,253.31,197.77
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,225.85,175.39
2017,5,22,9,45,13.0,243.5,4.15,20.5,254.0,225.7,174.67
2017,5,22,10,0,12.0,243.0,4.3,21.0,253.0,225.37,173.8
2017,5,22,10,15,12.5,251.5,4.45,21.0,262.5,234.12,180.38
2017,5,22,10,30,13.0,260.0,4.6,21.0,272.0,242.86,186.96
2017,5,22,10,45,22.5,319.5,4.85,21.5,341.0,305.14,234.49
2017,5,22,11,0,32.0,379.0,5.1,22.0,410.0,375.67,287.38
2017,5,22,11,15,23.5,332.5,5.15,22.0,355.5,326.42,249.7
2017,5,22,11,30,15.0,286.0,5.2,22.0,301.0,270.44,206.83
2017,5,22,11,45,18.0,318.5,5.3,22.5,337.0,303.15,231.44
2017,5,22,12,0,21.0,351.0,5.4,23.0,373.0,335.94,255.73
2017,5,22,12,15,16.5,289.5,5.05,23.5,306.5,275.96,209.54
2017,5,22,12,30,12.0,228.0,4.7,24.0,240.0,216.0,163.37
2017,5,22,12,45,10.5,208.0,4.35,24.5,218.5,196.44,148.05
2017,5,22,13,0,9.0,188.0,4.0,25.0,197.0,176.84,132.71
2017,5,22,13,15,11.0,217.5,3.7,25.0,228.0,205.09,154.38
2017,5,22,13,30,13.0,247.0,3.4,25.0,259.0,233.22,175.73
2017,5,22,13,45,14.5,270.0,3.15,25.0,283.5,254.89,192.07
2017,5,22,14,0,16.0,293.0,2.9,25.0,308.0,276.39,208.2
2017,5,22,14,15,13.0,251.5,2.85,25.0,263.5,235.74,177.69
2017,5,22,14,30,10.0,210.0,2.8,25.0,219.0,195.42,147.26
2017,5,22,14,45,16.5,256.5,2.8,25.0,270.5,241.5,182.8
2017,5,22,15,0,23.0,303.0,2.8,25.0,322.0,286.91,217.33
2017,5,22,15,15,14.5,246.0,2.8,25.0,258.0,228.79,173.45
2017,5,22,15,30,6.0,189.0,2.8,25.0,194.0,171.68,129.91
2017,5,22,15,45,3.0,160.0,2.85,25.0,162.5,143.69,108.5
2017,5,22,16,0,0.0,131.0,2.9,25.0,131.0,116.1,87.13
2017,5,22,16,15,0.0,132.5,2.9,25.0,132.5,117.26,88.36
2017,5,22,16,30,0.0,134.0,2.9,25.0,134.0,118.36,89.54
2017,5,22,16,45,0.0,105.0,2.9,25.0,105.0,92.82,69.48
2017,5,22,17,0,0.0,76.0,2.9,25.0,76.0,67.24,49.15
2017,5,22,17,15,0.0,66.5,2.8,24.5,66.5,58.78,42.58
2017,5,22,17,30,0.0,57.0,2.7,24.0,57.0,50.34,35.91
2017,5,22,17,45,247.5,66.0,2.6,23.5,134.5,94.04,61.23
2017,5,22,18,0,495.0,75.0,2.5,23.0,212.0,107.91,63.7
2017,5,22,18,15,421.5,64.0,2.25,22.0,162.5,63.07,38.57
2017,5,22,18,30,348.0,53.0,2.0,21.0,113.0,40.48,29.23
2017,5,22,18,45,239.5,38.0,1.75,20.5,72.5,29.42,19.08
2017,5,22,19,0,131.0,23.0,1.5,20.0,32.0,18.03,5.29
2017,5,22,19,15,65.5,11.5,1.6,19.5,16.0,10.46,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,12.28,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,21.09,9.61
2017,5,23,6,15,208.5,44.5,0.8,18.0,76.5,34.28,23.7
2017,5,23,6,30,301.0,62.0,1.0,18.0,117.0,47.01,35.45
2017,5,23,6,45,364.0,76.5,1.2,18.5,165.0,73.9,47.52
2017,5,23,7,0,427.0,91.0,1.4,19.0,213.0,117.83,75.02
2017,5,23,7,15,213.5,89.0,1.5,19.5,150.0,111.02,77.66
2017,5,23,7,30,0.0,87.0,1.6,20.0,87.0,76.59,58.24
2017,5,23,7,45,2.0,121.5,1.7,21.0,123.0,107.01,82.64
2017,5,23,8,0,4.0,156.0,1.8,22.0,159.0,137.88,106.76
2017,5,23,8,15,9.0,178.5,1.8,22.5,184.5,160.13,123.74
2017,5,23,8,30,14.0,201.0,1.8,23.0,210.0,183.05,141.04
2017,5,23,8,45,15.0,215.5,1.8,23.5,225.5,197.59,151.63
