Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,0,16.0,230.0,1.8,24.0,241.0,212.21,162.19
2017,5,23,9,15,19.0,252.5,1.75,24.5,266.5,235.19,178.98
2017,5,23,9,30,22.0,275.0,1.7,25.0,292.0,258.49,195.76
2017,5,23,9,45,52.5,330.5,1.65,25.5,373.0,335.02,252.27
2017,5,23,10,0,83.0,386.0,1.6,26.0,454.0,410.89,306.49
2017,5,23,10,15,48.0,322.0,1.55,26.0,362.0,329.81,246.32
2017,5,23,10,30,13.0,258.0,1.5,26.0,270.0,241.0,179.95
2017,5,23,10,45,99.5,364.0,1.5,26.5,456.0,422.67,314.31
2017,5,23,11,0,186.0,470.0,1.5,27.0,642.0,597.75,435.38
2017,5,23,11,15,494.0,327.0,1.5,27.0,798.0,752.94,546.14
2017,5,23,11,30,802.0,184.0,1.5,27.0,954.0,898.41,644.07
2017,5,23,11,45,809.0,181.5,1.5,27.5,967.0,913.41,650.33
2017,5,23,12,0,816.0,179.0,1.5,28.0,980.0,925.29,656.09
2017,5,23,12,15,562.5,331.0,1.55,28.0,884.5,845.78,601.89
2017,5,23,12,30,309.0,483.0,1.6,28.0,789.0,748.03,532.45
2017,5,23,12,45,278.0,489.5,1.65,28.0,764.0,724.67,517.69
2017,5,23,13,0,247.0,496.0,1.7,28.0,739.0,693.28,496.9
2017,5,23,13,15,312.5,463.0,1.75,28.0,766.0,725.0,520.54
2017,5,23,13,30,378.0,430.0,1.8,28.0,793.0,746.82,537.09
2017,5,23,13,45,301.5,447.0,1.9,28.0,732.5,687.93,496.85
2017,5,23,14,0,225.0,464.0,2.0,28.0,672.0,624.2,453.27
2017,5,23,14,15,248.0,444.0,2.3,27.5,667.0,623.39,456.42
2017,5,23,14,30,271.0,424.0,2.6,27.0,662.0,613.97,453.04
2017,5,23,14,45,135.5,236.5,2.9,27.0,355.5,323.31,244.59
2017,5,23,15,0,0.0,49.0,3.2,27.0,49.0,43.49,28.72
2017,5,23,15,15,0.0,58.0,3.75,26.0,58.0,51.46,35.36
2017,5,23,15,30,0.0,67.0,4.3,25.0,67.0,59.43,41.96
2017,5,23,15,45,2.0,121.5,4.85,24.5,123.0,108.99,81.66
2017,5,23,16,0,4.0,176.0,5.4,24.0,179.0,157.95,120.88
2017,5,23,16,15,198.5,198.0,5.9,23.0,313.5,279.69,218.46
2017,5,23,16,30,393.0,220.0,6.4,22.0,448.0,372.5,290.28
2017,5,23,16,45,196.5,119.0,6.9,21.0,233.0,184.22,142.5
2017,5,23,17,0,0.0,18.0,7.4,20.0,18.0,15.86,7.56
2017,5,23,17,15,0.0,15.5,7.1,19.5,15.5,13.65,5.79
2017,5,23,17,30,0.0,13.0,6.8,19.0,13.0,11.44,3.99
2017,5,23,17,45,229.5,46.5,6.55,18.5,110.5,74.82,47.28
2017,5,23,18,0,459.0,80.0,6.3,18.0,208.0,107.18,66.01
2017,5,23,18,15,387.5,68.0,5.9,17.5,160.0,63.82,40.62
2017,5,23,18,30,316.0,56.0,5.5,17.0,112.0,42.63,31.62
2017,5,23,18,45,221.0,40.0,5.15,17.0,72.5,30.92,20.69
2017,5,23,19,0,126.0,24.0,4.8,17.0,33.0,18.8,6.43
2017,5,23,19,15,63.0,12.0,4.7,16.5,16.5,10.91,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,12.73,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,21.95,10.71
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,32.49,22.6
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,44.29,33.62
2017,5,24,6,45,468.5,66.5,3.55,15.0,180.5,71.26,43.57
2017,5,24,7,0,541.0,77.0,3.5,16.0,233.0,119.01,72.32
2017,5,24,7,15,592.5,84.5,3.6,17.0,288.5,169.32,110.41
2017,5,24,7,30,644.0,92.0,3.7,18.0,344.0,225.37,156.72
2017,5,24,7,45,683.5,97.0,3.8,19.5,400.5,281.21,204.17
2017,5,24,8,0,723.0,102.0,3.9,21.0,457.0,340.66,254.13
2017,5,24,8,15,749.5,106.5,3.9,21.5,511.5,397.79,302.4
2017,5,24,8,30,776.0,111.0,3.9,22.0,566.0,458.04,351.71
2017,5,24,8,45,799.0,113.5,3.95,23.0,618.0,513.83,395.59
2017,5,24,9,0,822.0,116.0,4.0,24.0,670.0,570.05,438.26
2017,5,24,9,15,836.5,119.0,3.95,24.5,717.0,621.73,476.85
2017,5,24,9,30,851.0,122.0,3.9,25.0,764.0,672.4,513.51
2017,5,24,9,45,864.5,123.5,3.9,25.5,805.5,716.75,544.89
2017,5,24,10,0,878.0,125.0,3.9,26.0,847.0,761.69,575.81
2017,5,24,10,15,886.5,126.5,3.85,26.5,882.0,800.88,600.44
2017,5,24,10,30,895.0,128.0,3.8,27.0,917.0,837.54,623.02
2017,5,24,10,45,905.0,127.0,3.8,27.5,946.0,870.44,643.03
2017,5,24,11,0,915.0,126.0,3.8,28.0,975.0,900.5,660.97
2017,5,24,11,15,919.0,127.0,3.8,28.0,995.0,924.12,675.87
2017,5,24,11,30,923.0,128.0,3.8,28.0,1015.0,944.31,688.56
2017,5,24,11,45,933.5,123.0,3.8,28.5,1029.5,961.44,697.91
2017,5,24,12,0,944.0,118.0,3.8,29.0,1044.0,975.14,705.06
2017,5,24,12,15,944.5,118.0,3.75,29.0,1047.5,980.7,708.1
2017,5,24,12,30,945.0,118.0,3.7,29.0,1051.0,982.66,708.97
2017,5,24,12,45,946.5,116.0,3.7,29.5,1047.0,980.17,705.98
2017,5,24,13,0,948.0,114.0,3.7,30.0,1043.0,974.03,700.79
2017,5,24,13,15,945.5,113.5,3.6,30.0,1030.0,961.93,692.65
2017,5,24,13,30,943.0,113.0,3.5,30.0,1017.0,946.15,682.26
2017,5,24,13,45,941.0,110.5,3.45,30.0,996.5,925.34,669.0
2017,5,24,14,0,939.0,108.0,3.4,30.0,976.0,900.95,653.47
2017,5,24,14,15,933.0,106.5,3.3,30.0,947.0,870.73,633.83
2017,5,24,14,30,927.0,105.0,3.2,30.0,918.0,837.39,612.14
2017,5,24,14,45,917.0,104.5,3.1,30.0,882.0,799.02,587.01
2017,5,24,15,0,907.0,104.0,3.0,30.0,846.0,758.17,560.09
2017,5,24,15,15,896.0,102.0,2.9,30.0,804.5,713.0,528.82
2017,5,24,15,30,885.0,100.0,2.8,30.0,763.0,665.9,495.06
2017,5,24,15,45,873.0,96.5,2.7,30.0,716.0,615.15,457.98
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,563.08,419.01
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,507.45,376.86
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,450.72,332.61
2017,5,24,16,45,801.5,83.5,2.05,29.0,512.0,392.01,285.13
2017,5,24,17,0,778.0,80.0,1.9,29.0,458.0,334.39,237.34
2017,5,24,17,15,745.5,75.5,1.6,28.5,402.0,274.79,187.77
2017,5,24,17,30,713.0,71.0,1.3,28.0,346.0,217.94,140.41
2017,5,24,17,45,664.5,65.5,1.05,27.5,290.0,158.03,92.99
2017,5,24,18,0,616.0,60.0,0.8,27.0,234.0,105.9,56.04
2017,5,24,18,15,544.0,52.5,0.85,26.0,181.0,56.85,30.51
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,35.11,24.22
2017,5,24,18,45,351.0,34.0,0.95,24.5,84.0,27.08,16.87
2017,5,24,19,0,230.0,23.0,1.0,24.0,40.0,18.74,6.57
2017,5,24,19,15,115.0,11.5,1.1,23.0,20.0,10.46,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,13.0,3.95,15.5,22.5,11.82,0.0
2017,5,25,6,0,240.0,26.0,4.1,16.0,45.0,21.26,10.21
2017,5,25,6,15,354.5,37.0,4.25,16.5,89.5,29.47,19.72
2017,5,25,6,30,469.0,48.0,4.4,17.0,134.0,37.38,27.16
2017,5,25,6,45,539.5,56.0,4.6,18.0,187.0,64.52,35.87
2017,5,25,7,0,610.0,64.0,4.8,19.0,240.0,114.12,64.64
2017,5,25,7,15,656.5,69.5,5.2,20.0,295.5,165.88,103.73
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,225.24,153.08
2017,5,25,7,45,735.0,79.5,6.1,22.0,406.5,281.46,201.93
2017,5,25,8,0,767.0,84.0,6.6,23.0,462.0,340.35,252.9
2017,5,25,8,15,790.0,87.5,6.7,23.5,515.0,397.11,301.83
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,454.87,350.36
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,509.78,394.68
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,563.82,436.9
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,614.32,475.85
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,663.59,512.83
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,707.76,545.16
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,749.55,574.71
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.5,788.37,600.09
2017,5,25,10,30,892.0,118.0,7.0,29.0,905.0,824.62,623.31
2017,5,25,10,45,895.0,121.0,6.9,29.5,931.0,855.32,642.35
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,882.83,659.01
2017,5,25,11,15,901.5,125.0,6.7,30.5,977.0,905.65,672.29
2017,5,25,11,30,905.0,126.0,6.6,31.0,997.0,925.09,683.2
2017,5,25,11,45,904.0,129.0,6.55,31.5,1008.0,938.82,690.43
2017,5,25,12,0,903.0,132.0,6.5,32.0,1019.0,948.94,695.28
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.5,954.24,698.14
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,956.14,698.83
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.5,953.31,695.28
2017,5,25,13,0,902.0,132.0,6.2,33.0,1017.0,947.08,689.59
2017,5,25,13,15,899.0,131.5,6.1,33.0,1004.0,935.12,681.37
2017,5,25,13,30,896.0,131.0,6.0,33.0,991.0,919.69,670.94
2017,5,25,13,45,891.0,130.0,5.9,33.5,970.0,898.65,655.47
2017,5,25,14,0,886.0,129.0,5.8,34.0,949.0,874.35,637.95
2017,5,25,14,15,879.5,127.5,5.7,34.0,920.5,845.22,618.57
2017,5,25,14,30,873.0,126.0,5.6,34.0,892.0,813.17,597.23
2017,5,25,14,45,859.5,126.5,5.55,34.0,856.0,774.9,571.8
2017,5,25,15,0,846.0,127.0,5.5,34.0,820.0,734.56,544.4
2017,5,25,15,15,834.0,124.5,5.4,34.0,779.0,693.55,514.89
2017,5,25,15,30,822.0,122.0,5.3,34.0,738.0,647.35,481.29
2017,5,25,15,45,806.5,118.5,5.2,34.0,691.5,596.74,443.89
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,545.33,405.09
2017,5,25,16,15,771.0,111.5,5.0,33.5,595.0,491.19,364.13
2017,5,25,16,30,751.0,108.0,4.9,33.0,545.0,437.27,322.13
2017,5,25,16,45,724.0,103.5,4.85,33.0,491.5,378.22,274.71
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,322.5,228.83
2017,5,25,17,15,661.5,93.0,4.5,32.0,384.0,265.03,181.93
2017,5,25,17,30,626.0,87.0,4.2,31.0,330.0,210.79,137.58
2017,5,25,17,45,575.0,80.0,3.95,30.5,276.0,156.82,95.27
2017,5,25,18,0,524.0,73.0,3.7,30.0,222.0,108.53,61.25
2017,5,25,18,15,451.0,63.0,3.55,29.0,171.5,62.93,36.73
2017,5,25,18,30,378.0,53.0,3.4,28.0,121.0,41.79,29.46
2017,5,25,18,45,267.0,39.5,3.3,27.0,79.0,30.58,19.53
2017,5,25,19,0,156.0,26.0,3.2,26.0,37.0,20.39,7.95
2017,5,25,19,15,78.0,13.0,3.45,25.5,18.5,11.82,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,22.5,2.5,2.27,0.0
2017,5,26,6,0,0.0,5.0,3.5,23.0,5.0,4.38,0.0
2017,5,26,6,15,0.0,12.0,3.65,23.5,12.0,10.53,3.2
2017,5,26,6,30,0.0,19.0,3.8,24.0,19.0,16.7,8.66
2017,5,26,6,45,0.0,27.5,4.0,24.5,27.5,24.2,14.35
2017,5,26,7,0,0.0,36.0,4.2,25.0,36.0,31.72,20.56
2017,5,26,7,15,0.0,45.0,4.3,25.5,45.0,39.69,27.03
2017,5,26,7,30,0.0,54.0,4.4,26.0,54.0,47.68,33.4
2017,5,26,7,45,20.5,123.5,4.55,26.5,133.5,113.95,86.01
2017,5,26,8,0,41.0,193.0,4.7,27.0,213.0,181.72,138.79
2017,5,26,8,15,23.5,187.0,4.7,27.0,199.0,172.99,131.9
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,161.97,123.06
2017,5,26,8,45,8.0,195.5,4.75,27.5,201.0,176.45,133.72
2017,5,26,9,0,10.0,210.0,4.8,28.0,217.0,191.15,144.44
2017,5,26,9,15,22.5,257.5,4.7,28.5,274.0,241.45,182.27
2017,5,26,9,30,35.0,305.0,4.6,29.0,331.0,296.72,223.12
2017,5,26,9,45,37.5,320.5,4.6,29.5,350.0,315.0,235.78
2017,5,26,10,0,40.0,336.0,4.6,30.0,369.0,333.4,248.5
2017,5,26,10,15,28.5,306.5,4.55,30.0,330.5,300.2,223.38
2017,5,26,10,30,17.0,277.0,4.5,30.0,292.0,261.06,193.85
2017,5,26,10,45,16.5,286.5,4.45,30.5,301.5,270.02,199.89
2017,5,26,11,0,16.0,296.0,4.4,31.0,311.0,278.91,205.76
2017,5,26,11,15,18.0,300.0,4.3,31.5,317.5,284.9,209.57
2017,5,26,11,30,20.0,304.0,4.2,32.0,324.0,290.89,213.39
2017,5,26,11,45,21.0,309.0,4.15,32.5,330.0,303.33,221.87
2017,5,26,12,0,22.0,314.0,4.1,33.0,336.0,309.43,225.73
2017,5,26,12,15,50.5,384.5,4.0,33.0,435.0,401.62,292.44
2017,5,26,12,30,79.0,455.0,3.9,33.0,534.0,493.98,357.53
2017,5,26,12,45,72.0,460.5,3.85,33.5,532.0,492.42,355.04
2017,5,26,13,0,65.0,466.0,3.8,34.0,530.0,490.38,352.63
2017,5,26,13,15,232.5,444.0,3.7,34.0,668.0,633.13,455.38
2017,5,26,13,30,400.0,422.0,3.6,34.0,806.0,756.22,540.97
2017,5,26,13,45,608.5,289.5,3.55,34.0,860.0,812.31,583.19
2017,5,26,14,0,817.0,157.0,3.5,34.0,914.0,847.78,609.58
2017,5,26,14,15,469.5,296.0,3.45,34.0,728.0,673.34,487.58
2017,5,26,14,30,122.0,435.0,3.4,34.0,542.0,499.03,360.3
2017,5,26,14,45,149.0,418.5,3.4,34.0,544.5,498.54,361.77
2017,5,26,15,0,176.0,402.0,3.4,34.0,547.0,495.65,360.73
2017,5,26,15,15,159.0,380.0,3.35,34.0,506.0,455.33,332.45
2017,5,26,15,30,142.0,358.0,3.3,34.0,465.0,415.95,304.72
2017,5,26,15,45,218.0,325.5,3.3,34.0,478.0,423.54,311.54
2017,5,26,16,0,294.0,293.0,3.3,34.0,491.0,426.9,314.42
2017,5,26,16,15,195.0,274.5,3.25,33.5,401.5,341.61,252.56
2017,5,26,16,30,96.0,256.0,3.2,33.0,312.0,267.18,198.31
2017,5,26,16,45,213.5,221.5,3.2,33.0,330.0,277.68,205.02
2017,5,26,17,0,331.0,187.0,3.2,33.0,348.0,273.97,198.89
2017,5,26,17,15,310.5,167.5,2.95,32.5,304.0,230.04,164.4
2017,5,26,17,30,290.0,148.0,2.7,32.0,260.0,188.2,131.54
2017,5,26,17,45,253.0,129.0,2.45,31.5,215.5,146.47,99.96
2017,5,26,18,0,216.0,110.0,2.2,31.0,171.0,109.11,73.17
2017,5,26,18,15,176.0,88.5,2.15,30.0,131.5,74.34,50.75
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,51.84,37.7
2017,5,26,18,45,77.5,45.5,2.05,28.5,59.0,37.05,24.72
2017,5,26,19,0,19.0,24.0,2.0,28.0,26.0,20.73,8.45
2017,5,26,19,15,9.5,12.0,2.3,27.5,13.0,10.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,35.0,14.0,3.55,23.5,16.5,12.73,0.0
2017,5,27,6,0,70.0,28.0,3.6,24.0,33.0,22.62,11.04
2017,5,27,6,15,141.5,49.5,3.8,24.0,72.0,39.02,27.03
2017,5,27,6,30,213.0,71.0,4.0,24.0,111.0,54.95,41.28
2017,5,27,6,45,271.5,89.5,4.25,24.5,157.5,80.34,54.24
2017,5,27,7,0,330.0,108.0,4.5,25.0,204.0,119.88,79.17
2017,5,27,7,15,379.0,122.0,4.6,25.5,254.5,162.71,110.54
2017,5,27,7,30,428.0,136.0,4.7,26.0,305.0,211.12,148.58
2017,5,27,7,45,245.5,171.0,4.85,26.5,271.5,216.93,161.02
2017,5,27,8,0,63.0,206.0,5.0,27.0,238.0,199.77,152.43
2017,5,27,8,15,68.5,229.5,5.05,27.5,267.5,227.29,173.45
2017,5,27,8,30,74.0,253.0,5.1,28.0,297.0,255.44,194.61
2017,5,27,8,45,76.0,276.5,5.15,28.5,325.0,282.42,214.57
2017,5,27,9,0,78.0,300.0,5.2,29.0,353.0,309.57,234.36
2017,5,27,9,15,45.0,266.0,5.2,29.5,297.5,265.0,199.68
2017,5,27,9,30,12.0,232.0,5.2,30.0,242.0,213.6,159.65
2017,5,27,9,45,13.0,245.0,5.2,30.5,256.0,226.73,169.0
2017,5,27,10,0,14.0,258.0,5.2,31.0,270.0,239.92,178.25
2017,5,27,10,15,16.0,267.5,5.15,31.5,281.5,250.8,185.72
2017,5,27,10,30,18.0,277.0,5.1,32.0,293.0,261.77,193.23
2017,5,27,10,45,23.5,323.0,5.05,32.5,344.5,314.3,231.2
2017,5,27,11,0,29.0,369.0,5.0,33.0,396.0,362.67,265.44
2017,5,27,11,15,28.0,373.0,4.95,33.0,400.0,366.87,268.04
2017,5,27,11,30,27.0,377.0,4.9,33.0,404.0,370.84,270.62
2017,5,27,11,45,25.5,375.0,4.85,33.5,400.5,368.56,268.18
2017,5,27,12,0,24.0,373.0,4.8,34.0,397.0,358.2,260.04
2017,5,27,12,15,34.5,407.5,4.75,34.0,442.0,408.27,295.86
2017,5,27,12,30,45.0,442.0,4.7,34.0,487.0,450.36,325.53
2017,5,27,12,45,41.5,431.5,4.7,34.0,473.0,437.08,316.01
2017,5,27,13,0,38.0,421.0,4.7,34.0,459.0,423.46,306.44
2017,5,27,13,15,143.5,451.5,4.7,34.0,590.5,553.19,400.45
2017,5,27,13,30,249.0,482.0,4.7,34.0,722.0,677.61,487.68
2017,5,27,13,45,285.0,463.5,4.7,34.0,732.5,685.79,493.93
2017,5,27,14,0,321.0,445.0,4.7,34.0,743.0,691.29,498.86
2017,5,27,14,15,508.0,333.5,4.7,34.0,788.0,738.1,535.89
2017,5,27,14,30,695.0,222.0,4.7,34.0,833.0,768.35,560.93
2017,5,27,14,45,497.5,301.5,4.7,34.0,730.5,665.95,486.84
2017,5,27,15,0,300.0,381.0,4.7,34.0,628.0,570.36,416.94
2017,5,27,15,15,500.5,277.0,4.65,34.0,664.0,604.06,444.76
2017,5,27,15,30,701.0,173.0,4.6,34.0,700.0,616.66,456.14
2017,5,27,15,45,683.5,168.0,4.6,34.0,655.5,568.38,420.84
2017,5,27,16,0,666.0,163.0,4.6,34.0,611.0,519.8,384.78
2017,5,27,16,15,642.5,157.0,4.45,33.5,562.0,467.33,345.63
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,415.76,306.11
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,360.65,262.69
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,306.4,219.41
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,254.1,177.57
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,205.56,138.84
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.5,156.7,103.31
2017,5,27,18,0,273.0,116.0,2.6,31.0,195.0,118.91,78.74
2017,5,27,18,15,217.0,95.0,2.5,30.0,149.5,80.3,54.71
2017,5,27,18,30,161.0,74.0,2.4,29.0,104.0,56.79,41.83
2017,5,27,18,45,80.5,48.0,2.35,28.5,63.0,38.84,26.21
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,19.31,7.79
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.5,1.3,22.5,15.5,12.28,0.0
2017,5,28,6,0,55.0,27.0,1.4,23.0,31.0,22.65,11.28
2017,5,28,6,15,118.5,50.5,1.4,23.0,69.5,39.69,27.77
2017,5,28,6,30,182.0,74.0,1.4,23.0,108.0,56.92,43.16
2017,5,28,6,45,258.0,84.5,1.4,23.5,150.0,75.94,51.23
2017,5,28,7,0,334.0,95.0,1.4,24.0,192.0,109.49,70.73
2017,5,28,7,15,339.0,124.0,1.3,24.5,240.5,157.79,108.16
2017,5,28,7,30,344.0,153.0,1.2,25.0,289.0,205.73,146.73
2017,5,28,7,45,337.5,171.0,1.2,25.5,321.0,242.07,176.82
2017,5,28,8,0,331.0,189.0,1.2,26.0,353.0,277.26,205.52
2017,5,28,8,15,340.5,211.5,1.2,26.5,397.0,321.36,239.83
2017,5,28,8,30,350.0,234.0,1.2,27.0,441.0,366.05,273.59
2017,5,28,8,45,344.5,259.5,1.2,27.5,477.5,406.31,303.15
2017,5,28,9,0,339.0,285.0,1.2,28.0,514.0,445.39,330.92
2017,5,28,9,15,227.5,321.0,1.2,28.0,479.5,425.79,315.97
2017,5,28,9,30,116.0,357.0,1.2,28.0,445.0,398.64,294.94
2017,5,28,9,45,192.5,373.5,1.25,28.5,528.5,472.52,347.81
2017,5,28,10,0,269.0,390.0,1.3,29.0,612.0,556.86,406.04
2017,5,28,10,15,236.0,414.5,1.3,29.0,615.0,560.62,406.93
2017,5,28,10,30,203.0,439.0,1.3,29.0,618.0,566.29,409.55
2017,5,28,10,45,189.0,455.0,1.35,29.5,626.0,577.03,415.49
2017,5,28,11,0,175.0,471.0,1.4,30.0,634.0,586.25,420.31
2017,5,28,11,15,279.5,449.5,1.45,30.0,716.5,668.19,477.53
2017,5,28,11,30,384.0,428.0,1.5,30.0,799.0,746.75,530.91
2017,5,28,11,45,316.5,462.0,1.6,30.0,770.0,724.02,514.15
2017,5,28,12,0,249.0,496.0,1.7,30.0,741.0,691.9,492.0
2017,5,28,12,15,230.5,501.5,1.7,30.0,729.0,682.12,485.24
2017,5,28,12,30,212.0,507.0,1.7,30.0,717.0,670.92,477.38
2017,5,28,12,45,151.0,497.0,1.75,30.5,646.0,605.4,431.86
2017,5,28,13,0,90.0,487.0,1.8,31.0,575.0,532.03,380.75
2017,5,28,13,15,141.5,489.0,1.85,31.0,626.0,585.62,419.23
2017,5,28,13,30,193.0,491.0,1.9,31.0,677.0,629.71,450.15
2017,5,28,13,45,274.5,457.0,1.95,31.0,715.5,670.1,479.48
2017,5,28,14,0,356.0,423.0,2.0,31.0,754.0,699.9,501.61
2017,5,28,14,15,373.5,401.0,2.0,31.0,739.0,683.26,491.2
2017,5,28,14,30,391.0,379.0,2.0,31.0,724.0,664.26,479.45
2017,5,28,14,45,271.5,390.5,2.05,31.0,625.5,569.97,413.88
2017,5,28,15,0,152.0,402.0,2.1,31.0,527.0,477.67,348.64
2017,5,28,15,15,115.0,372.5,2.1,31.0,464.5,418.15,307.0
2017,5,28,15,30,78.0,343.0,2.1,31.0,402.0,357.29,263.58
2017,5,28,15,45,39.0,218.5,2.15,31.5,248.0,218.8,162.04
2017,5,28,16,0,0.0,94.0,2.2,32.0,94.0,83.39,59.3
2017,5,28,16,15,0.0,66.0,2.15,31.5,66.0,58.44,40.33
2017,5,28,16,30,0.0,38.0,2.1,31.0,38.0,33.57,20.99
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,74.38,53.32
2017,5,28,17,0,0.0,130.0,2.1,31.0,130.0,114.14,84.65
2017,5,28,17,15,0.0,113.5,1.9,30.5,113.5,99.54,73.61
2017,5,28,17,30,0.0,97.0,1.7,30.0,97.0,85.03,62.54
2017,5,28,17,45,0.0,80.5,1.5,29.5,80.5,70.62,51.35
2017,5,28,18,0,0.0,64.0,1.3,29.0,64.0,56.32,40.03
2017,5,28,18,15,0.0,49.0,1.3,28.5,49.0,43.26,29.47
2017,5,28,18,30,0.0,34.0,1.3,28.0,34.0,29.97,19.62
2017,5,28,18,45,0.0,22.0,1.3,27.5,22.0,19.36,10.37
2017,5,28,19,0,0.0,10.0,1.3,27.0,10.0,8.78,0.61
2017,5,28,19,15,0.0,5.0,1.4,26.5,5.0,4.55,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,11.43,3.04
2017,5,29,6,15,0.0,29.5,3.2,20.0,29.5,26.01,16.52
2017,5,29,6,30,0.0,46.0,3.3,20.0,46.0,40.29,29.36
2017,5,29,6,45,0.0,64.5,3.4,20.0,64.5,55.94,41.22
2017,5,29,7,0,0.0,83.0,3.5,20.0,83.0,71.9,54.63
2017,5,29,7,15,0.0,103.0,3.6,20.0,103.0,89.27,68.97
2017,5,29,7,30,0.0,123.0,3.7,20.0,123.0,106.81,83.23
2017,5,29,7,45,10.5,151.0,3.85,20.0,156.0,134.1,104.92
2017,5,29,8,0,21.0,179.0,4.0,20.0,189.0,162.84,127.67
2017,5,29,8,15,14.0,182.0,4.0,20.0,189.5,164.82,129.01
2017,5,29,8,30,7.0,185.0,4.0,20.0,190.0,165.77,129.44
2017,5,29,8,45,8.0,195.5,4.0,20.0,201.0,176.33,137.48
2017,5,29,9,0,9.0,206.0,4.0,20.0,212.0,186.95,145.53
2017,5,29,9,15,16.0,242.0,3.9,20.5,254.0,223.69,173.82
2017,5,29,9,30,23.0,278.0,3.8,21.0,296.0,261.24,202.27
2017,5,29,9,45,37.5,320.0,3.7,21.5,350.5,313.95,242.02
2017,5,29,10,0,52.0,362.0,3.6,22.0,405.0,364.91,279.68
2017,5,29,10,15,67.0,391.5,3.4,22.0,449.5,406.11,309.96
2017,5,29,10,30,82.0,421.0,3.2,22.0,494.0,448.26,340.56
2017,5,29,10,45,126.0,445.5,3.0,22.5,561.5,516.4,389.56
2017,5,29,11,0,170.0,470.0,2.8,23.0,629.0,580.56,434.39
2017,5,29,11,15,187.5,480.0,2.65,23.0,658.5,609.95,454.33
2017,5,29,11,30,205.0,490.0,2.5,23.0,688.0,639.16,474.09
2017,5,29,11,45,303.5,462.0,2.45,23.5,759.0,711.58,525.19
2017,5,29,12,0,402.0,434.0,2.4,24.0,830.0,778.52,571.16
2017,5,29,12,15,420.5,439.0,2.4,24.0,854.5,807.15,589.9
2017,5,29,12,30,439.0,444.0,2.4,24.0,879.0,829.38,604.69
2017,5,29,12,45,444.5,441.0,2.4,24.5,880.0,830.59,604.32
2017,5,29,13,0,450.0,438.0,2.4,25.0,881.0,829.62,602.71
2017,5,29,13,15,445.0,428.0,2.25,25.0,861.5,810.86,589.42
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,790.15,574.96
2017,5,29,13,45,382.0,428.5,2.0,25.0,791.0,735.92,537.18
2017,5,29,14,0,324.0,439.0,1.9,25.0,740.0,687.01,502.86
2017,5,29,14,15,522.0,324.5,1.7,25.0,792.5,739.87,543.07
2017,5,29,14,30,720.0,210.0,1.5,25.0,845.0,775.29,569.45
2017,5,29,14,45,711.5,205.0,1.3,25.0,811.5,739.56,543.23
2017,5,29,15,0,703.0,200.0,1.1,25.0,778.0,701.9,516.11
2017,5,29,15,15,688.5,195.5,1.0,25.0,738.5,658.9,485.98
2017,5,29,15,30,674.0,191.0,0.9,25.0,699.0,614.86,454.68
2017,5,29,15,45,662.5,182.5,0.85,25.5,655.5,568.19,420.66
2017,5,29,16,0,651.0,174.0,0.8,26.0,612.0,520.76,385.41
2017,5,29,16,15,627.5,167.5,0.85,26.0,563.5,468.66,347.37
2017,5,29,16,30,604.0,161.0,0.9,26.0,515.0,417.49,308.81
2017,5,29,16,45,577.0,152.0,0.95,26.0,464.5,363.97,267.39
2017,5,29,17,0,550.0,143.0,1.0,26.0,414.0,309.83,224.43
2017,5,29,17,15,511.0,134.0,0.95,25.5,362.0,257.13,182.3
2017,5,29,17,30,472.0,125.0,0.9,25.0,310.0,208.21,143.07
2017,5,29,17,45,417.0,113.5,0.9,24.5,258.5,158.8,105.14
2017,5,29,18,0,362.0,102.0,0.9,24.0,207.0,115.59,74.56
2017,5,29,18,15,294.5,86.5,1.0,23.5,160.0,75.24,50.49
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,54.98,41.44
2017,5,29,18,45,142.0,50.0,1.2,23.0,73.5,39.37,27.44
2017,5,29,19,0,57.0,29.0,1.3,23.0,34.0,24.06,12.07
2017,5,29,19,15,28.5,14.5,1.5,22.5,17.0,13.19,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,13.64,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,24.85,13.36
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,42.18,30.14
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,59.68,45.73
2017,5,30,6,45,254.5,95.5,0.65,22.5,160.0,83.13,57.59
2017,5,30,7,0,326.0,113.0,0.8,23.0,208.0,122.96,82.24
2017,5,30,7,15,378.5,126.5,1.05,23.5,259.5,164.78,112.33
2017,5,30,7,30,431.0,140.0,1.3,24.0,311.0,213.33,150.0
2017,5,30,7,45,478.0,142.0,1.55,24.5,357.5,256.42,184.78
2017,5,30,8,0,525.0,144.0,1.8,25.0,404.0,304.0,223.51
2017,5,30,8,15,466.0,182.0,1.9,25.5,432.0,345.87,258.73
2017,5,30,8,30,407.0,220.0,2.0,26.0,460.0,380.59,286.72
2017,5,30,8,45,354.5,257.0,2.15,26.5,479.0,407.82,307.76
2017,5,30,9,0,302.0,294.0,2.3,27.0,498.0,431.79,325.25
2017,5,30,9,15,490.5,244.0,2.35,27.0,602.5,520.2,391.6
2017,5,30,9,30,679.0,194.0,2.4,27.0,707.0,621.92,466.36
2017,5,30,9,45,699.0,194.5,2.45,27.5,748.0,666.12,496.7
2017,5,30,10,0,719.0,195.0,2.5,28.0,789.0,709.64,526.27
2017,5,30,10,15,730.0,198.5,2.5,28.0,822.5,748.17,552.51
2017,5,30,10,30,741.0,202.0,2.5,28.0,856.0,784.87,577.11
2017,5,30,10,45,752.5,202.0,2.55,28.5,884.0,816.64,597.33
2017,5,30,11,0,764.0,202.0,2.6,29.0,912.0,841.63,612.49
2017,5,30,11,15,769.5,204.0,2.65,29.0,932.0,864.81,627.34
2017,5,30,11,30,775.0,206.0,2.7,29.0,952.0,885.12,640.36
2017,5,30,11,45,604.5,321.0,2.75,29.0,907.5,853.88,616.18
2017,5,30,12,0,434.0,436.0,2.8,29.0,863.0,812.74,584.35
2017,5,30,12,15,427.5,437.5,2.8,29.0,859.5,811.25,583.46
2017,5,30,12,30,421.0,439.0,2.8,29.0,856.0,807.63,580.92
2017,5,30,12,45,288.0,472.0,2.85,29.0,756.5,711.95,514.27
2017,5,30,13,0,155.0,505.0,2.9,29.0,657.0,613.9,444.91
2017,5,30,13,15,122.0,489.0,2.95,29.0,608.0,567.27,412.88
2017,5,30,13,30,89.0,473.0,3.0,29.0,559.0,513.81,375.42
2017,5,30,13,45,48.5,329.5,3.05,29.0,376.5,343.64,254.19
2017,5,30,14,0,8.0,186.0,3.1,29.0,194.0,172.89,127.43
2017,5,30,14,15,4.5,163.5,3.1,28.5,168.5,149.53,110.26
2017,5,30,14,30,1.0,141.0,3.1,28.0,143.0,126.41,92.85
2017,5,30,14,45,1.0,143.0,3.1,28.0,145.0,128.05,94.29
2017,5,30,15,0,1.0,145.0,3.1,28.0,147.0,129.69,95.71
2017,5,30,15,15,0.5,113.0,3.05,28.0,114.0,100.75,73.49
2017,5,30,15,30,0.0,81.0,3.0,28.0,81.0,71.9,51.15
2017,5,30,15,45,0.0,71.5,3.0,28.0,71.5,63.4,44.62
2017,5,30,16,0,0.0,62.0,3.0,28.0,62.0,54.92,38.06
2017,5,30,16,15,0.0,85.0,2.85,27.5,85.0,75.34,54.47
2017,5,30,16,30,0.0,108.0,2.7,27.0,108.0,95.58,70.81
2017,5,30,16,45,0.0,122.5,2.6,27.0,122.5,108.04,80.92
2017,5,30,17,0,0.0,137.0,2.5,27.0,137.0,120.13,90.78
2017,5,30,17,15,0.0,120.0,2.2,26.5,120.0,105.07,79.27
2017,5,30,17,30,0.0,103.0,1.9,26.0,103.0,90.09,67.69
2017,5,30,17,45,0.0,86.0,1.6,25.5,86.0,75.22,55.98
2017,5,30,18,0,0.0,69.0,1.3,25.0,69.0,60.48,44.14
2017,5,30,18,15,0.0,53.0,1.25,24.5,53.0,46.7,32.86
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,32.63,22.31
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,21.13,12.15
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,9.66,1.58
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.0,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.91,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.75,0.0
2017,5,31,6,15,0.0,4.5,0.4,21.5,4.5,3.94,0.0
2017,5,31,6,30,0.0,7.0,0.5,22.0,7.0,6.14,0.0
2017,5,31,6,45,0.0,10.0,0.65,22.5,10.0,8.78,1.69
2017,5,31,7,0,0.0,13.0,0.8,23.0,13.0,11.42,3.9
2017,5,31,7,15,20.0,81.5,0.95,23.0,89.5,74.31,55.05
2017,5,31,7,30,40.0,150.0,1.1,23.0,166.0,136.68,104.58
2017,5,31,7,45,51.5,176.0,1.3,23.5,200.0,165.46,126.74
2017,5,31,8,0,63.0,202.0,1.5,24.0,234.0,195.81,150.05
2017,5,31,8,15,70.5,228.0,1.7,24.5,267.5,226.06,173.11
2017,5,31,8,30,78.0,254.0,1.9,25.0,301.0,257.22,196.57
2017,5,31,8,45,45.5,238.5,2.1,25.5,266.5,233.59,178.04
2017,5,31,9,0,13.0,223.0,2.3,26.0,232.0,203.93,154.65
2017,5,31,9,15,13.0,232.0,2.35,26.0,241.5,212.99,161.3
2017,5,31,9,30,13.0,241.0,2.4,26.0,251.0,221.99,167.79
2017,5,31,9,45,28.5,296.5,2.5,26.5,320.0,286.39,215.87
2017,5,31,10,0,44.0,352.0,2.6,27.0,389.0,349.68,261.98
2017,5,31,10,15,30.0,318.5,2.55,27.0,344.5,311.4,232.94
2017,5,31,10,30,16.0,285.0,2.5,27.0,300.0,267.11,199.59
2017,5,31,10,45,38.5,358.0,2.5,27.0,394.0,357.94,266.87
2017,5,31,11,0,61.0,431.0,2.5,27.0,488.0,445.86,329.99
2017,5,31,11,15,255.0,425.5,2.45,27.0,670.5,622.9,458.62
2017,5,31,11,30,449.0,420.0,2.4,27.0,853.0,798.53,579.74
2017,5,31,11,45,456.0,428.5,2.35,27.0,873.0,819.66,591.72
2017,5,31,12,0,463.0,437.0,2.3,27.0,893.0,838.84,603.6
2017,5,31,12,15,443.0,439.0,2.25,27.0,876.5,825.72,594.01
2017,5,31,12,30,423.0,441.0,2.2,27.0,860.0,810.31,583.22
2017,5,31,12,45,236.5,443.5,2.2,27.0,677.5,638.19,464.36
2017,5,31,13,0,50.0,446.0,2.2,27.0,495.0,456.67,334.42
2017,5,31,13,15,35.5,396.5,2.15,27.0,431.5,396.63,292.42
2017,5,31,13,30,21.0,347.0,2.1,27.0,368.0,330.33,244.59
2017,5,31,13,45,20.0,334.0,2.1,27.0,354.0,316.97,235.28
2017,5,31,14,0,19.0,321.0,2.1,27.0,340.0,303.59,225.72
2017,5,31,14,15,20.0,319.5,2.1,27.0,338.5,302.19,225.0
2017,5,31,14,30,21.0,318.0,2.1,27.0,337.0,300.62,224.14
2017,5,31,14,45,15.5,272.5,2.15,27.0,286.5,254.61,190.32
2017,5,31,15,0,10.0,227.0,2.2,27.0,236.0,209.16,156.56
2017,5,31,15,15,10.0,223.0,2.2,27.0,231.5,204.9,153.74
2017,5,31,15,30,10.0,219.0,2.2,27.0,227.0,200.59,150.78
2017,5,31,15,45,5.0,179.5,2.2,27.0,183.5,161.97,121.5
2017,5,31,16,0,0.0,140.0,2.2,27.0,140.0,123.98,92.4
2017,5,31,16,15,13.5,180.5,2.1,26.5,188.5,165.85,125.59
2017,5,31,16,30,27.0,221.0,2.0,26.0,237.0,206.4,157.36
2017,5,31,16,45,13.5,170.5,1.9,26.0,178.5,154.64,117.5
2017,5,31,17,0,0.0,120.0,1.8,26.0,120.0,105.55,79.42
2017,5,31,17,15,0.0,104.5,1.6,25.5,104.5,91.88,68.99
2017,5,31,17,30,0.0,89.0,1.4,25.0,89.0,78.28,58.4
2017,5,31,17,45,0.0,74.5,1.2,25.0,74.5,65.61,48.27
2017,5,31,18,0,0.0,60.0,1.0,25.0,60.0,53.01,38.05
2017,5,31,18,15,0.0,46.0,0.95,24.5,46.0,40.59,27.86
2017,5,31,18,30,0.0,32.0,0.9,24.0,32.0,28.19,18.54
2017,5,31,18,45,0.0,21.0,0.9,23.5,21.0,18.48,9.94
2017,5,31,19,0,0.0,10.0,0.9,23.0,10.0,8.78,1.0
2017,5,31,19,15,0.0,5.0,0.95,22.5,5.0,4.55,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,13.64,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,23.46,12.4
2017,6,1,6,15,281.5,43.0,1.5,21.0,87.0,33.16,22.55
2017,6,1,6,30,387.0,56.0,1.6,21.0,129.0,43.89,32.37
2017,6,1,6,45,462.5,64.5,1.7,21.5,180.0,65.35,39.2
2017,6,1,7,0,538.0,73.0,1.8,22.0,231.0,110.5,64.19
2017,6,1,7,15,586.0,79.5,1.85,22.5,284.0,158.51,99.12
2017,6,1,7,30,634.0,86.0,1.9,23.0,337.0,211.77,142.01
2017,6,1,7,45,343.5,142.5,1.95,23.5,281.5,218.73,160.23
2017,6,1,8,0,53.0,199.0,2.0,24.0,226.0,189.87,145.7
2017,6,1,8,15,27.5,182.0,2.0,24.5,196.0,170.42,130.5
2017,6,1,8,30,2.0,165.0,2.0,25.0,166.0,146.15,111.14
2017,6,1,8,45,5.0,183.0,2.0,25.5,186.5,163.84,124.41
2017,6,1,9,0,8.0,201.0,2.0,26.0,207.0,181.91,137.73
2017,6,1,9,15,4.0,133.5,2.05,26.5,136.5,120.75,89.82
2017,6,1,9,30,0.0,66.0,2.1,27.0,66.0,58.55,40.82
2017,6,1,9,45,6.5,160.0,2.15,27.5,165.5,146.56,109.22
2017,6,1,10,0,13.0,254.0,2.2,28.0,265.0,235.35,175.93
2017,6,1,10,15,106.5,346.5,2.2,28.0,440.0,399.76,298.25
2017,6,1,10,30,200.0,439.0,2.2,28.0,615.0,561.72,413.16
2017,6,1,10,45,141.5,444.0,2.25,28.5,571.0,526.28,385.2
2017,6,1,11,0,83.0,449.0,2.3,29.0,527.0,480.62,351.08
2017,6,1,11,15,126.0,471.0,2.3,29.0,591.5,547.23,398.44
2017,6,1,11,30,169.0,493.0,2.3,29.0,656.0,608.61,440.87
2017,6,1,11,45,116.0,478.5,2.35,29.5,591.0,551.48,399.27
2017,6,1,12,0,63.0,464.0,2.4,30.0,526.0,484.95,351.41
2017,6,1,12,15,89.5,483.5,2.4,30.0,572.0,527.98,382.2
2017,6,1,12,30,116.0,503.0,2.4,30.0,618.0,570.64,411.84
2017,6,1,12,45,140.0,504.5,2.4,30.5,643.0,600.4,431.64
2017,6,1,13,0,164.0,506.0,2.4,31.0,668.0,621.99,445.88
2017,6,1,13,15,531.0,309.0,2.4,31.0,822.5,777.58,560.34
2017,6,1,13,30,898.0,112.0,2.4,31.0,977.0,896.96,641.36
2017,6,1,13,45,599.5,280.0,2.4,31.0,852.5,790.84,568.71
2017,6,1,14,0,301.0,448.0,2.4,31.0,728.0,674.22,484.24
2017,6,1,14,15,589.5,278.0,2.4,31.0,806.0,750.66,544.0
2017,6,1,14,30,878.0,108.0,2.4,31.0,884.0,795.01,577.47
2017,6,1,14,45,579.5,248.0,2.4,31.0,752.0,677.5,494.5
2017,6,1,15,0,281.0,388.0,2.4,31.0,620.0,560.81,409.06
2017,6,1,15,15,539.5,256.0,2.4,30.5,674.0,609.18,449.19
2017,6,1,15,30,798.0,124.0,2.4,30.0,728.0,630.17,467.88
2017,6,1,15,45,783.0,121.0,2.4,30.0,683.0,581.9,432.56
2017,6,1,16,0,768.0,118.0,2.4,30.0,638.0,532.83,396.19
2017,6,1,16,15,748.5,114.0,2.4,30.0,589.5,480.08,356.14
2017,6,1,16,30,729.0,110.0,2.4,30.0,541.0,427.56,315.12
2017,6,1,16,45,481.0,158.0,2.45,30.0,431.5,329.16,241.76
2017,6,1,17,0,233.0,206.0,2.5,30.0,322.0,256.76,189.52
2017,6,1,17,15,224.0,182.0,2.4,29.5,283.0,217.86,159.25
2017,6,1,17,30,215.0,158.0,2.3,29.0,244.0,179.93,129.35
2017,6,1,17,45,354.0,118.5,2.2,28.5,234.5,153.21,102.22
2017,6,1,18,0,493.0,79.0,2.1,28.0,225.0,111.1,64.81
2017,6,1,18,15,423.5,69.0,1.95,27.5,175.5,66.36,39.84
2017,6,1,18,30,354.0,59.0,1.8,27.0,126.0,44.74,32.19
2017,6,1,18,45,249.0,45.0,1.65,26.5,84.5,34.62,23.17
2017,6,1,19,0,144.0,31.0,1.5,26.0,43.0,24.2,12.63
2017,6,1,19,15,72.0,15.5,1.6,25.5,21.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.5,11.0,10.01,0.0
2017,6,2,6,0,0.0,22.0,1.3,22.0,22.0,19.39,9.28
2017,6,2,6,15,3.5,43.0,1.4,22.0,43.5,36.88,25.6
2017,6,2,6,30,7.0,64.0,1.5,22.0,65.0,54.02,40.91
2017,6,2,6,45,21.0,85.5,1.65,22.5,91.0,71.12,52.84
2017,6,2,7,0,35.0,107.0,1.8,23.0,117.0,92.6,69.46
2017,6,2,7,15,75.5,134.0,1.8,23.0,162.0,124.35,93.28
2017,6,2,7,30,116.0,161.0,1.8,23.0,207.0,161.19,121.35
2017,6,2,7,45,150.5,185.5,1.85,23.5,254.5,200.14,151.33
