Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,0,185.0,210.0,1.9,24.0,302.0,243.13,184.48
2017,6,2,8,15,195.0,235.0,1.95,24.5,342.0,280.89,213.73
2017,6,2,8,30,205.0,260.0,2.0,25.0,382.0,319.59,243.15
2017,6,2,8,45,160.0,285.5,2.05,25.5,385.5,332.48,252.64
2017,6,2,9,0,115.0,311.0,2.1,26.0,389.0,340.58,257.9
2017,6,2,9,15,72.0,302.5,2.1,26.5,353.0,312.11,235.62
2017,6,2,9,30,29.0,294.0,2.1,27.0,317.0,281.89,211.8
2017,6,2,9,45,77.0,347.5,2.15,27.5,410.5,364.53,272.83
2017,6,2,10,0,125.0,401.0,2.2,28.0,504.0,455.97,338.18
2017,6,2,10,15,76.5,373.5,2.15,28.0,438.0,395.85,293.39
2017,6,2,10,30,28.0,346.0,2.1,28.0,372.0,336.4,249.11
2017,6,2,10,45,70.0,404.5,2.1,28.5,470.0,425.72,313.69
2017,6,2,11,0,112.0,463.0,2.1,29.0,568.0,517.48,377.48
2017,6,2,11,15,196.5,469.0,2.1,29.0,656.5,605.46,439.25
2017,6,2,11,30,281.0,475.0,2.1,29.0,745.0,695.54,500.99
2017,6,2,11,45,324.5,461.5,2.1,29.5,777.5,726.88,521.09
2017,6,2,12,0,368.0,448.0,2.1,30.0,810.0,757.61,541.02
2017,6,2,12,15,402.0,447.5,2.05,30.0,844.5,790.63,562.55
2017,6,2,12,30,436.0,447.0,2.0,30.0,879.0,825.7,585.08
2017,6,2,12,45,353.5,469.0,2.0,30.5,818.5,766.54,543.51
2017,6,2,13,0,271.0,491.0,2.0,31.0,758.0,709.89,503.88
2017,6,2,13,15,331.5,458.0,2.0,31.0,781.0,729.92,519.41
2017,6,2,13,30,392.0,425.0,2.0,31.0,804.0,746.95,532.29
2017,6,2,13,45,434.5,408.0,2.0,31.0,819.5,764.35,544.64
2017,6,2,14,0,477.0,391.0,2.0,31.0,835.0,773.86,551.86
2017,6,2,14,15,462.5,375.0,2.0,30.5,795.5,734.02,526.97
2017,6,2,14,30,448.0,359.0,2.0,30.0,756.0,693.11,501.34
2017,6,2,14,45,297.5,381.5,2.05,30.0,641.0,579.21,422.16
2017,6,2,15,0,147.0,404.0,2.1,30.0,526.0,474.39,347.47
2017,6,2,15,15,437.5,281.0,2.1,30.0,618.0,562.21,415.37
2017,6,2,15,30,728.0,158.0,2.1,30.0,710.0,617.06,456.69
2017,6,2,15,45,712.0,154.0,2.15,30.0,666.0,569.85,422.36
2017,6,2,16,0,696.0,150.0,2.2,30.0,622.0,522.13,387.43
2017,6,2,16,15,674.5,144.5,2.2,29.5,574.0,470.07,348.97
2017,6,2,16,30,653.0,139.0,2.2,29.0,526.0,418.61,309.74
2017,6,2,16,45,624.0,133.5,2.2,29.0,475.0,365.13,267.36
2017,6,2,17,0,595.0,128.0,2.2,29.0,424.0,313.64,225.62
2017,6,2,17,15,558.5,120.0,2.0,28.5,372.0,260.2,182.3
2017,6,2,17,30,522.0,112.0,1.8,28.0,320.0,208.17,140.17
2017,6,2,17,45,471.0,102.5,1.65,28.0,269.0,158.38,101.39
2017,6,2,18,0,420.0,93.0,1.5,28.0,218.0,114.22,70.03
2017,6,2,18,15,353.5,80.0,1.5,27.5,170.0,72.59,46.16
2017,6,2,18,30,287.0,67.0,1.5,27.0,122.0,50.56,37.09
2017,6,2,18,45,201.0,49.0,1.5,26.5,82.0,37.58,25.65
2017,6,2,19,0,115.0,31.0,1.5,26.0,42.0,24.98,13.4
2017,6,2,19,15,57.5,15.5,1.6,25.5,21.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.0,1.05,21.5,12.0,10.91,0.0
2017,6,3,6,0,0.0,24.0,1.2,22.0,24.0,21.06,10.62
2017,6,3,6,15,9.0,44.5,1.25,22.5,46.5,38.03,26.52
2017,6,3,6,30,18.0,65.0,1.3,23.0,69.0,53.66,40.42
2017,6,3,6,45,33.0,87.0,1.4,23.5,96.5,72.51,53.53
2017,6,3,7,0,48.0,109.0,1.5,24.0,124.0,95.21,70.76
2017,6,3,7,15,263.5,112.0,1.55,24.5,215.0,134.15,92.5
2017,6,3,7,30,479.0,115.0,1.6,25.0,306.0,200.49,137.61
2017,6,3,7,45,290.0,162.5,1.65,25.5,283.5,219.2,160.62
2017,6,3,8,0,101.0,210.0,1.7,26.0,261.0,214.4,162.37
2017,6,3,8,15,89.5,232.0,1.75,26.5,281.0,236.17,179.17
2017,6,3,8,30,78.0,254.0,1.8,27.0,301.0,256.62,194.38
2017,6,3,8,45,125.0,283.5,1.85,27.5,365.5,313.26,236.28
2017,6,3,9,0,172.0,313.0,1.9,28.0,430.0,372.77,279.63
2017,6,3,9,15,207.0,333.0,1.9,28.0,483.0,421.32,314.83
2017,6,3,9,30,242.0,353.0,1.9,28.0,536.0,472.56,351.56
2017,6,3,9,45,331.0,344.0,1.95,28.5,609.0,540.97,400.23
2017,6,3,10,0,420.0,335.0,2.0,29.0,682.0,615.83,452.36
2017,6,3,10,15,370.5,373.5,2.0,29.0,689.0,625.94,457.49
2017,6,3,10,30,321.0,412.0,2.0,29.0,696.0,636.01,462.72
2017,6,3,10,45,576.0,279.5,2.05,29.5,808.0,739.34,537.63
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,835.79,603.17
2017,6,3,11,15,613.0,285.5,2.05,30.0,862.5,805.51,578.58
2017,6,3,11,30,395.0,424.0,2.0,30.0,805.0,747.87,534.47
2017,6,3,11,45,373.5,440.0,2.0,30.5,804.5,749.98,534.43
2017,6,3,12,0,352.0,456.0,2.0,31.0,804.0,749.89,532.47
2017,6,3,12,15,375.0,448.5,1.95,31.0,820.0,766.4,543.38
2017,6,3,12,30,398.0,441.0,1.9,31.0,836.0,781.27,553.05
2017,6,3,12,45,374.0,449.5,1.85,31.0,819.5,766.47,542.37
2017,6,3,13,0,350.0,458.0,1.8,31.0,803.0,750.03,530.9
2017,6,3,13,15,277.0,474.5,1.75,31.0,745.5,696.02,493.76
2017,6,3,13,30,204.0,491.0,1.7,31.0,688.0,636.55,452.95
2017,6,3,13,45,227.5,476.0,1.65,31.0,691.5,638.08,455.06
2017,6,3,14,0,251.0,461.0,1.6,31.0,695.0,643.24,459.02
2017,6,3,14,15,330.5,416.5,1.55,31.0,715.0,659.25,471.7
2017,6,3,14,30,410.0,372.0,1.5,31.0,735.0,674.32,483.33
2017,6,3,14,45,421.5,351.0,1.45,31.0,711.5,648.97,466.62
2017,6,3,15,0,433.0,330.0,1.4,31.0,688.0,621.29,448.47
2017,6,3,15,15,319.0,345.0,1.35,30.5,601.5,534.22,388.47
2017,6,3,15,30,205.0,360.0,1.3,30.0,515.0,455.65,333.51
2017,6,3,15,45,263.5,325.5,1.3,30.0,512.5,451.77,332.17
2017,6,3,16,0,322.0,291.0,1.3,30.0,510.0,438.19,322.88
2017,6,3,16,15,310.0,269.0,1.25,29.5,467.0,394.5,291.62
2017,6,3,16,30,298.0,247.0,1.2,29.0,424.0,351.41,260.24
2017,6,3,16,45,288.5,223.5,1.2,29.0,382.0,308.8,228.06
2017,6,3,17,0,279.0,200.0,1.2,29.0,340.0,266.87,195.7
2017,6,3,17,15,256.0,181.0,1.15,28.5,298.0,225.75,164.04
2017,6,3,17,30,233.0,162.0,1.1,28.0,256.0,187.02,134.07
2017,6,3,17,45,210.0,140.0,1.05,28.0,215.0,148.47,104.34
2017,6,3,18,0,187.0,118.0,1.0,28.0,174.0,112.71,77.84
2017,6,3,18,15,153.0,96.0,0.9,27.5,135.5,81.31,57.1
2017,6,3,18,30,119.0,74.0,0.8,27.0,97.0,58.52,43.76
2017,6,3,18,45,75.0,51.5,0.75,26.5,64.5,41.6,29.01
2017,6,3,19,0,31.0,29.0,0.7,26.0,32.0,24.23,12.99
2017,6,3,19,15,15.5,14.5,0.7,25.5,16.0,13.19,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,5.46,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,10.54,2.51
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,21.57,12.66
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,32.63,22.55
2017,6,4,6,45,0.0,51.5,2.15,22.5,51.5,45.48,32.17
2017,6,4,7,0,0.0,66.0,2.3,23.0,66.0,58.04,42.54
2017,6,4,7,15,0.0,42.0,2.4,23.5,42.0,37.03,25.08
2017,6,4,7,30,0.0,18.0,2.5,24.0,18.0,15.84,7.47
2017,6,4,7,45,0.0,13.5,2.6,24.5,13.5,11.89,4.14
2017,6,4,8,0,0.0,9.0,2.7,25.0,9.0,7.93,0.84
2017,6,4,8,15,0.0,24.5,2.75,25.5,24.5,21.62,11.96
2017,6,4,8,30,0.0,40.0,2.8,26.0,40.0,35.35,22.95
2017,6,4,8,45,78.0,177.0,2.9,26.5,230.0,197.82,150.96
2017,6,4,9,0,156.0,314.0,3.0,27.0,420.0,364.63,276.58
2017,6,4,9,15,78.5,230.0,3.0,27.0,283.5,255.09,193.46
2017,6,4,9,30,1.0,146.0,3.0,27.0,147.0,130.2,96.71
2017,6,4,9,45,2.0,151.5,3.0,27.5,153.5,135.94,100.92
2017,6,4,10,0,3.0,157.0,3.0,28.0,160.0,141.75,105.0
2017,6,4,10,15,3.5,157.0,2.95,28.0,160.5,142.37,105.3
2017,6,4,10,30,4.0,157.0,2.9,28.0,161.0,143.01,105.64
2017,6,4,10,45,18.5,269.0,2.85,28.0,286.5,255.33,190.61
2017,6,4,11,0,33.0,381.0,2.8,28.0,412.0,375.53,278.45
2017,6,4,11,15,412.5,281.5,2.7,28.0,679.0,629.64,468.36
2017,6,4,11,30,792.0,182.0,2.6,28.0,946.0,872.89,636.14
2017,6,4,11,45,820.5,164.5,2.55,28.5,964.5,893.1,645.27
2017,6,4,12,0,849.0,147.0,2.5,29.0,983.0,901.34,648.5
2017,6,4,12,15,849.5,147.5,2.4,29.0,987.0,906.89,651.02
2017,6,4,12,30,850.0,148.0,2.3,29.0,991.0,909.34,651.64
2017,6,4,12,45,637.5,293.5,2.25,29.0,924.5,864.94,620.32
2017,6,4,13,0,425.0,439.0,2.2,29.0,858.0,803.21,573.74
2017,6,4,13,15,638.5,289.5,2.15,29.0,910.0,851.89,612.22
2017,6,4,13,30,852.0,140.0,2.1,29.0,962.0,879.4,631.88
2017,6,4,13,45,433.0,207.0,2.05,29.0,625.0,579.55,427.84
2017,6,4,14,0,14.0,274.0,2.0,29.0,288.0,256.86,188.7
2017,6,4,14,15,66.0,355.5,1.95,29.0,415.0,377.31,278.76
2017,6,4,14,30,118.0,437.0,1.9,29.0,542.0,494.78,362.19
2017,6,4,14,45,59.0,275.5,1.85,29.0,328.0,293.68,217.69
2017,6,4,15,0,0.0,114.0,1.8,29.0,114.0,101.37,73.14
2017,6,4,15,15,0.0,84.5,1.7,28.5,84.5,75.07,53.33
2017,6,4,15,30,0.0,55.0,1.6,28.0,55.0,48.77,32.97
2017,6,4,15,45,0.0,69.5,1.5,28.0,69.5,61.63,43.21
2017,6,4,16,0,0.0,84.0,1.4,28.0,84.0,74.49,53.45
2017,6,4,16,15,0.0,94.0,1.3,28.0,94.0,83.36,60.57
2017,6,4,16,30,0.0,104.0,1.2,28.0,104.0,92.07,67.62
2017,6,4,16,45,28.0,153.0,1.1,28.0,167.0,145.72,109.44
2017,6,4,17,0,56.0,202.0,1.0,28.0,230.0,193.2,145.46
2017,6,4,17,15,52.5,179.0,0.9,27.5,202.5,167.95,126.15
2017,6,4,17,30,49.0,156.0,0.8,27.0,175.0,143.23,107.27
2017,6,4,17,45,42.0,133.0,0.7,27.0,147.5,118.56,88.19
2017,6,4,18,0,35.0,110.0,0.6,27.0,120.0,94.98,69.97
2017,6,4,18,15,24.0,88.0,0.55,26.5,94.5,73.19,53.44
2017,6,4,18,30,13.0,66.0,0.5,26.0,69.0,55.64,41.56
2017,6,4,18,45,6.5,45.5,0.5,25.5,47.0,38.88,26.92
2017,6,4,19,0,0.0,25.0,0.5,25.0,25.0,21.93,11.43
2017,6,4,19,15,0.0,12.5,0.55,24.5,12.5,11.37,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.5,2.1,19.5,22.5,13.19,0.0
2017,6,5,6,0,178.0,29.0,2.4,20.0,45.0,22.64,12.02
2017,6,5,6,15,275.0,42.5,2.45,20.5,86.0,32.73,22.25
2017,6,5,6,30,372.0,56.0,2.5,21.0,127.0,42.51,31.18
2017,6,5,6,45,445.5,64.5,2.55,21.5,176.5,62.79,38.31
2017,6,5,7,0,519.0,73.0,2.6,22.0,226.0,106.34,61.91
2017,6,5,7,15,566.0,80.0,2.75,23.0,278.5,153.19,95.57
2017,6,5,7,30,613.0,87.0,2.9,24.0,331.0,205.18,137.09
2017,6,5,7,45,653.5,90.5,3.05,25.0,385.0,257.18,180.36
2017,6,5,8,0,694.0,94.0,3.2,26.0,439.0,312.9,226.66
2017,6,5,8,15,719.0,98.0,3.25,26.5,490.5,368.67,272.97
2017,6,5,8,30,744.0,102.0,3.3,27.0,542.0,423.39,317.35
2017,6,5,8,45,766.0,104.0,3.35,27.5,591.0,475.84,358.84
2017,6,5,9,0,788.0,106.0,3.4,28.0,640.0,528.72,399.41
2017,6,5,9,15,802.0,109.0,3.35,28.5,684.5,577.97,435.89
2017,6,5,9,30,816.0,112.0,3.3,29.0,729.0,624.87,469.59
2017,6,5,9,45,827.5,114.0,3.25,29.5,768.5,668.76,500.18
2017,6,5,10,0,839.0,116.0,3.2,30.0,808.0,710.97,528.75
2017,6,5,10,15,847.0,117.5,3.15,30.0,841.5,748.2,553.42
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,783.05,575.78
2017,6,5,10,45,610.0,269.0,3.1,30.5,817.0,755.74,551.71
2017,6,5,11,0,365.0,419.0,3.1,31.0,759.0,698.68,505.67
2017,6,5,11,15,247.5,454.5,3.1,31.0,687.5,639.99,463.11
2017,6,5,11,30,130.0,490.0,3.1,31.0,616.0,569.98,412.04
2017,6,5,11,45,74.5,411.5,3.1,31.5,484.0,444.21,323.08
2017,6,5,12,0,19.0,333.0,3.1,32.0,352.0,316.52,230.51
2017,6,5,12,15,437.0,238.0,3.15,32.0,671.5,632.82,465.95
2017,6,5,12,30,855.0,143.0,3.2,32.0,991.0,908.7,652.19
2017,6,5,12,45,643.0,293.0,3.25,32.0,929.5,868.68,622.22
2017,6,5,13,0,431.0,443.0,3.3,32.0,868.0,811.44,578.8
2017,6,5,13,15,307.5,468.5,3.3,32.0,770.0,716.61,513.65
2017,6,5,13,30,184.0,494.0,3.3,32.0,672.0,621.07,446.77
2017,6,5,13,45,318.0,445.0,3.35,32.0,745.0,692.17,499.47
2017,6,5,14,0,452.0,396.0,3.4,32.0,818.0,755.74,545.3
2017,6,5,14,15,633.5,269.5,3.45,31.5,841.5,776.58,565.48
2017,6,5,14,30,815.0,143.0,3.5,31.0,865.0,780.65,573.45
2017,6,5,14,45,783.5,154.0,3.55,31.0,826.5,740.65,546.67
2017,6,5,15,0,752.0,165.0,3.6,31.0,788.0,699.83,518.19
2017,6,5,15,15,641.5,213.0,3.55,30.5,726.5,640.05,475.28
2017,6,5,15,30,531.0,261.0,3.5,30.0,665.0,582.24,433.38
2017,6,5,15,45,369.5,287.0,3.5,30.0,560.5,480.0,358.51
2017,6,5,16,0,208.0,313.0,3.5,30.0,456.0,392.38,293.5
2017,6,5,16,15,104.0,198.5,3.45,29.5,270.0,229.7,172.86
2017,6,5,16,30,0.0,84.0,3.4,29.0,84.0,74.42,53.44
2017,6,5,16,45,0.0,80.0,3.35,28.5,80.0,70.83,51.02
2017,6,5,17,0,0.0,76.0,3.3,28.0,76.0,67.25,48.48
2017,6,5,17,15,0.0,67.0,3.1,27.5,67.0,59.23,42.33
2017,6,5,17,30,0.0,58.0,2.9,27.0,58.0,51.23,36.11
2017,6,5,17,45,0.0,49.0,2.75,27.0,49.0,43.24,29.72
2017,6,5,18,0,0.0,40.0,2.6,27.0,40.0,35.26,23.26
2017,6,5,18,15,0.0,31.0,2.35,26.0,31.0,27.3,16.8
2017,6,5,18,30,0.0,22.0,2.1,25.0,22.0,19.35,10.92
2017,6,5,18,45,0.0,15.0,1.85,24.5,15.0,13.18,5.47
2017,6,5,19,0,0.0,8.0,1.6,24.0,8.0,7.02,0.0
2017,6,5,19,15,0.0,4.0,1.65,23.5,4.0,3.51,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.5,22.5,13.64,0.0
2017,6,6,6,0,169.0,30.0,3.3,21.0,45.0,23.42,12.57
2017,6,6,6,15,264.0,44.5,3.45,21.5,86.5,34.24,23.42
2017,6,6,6,30,359.0,59.0,3.6,22.0,128.0,44.73,32.93
2017,6,6,6,45,431.5,69.0,3.75,22.5,177.5,65.78,41.1
2017,6,6,7,0,504.0,79.0,3.9,23.0,227.0,109.58,65.03
2017,6,6,7,15,551.5,86.5,4.0,23.5,279.5,155.99,98.38
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,207.64,139.77
2017,6,6,7,45,638.5,98.5,4.2,25.0,386.0,259.45,182.9
2017,6,6,8,0,678.0,103.0,4.3,26.0,440.0,314.91,229.04
2017,6,6,8,15,704.0,108.0,4.35,26.5,492.0,369.0,274.18
2017,6,6,8,30,730.0,113.0,4.4,27.0,544.0,424.62,319.42
2017,6,6,8,45,752.0,116.0,4.45,27.5,593.5,479.2,362.69
2017,6,6,9,0,774.0,119.0,4.5,28.0,643.0,532.35,403.71
2017,6,6,9,15,491.5,238.5,4.5,28.0,579.5,510.33,386.57
2017,6,6,9,30,209.0,358.0,4.5,28.0,516.0,454.8,342.6
2017,6,6,9,45,518.5,244.0,4.55,28.5,664.5,580.37,438.5
2017,6,6,10,0,828.0,130.0,4.6,29.0,813.0,718.09,540.46
2017,6,6,10,15,837.0,132.0,4.6,29.5,847.0,752.78,563.03
2017,6,6,10,30,846.0,134.0,4.6,30.0,881.0,788.52,585.54
2017,6,6,10,45,852.0,136.0,4.7,30.5,908.5,819.35,605.01
2017,6,6,11,0,858.0,138.0,4.8,31.0,936.0,847.34,622.48
2017,6,6,11,15,863.0,139.0,4.85,31.0,956.0,870.61,637.74
2017,6,6,11,30,868.0,140.0,4.9,31.0,976.0,890.73,650.95
2017,6,6,11,45,862.5,146.0,5.0,31.5,986.5,902.66,657.7
2017,6,6,12,0,857.0,152.0,5.1,32.0,997.0,910.98,662.18
2017,6,6,12,15,858.5,152.5,5.15,32.0,1001.5,917.52,666.62
2017,6,6,12,30,860.0,153.0,5.2,32.0,1006.0,920.94,669.12
2017,6,6,12,45,865.0,148.5,5.3,32.0,1004.0,920.28,669.31
2017,6,6,13,0,870.0,144.0,5.4,32.0,1002.0,916.4,667.48
2017,6,6,13,15,867.5,143.0,5.45,32.0,990.0,905.47,660.72
2017,6,6,13,30,865.0,142.0,5.5,32.0,978.0,891.21,651.83
2017,6,6,13,45,866.0,137.0,5.55,32.0,959.5,873.1,640.4
2017,6,6,14,0,867.0,132.0,5.6,32.0,941.0,851.54,626.66
2017,6,6,14,15,860.5,130.5,5.6,32.0,914.0,823.66,608.36
2017,6,6,14,30,854.0,129.0,5.6,32.0,887.0,792.93,588.08
2017,6,6,14,45,530.0,266.5,5.65,32.0,731.0,653.81,486.26
2017,6,6,15,0,206.0,404.0,5.7,32.0,575.0,515.65,381.73
2017,6,6,15,15,515.0,259.5,5.65,31.5,658.5,594.28,445.38
2017,6,6,15,30,824.0,115.0,5.6,31.0,742.0,635.32,479.53
2017,6,6,15,45,814.0,110.0,5.6,31.0,698.0,588.86,444.36
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,539.51,406.56
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.5,487.01,365.99
2017,6,6,16,30,768.0,99.0,5.4,30.0,557.0,434.47,324.22
2017,6,6,16,45,746.5,94.5,5.35,30.0,505.5,379.44,278.91
2017,6,6,17,0,725.0,90.0,5.3,30.0,454.0,325.33,233.37
2017,6,6,17,15,693.5,85.0,5.05,29.5,401.0,266.63,184.28
2017,6,6,17,30,662.0,80.0,4.8,29.0,348.0,212.91,139.18
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.5,159.28,96.05
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,110.32,60.7
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,63.87,35.46
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,40.2,28.42
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,32.46,21.47
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,24.4,13.47
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,11.84,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.5,1.45,20.5,24.0,13.19,0.0
2017,6,7,6,0,220.0,29.0,1.6,21.0,48.0,22.71,12.06
2017,6,7,6,15,323.5,41.0,1.65,21.5,91.5,32.66,22.11
2017,6,7,6,30,427.0,53.0,1.7,22.0,135.0,41.27,29.99
2017,6,7,6,45,496.0,61.5,1.75,23.0,186.0,60.68,35.9
2017,6,7,7,0,565.0,70.0,1.8,24.0,237.0,106.69,60.04
2017,6,7,7,15,611.5,76.5,1.75,25.0,290.5,155.64,94.64
2017,6,7,7,30,658.0,83.0,1.7,26.0,344.0,209.62,137.18
2017,6,7,7,45,691.5,87.5,1.65,27.0,398.5,263.1,181.22
2017,6,7,8,0,725.0,92.0,1.6,28.0,453.0,321.89,229.09
2017,6,7,8,15,749.5,96.5,1.7,28.5,505.5,377.13,274.19
2017,6,7,8,30,774.0,101.0,1.8,29.0,558.0,433.64,319.06
2017,6,7,8,45,791.0,105.0,1.95,29.5,607.0,487.02,360.53
2017,6,7,9,0,808.0,109.0,2.1,30.0,656.0,540.28,400.67
2017,6,7,9,15,822.0,111.5,2.2,30.5,701.0,589.98,436.98
2017,6,7,9,30,836.0,114.0,2.3,31.0,746.0,637.25,470.61
2017,6,7,9,45,846.0,116.5,2.4,31.5,786.0,681.41,501.19
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,723.72,529.79
2017,6,7,10,15,864.5,121.0,2.55,32.0,860.0,762.39,555.42
2017,6,7,10,30,873.0,123.0,2.6,32.0,894.0,798.65,578.7
2017,6,7,10,45,668.0,257.0,2.65,32.5,858.0,790.07,568.44
2017,6,7,11,0,463.0,391.0,2.7,33.0,822.0,758.06,540.96
2017,6,7,11,15,678.0,259.5,2.7,33.0,905.5,834.24,596.68
2017,6,7,11,30,893.0,128.0,2.7,33.0,989.0,901.01,640.52
2017,6,7,11,45,894.0,129.0,2.75,33.5,1000.5,914.78,647.45
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,925.08,652.66
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,931.06,656.21
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,933.75,657.8
2017,6,7,12,45,644.5,284.5,2.8,34.0,923.0,861.04,609.5
2017,6,7,13,0,393.0,438.0,2.8,34.0,826.0,768.06,542.81
2017,6,7,13,15,640.5,284.0,2.8,34.0,907.0,846.82,601.69
2017,6,7,13,30,888.0,130.0,2.8,34.0,988.0,900.15,637.91
2017,6,7,13,45,503.5,298.0,2.85,34.5,782.5,721.94,516.28
2017,6,7,14,0,119.0,466.0,2.9,35.0,577.0,530.89,378.25
2017,6,7,14,15,491.0,296.0,2.9,34.5,734.5,684.16,493.74
2017,6,7,14,30,863.0,126.0,2.9,34.0,892.0,796.93,575.05
2017,6,7,14,45,836.5,134.5,2.95,34.0,853.5,757.26,548.98
2017,6,7,15,0,810.0,143.0,3.0,34.0,815.0,720.44,524.29
2017,6,7,15,15,600.5,229.0,3.0,34.0,714.5,626.24,456.56
2017,6,7,15,30,391.0,315.0,3.0,34.0,614.0,536.8,391.65
2017,6,7,15,45,573.5,222.5,3.05,34.0,630.0,546.89,401.11
2017,6,7,16,0,756.0,130.0,3.1,34.0,646.0,536.74,394.27
2017,6,7,16,15,735.5,125.5,3.1,33.5,597.0,482.46,354.11
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,429.58,313.89
2017,6,7,16,45,692.0,115.0,3.1,32.5,497.0,375.01,271.2
2017,6,7,17,0,669.0,109.0,3.1,32.0,446.0,321.64,228.25
2017,6,7,17,15,634.0,102.5,2.85,31.5,392.5,266.02,182.97
2017,6,7,17,30,599.0,96.0,2.6,31.0,339.0,213.54,140.21
2017,6,7,17,45,556.0,87.5,2.4,30.5,287.0,161.5,99.44
2017,6,7,18,0,513.0,79.0,2.2,30.0,235.0,114.14,65.68
2017,6,7,18,15,447.0,69.0,2.05,29.0,185.0,69.57,41.04
2017,6,7,18,30,381.0,59.0,1.9,28.0,135.0,44.67,32.06
2017,6,7,18,45,287.0,45.5,1.75,27.0,92.5,34.96,23.53
2017,6,7,19,0,193.0,32.0,1.6,26.0,50.0,24.95,14.0
2017,6,7,19,15,96.5,16.0,1.6,25.5,25.0,12.61,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,14.1,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,25.01,13.79
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.5,37.21,25.83
2017,6,8,6,30,296.0,66.0,2.4,23.0,123.0,49.82,37.15
2017,6,8,6,45,363.0,79.0,2.6,24.0,171.0,69.3,45.31
2017,6,8,7,0,430.0,92.0,2.8,25.0,219.0,110.98,68.61
2017,6,8,7,15,478.5,101.5,2.75,25.5,270.0,154.91,99.68
2017,6,8,7,30,527.0,111.0,2.7,26.0,321.0,206.14,139.75
2017,6,8,7,45,562.5,119.5,2.65,26.5,373.0,256.18,180.72
2017,6,8,8,0,598.0,128.0,2.6,27.0,425.0,309.6,224.44
2017,6,8,8,15,625.5,134.5,2.4,27.5,475.5,361.28,266.17
2017,6,8,8,30,653.0,141.0,2.2,28.0,526.0,414.82,308.09
2017,6,8,8,45,670.5,148.0,2.0,28.5,573.5,465.5,346.54
2017,6,8,9,0,688.0,155.0,1.8,29.0,621.0,516.41,383.6
2017,6,8,9,15,705.0,159.5,1.6,29.5,665.5,564.7,417.32
2017,6,8,9,30,722.0,164.0,1.4,30.0,710.0,612.6,449.27
2017,6,8,9,45,728.0,171.5,1.25,30.5,747.5,655.25,476.5
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,696.13,501.4
2017,6,8,10,15,744.5,182.5,1.05,31.0,819.0,734.65,525.98
2017,6,8,10,30,755.0,186.0,1.0,31.0,853.0,768.65,547.16
2017,6,8,10,45,760.0,190.0,1.0,31.5,879.5,798.63,564.79
2017,6,8,11,0,765.0,194.0,1.0,32.0,906.0,826.01,580.03
2017,6,8,11,15,770.5,195.5,1.0,32.0,926.0,848.85,593.45
2017,6,8,11,30,776.0,197.0,1.0,32.0,946.0,868.85,605.14
2017,6,8,11,45,607.0,318.5,1.05,32.5,908.5,845.66,586.34
2017,6,8,12,0,438.0,440.0,1.1,33.0,871.0,812.77,560.52
2017,6,8,12,15,610.0,321.0,1.1,33.0,924.5,860.94,595.76
2017,6,8,12,30,782.0,202.0,1.1,33.0,978.0,903.58,624.52
2017,6,8,12,45,785.5,198.5,1.1,33.0,975.5,902.39,623.33
2017,6,8,13,0,789.0,195.0,1.1,33.0,973.0,898.18,620.9
2017,6,8,13,15,786.0,194.0,1.15,33.0,961.5,887.26,615.21
2017,6,8,13,30,783.0,193.0,1.2,33.0,950.0,873.24,607.7
2017,6,8,13,45,591.0,298.0,1.25,33.0,863.0,795.34,556.62
2017,6,8,14,0,399.0,403.0,1.3,33.0,776.0,712.16,500.18
2017,6,8,14,15,579.5,293.5,1.35,33.0,817.5,752.74,532.29
2017,6,8,14,30,760.0,184.0,1.4,33.0,859.0,774.37,550.68
2017,6,8,14,45,763.0,173.0,1.5,33.0,829.0,741.84,530.47
2017,6,8,15,0,766.0,162.0,1.6,33.0,799.0,706.39,508.28
2017,6,8,15,15,478.0,262.5,1.65,33.0,653.5,571.67,413.85
2017,6,8,15,30,190.0,363.0,1.7,33.0,508.0,448.08,325.15
2017,6,8,15,45,451.0,254.5,1.75,33.0,571.0,502.97,367.55
2017,6,8,16,0,712.0,146.0,1.8,33.0,634.0,526.6,384.79
2017,6,8,16,15,471.0,204.0,1.85,32.5,516.5,420.02,307.86
2017,6,8,16,30,230.0,262.0,1.9,32.0,399.0,332.18,244.7
2017,6,8,16,45,426.0,192.5,1.95,32.0,418.0,337.58,246.13
2017,6,8,17,0,622.0,123.0,2.0,32.0,437.0,318.7,225.98
2017,6,8,17,15,587.0,115.5,1.9,31.5,385.0,264.78,182.68
2017,6,8,17,30,552.0,108.0,1.8,31.0,333.0,214.1,141.97
2017,6,8,17,45,510.0,98.0,1.7,30.5,282.0,163.66,102.84
2017,6,8,18,0,468.0,88.0,1.6,30.0,231.0,116.09,68.86
2017,6,8,18,15,404.0,76.5,1.5,29.0,182.0,72.94,44.5
2017,6,8,18,30,340.0,65.0,1.4,28.0,133.0,49.02,35.72
2017,6,8,18,45,254.5,49.5,1.3,27.5,91.5,37.94,25.97
2017,6,8,19,0,169.0,34.0,1.2,27.0,50.0,26.47,15.21
2017,6,8,19,15,84.5,17.0,1.25,26.5,25.0,13.39,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.3,22.0,7.0,6.37,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,12.31,3.91
2017,6,9,6,15,0.0,29.0,3.7,22.5,29.0,25.56,15.99
2017,6,9,6,30,0.0,44.0,3.9,23.0,44.0,38.77,27.69
2017,6,9,6,45,0.0,61.5,4.1,23.5,61.5,53.58,38.68
2017,6,9,7,0,0.0,79.0,4.3,24.0,79.0,68.63,51.06
2017,6,9,7,15,0.0,97.5,4.3,24.5,97.5,84.67,63.99
2017,6,9,7,30,0.0,116.0,4.3,25.0,116.0,100.87,76.79
2017,6,9,7,45,37.5,161.0,4.35,25.5,179.5,148.57,113.37
2017,6,9,8,0,75.0,206.0,4.4,26.0,243.0,201.62,153.99
2017,6,9,8,15,43.5,200.5,4.35,26.0,222.5,191.38,146.39
2017,6,9,8,30,12.0,195.0,4.3,26.0,202.0,176.17,134.5
2017,6,9,8,45,7.5,183.0,4.25,26.5,187.5,164.85,125.07
2017,6,9,9,0,3.0,171.0,4.2,27.0,173.0,152.74,115.04
2017,6,9,9,15,96.0,265.0,4.1,27.0,337.5,295.21,224.95
2017,6,9,9,30,189.0,359.0,4.0,27.0,502.0,442.0,334.38
2017,6,9,9,45,197.5,372.5,3.9,27.5,529.0,469.75,353.21
2017,6,9,10,0,206.0,386.0,3.8,28.0,556.0,497.51,372.17
2017,6,9,10,15,188.5,402.5,3.75,28.0,563.0,508.57,379.21
2017,6,9,10,30,171.0,419.0,3.7,28.0,570.0,517.76,384.86
2017,6,9,10,45,159.0,444.0,3.65,28.0,588.0,537.33,397.84
2017,6,9,11,0,147.0,469.0,3.6,28.0,606.0,555.66,409.79
2017,6,9,11,15,145.0,480.0,3.55,28.0,618.0,568.64,418.31
2017,6,9,11,30,143.0,491.0,3.5,28.0,630.0,580.83,426.29
2017,6,9,11,45,135.5,496.5,3.5,28.5,629.5,582.36,426.02
2017,6,9,12,0,128.0,502.0,3.5,29.0,629.0,582.94,425.18
2017,6,9,12,15,269.5,471.5,3.45,29.0,739.0,689.12,502.04
2017,6,9,12,30,411.0,441.0,3.4,29.0,849.0,789.58,572.55
2017,6,9,12,45,589.5,322.0,3.35,29.0,904.5,843.13,612.82
2017,6,9,13,0,768.0,203.0,3.3,29.0,960.0,885.93,644.26
2017,6,9,13,15,399.0,295.5,3.15,29.0,688.5,643.58,473.86
2017,6,9,13,30,30.0,388.0,3.0,29.0,417.0,381.62,279.96
2017,6,9,13,45,100.5,430.5,2.9,29.0,525.0,479.75,352.9
2017,6,9,14,0,171.0,473.0,2.8,29.0,633.0,580.17,424.05
2017,6,9,14,15,133.0,451.5,2.65,29.0,574.0,524.14,383.62
2017,6,9,14,30,95.0,430.0,2.5,29.0,515.0,464.34,341.06
2017,6,9,14,45,149.5,417.5,2.45,29.0,544.5,494.27,364.0
2017,6,9,15,0,204.0,405.0,2.4,29.0,574.0,514.68,379.51
2017,6,9,15,15,233.5,379.0,2.35,29.0,564.0,501.57,370.93
2017,6,9,15,30,263.0,353.0,2.3,29.0,554.0,489.08,362.67
2017,6,9,15,45,448.5,267.5,2.3,29.0,585.0,512.81,381.85
2017,6,9,16,0,634.0,182.0,2.3,29.0,616.0,516.93,385.22
2017,6,9,16,15,611.5,175.5,2.15,28.5,569.0,466.69,347.46
2017,6,9,16,30,589.0,169.0,2.0,28.0,522.0,417.27,309.65
2017,6,9,16,45,333.5,190.0,1.95,28.0,386.0,297.85,221.29
2017,6,9,17,0,78.0,211.0,1.9,28.0,250.0,207.91,156.39
2017,6,9,17,15,70.0,187.5,1.75,27.5,220.0,179.69,135.16
2017,6,9,17,30,62.0,164.0,1.6,27.0,190.0,152.48,114.34
2017,6,9,17,45,53.5,140.5,1.45,27.0,160.5,126.3,94.04
2017,6,9,18,0,45.0,117.0,1.3,27.0,131.0,101.38,74.8
2017,6,9,18,15,32.5,94.0,1.3,26.5,103.0,78.04,57.21
2017,6,9,18,30,20.0,71.0,1.3,26.0,75.0,58.15,43.75
2017,6,9,18,45,10.0,49.0,1.35,25.5,51.0,41.71,29.38
2017,6,9,19,0,0.0,27.0,1.4,25.0,27.0,23.64,13.2
2017,6,9,19,15,0.0,13.5,1.55,24.5,13.5,11.89,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,14.55,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,25.69,14.39
2017,6,10,6,15,171.5,51.5,3.15,21.5,79.5,40.59,28.8
2017,6,10,6,30,251.0,71.0,3.3,22.0,119.0,53.48,40.44
2017,6,10,6,45,320.5,85.0,3.5,22.5,167.0,71.92,48.84
2017,6,10,7,0,390.0,99.0,3.7,23.0,215.0,112.03,71.77
2017,6,10,7,15,440.0,110.0,3.75,23.5,265.5,155.03,102.34
2017,6,10,7,30,490.0,121.0,3.8,24.0,316.0,203.56,140.4
2017,6,10,7,45,534.5,127.5,3.85,24.5,369.0,252.19,180.24
2017,6,10,8,0,579.0,134.0,3.9,25.0,422.0,307.33,225.58
2017,6,10,8,15,469.5,182.5,3.85,25.5,433.0,340.25,255.6
2017,6,10,8,30,360.0,231.0,3.8,26.0,444.0,360.55,273.56
2017,6,10,8,45,525.5,192.5,3.8,27.0,533.0,430.93,326.53
2017,6,10,9,0,691.0,154.0,3.8,28.0,622.0,515.39,389.51
2017,6,10,9,15,481.0,250.0,3.75,28.5,586.5,511.58,385.15
2017,6,10,9,30,271.0,346.0,3.7,29.0,551.0,485.0,362.77
2017,6,10,9,45,514.0,256.0,3.7,29.5,671.0,585.27,437.96
2017,6,10,10,0,757.0,166.0,3.7,30.0,791.0,697.43,519.62
2017,6,10,10,15,767.0,169.0,3.7,30.0,824.5,735.38,545.62
2017,6,10,10,30,777.0,172.0,3.7,30.0,858.0,771.34,570.26
2017,6,10,10,45,787.0,172.0,3.7,30.5,885.5,802.37,589.56
2017,6,10,11,0,797.0,172.0,3.7,31.0,913.0,831.0,606.76
2017,6,10,11,15,802.0,173.5,3.7,31.5,933.0,854.15,620.21
2017,6,10,11,30,807.0,175.0,3.7,32.0,953.0,874.36,631.68
2017,6,10,11,45,804.5,179.5,3.75,32.5,964.0,887.61,638.86
2017,6,10,12,0,802.0,184.0,3.8,33.0,975.0,897.55,643.96
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.5,903.78,647.79
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,906.93,649.74
2017,6,10,12,45,547.0,335.5,3.85,33.5,878.5,820.05,587.23
2017,6,10,13,0,290.0,486.0,3.9,34.0,773.0,718.64,512.13
2017,6,10,13,15,544.5,333.5,3.95,34.0,864.0,806.88,579.05
2017,6,10,13,30,799.0,181.0,4.0,34.0,955.0,875.46,628.95
2017,6,10,13,45,520.5,323.0,4.05,34.0,823.0,758.26,546.26
2017,6,10,14,0,242.0,465.0,4.1,34.0,691.0,631.89,454.49
2017,6,10,14,15,248.5,449.0,4.1,34.0,675.5,620.12,447.54
2017,6,10,14,30,255.0,433.0,4.1,34.0,660.0,601.79,435.58
2017,6,10,14,45,512.5,296.5,4.1,34.0,730.5,666.94,486.69
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,707.19,519.08
2017,6,10,15,15,758.0,157.0,4.1,33.5,762.5,666.07,490.95
2017,6,10,15,30,746.0,154.0,4.1,33.0,724.0,623.49,461.53
2017,6,10,15,45,725.5,152.5,4.15,33.0,679.0,575.63,426.76
2017,6,10,16,0,705.0,151.0,4.2,33.0,634.0,527.53,391.02
2017,6,10,16,15,684.0,146.0,4.2,32.5,586.5,476.11,352.68
2017,6,10,16,30,663.0,141.0,4.2,32.0,539.0,425.18,313.58
2017,6,10,16,45,631.5,136.5,4.25,32.0,487.5,371.38,270.87
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,319.79,229.06
2017,6,10,17,15,564.5,124.0,4.25,31.5,384.0,266.54,186.05
2017,6,10,17,30,529.0,116.0,4.2,31.0,332.0,214.51,144.03
2017,6,10,17,45,480.5,106.5,4.2,30.5,280.5,164.75,105.42
2017,6,10,18,0,432.0,97.0,4.2,30.0,229.0,120.24,73.73
2017,6,10,18,15,366.5,84.0,4.05,29.0,181.0,77.81,49.06
2017,6,10,18,30,301.0,71.0,3.9,28.0,133.0,53.36,39.39
2017,6,10,18,45,216.5,54.0,3.8,27.5,91.5,41.27,28.76
2017,6,10,19,0,132.0,37.0,3.7,27.0,50.0,29.56,17.79
2017,6,10,19,15,66.0,18.5,3.75,26.5,25.0,15.14,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.5,15.01,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,45.0,26.49,14.92
2017,6,11,6,15,228.0,49.0,3.3,22.5,86.0,37.65,26.18
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,49.17,36.58
2017,6,11,6,45,166.5,82.5,3.75,23.5,114.5,68.04,47.99
2017,6,11,7,0,7.0,100.0,4.0,24.0,102.0,85.74,64.78
2017,6,11,7,15,293.0,101.0,4.05,24.5,217.0,125.84,84.74
2017,6,11,7,30,579.0,102.0,4.1,25.0,332.0,207.03,139.21
2017,6,11,7,45,415.5,152.0,4.15,25.5,329.5,240.75,174.25
2017,6,11,8,0,252.0,202.0,4.2,26.0,327.0,255.89,192.17
2017,6,11,8,15,303.5,217.0,4.15,26.5,384.5,304.8,230.04
2017,6,11,8,30,355.0,232.0,4.1,27.0,442.0,358.77,271.46
2017,6,11,8,45,362.0,254.0,4.1,27.5,483.5,402.08,304.49
2017,6,11,9,0,369.0,276.0,4.1,28.0,525.0,445.41,336.72
2017,6,11,9,15,223.5,309.5,4.05,28.5,464.0,407.45,307.32
2017,6,11,9,30,78.0,343.0,4.0,29.0,403.0,354.62,265.8
2017,6,11,9,45,174.0,366.0,3.95,29.5,507.0,447.72,334.55
2017,6,11,10,0,270.0,389.0,3.9,30.0,611.0,548.74,406.91
2017,6,11,10,15,563.5,259.0,3.85,30.5,748.0,667.33,494.81
2017,6,11,10,30,857.0,129.0,3.8,31.0,885.0,788.06,580.51
2017,6,11,10,45,865.0,129.0,3.8,31.5,913.0,819.13,598.79
2017,6,11,11,0,873.0,129.0,3.8,32.0,941.0,847.45,615.63
2017,6,11,11,15,877.0,130.0,3.8,32.0,961.0,870.36,630.06
2017,6,11,11,30,881.0,131.0,3.8,32.0,981.0,890.04,642.41
2017,6,11,11,45,883.0,132.0,3.8,32.5,993.0,904.65,650.16
2017,6,11,12,0,885.0,133.0,3.8,33.0,1005.0,915.86,655.76
2017,6,11,12,15,886.0,133.0,3.8,33.0,1009.5,921.92,659.45
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,924.74,661.18
2017,6,11,12,45,886.0,133.0,3.8,33.5,1010.0,922.65,658.49
2017,6,11,13,0,885.0,133.0,3.8,34.0,1006.0,917.36,653.89
2017,6,11,13,15,882.5,132.0,3.8,34.0,994.5,906.52,647.14
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,892.28,638.3
2017,6,11,13,45,876.0,130.0,3.8,34.0,964.0,873.4,626.51
2017,6,11,14,0,872.0,129.0,3.8,34.0,945.0,851.28,612.65
2017,6,11,14,15,866.0,127.5,3.8,34.0,918.5,823.96,595.38
2017,6,11,14,30,860.0,126.0,3.8,34.0,892.0,793.76,576.15
2017,6,11,14,45,852.0,124.5,3.8,34.5,858.5,759.34,552.86
2017,6,11,15,0,844.0,123.0,3.8,35.0,825.0,722.49,527.33
2017,6,11,15,15,833.0,120.5,3.75,34.5,785.5,680.5,499.07
2017,6,11,15,30,822.0,118.0,3.7,34.0,746.0,638.39,470.0
2017,6,11,15,45,808.0,115.0,3.7,34.0,701.5,590.24,435.15
2017,6,11,16,0,794.0,112.0,3.7,34.0,657.0,541.11,398.74
2017,6,11,16,15,775.5,108.5,3.65,33.5,608.5,488.59,359.55
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,436.09,319.16
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.5,381.11,275.25
2017,6,11,17,0,708.0,97.0,3.6,33.0,457.0,324.91,229.47
2017,6,11,17,15,675.5,92.0,3.45,32.5,403.5,269.3,183.98
2017,6,11,17,30,643.0,87.0,3.3,32.0,350.0,216.45,140.62
2017,6,11,17,45,598.0,80.5,3.15,31.5,297.0,163.33,98.88
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,115.02,64.4
2017,6,11,18,15,488.0,65.5,2.7,30.0,193.5,69.29,39.17
2017,6,11,18,30,423.0,57.0,2.4,29.0,143.0,44.16,31.53
2017,6,11,18,45,325.5,45.0,2.1,28.5,99.5,35.71,24.05
2017,6,11,19,0,228.0,33.0,1.8,28.0,56.0,25.73,14.76
2017,6,11,19,15,114.0,16.5,2.0,27.5,28.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,14.1,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,24.25,13.18
2017,6,12,6,15,300.5,44.0,2.8,22.5,91.0,33.95,23.07
2017,6,12,6,30,405.0,57.0,2.9,23.0,134.0,44.77,32.83
2017,6,12,6,45,481.5,64.5,3.0,23.5,185.0,60.2,37.01
2017,6,12,7,0,558.0,72.0,3.1,24.0,236.0,104.7,59.26
2017,6,12,7,15,605.0,78.5,3.05,24.5,289.5,153.01,93.16
2017,6,12,7,30,652.0,85.0,3.0,25.0,343.0,206.42,135.55
2017,6,12,7,45,695.5,86.5,3.0,25.5,398.5,259.31,179.63
2017,6,12,8,0,739.0,88.0,3.0,26.0,454.0,318.57,229.06
2017,6,12,8,15,556.5,157.5,2.95,26.5,451.0,350.24,260.06
2017,6,12,8,30,374.0,227.0,2.9,27.0,448.0,362.18,272.62
