Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,45,603.5,162.0,2.9,28.0,554.0,442.62,332.54
2017,6,12,9,0,833.0,97.0,2.9,29.0,660.0,537.89,403.01
2017,6,12,9,15,846.5,99.5,2.9,29.5,705.5,587.82,439.65
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,636.67,474.58
2017,6,12,9,45,872.0,103.0,2.9,30.5,792.0,681.79,505.92
2017,6,12,10,0,884.0,104.0,2.9,31.0,833.0,725.17,535.23
2017,6,12,10,15,891.5,105.5,2.9,31.0,867.0,763.71,560.45
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,799.73,583.52
2017,6,12,10,45,906.0,107.5,2.95,31.5,929.0,831.72,602.83
2017,6,12,11,0,913.0,108.0,3.0,32.0,957.0,860.78,620.1
2017,6,12,11,15,916.5,109.0,3.0,32.5,977.0,884.25,633.32
2017,6,12,11,30,920.0,110.0,3.0,33.0,997.0,904.35,644.35
2017,6,12,11,45,914.5,115.5,3.05,33.5,1007.0,917.11,651.02
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,926.09,655.38
2017,6,12,12,15,910.0,121.5,3.15,34.0,1021.5,932.83,659.78
2017,6,12,12,30,911.0,122.0,3.2,34.0,1026.0,936.22,662.15
2017,6,12,12,45,911.0,121.0,3.25,34.0,1022.5,934.14,661.17
2017,6,12,13,0,911.0,120.0,3.3,34.0,1019.0,928.73,658.19
2017,6,12,13,15,908.5,119.5,3.3,34.0,1007.5,918.08,651.65
2017,6,12,13,30,906.0,119.0,3.3,34.0,996.0,903.94,642.98
2017,6,12,13,45,902.5,117.5,3.35,34.5,976.5,884.58,630.03
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,861.88,614.98
2017,6,12,14,15,893.5,115.0,3.4,35.0,930.5,834.77,598.08
2017,6,12,14,30,888.0,114.0,3.4,35.0,904.0,804.67,579.18
2017,6,12,14,45,865.5,121.0,3.45,35.0,867.0,766.26,554.88
2017,6,12,15,0,843.0,128.0,3.5,35.0,830.0,726.28,528.62
2017,6,12,15,15,832.0,125.5,3.5,34.5,790.5,686.93,502.43
2017,6,12,15,30,821.0,123.0,3.5,34.0,751.0,642.59,472.15
2017,6,12,15,45,807.5,119.5,3.55,34.0,706.5,594.33,437.52
2017,6,12,16,0,794.0,116.0,3.6,34.0,662.0,545.06,401.23
2017,6,12,16,15,775.0,112.5,3.65,33.5,613.0,492.31,362.15
2017,6,12,16,30,756.0,109.0,3.7,33.0,564.0,439.63,321.82
2017,6,12,16,45,732.0,104.5,3.75,33.0,512.5,384.45,277.84
2017,6,12,17,0,708.0,100.0,3.8,33.0,461.0,327.95,231.89
2017,6,12,17,15,675.5,94.5,3.7,32.5,407.5,271.89,186.08
2017,6,12,17,30,643.0,89.0,3.6,32.0,354.0,218.58,142.37
2017,6,12,17,45,598.0,82.5,3.5,31.5,300.5,165.44,100.59
2017,6,12,18,0,553.0,76.0,3.4,31.0,247.0,117.11,66.03
2017,6,12,18,15,488.5,67.0,3.2,30.0,196.0,70.94,40.33
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,44.98,32.22
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.5,36.57,24.77
2017,6,12,19,0,231.0,34.0,2.7,28.0,58.0,26.51,15.43
2017,6,12,19,15,115.5,17.0,2.95,27.5,29.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,79.5,16.0,2.55,22.5,23.0,14.55,0.0
2017,6,13,6,0,159.0,32.0,2.8,23.0,46.0,24.99,13.65
2017,6,13,6,15,258.5,46.5,3.0,23.5,87.5,35.79,24.5
2017,6,13,6,30,358.0,61.0,3.2,24.0,129.0,46.25,33.94
2017,6,13,6,45,442.5,68.5,3.4,24.5,180.0,62.24,39.35
2017,6,13,7,0,527.0,76.0,3.6,25.0,231.0,104.94,60.5
2017,6,13,7,15,575.0,83.0,3.65,25.5,284.0,151.92,93.25
2017,6,13,7,30,623.0,90.0,3.7,26.0,337.0,204.18,134.46
2017,6,13,7,45,341.0,145.0,3.75,27.0,283.5,214.44,154.81
2017,6,13,8,0,59.0,200.0,3.8,28.0,230.0,191.08,144.65
2017,6,13,8,15,408.0,152.5,3.8,28.5,390.5,289.76,215.44
2017,6,13,8,30,757.0,105.0,3.8,29.0,551.0,424.78,315.8
2017,6,13,8,45,445.0,208.0,3.85,29.5,476.0,403.92,303.11
2017,6,13,9,0,133.0,311.0,3.9,30.0,401.0,347.16,260.27
2017,6,13,9,15,248.5,316.0,3.9,30.5,498.5,429.81,321.46
2017,6,13,9,30,364.0,321.0,3.9,31.0,596.0,519.62,386.49
2017,6,13,9,45,610.0,218.5,3.95,31.5,708.5,615.44,457.47
2017,6,13,10,0,856.0,116.0,4.0,32.0,821.0,715.66,530.63
2017,6,13,10,15,864.0,117.5,4.05,32.0,855.0,753.58,556.18
2017,6,13,10,30,872.0,119.0,4.1,32.0,889.0,789.09,579.51
2017,6,13,10,45,881.0,118.0,4.15,32.5,917.0,820.55,598.77
2017,6,13,11,0,890.0,117.0,4.2,33.0,945.0,849.28,616.1
2017,6,13,11,15,893.5,118.0,4.25,33.5,964.5,872.24,629.52
2017,6,13,11,30,897.0,119.0,4.3,34.0,984.0,891.92,640.77
2017,6,13,11,45,889.0,127.0,4.4,34.5,993.5,904.31,647.51
2017,6,13,12,0,881.0,135.0,4.5,35.0,1003.0,912.9,651.87
2017,6,13,12,15,881.5,135.0,4.55,35.0,1007.0,918.56,655.55
2017,6,13,12,30,882.0,135.0,4.6,35.0,1011.0,921.0,657.26
2017,6,13,12,45,884.0,132.5,4.65,35.5,1008.0,919.53,655.19
2017,6,13,13,0,886.0,130.0,4.7,36.0,1005.0,914.85,651.16
2017,6,13,13,15,633.5,280.5,4.75,36.0,902.5,834.95,596.99
2017,6,13,13,30,381.0,431.0,4.8,36.0,800.0,738.58,526.86
2017,6,13,13,45,630.5,275.5,4.85,36.0,872.0,807.74,580.75
2017,6,13,14,0,880.0,120.0,4.9,36.0,944.0,849.54,611.55
2017,6,13,14,15,874.0,119.0,4.95,36.0,917.5,822.57,594.28
2017,6,13,14,30,868.0,118.0,5.0,36.0,891.0,792.68,575.36
2017,6,13,14,45,867.0,111.5,5.05,36.0,859.5,758.78,553.61
2017,6,13,15,0,866.0,105.0,5.1,36.0,828.0,721.91,529.66
2017,6,13,15,15,519.5,235.5,5.1,35.5,663.5,575.27,423.04
2017,6,13,15,30,173.0,366.0,5.1,35.0,499.0,439.74,322.36
2017,6,13,15,45,197.0,340.5,5.1,35.0,483.5,421.68,310.31
2017,6,13,16,0,221.0,315.0,5.1,35.0,468.0,401.02,295.67
2017,6,13,16,15,503.5,203.0,5.1,34.5,516.0,435.75,322.1
2017,6,13,16,30,786.0,91.0,5.1,34.0,564.0,436.58,320.27
2017,6,13,16,45,758.5,89.0,5.15,34.0,512.0,380.87,275.27
2017,6,13,17,0,731.0,87.0,5.2,34.0,460.0,326.67,230.61
2017,6,13,17,15,700.5,82.5,5.2,33.5,407.0,271.16,184.84
2017,6,13,17,30,670.0,78.0,5.2,33.0,354.0,215.31,138.8
2017,6,13,17,45,616.5,74.5,5.2,32.5,300.0,161.92,96.92
2017,6,13,18,0,563.0,71.0,5.2,32.0,246.0,114.24,63.14
2017,6,13,18,15,499.0,63.5,5.1,31.0,196.0,68.76,38.03
2017,6,13,18,30,435.0,56.0,5.0,30.0,146.0,43.22,30.61
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,36.04,24.23
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,27.25,15.97
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.5,3.5,23.5,21.0,15.01,0.0
2017,6,14,6,0,110.0,33.0,3.6,24.0,42.0,26.45,14.66
2017,6,14,6,15,202.0,49.5,3.85,24.5,82.0,37.98,26.21
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,49.84,36.82
2017,6,14,6,45,147.0,73.0,4.35,25.5,101.0,60.1,41.67
2017,6,14,7,0,0.0,80.0,4.6,26.0,80.0,69.38,51.24
2017,6,14,7,15,267.5,94.5,4.65,26.5,200.5,115.85,77.16
2017,6,14,7,30,535.0,109.0,4.7,27.0,321.0,202.32,136.07
2017,6,14,7,45,267.5,117.5,4.8,27.5,223.5,171.69,123.49
2017,6,14,8,0,0.0,126.0,4.9,28.0,126.0,110.59,82.97
2017,6,14,8,15,339.5,128.0,4.9,28.5,328.0,242.42,180.79
2017,6,14,8,30,679.0,130.0,4.9,29.0,530.0,411.43,307.63
2017,6,14,8,45,488.0,211.5,4.95,29.5,512.0,427.01,321.36
2017,6,14,9,0,297.0,293.0,5.0,30.0,494.0,420.67,316.52
2017,6,14,9,15,533.5,215.5,5.0,30.5,606.5,509.02,383.41
2017,6,14,9,30,770.0,138.0,5.0,31.0,719.0,613.74,461.44
2017,6,14,9,45,788.0,137.5,5.0,31.5,760.0,658.42,493.02
2017,6,14,10,0,806.0,137.0,5.0,32.0,801.0,702.07,523.35
2017,6,14,10,15,589.5,262.0,5.0,32.5,758.5,687.31,507.49
2017,6,14,10,30,373.0,387.0,5.0,33.0,716.0,647.87,474.08
2017,6,14,10,45,233.0,420.5,5.0,33.5,628.5,578.86,422.09
2017,6,14,11,0,93.0,454.0,5.0,34.0,541.0,490.54,355.84
2017,6,14,11,15,186.5,463.5,5.0,34.0,642.5,587.52,425.89
2017,6,14,11,30,280.0,473.0,5.0,34.0,744.0,686.99,495.61
2017,6,14,11,45,145.0,337.0,5.05,34.5,477.5,443.09,323.43
2017,6,14,12,0,10.0,201.0,5.1,35.0,211.0,188.96,136.23
2017,6,14,12,15,25.0,315.5,5.05,35.0,340.0,311.85,226.44
2017,6,14,12,30,40.0,430.0,5.0,35.0,469.0,431.44,311.41
2017,6,14,12,45,34.5,411.5,5.0,35.5,445.5,409.22,294.7
2017,6,14,13,0,29.0,393.0,5.0,36.0,422.0,386.7,278.2
2017,6,14,13,15,37.0,410.0,5.0,36.0,446.5,408.73,294.11
2017,6,14,13,30,45.0,427.0,5.0,36.0,471.0,430.26,309.51
2017,6,14,13,45,130.0,448.5,5.0,36.0,571.5,527.24,379.63
2017,6,14,14,0,215.0,470.0,5.0,36.0,672.0,613.42,440.7
2017,6,14,14,15,139.5,440.5,5.0,36.0,570.5,518.93,373.99
2017,6,14,14,30,64.0,411.0,5.0,36.0,469.0,422.57,305.36
2017,6,14,14,45,54.5,384.5,5.0,36.0,432.5,388.26,281.48
2017,6,14,15,0,45.0,358.0,5.0,36.0,396.0,354.5,257.66
2017,6,14,15,15,133.0,360.0,4.95,36.0,464.0,416.81,304.33
2017,6,14,15,30,221.0,362.0,4.9,36.0,532.0,466.72,341.01
2017,6,14,15,45,252.0,333.0,4.9,36.0,516.0,450.8,330.03
2017,6,14,16,0,283.0,304.0,4.9,36.0,500.0,428.0,313.91
2017,6,14,16,15,206.0,287.0,4.85,35.5,424.0,356.32,262.11
2017,6,14,16,30,129.0,270.0,4.8,35.0,348.0,294.51,217.23
2017,6,14,16,45,160.5,243.5,4.8,35.0,331.5,274.95,202.33
2017,6,14,17,0,192.0,217.0,4.8,35.0,315.0,251.9,183.97
2017,6,14,17,15,213.5,189.5,4.65,34.5,287.0,221.69,159.96
2017,6,14,17,30,235.0,162.0,4.5,34.0,259.0,188.64,133.17
2017,6,14,17,45,356.0,126.0,4.4,33.5,248.5,161.74,106.96
2017,6,14,18,0,477.0,90.0,4.3,33.0,238.0,120.55,71.11
2017,6,14,18,15,412.0,79.0,4.05,32.0,189.0,77.04,46.27
2017,6,14,18,30,347.0,68.0,3.8,31.0,140.0,51.15,37.07
2017,6,14,18,45,264.0,52.5,3.6,30.5,98.0,40.15,27.51
2017,6,14,19,0,181.0,37.0,3.4,30.0,56.0,28.75,17.13
2017,6,14,19,15,90.5,18.5,3.45,29.5,28.0,14.53,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,26.0,15.5,3.35,23.5,18.0,14.1,0.0
2017,6,15,6,0,52.0,31.0,3.5,24.0,36.0,25.66,14.02
2017,6,15,6,15,112.0,52.5,3.65,24.5,71.5,41.14,28.84
2017,6,15,6,30,172.0,74.0,3.8,25.0,107.0,56.92,42.82
2017,6,15,6,45,254.0,84.5,4.0,25.5,150.5,70.43,48.79
2017,6,15,7,0,336.0,95.0,4.2,26.0,194.0,102.2,65.35
2017,6,15,7,15,284.5,124.0,4.3,26.5,220.0,142.5,97.78
2017,6,15,7,30,233.0,153.0,4.4,27.0,246.0,175.27,126.27
2017,6,15,7,45,234.5,178.0,4.55,27.5,283.0,212.7,156.61
2017,6,15,8,0,236.0,203.0,4.7,28.0,320.0,250.27,186.81
2017,6,15,8,15,441.5,173.5,4.75,28.5,422.0,319.31,237.64
2017,6,15,8,30,647.0,144.0,4.8,29.0,524.0,409.64,306.03
2017,6,15,8,45,677.0,145.5,4.85,29.5,574.0,460.93,346.32
2017,6,15,9,0,707.0,147.0,4.9,30.0,624.0,513.65,386.78
2017,6,15,9,15,723.5,151.0,4.9,30.5,668.5,561.98,422.87
2017,6,15,9,30,740.0,155.0,4.9,31.0,713.0,609.84,457.63
2017,6,15,9,45,555.5,255.5,4.9,31.5,687.5,609.34,453.94
2017,6,15,10,0,371.0,356.0,4.9,32.0,662.0,588.72,435.11
2017,6,15,10,15,582.5,258.5,4.85,32.5,762.0,678.53,501.34
2017,6,15,10,30,794.0,161.0,4.8,33.0,862.0,770.78,567.66
2017,6,15,10,45,803.5,161.5,4.75,33.5,890.0,802.45,586.54
2017,6,15,11,0,813.0,162.0,4.7,34.0,918.0,831.65,603.83
2017,6,15,11,15,818.0,163.0,4.65,34.5,938.0,854.85,617.17
2017,6,15,11,30,823.0,164.0,4.6,35.0,958.0,875.06,628.45
2017,6,15,11,45,825.5,165.5,4.55,35.5,970.0,890.43,636.54
2017,6,15,12,0,828.0,167.0,4.5,36.0,982.0,902.55,642.56
2017,6,15,12,15,829.0,167.0,4.45,36.0,987.0,908.72,646.1
2017,6,15,12,30,830.0,167.0,4.4,36.0,992.0,911.7,647.7
2017,6,15,12,45,832.0,165.0,4.35,36.0,989.0,910.65,646.81
2017,6,15,13,0,834.0,163.0,4.3,36.0,986.0,906.43,643.99
2017,6,15,13,15,831.5,162.0,4.2,36.0,975.0,895.83,636.93
2017,6,15,13,30,829.0,161.0,4.1,36.0,964.0,881.97,627.87
2017,6,15,13,45,827.0,158.5,4.1,36.5,946.0,863.93,615.35
2017,6,15,14,0,825.0,156.0,4.1,37.0,928.0,842.7,600.86
2017,6,15,14,15,818.5,154.5,4.05,37.0,902.5,815.69,583.66
2017,6,15,14,30,812.0,153.0,4.0,37.0,877.0,785.96,564.67
2017,6,15,14,45,821.0,140.0,4.0,37.0,849.0,754.58,544.71
2017,6,15,15,0,830.0,127.0,4.0,37.0,821.0,716.5,519.43
2017,6,15,15,15,819.5,124.5,4.0,36.5,782.0,678.06,493.85
2017,6,15,15,30,809.0,122.0,4.0,36.0,743.0,634.69,464.26
2017,6,15,15,45,795.5,119.0,4.0,36.0,699.5,587.57,430.33
2017,6,15,16,0,782.0,116.0,4.0,36.0,656.0,539.44,394.85
2017,6,15,16,15,764.0,112.5,3.95,35.5,607.5,487.88,356.63
2017,6,15,16,30,746.0,109.0,3.9,35.0,559.0,436.3,317.23
2017,6,15,16,45,722.0,104.5,3.9,35.0,508.0,381.72,273.98
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,325.84,228.84
2017,6,15,17,15,665.5,95.0,3.75,34.5,404.5,270.82,184.2
2017,6,15,17,30,633.0,90.0,3.6,34.0,352.0,218.54,141.64
2017,6,15,17,45,588.5,83.5,3.5,34.0,299.0,166.04,100.43
2017,6,15,18,0,544.0,77.0,3.4,34.0,246.0,118.29,66.3
2017,6,15,18,15,480.0,68.0,3.1,33.0,196.0,72.59,40.79
2017,6,15,18,30,416.0,59.0,2.8,32.0,146.0,45.66,32.36
2017,6,15,18,45,319.5,47.0,2.55,31.0,102.5,36.06,24.1
2017,6,15,19,0,223.0,35.0,2.3,30.0,59.0,27.24,15.99
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.5,13.75,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.0,3.8,23.0,21.5,14.55,0.0
2017,6,16,6,0,138.0,32.0,3.9,23.0,43.0,24.97,13.52
2017,6,16,6,15,235.0,47.0,4.05,23.5,84.0,36.13,24.76
2017,6,16,6,30,332.0,62.0,4.2,24.0,125.0,46.94,34.51
2017,6,16,6,45,409.0,71.5,4.35,24.5,174.5,61.22,39.76
2017,6,16,7,0,486.0,81.0,4.5,25.0,224.0,104.28,61.84
2017,6,16,7,15,535.5,89.0,4.55,25.5,276.0,149.72,93.26
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,200.69,133.2
2017,6,16,7,45,630.0,100.5,4.65,27.0,382.5,251.76,175.02
2017,6,16,8,0,675.0,104.0,4.7,28.0,437.0,307.14,220.61
2017,6,16,8,15,701.0,108.5,4.65,28.5,488.5,360.32,264.82
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,415.05,309.16
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,469.15,351.91
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,521.69,392.3
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,570.65,428.77
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,618.85,463.67
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,663.57,495.26
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,706.75,524.98
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.5,741.66,548.24
2017,6,16,10,30,842.0,134.0,4.4,33.0,877.0,777.44,570.41
2017,6,16,10,45,849.0,135.5,4.35,33.5,904.5,808.74,589.27
2017,6,16,11,0,856.0,137.0,4.3,34.0,932.0,837.3,606.12
2017,6,16,11,15,860.5,138.0,4.25,34.0,952.5,860.41,620.5
2017,6,16,11,30,865.0,139.0,4.2,34.0,973.0,880.38,632.84
2017,6,16,11,45,879.0,131.5,4.2,34.5,989.0,898.05,642.6
2017,6,16,12,0,893.0,124.0,4.2,35.0,1005.0,912.63,650.37
2017,6,16,12,15,894.0,124.5,4.15,35.5,1009.5,919.42,652.92
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,922.93,653.47
2017,6,16,12,45,895.0,124.5,4.05,36.5,1011.0,921.51,650.96
2017,6,16,13,0,895.0,124.0,4.0,37.0,1008.0,916.86,646.52
2017,6,16,13,15,893.0,123.5,3.95,37.0,997.0,907.04,640.24
2017,6,16,13,30,891.0,123.0,3.9,37.0,986.0,893.78,631.86
2017,6,16,13,45,887.5,121.5,3.9,37.0,967.0,874.93,620.22
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,852.79,606.49
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,825.43,589.15
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,795.14,569.89
2017,6,16,14,45,850.0,123.5,3.75,37.0,858.5,757.33,545.57
2017,6,16,15,0,828.0,130.0,3.7,37.0,822.0,717.96,519.31
2017,6,16,15,15,816.5,127.5,3.7,37.0,783.0,679.11,492.54
2017,6,16,15,30,805.0,125.0,3.7,37.0,744.0,635.27,461.86
2017,6,16,15,45,790.5,122.0,3.7,37.0,700.0,587.75,427.94
2017,6,16,16,0,776.0,119.0,3.7,37.0,656.0,539.33,392.53
2017,6,16,16,15,757.5,115.5,3.65,36.5,607.5,487.83,354.66
2017,6,16,16,30,739.0,112.0,3.6,36.0,559.0,436.37,315.64
2017,6,16,16,45,714.5,107.5,3.6,36.0,508.0,379.77,271.29
2017,6,16,17,0,690.0,103.0,3.6,36.0,457.0,326.3,228.23
2017,6,16,17,15,658.0,97.5,3.45,35.5,404.0,271.4,183.99
2017,6,16,17,30,626.0,92.0,3.3,35.0,351.0,219.21,141.76
2017,6,16,17,45,581.5,85.0,3.15,34.5,298.5,166.66,100.93
2017,6,16,18,0,537.0,78.0,3.0,34.0,246.0,118.87,66.95
2017,6,16,18,15,474.0,69.0,2.8,33.0,196.0,73.59,41.55
2017,6,16,18,30,411.0,60.0,2.6,32.0,146.0,46.47,33.04
2017,6,16,18,45,317.5,47.5,2.4,31.0,102.5,36.42,24.41
2017,6,16,19,0,224.0,35.0,2.2,30.0,59.0,27.23,16.02
2017,6,16,19,15,112.0,17.5,2.5,29.5,29.5,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,14.55,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,25.68,13.93
2017,6,17,6,15,184.5,50.5,4.6,24.5,81.0,39.89,27.77
2017,6,17,6,30,272.0,69.0,4.7,25.0,121.0,52.09,38.71
2017,6,17,6,45,355.5,80.0,4.85,25.5,170.0,66.16,44.49
2017,6,17,7,0,439.0,91.0,5.0,26.0,219.0,106.52,65.23
2017,6,17,7,15,489.5,100.5,5.05,26.5,271.0,150.77,95.74
2017,6,17,7,30,540.0,110.0,5.1,27.0,323.0,202.48,135.89
2017,6,17,7,45,591.5,112.5,5.2,27.5,377.5,251.75,176.0
2017,6,17,8,0,643.0,115.0,5.3,28.0,432.0,306.16,220.86
2017,6,17,8,15,670.5,120.0,5.3,28.5,483.5,358.65,264.47
2017,6,17,8,30,698.0,125.0,5.3,29.0,535.0,412.91,308.54
2017,6,17,8,45,726.5,126.0,5.3,29.5,585.5,465.47,350.29
2017,6,17,9,0,755.0,127.0,5.3,30.0,636.0,520.46,392.7
2017,6,17,9,15,770.5,130.5,5.25,30.5,681.0,569.5,429.5
2017,6,17,9,30,786.0,134.0,5.2,31.0,726.0,617.87,464.75
2017,6,17,9,45,800.0,135.5,5.2,31.5,766.0,662.44,496.52
2017,6,17,10,0,814.0,137.0,5.2,32.0,806.0,705.67,526.57
2017,6,17,10,15,822.5,139.0,5.15,32.5,840.0,743.7,552.08
2017,6,17,10,30,831.0,141.0,5.1,33.0,874.0,774.59,571.38
2017,6,17,10,45,838.5,142.0,5.1,33.5,901.0,805.55,590.41
2017,6,17,11,0,846.0,143.0,5.1,34.0,928.0,833.83,607.47
2017,6,17,11,15,850.0,144.0,5.05,34.0,948.0,856.32,621.57
2017,6,17,11,30,854.0,145.0,5.0,34.0,968.0,875.68,633.59
2017,6,17,11,45,836.0,160.0,5.0,34.5,974.5,893.79,643.77
2017,6,17,12,0,818.0,175.0,5.0,35.0,981.0,900.27,646.3
2017,6,17,12,15,818.5,175.0,4.95,35.0,985.0,905.99,649.54
2017,6,17,12,30,819.0,175.0,4.9,35.0,989.0,908.57,650.81
2017,6,17,12,45,819.5,173.5,4.9,35.5,986.0,906.76,648.26
2017,6,17,13,0,820.0,172.0,4.9,36.0,983.0,901.84,643.83
2017,6,17,13,15,817.0,171.0,4.85,36.0,971.5,891.06,636.72
2017,6,17,13,30,814.0,170.0,4.8,36.0,960.0,877.07,627.64
2017,6,17,13,45,811.0,167.5,4.75,36.0,941.5,858.55,615.73
2017,6,17,14,0,808.0,165.0,4.7,36.0,923.0,836.94,601.89
2017,6,17,14,15,801.0,163.5,4.65,36.0,897.0,810.04,584.56
2017,6,17,14,30,794.0,162.0,4.6,36.0,871.0,780.49,565.46
2017,6,17,14,45,793.5,154.0,4.6,36.0,840.5,747.37,543.57
2017,6,17,15,0,793.0,146.0,4.6,36.0,810.0,711.49,519.18
2017,6,17,15,15,781.5,143.5,4.55,35.5,771.5,670.64,491.62
2017,6,17,15,30,770.0,141.0,4.5,35.0,733.0,628.21,462.31
2017,6,17,15,45,757.5,136.0,4.5,35.0,690.0,581.55,428.51
2017,6,17,16,0,745.0,131.0,4.5,35.0,647.0,533.89,393.19
2017,6,17,16,15,677.5,145.0,4.45,34.5,588.0,474.02,348.74
2017,6,17,16,30,610.0,159.0,4.4,34.0,529.0,419.87,307.73
2017,6,17,16,45,595.0,147.0,4.4,34.0,480.5,368.73,267.45
2017,6,17,17,0,580.0,135.0,4.4,34.0,432.0,318.12,226.65
2017,6,17,17,15,569.0,120.0,4.25,33.5,384.5,266.75,184.85
2017,6,17,17,30,558.0,105.0,4.1,33.0,337.0,215.91,143.11
2017,6,17,17,45,512.0,97.5,4.0,33.0,286.5,166.6,104.51
2017,6,17,18,0,466.0,90.0,3.9,33.0,236.0,120.62,71.43
2017,6,17,18,15,408.0,78.0,3.8,32.5,188.0,77.21,45.97
2017,6,17,18,30,350.0,66.0,3.7,32.0,140.0,49.59,35.63
2017,6,17,18,45,264.5,51.5,3.6,31.5,98.0,39.32,26.74
2017,6,17,19,0,179.0,37.0,3.5,31.0,56.0,28.7,17.13
2017,6,17,19,15,89.5,18.5,3.6,30.5,28.0,14.5,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,14.55,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,25.7,13.88
2017,6,18,6,15,205.0,49.5,4.35,24.5,82.5,38.03,26.21
2017,6,18,6,30,298.0,67.0,4.5,25.0,123.0,50.66,37.5
2017,6,18,6,45,383.5,76.5,4.7,25.5,172.5,63.64,42.36
2017,6,18,7,0,469.0,86.0,4.9,26.0,222.0,104.5,62.59
2017,6,18,7,15,519.0,94.0,4.95,26.5,274.5,150.68,94.4
2017,6,18,7,30,569.0,102.0,5.0,27.0,327.0,200.69,133.28
2017,6,18,7,45,458.0,143.0,5.1,27.5,341.0,240.79,171.55
2017,6,18,8,0,347.0,184.0,5.2,28.0,355.0,268.51,198.47
2017,6,18,8,15,533.0,151.0,5.2,28.5,447.5,332.35,246.4
2017,6,18,8,30,719.0,118.0,5.2,29.0,540.0,414.82,309.72
2017,6,18,8,45,745.0,119.5,5.2,29.5,590.0,469.32,352.9
2017,6,18,9,0,771.0,121.0,5.2,30.0,640.0,522.69,394.16
2017,6,18,9,15,786.0,124.0,5.15,30.5,685.0,571.73,430.98
2017,6,18,9,30,801.0,127.0,5.1,31.0,730.0,620.01,466.16
2017,6,18,9,45,814.5,128.5,5.05,31.5,770.5,664.87,497.95
2017,6,18,10,0,828.0,130.0,5.0,32.0,811.0,708.31,527.9
2017,6,18,10,15,836.5,132.0,4.9,32.5,844.5,743.08,550.94
2017,6,18,10,30,845.0,134.0,4.8,33.0,878.0,778.66,572.76
2017,6,18,10,45,851.5,135.0,4.75,33.5,905.5,809.27,591.14
2017,6,18,11,0,858.0,136.0,4.7,34.0,933.0,837.12,607.48
2017,6,18,11,15,862.0,137.5,4.65,34.5,953.0,860.38,620.82
2017,6,18,11,30,866.0,139.0,4.6,35.0,973.0,880.47,632.0
2017,6,18,11,45,872.0,137.0,4.55,35.5,986.5,896.02,640.18
2017,6,18,12,0,878.0,135.0,4.5,36.0,1000.0,908.33,646.28
2017,6,18,12,15,878.5,135.0,4.5,36.0,1004.5,914.19,649.83
2017,6,18,12,30,879.0,135.0,4.5,36.0,1009.0,916.84,651.44
2017,6,18,12,45,654.5,289.5,4.5,36.5,939.0,870.16,617.8
2017,6,18,13,0,430.0,444.0,4.5,37.0,869.0,806.92,568.87
2017,6,18,13,15,438.5,436.0,4.55,37.0,865.0,802.86,567.11
2017,6,18,13,30,447.0,428.0,4.6,37.0,861.0,796.56,563.58
2017,6,18,13,45,491.0,399.5,4.65,37.0,867.0,800.37,567.67
2017,6,18,14,0,535.0,371.0,4.7,37.0,873.0,800.29,569.11
2017,6,18,14,15,499.0,367.0,4.75,37.0,824.5,752.94,537.53
2017,6,18,14,30,463.0,363.0,4.8,37.0,776.0,705.43,505.83
2017,6,18,14,45,487.0,338.0,4.85,37.0,758.5,684.82,493.13
2017,6,18,15,0,511.0,313.0,4.9,37.0,741.0,660.85,477.75
2017,6,18,15,15,462.5,310.5,4.9,36.5,683.5,604.06,439.08
2017,6,18,15,30,414.0,308.0,4.9,36.0,626.0,549.44,401.36
2017,6,18,15,45,485.0,262.0,4.95,36.0,613.5,530.75,389.1
2017,6,18,16,0,556.0,216.0,5.0,36.0,601.0,504.19,370.2
2017,6,18,16,15,537.0,203.0,4.95,35.5,552.5,453.75,333.25
2017,6,18,16,30,518.0,190.0,4.9,35.0,504.0,403.98,295.95
2017,6,18,16,45,530.5,167.0,4.9,34.5,464.0,358.89,260.9
2017,6,18,17,0,543.0,144.0,4.9,34.0,424.0,311.65,222.95
2017,6,18,17,15,452.5,144.5,4.85,33.5,360.0,253.23,178.11
2017,6,18,17,30,362.0,145.0,4.8,33.0,296.0,204.14,141.24
2017,6,18,17,45,333.0,128.0,4.75,33.0,251.5,161.45,107.96
2017,6,18,18,0,304.0,111.0,4.7,33.0,207.0,121.95,78.93
2017,6,18,18,15,266.5,93.0,4.45,32.0,165.0,84.7,55.38
2017,6,18,18,30,229.0,75.0,4.2,31.0,123.0,57.99,42.77
2017,6,18,18,45,168.5,56.5,4.0,30.5,86.5,44.36,31.02
2017,6,18,19,0,108.0,38.0,3.8,30.0,50.0,30.34,18.56
2017,6,18,19,15,54.0,19.0,3.75,29.5,25.0,15.58,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,14.55,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,25.68,13.73
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.5,38.41,26.46
2017,6,19,6,30,286.0,68.0,2.9,25.0,122.0,51.4,38.12
2017,6,19,6,45,373.0,78.0,3.0,25.5,172.0,64.18,43.15
2017,6,19,7,0,460.0,88.0,3.1,26.0,222.0,104.88,63.27
2017,6,19,7,15,355.0,119.0,3.1,26.5,235.5,146.07,97.53
2017,6,19,7,30,250.0,150.0,3.1,27.0,249.0,175.11,125.2
2017,6,19,7,45,343.0,157.5,3.15,27.5,314.0,222.63,160.43
2017,6,19,8,0,436.0,165.0,3.2,28.0,379.0,281.05,205.1
2017,6,19,8,15,228.5,188.5,3.0,28.5,301.5,250.23,186.96
2017,6,19,8,30,21.0,212.0,2.8,29.0,224.0,194.19,146.27
2017,6,19,8,45,68.0,259.5,2.6,29.5,304.5,260.15,195.59
2017,6,19,9,0,115.0,307.0,2.4,30.0,385.0,333.16,248.91
2017,6,19,9,15,112.5,329.5,2.15,30.5,410.0,356.22,264.38
2017,6,19,9,30,110.0,352.0,1.9,31.0,435.0,381.22,280.98
2017,6,19,9,45,60.5,290.5,1.7,31.5,337.0,300.25,220.91
2017,6,19,10,0,11.0,229.0,1.5,32.0,239.0,211.14,154.32
2017,6,19,10,15,31.0,309.5,1.4,32.5,337.5,302.09,220.31
2017,6,19,10,30,51.0,390.0,1.3,33.0,436.0,392.13,282.69
2017,6,19,10,45,54.5,407.5,1.2,33.5,457.5,413.41,295.71
2017,6,19,11,0,58.0,425.0,1.1,34.0,479.0,434.71,308.9
2017,6,19,11,15,50.5,423.5,0.9,34.0,471.5,429.24,303.74
2017,6,19,11,30,43.0,422.0,0.7,34.0,464.0,423.14,298.27
2017,6,19,11,45,53.0,443.0,0.55,34.5,495.5,452.61,316.6
2017,6,19,12,0,63.0,464.0,0.4,35.0,527.0,482.1,334.12
2017,6,19,12,15,41.5,405.5,0.65,35.0,447.0,409.57,286.99
2017,6,19,12,30,20.0,347.0,0.9,35.0,367.0,330.08,233.77
2017,6,19,12,45,20.5,349.5,1.2,35.0,370.0,332.73,236.83
2017,6,19,13,0,21.0,352.0,1.5,35.0,373.0,335.18,239.2
2017,6,19,13,15,20.0,341.5,1.6,35.0,361.5,324.35,231.86
2017,6,19,13,30,19.0,331.0,1.7,35.0,350.0,313.45,224.5
2017,6,19,13,45,51.5,392.0,1.85,35.0,441.0,402.02,287.65
2017,6,19,14,0,84.0,453.0,2.0,35.0,532.0,483.09,344.03
2017,6,19,14,15,146.0,448.0,2.05,35.0,580.5,530.94,378.04
2017,6,19,14,30,208.0,443.0,2.1,35.0,629.0,569.07,405.3
2017,6,19,14,45,263.0,413.0,2.15,35.0,639.0,579.56,413.87
2017,6,19,15,0,318.0,383.0,2.2,35.0,649.0,580.87,416.28
2017,6,19,15,15,293.0,369.0,2.25,34.5,605.5,537.18,387.41
2017,6,19,15,30,268.0,355.0,2.3,34.0,562.0,494.48,358.93
2017,6,19,15,45,498.5,245.0,2.35,34.0,601.0,524.17,382.82
2017,6,19,16,0,729.0,135.0,2.4,34.0,640.0,528.67,386.86
2017,6,19,16,15,670.0,147.0,2.4,33.5,585.0,472.99,345.92
2017,6,19,16,30,611.0,159.0,2.4,33.0,530.0,421.17,307.24
2017,6,19,16,45,539.0,163.5,2.45,33.0,469.0,359.63,260.57
2017,6,19,17,0,467.0,168.0,2.5,33.0,408.0,306.8,220.0
2017,6,19,17,15,524.5,134.5,2.45,32.5,376.0,265.51,185.07
2017,6,19,17,30,582.0,101.0,2.4,32.0,344.0,218.74,144.55
2017,6,19,17,45,542.0,92.0,2.4,32.0,293.0,167.67,104.29
2017,6,19,18,0,502.0,83.0,2.4,32.0,242.0,120.89,70.3
2017,6,19,18,15,439.5,73.5,2.15,31.5,193.0,77.18,45.02
2017,6,19,18,30,377.0,64.0,1.9,31.0,144.0,48.15,34.6
2017,6,19,18,45,291.0,50.5,1.7,30.5,101.5,38.6,26.3
2017,6,19,19,0,205.0,37.0,1.5,30.0,59.0,28.72,17.32
2017,6,19,19,15,102.5,18.5,1.55,29.5,29.5,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.3,23.5,21.5,13.19,0.0
2017,6,20,6,0,175.0,29.0,2.5,24.0,43.0,22.68,11.46
2017,6,20,6,15,275.5,42.0,2.65,24.5,84.0,32.39,21.49
2017,6,20,6,30,376.0,55.0,2.8,25.0,125.0,43.08,31.07
2017,6,20,6,45,448.0,64.0,3.0,26.0,174.5,55.23,35.31
2017,6,20,7,0,520.0,73.0,3.2,27.0,224.0,98.02,55.42
2017,6,20,7,15,568.0,79.5,3.2,27.5,276.0,143.82,86.33
2017,6,20,7,30,616.0,86.0,3.2,28.0,328.0,194.88,125.9
2017,6,20,7,45,651.0,91.5,3.25,29.0,381.0,246.74,168.31
2017,6,20,8,0,686.0,97.0,3.3,30.0,434.0,301.76,213.43
2017,6,20,8,15,488.0,170.0,3.4,30.5,424.0,331.14,242.64
2017,6,20,8,30,290.0,243.0,3.5,31.0,414.0,337.07,250.65
2017,6,20,8,45,290.5,267.5,3.6,31.5,451.0,376.12,279.98
2017,6,20,9,0,291.0,292.0,3.7,32.0,488.0,414.72,308.16
2017,6,20,9,15,156.0,281.5,3.75,32.0,387.5,342.22,254.76
2017,6,20,9,30,21.0,271.0,3.8,32.0,287.0,252.56,186.91
2017,6,20,9,45,188.0,317.5,3.9,32.5,471.5,412.21,305.93
2017,6,20,10,0,355.0,364.0,4.0,33.0,656.0,583.06,427.88
2017,6,20,10,15,316.5,392.5,4.0,33.5,660.5,595.22,433.67
2017,6,20,10,30,278.0,421.0,4.0,34.0,665.0,603.69,437.38
2017,6,20,10,45,253.0,441.5,4.05,34.5,669.5,612.35,441.55
2017,6,20,11,0,228.0,462.0,4.1,35.0,674.0,613.68,440.69
2017,6,20,11,15,557.5,292.0,4.1,35.0,825.0,754.12,544.09
2017,6,20,11,30,887.0,122.0,4.1,35.0,976.0,883.02,632.22
2017,6,20,11,45,885.0,126.0,4.15,35.5,987.5,897.31,639.24
2017,6,20,12,0,883.0,130.0,4.2,36.0,999.0,908.04,644.74
2017,6,20,12,15,884.0,130.0,4.2,36.0,1004.0,914.5,648.66
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,917.71,650.62
2017,6,20,12,45,582.0,309.5,4.2,36.5,887.0,822.53,584.13
2017,6,20,13,0,279.0,489.0,4.2,37.0,765.0,710.0,500.72
2017,6,20,13,15,210.0,491.0,4.25,37.0,697.5,642.48,454.98
2017,6,20,13,30,141.0,493.0,4.3,37.0,630.0,580.54,412.0
2017,6,20,13,45,507.0,309.0,4.35,37.5,787.0,733.22,524.41
2017,6,20,14,0,873.0,125.0,4.4,38.0,944.0,848.74,604.23
2017,6,20,14,15,592.5,272.0,4.45,37.5,821.5,743.86,532.48
2017,6,20,14,30,312.0,419.0,4.5,37.0,699.0,633.63,453.32
2017,6,20,14,45,344.5,390.0,4.55,37.0,687.5,620.29,445.95
2017,6,20,15,0,377.0,361.0,4.6,37.0,676.0,603.67,435.68
2017,6,20,15,15,599.5,238.0,4.6,37.0,712.0,634.79,461.33
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,636.83,465.7
2017,6,20,15,45,551.5,211.0,4.65,37.0,625.0,527.98,385.69
2017,6,20,16,0,281.0,307.0,4.7,37.0,502.0,430.49,313.82
2017,6,20,16,15,519.5,205.5,4.65,36.5,533.5,447.99,327.53
2017,6,20,16,30,758.0,104.0,4.6,36.0,565.0,439.56,319.36
2017,6,20,16,45,442.0,162.5,4.55,35.5,426.0,320.96,232.69
2017,6,20,17,0,126.0,221.0,4.5,35.0,287.0,233.74,171.4
2017,6,20,17,15,388.5,153.5,4.4,34.5,322.5,243.46,171.76
2017,6,20,17,30,651.0,86.0,4.3,34.0,358.0,221.68,143.89
2017,6,20,17,45,608.5,79.5,4.2,34.0,305.5,168.41,101.62
2017,6,20,18,0,566.0,73.0,4.1,34.0,253.0,119.59,66.22
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.5,73.34,39.91
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,43.8,30.85
2017,6,20,18,45,352.0,46.0,3.2,31.5,107.5,36.25,24.25
2017,6,20,19,0,260.0,35.0,2.9,31.0,63.0,27.25,16.07
2017,6,20,19,15,130.0,17.5,2.9,30.5,31.5,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,102.5,14.0,2.4,22.5,22.5,12.73,0.0
2017,6,21,6,0,205.0,28.0,2.8,23.0,45.0,21.94,10.89
2017,6,21,6,15,308.5,40.5,2.9,23.5,87.0,32.39,21.58
2017,6,21,6,30,412.0,53.0,3.0,24.0,129.0,41.46,29.82
2017,6,21,6,45,485.5,61.0,3.1,25.0,180.0,52.83,33.45
2017,6,21,7,0,559.0,69.0,3.2,26.0,231.0,97.09,53.61
2017,6,21,7,15,606.0,75.5,3.3,26.5,284.0,145.03,86.05
2017,6,21,7,30,653.0,82.0,3.4,27.0,337.0,198.07,127.46
2017,6,21,7,45,690.0,85.5,3.5,28.0,391.5,250.78,170.89
2017,6,21,8,0,727.0,89.0,3.6,29.0,446.0,309.28,219.15
2017,6,21,8,15,751.5,93.0,3.65,29.5,498.5,363.86,264.49
2017,6,21,8,30,776.0,97.0,3.7,30.0,551.0,419.77,309.75
2017,6,21,8,45,797.0,99.5,3.75,30.5,601.5,473.62,352.28
2017,6,21,9,0,818.0,102.0,3.8,31.0,652.0,527.8,393.74
2017,6,21,9,15,832.0,104.5,3.85,31.5,697.5,577.63,430.87
2017,6,21,9,30,846.0,107.0,3.9,32.0,743.0,626.29,466.08
2017,6,21,9,45,858.0,108.5,4.0,32.5,784.0,671.47,498.04
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,714.99,528.09
2017,6,21,10,15,878.0,112.0,4.2,33.5,859.5,754.11,553.76
2017,6,21,10,30,886.0,114.0,4.3,34.0,894.0,790.82,576.77
2017,6,21,10,45,893.0,114.5,4.4,34.5,922.5,822.74,596.38
2017,6,21,11,0,900.0,115.0,4.5,35.0,951.0,851.81,613.99
2017,6,21,11,15,904.5,116.0,4.55,35.0,972.0,876.2,629.53
2017,6,21,11,30,909.0,117.0,4.6,35.0,993.0,897.31,642.97
2017,6,21,11,45,911.0,118.5,4.7,35.5,1006.0,913.3,651.99
2017,6,21,12,0,913.0,120.0,4.8,36.0,1019.0,925.77,658.8
2017,6,21,12,15,914.0,120.0,4.85,36.0,1024.5,932.53,663.26
2017,6,21,12,30,915.0,120.0,4.9,36.0,1030.0,935.9,665.66
2017,6,21,12,45,916.5,118.5,4.95,36.5,1027.5,935.15,664.11
2017,6,21,13,0,918.0,117.0,5.0,37.0,1025.0,931.07,660.52
2017,6,21,13,15,916.0,116.5,5.0,37.0,1014.0,921.28,654.43
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,907.95,646.16
2017,6,21,13,45,911.5,114.5,5.05,37.0,985.0,889.8,635.12
2017,6,21,14,0,909.0,113.0,5.1,37.0,967.0,868.22,621.87
2017,6,21,14,15,904.0,112.0,5.1,37.0,941.0,841.74,605.11
2017,6,21,14,30,899.0,111.0,5.1,37.0,915.0,812.19,586.29
2017,6,21,14,45,890.0,110.5,5.1,37.0,882.0,777.17,563.73
2017,6,21,15,0,881.0,110.0,5.1,37.0,849.0,739.67,539.36
2017,6,21,15,15,871.5,108.5,5.05,36.5,810.0,698.64,511.72
2017,6,21,15,30,862.0,107.0,5.0,36.0,771.0,655.6,481.94
2017,6,21,15,45,850.0,104.0,5.0,36.0,727.0,607.92,447.32
2017,6,21,16,0,838.0,101.0,5.0,36.0,683.0,558.92,410.9
2017,6,21,16,15,628.5,163.5,5.0,35.5,582.0,468.13,343.9
2017,6,21,16,30,419.0,226.0,5.0,35.0,481.0,391.78,287.51
2017,6,21,16,45,562.0,162.0,5.0,35.0,471.5,368.33,267.21
2017,6,21,17,0,705.0,98.0,5.0,35.0,462.0,329.65,232.7
2017,6,21,17,15,605.0,108.0,4.9,34.0,396.0,268.33,185.22
2017,6,21,17,30,505.0,118.0,4.8,33.0,330.0,215.18,144.77
2017,6,21,17,45,471.0,106.5,4.75,32.5,282.0,167.41,107.21
2017,6,21,18,0,437.0,95.0,4.7,32.0,234.0,123.24,74.84
2017,6,21,18,15,395.0,80.5,4.45,31.5,187.5,80.13,48.25
2017,6,21,18,30,353.0,66.0,4.2,31.0,141.0,49.53,35.76
2017,6,21,18,45,285.5,51.0,3.95,30.5,100.5,38.94,26.59
2017,6,21,19,0,218.0,36.0,3.7,30.0,60.0,27.94,16.73
2017,6,21,19,15,109.0,18.0,3.6,29.5,30.0,14.1,0.18
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
