Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,26.5,13.5,3.0,22.5,15.5,12.28,0.0
2017,6,22,6,0,53.0,27.0,3.1,23.0,31.0,22.66,11.33
2017,6,22,6,15,91.5,46.5,3.0,23.5,60.5,37.99,26.25
2017,6,22,6,30,130.0,66.0,2.9,24.0,90.0,51.17,38.07
2017,6,22,6,45,154.0,87.0,2.85,25.0,124.5,68.6,49.36
2017,6,22,7,0,178.0,108.0,2.8,26.0,159.0,99.25,69.04
2017,6,22,7,15,172.5,132.5,2.8,26.5,190.5,132.85,94.73
2017,6,22,7,30,167.0,157.0,2.8,27.0,222.0,164.29,119.85
2017,6,22,7,45,190.5,180.5,2.8,28.0,265.5,201.77,148.6
2017,6,22,8,0,214.0,204.0,2.8,29.0,309.0,241.95,179.3
2017,6,22,8,15,496.5,146.5,2.75,29.5,426.5,313.21,229.72
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,413.02,303.66
2017,6,22,8,45,796.5,92.5,2.65,30.5,593.0,466.27,345.12
2017,6,22,9,0,814.0,96.0,2.6,31.0,642.0,519.91,385.59
2017,6,22,9,15,828.0,98.5,2.6,31.5,687.5,569.35,421.9
2017,6,22,9,30,842.0,101.0,2.6,32.0,733.0,617.84,456.38
2017,6,22,9,45,569.5,240.0,2.6,32.5,678.0,603.31,441.91
2017,6,22,10,0,297.0,379.0,2.6,33.0,623.0,555.55,403.37
2017,6,22,10,15,590.0,242.5,2.6,33.5,753.0,667.12,484.91
2017,6,22,10,30,883.0,106.0,2.6,34.0,883.0,780.84,563.12
2017,6,22,10,45,891.5,105.5,2.6,34.5,911.5,813.01,581.42
2017,6,22,11,0,900.0,105.0,2.6,35.0,940.0,842.42,598.36
2017,6,22,11,15,657.0,261.5,2.6,35.0,878.5,810.78,575.01
2017,6,22,11,30,414.0,418.0,2.6,35.0,817.0,755.19,532.35
2017,6,22,11,45,408.0,426.5,2.6,35.5,824.5,760.81,534.98
2017,6,22,12,0,402.0,435.0,2.6,36.0,832.0,768.5,538.44
2017,6,22,12,15,413.5,442.0,2.5,36.5,852.0,788.55,549.55
2017,6,22,12,30,425.0,449.0,2.4,37.0,872.0,806.8,559.28
2017,6,22,12,45,399.5,447.5,2.35,37.5,844.0,782.1,541.59
2017,6,22,13,0,374.0,446.0,2.3,38.0,816.0,755.66,523.16
2017,6,22,13,15,423.0,435.5,2.15,38.0,849.5,788.98,544.6
2017,6,22,13,30,472.0,425.0,2.0,38.0,883.0,816.11,561.37
2017,6,22,13,45,675.5,274.5,1.95,38.0,916.0,845.66,585.24
2017,6,22,14,0,879.0,124.0,1.9,38.0,949.0,853.47,591.96
2017,6,22,14,15,873.5,122.5,1.75,38.0,923.5,826.94,574.53
2017,6,22,14,30,868.0,121.0,1.6,38.0,898.0,797.46,555.56
2017,6,22,14,45,861.0,119.0,1.45,38.5,866.0,763.6,532.69
2017,6,22,15,0,854.0,117.0,1.3,39.0,834.0,727.21,508.06
2017,6,22,15,15,844.0,115.0,1.15,38.5,795.0,686.43,481.36
2017,6,22,15,30,834.0,113.0,1.0,38.0,756.0,643.76,452.85
2017,6,22,15,45,821.0,110.0,0.9,38.0,712.5,596.72,420.34
2017,6,22,16,0,808.0,107.0,0.8,38.0,669.0,548.75,386.45
2017,6,22,16,15,790.5,104.0,0.65,37.5,620.5,496.83,349.41
2017,6,22,16,30,773.0,101.0,0.5,37.0,572.0,444.75,311.18
2017,6,22,16,45,750.0,97.0,0.4,37.0,520.5,389.7,269.55
2017,6,22,17,0,727.0,93.0,0.3,37.0,469.0,335.67,227.64
2017,6,22,17,15,696.0,88.5,0.4,36.5,416.0,277.56,183.36
2017,6,22,17,30,665.0,84.0,0.5,36.0,363.0,224.31,141.84
2017,6,22,17,45,621.5,78.0,0.65,36.0,309.5,170.44,100.7
2017,6,22,18,0,578.0,72.0,0.8,36.0,256.0,121.11,65.81
2017,6,22,18,15,517.0,64.0,0.8,35.0,205.0,74.06,39.3
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,42.92,29.83
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.5,35.77,23.71
2017,6,22,19,0,268.0,35.0,0.9,32.0,65.0,28.34,16.92
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.5,13.73,0.23
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.5,3.2,24.5,18.0,14.1,0.0
2017,6,23,6,0,64.0,31.0,3.5,25.0,36.0,25.53,13.21
2017,6,23,6,15,144.5,51.0,3.7,25.5,74.0,40.09,27.73
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,54.97,40.93
2017,6,23,6,45,316.0,82.0,4.1,26.5,161.0,64.85,44.86
2017,6,23,7,0,407.0,93.0,4.3,27.0,210.0,103.04,63.81
2017,6,23,7,15,458.5,102.5,4.3,27.5,261.0,145.33,92.29
2017,6,23,7,30,510.0,112.0,4.3,28.0,312.0,193.3,128.89
2017,6,23,7,45,560.5,116.0,4.35,29.0,365.5,243.74,169.04
2017,6,23,8,0,611.0,120.0,4.4,30.0,419.0,297.23,212.07
2017,6,23,8,15,639.5,125.5,4.4,30.5,470.0,348.74,254.2
2017,6,23,8,30,668.0,131.0,4.4,31.0,521.0,402.23,296.97
2017,6,23,8,45,694.0,133.5,4.45,32.0,570.0,453.47,336.46
2017,6,23,9,0,720.0,136.0,4.5,33.0,619.0,505.75,375.48
2017,6,23,9,15,736.0,140.0,4.4,33.5,663.5,555.23,411.81
2017,6,23,9,30,752.0,144.0,4.3,34.0,708.0,602.96,445.84
2017,6,23,9,45,765.5,146.5,4.25,35.0,748.0,646.89,475.41
2017,6,23,10,0,779.0,149.0,4.2,36.0,788.0,689.54,503.18
2017,6,23,10,15,788.5,151.0,4.05,36.5,821.5,727.27,527.56
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,762.97,549.86
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,794.36,567.99
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,823.19,584.18
2017,6,23,11,15,818.0,157.0,3.5,38.0,930.0,846.73,598.21
2017,6,23,11,30,823.0,158.0,3.4,38.0,950.0,867.3,610.3
2017,6,23,11,45,806.5,172.5,3.3,38.5,957.0,878.33,615.0
2017,6,23,12,0,790.0,187.0,3.2,39.0,964.0,885.49,617.32
2017,6,23,12,15,791.0,187.0,3.15,39.0,969.0,891.73,620.74
2017,6,23,12,30,792.0,187.0,3.1,39.0,974.0,894.94,622.33
2017,6,23,12,45,790.0,188.0,3.05,39.5,971.0,893.43,619.76
2017,6,23,13,0,788.0,189.0,3.0,40.0,968.0,888.99,615.48
2017,6,23,13,15,785.0,188.0,3.0,40.0,957.0,878.81,609.34
2017,6,23,13,30,782.0,187.0,3.0,40.0,946.0,865.54,601.37
2017,6,23,13,45,774.5,187.5,3.0,40.0,927.0,846.73,589.97
2017,6,23,14,0,767.0,188.0,3.0,40.0,908.0,825.11,576.84
2017,6,23,14,15,760.0,185.5,3.05,40.0,882.5,798.55,560.82
2017,6,23,14,30,753.0,183.0,3.1,40.0,857.0,769.46,542.6
2017,6,23,14,45,726.0,190.5,3.2,40.0,821.0,734.34,519.73
2017,6,23,15,0,699.0,198.0,3.3,40.0,785.0,695.65,494.2
2017,6,23,15,15,686.0,194.0,3.35,39.5,747.5,655.43,468.35
2017,6,23,15,30,673.0,190.0,3.4,39.0,710.0,614.01,441.02
2017,6,23,15,45,649.5,188.5,3.45,39.0,666.0,567.62,408.56
2017,6,23,16,0,626.0,187.0,3.5,39.0,622.0,521.42,375.54
2017,6,23,16,15,604.0,180.5,3.55,38.5,575.5,472.07,340.33
2017,6,23,16,30,582.0,174.0,3.6,38.0,529.0,423.45,304.64
2017,6,23,16,45,547.5,168.5,3.65,38.0,479.0,369.24,263.52
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,320.03,225.38
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,269.06,186.01
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,221.47,149.11
2017,6,23,17,45,393.0,130.0,3.85,37.0,277.5,174.26,113.42
2017,6,23,18,0,345.0,118.0,3.9,37.0,227.0,132.32,83.74
2017,6,23,18,15,287.0,101.0,3.8,36.0,180.5,92.98,59.83
2017,6,23,18,30,229.0,84.0,3.7,35.0,134.0,64.22,47.12
2017,6,23,18,45,161.5,63.0,3.65,34.5,93.0,48.96,34.23
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,33.27,20.61
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,17.73,2.13
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,8.19,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,15.85,5.99
2017,6,24,6,15,0.5,39.0,1.6,25.0,39.5,33.69,22.49
2017,6,24,6,30,1.0,60.0,1.6,25.0,61.0,50.88,37.65
2017,6,24,6,45,17.5,82.0,1.6,25.5,87.5,69.0,50.72
2017,6,24,7,0,34.0,104.0,1.6,26.0,114.0,88.67,65.6
2017,6,24,7,15,83.5,130.5,1.8,26.5,161.5,120.13,88.27
2017,6,24,7,30,133.0,157.0,2.0,27.0,209.0,157.36,115.58
2017,6,24,7,45,66.5,138.0,2.2,28.0,164.0,136.13,101.13
2017,6,24,8,0,0.0,119.0,2.4,29.0,119.0,104.54,77.76
2017,6,24,8,15,0.0,109.0,2.6,29.5,109.0,96.23,70.83
2017,6,24,8,30,0.0,99.0,2.8,30.0,99.0,87.66,63.73
2017,6,24,8,45,1.0,133.0,3.05,30.5,134.0,118.01,86.98
2017,6,24,9,0,2.0,167.0,3.3,31.0,169.0,148.57,109.99
2017,6,24,9,15,15.5,228.0,3.1,31.0,240.0,210.12,156.4
2017,6,24,9,30,29.0,289.0,2.9,31.0,311.0,275.67,204.82
2017,6,24,9,45,30.5,308.0,2.75,31.5,332.5,295.91,218.6
2017,6,24,10,0,32.0,327.0,2.6,32.0,354.0,316.25,232.39
2017,6,24,10,15,35.5,348.0,2.35,32.0,379.0,339.92,248.82
2017,6,24,10,30,39.0,369.0,2.1,32.0,404.0,363.8,265.14
2017,6,24,10,45,28.0,337.0,1.85,32.5,362.5,328.13,238.27
2017,6,24,11,0,17.0,305.0,1.6,33.0,321.0,286.62,207.49
2017,6,24,11,15,49.0,385.5,1.55,33.0,432.5,393.06,283.3
2017,6,24,11,30,81.0,466.0,1.5,33.0,544.0,496.36,353.84
2017,6,24,11,45,66.0,456.5,1.45,33.5,520.5,476.45,338.23
2017,6,24,12,0,51.0,447.0,1.4,34.0,497.0,455.7,322.89
2017,6,24,12,15,36.0,401.5,1.6,33.5,437.5,400.97,286.45
2017,6,24,12,30,21.0,356.0,1.8,33.0,378.0,339.15,244.15
2017,6,24,12,45,18.5,330.0,2.0,33.0,349.5,313.3,226.37
2017,6,24,13,0,16.0,304.0,2.2,33.0,321.0,287.31,208.12
2017,6,24,13,15,31.5,368.5,2.35,32.5,400.0,365.57,265.1
2017,6,24,13,30,47.0,433.0,2.5,32.0,479.0,437.57,316.61
2017,6,24,13,45,118.0,453.0,2.7,31.5,565.0,521.32,377.77
2017,6,24,14,0,189.0,473.0,2.9,31.0,651.0,594.99,431.24
2017,6,24,14,15,163.5,458.5,2.95,30.5,609.5,555.1,404.12
2017,6,24,14,30,138.0,444.0,3.0,30.0,568.0,515.84,377.66
2017,6,24,14,45,90.5,400.0,3.1,29.5,480.0,429.63,317.19
2017,6,24,15,0,43.0,356.0,3.2,29.0,392.0,351.57,261.17
2017,6,24,15,15,51.5,348.0,3.2,28.5,389.5,347.31,259.41
2017,6,24,15,30,60.0,340.0,3.2,28.0,387.0,342.14,256.67
2017,6,24,15,45,154.5,327.0,3.25,28.0,437.0,386.09,290.81
2017,6,24,16,0,249.0,314.0,3.3,28.0,487.0,420.02,316.42
2017,6,24,16,15,214.5,293.5,3.3,27.5,435.0,367.79,277.94
2017,6,24,16,30,180.0,273.0,3.3,27.0,383.0,321.26,243.48
2017,6,24,16,45,137.5,246.5,3.35,27.0,326.0,269.84,204.6
2017,6,24,17,0,95.0,220.0,3.4,27.0,269.0,222.24,168.51
2017,6,24,17,15,103.5,196.0,3.45,26.5,244.0,197.27,149.05
2017,6,24,17,30,112.0,172.0,3.5,26.0,219.0,171.12,128.15
2017,6,24,17,45,100.0,148.5,3.55,26.0,186.0,140.76,104.28
2017,6,24,18,0,88.0,125.0,3.6,26.0,153.0,112.02,81.99
2017,6,24,18,15,203.5,98.5,3.65,25.5,147.0,87.33,60.21
2017,6,24,18,30,319.0,72.0,3.7,25.0,141.0,53.86,40.43
2017,6,24,18,45,234.5,56.5,3.8,25.0,99.0,42.98,30.71
2017,6,24,19,0,150.0,41.0,3.9,25.0,57.0,32.66,21.08
2017,6,24,19,15,75.0,20.5,3.9,25.0,28.5,16.79,2.23
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,52.0,14.5,4.35,21.5,18.5,13.19,0.0
2017,6,25,6,0,104.0,29.0,4.4,22.0,37.0,23.4,11.56
2017,6,25,6,15,193.5,45.5,4.45,22.0,75.5,34.98,23.84
2017,6,25,6,30,283.0,62.0,4.5,22.0,114.0,46.92,34.73
2017,6,25,6,45,370.0,71.0,4.55,22.5,162.5,56.63,43.39
2017,6,25,7,0,457.0,80.0,4.6,23.0,211.0,95.79,57.35
2017,6,25,7,15,228.5,99.0,4.6,23.0,164.5,112.53,77.28
2017,6,25,7,30,0.0,118.0,4.6,23.0,118.0,102.28,78.6
2017,6,25,7,45,56.0,161.5,4.65,23.5,189.5,152.47,116.84
2017,6,25,8,0,112.0,205.0,4.7,24.0,261.0,210.77,161.57
2017,6,25,8,15,96.5,227.0,4.65,24.0,279.0,231.44,178.32
2017,6,25,8,30,81.0,249.0,4.6,24.0,297.0,250.76,193.57
2017,6,25,8,45,79.5,272.0,4.6,24.5,322.0,275.8,212.42
2017,6,25,9,0,78.0,295.0,4.6,25.0,347.0,300.64,230.75
2017,6,25,9,15,171.0,318.5,4.55,25.0,443.5,382.27,293.08
2017,6,25,9,30,264.0,342.0,4.5,25.0,540.0,473.05,361.31
2017,6,25,9,45,531.0,236.5,4.45,25.5,662.5,572.5,437.6
2017,6,25,10,0,798.0,131.0,4.4,26.0,785.0,685.46,522.45
2017,6,25,10,15,482.0,283.0,4.3,26.0,683.0,622.67,470.87
2017,6,25,10,30,166.0,435.0,4.2,26.0,581.0,525.46,393.57
2017,6,25,10,45,202.0,446.5,4.15,26.5,630.0,571.16,426.23
2017,6,25,11,0,238.0,458.0,4.1,27.0,679.0,618.03,458.67
2017,6,25,11,15,127.0,380.5,4.0,27.5,499.0,460.73,343.42
2017,6,25,11,30,16.0,303.0,3.9,28.0,319.0,285.31,211.98
2017,6,25,11,45,16.5,307.5,3.8,28.5,324.5,290.31,215.51
2017,6,25,12,0,17.0,312.0,3.7,29.0,330.0,295.24,218.56
2017,6,25,12,15,161.5,399.5,3.6,29.0,560.5,518.66,383.66
2017,6,25,12,30,306.0,487.0,3.5,29.0,791.0,734.96,534.26
2017,6,25,12,45,332.5,469.0,3.45,29.5,799.0,742.05,537.33
2017,6,25,13,0,359.0,451.0,3.4,30.0,807.0,747.33,540.47
2017,6,25,13,15,213.0,454.5,3.35,30.0,665.5,612.27,445.32
2017,6,25,13,30,67.0,458.0,3.3,30.0,524.0,478.14,348.63
2017,6,25,13,45,63.5,445.5,3.25,30.0,507.0,461.71,337.67
2017,6,25,14,0,60.0,433.0,3.2,30.0,490.0,445.1,326.09
2017,6,25,14,15,50.0,406.0,3.15,30.0,452.5,409.88,301.1
2017,6,25,14,30,40.0,379.0,3.1,30.0,415.0,375.08,276.3
2017,6,25,14,45,32.0,346.5,3.1,30.0,374.5,337.38,249.31
2017,6,25,15,0,24.0,314.0,3.1,30.0,334.0,296.47,219.72
2017,6,25,15,15,305.5,279.0,3.05,30.0,516.0,466.81,349.52
2017,6,25,15,30,587.0,244.0,3.0,30.0,698.0,606.4,450.6
2017,6,25,15,45,419.0,278.5,2.95,30.0,593.5,508.43,378.03
2017,6,25,16,0,251.0,313.0,2.9,30.0,489.0,420.56,313.24
2017,6,25,16,15,435.0,236.0,2.85,29.5,513.5,434.38,324.56
2017,6,25,16,30,619.0,159.0,2.8,29.0,538.0,428.04,318.41
2017,6,25,16,45,389.0,191.0,2.75,29.0,421.5,326.49,242.37
2017,6,25,17,0,159.0,223.0,2.7,29.0,305.0,247.55,184.89
2017,6,25,17,15,203.5,193.5,2.5,28.5,286.5,224.4,165.74
2017,6,25,17,30,248.0,164.0,2.3,28.0,268.0,195.88,141.3
2017,6,25,17,45,218.0,145.5,2.1,28.0,228.0,157.96,111.85
2017,6,25,18,0,188.0,127.0,1.9,28.0,188.0,124.74,87.14
2017,6,25,18,15,237.5,102.5,1.65,27.5,164.0,92.2,62.5
2017,6,25,18,30,287.0,78.0,1.4,27.0,140.0,58.24,43.75
2017,6,25,18,45,212.0,59.5,1.2,26.5,98.5,46.66,33.6
2017,6,25,19,0,137.0,41.0,1.0,26.0,57.0,32.64,21.0
2017,6,25,19,15,68.5,20.5,0.95,25.5,28.5,16.78,2.41
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.4,22.5,11.0,10.01,0.0
2017,6,26,6,0,0.0,22.0,1.6,23.0,22.0,19.35,8.42
2017,6,26,6,15,13.5,42.0,1.6,23.0,44.5,35.47,24.15
2017,6,26,6,30,27.0,62.0,1.6,23.0,67.0,51.31,38.33
2017,6,26,6,45,41.5,84.0,1.65,23.5,94.5,68.81,53.62
2017,6,26,7,0,56.0,106.0,1.7,24.0,122.0,91.53,67.72
2017,6,26,7,15,227.5,115.5,1.65,24.5,201.0,125.12,86.83
2017,6,26,7,30,399.0,125.0,1.6,25.0,280.0,181.48,124.84
2017,6,26,7,45,226.5,159.5,1.6,25.5,250.5,193.01,141.5
2017,6,26,8,0,54.0,194.0,1.6,26.0,221.0,183.53,139.36
2017,6,26,8,15,76.0,223.5,1.6,26.5,265.5,221.03,167.61
2017,6,26,8,30,98.0,253.0,1.6,27.0,310.0,261.14,197.42
2017,6,26,8,45,271.0,248.5,1.65,28.0,425.5,349.44,262.06
2017,6,26,9,0,444.0,244.0,1.7,29.0,541.0,454.51,337.95
2017,6,26,9,15,627.0,177.0,1.75,29.0,628.5,525.22,390.46
2017,6,26,9,30,810.0,110.0,1.8,29.0,716.0,604.87,449.33
2017,6,26,9,45,659.5,204.5,1.85,29.5,716.0,629.86,463.71
2017,6,26,10,0,509.0,299.0,1.9,30.0,716.0,635.85,464.41
2017,6,26,10,15,413.5,353.0,1.95,30.5,701.0,634.22,460.66
2017,6,26,10,30,318.0,407.0,2.0,31.0,686.0,621.24,448.91
2017,6,26,10,45,364.0,399.5,2.1,31.5,729.0,662.39,477.03
2017,6,26,11,0,410.0,392.0,2.2,32.0,772.0,708.86,507.91
2017,6,26,11,15,309.5,439.0,2.3,32.0,729.5,673.17,481.7
2017,6,26,11,30,209.0,486.0,2.4,32.0,687.0,631.16,451.35
2017,6,26,11,45,217.5,492.0,2.5,32.0,703.5,648.37,463.55
2017,6,26,12,0,226.0,498.0,2.6,32.0,720.0,664.74,474.81
2017,6,26,12,15,249.0,495.5,2.65,32.0,742.0,690.53,492.54
2017,6,26,12,30,272.0,493.0,2.7,32.0,764.0,710.04,506.07
2017,6,26,12,45,332.5,465.0,2.75,32.5,795.0,738.6,525.77
2017,6,26,13,0,393.0,437.0,2.8,33.0,826.0,765.13,543.9
2017,6,26,13,15,609.0,296.0,2.85,32.5,890.5,827.7,592.48
2017,6,26,13,30,825.0,155.0,2.9,32.0,955.0,866.23,621.84
2017,6,26,13,45,431.5,276.0,2.95,32.0,694.0,639.79,466.04
2017,6,26,14,0,38.0,397.0,3.0,32.0,433.0,393.83,285.8
2017,6,26,14,15,91.0,421.0,3.0,32.0,503.5,456.96,332.98
2017,6,26,14,30,144.0,445.0,3.0,32.0,574.0,521.8,379.38
2017,6,26,14,45,198.0,423.0,3.05,32.0,593.0,536.48,391.03
2017,6,26,15,0,252.0,401.0,3.1,32.0,612.0,551.21,402.71
2017,6,26,15,15,174.0,380.5,3.15,31.5,523.5,464.07,341.36
2017,6,26,15,30,96.0,360.0,3.2,31.0,435.0,383.11,283.49
2017,6,26,15,45,149.0,340.5,3.3,31.0,448.5,394.92,293.51
2017,6,26,16,0,202.0,321.0,3.4,31.0,462.0,397.96,296.4
2017,6,26,16,15,173.5,297.5,3.4,30.5,412.5,351.08,262.41
2017,6,26,16,30,145.0,274.0,3.4,30.0,363.0,306.73,230.0
2017,6,26,16,45,74.5,217.0,3.45,29.5,263.0,219.14,164.82
2017,6,26,17,0,4.0,160.0,3.5,29.0,163.0,141.21,106.24
2017,6,26,17,15,2.0,96.5,3.35,28.5,98.0,85.7,63.1
2017,6,26,17,30,0.0,33.0,3.2,28.0,33.0,29.09,17.99
2017,6,26,17,45,0.0,28.0,3.1,28.0,28.0,24.66,14.47
2017,6,26,18,0,0.0,23.0,3.0,28.0,23.0,20.24,10.9
2017,6,26,18,15,0.0,18.0,2.9,27.5,18.0,15.82,7.31
2017,6,26,18,30,0.0,13.0,2.8,27.0,13.0,11.42,4.09
2017,6,26,18,45,0.0,9.0,2.7,26.5,9.0,7.9,1.01
2017,6,26,19,0,0.0,5.0,2.6,26.0,5.0,4.38,0.0
2017,6,26,19,15,0.0,2.5,2.7,25.5,2.5,2.19,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2017,6,27,6,0,0.0,14.0,1.8,22.0,14.0,12.31,3.24
2017,6,27,6,15,0.0,29.0,1.85,22.0,29.0,25.57,15.92
2017,6,27,6,30,0.0,44.0,1.9,22.0,44.0,38.59,27.6
2017,6,27,6,45,0.0,62.0,2.0,22.5,62.0,53.7,40.87
2017,6,27,7,0,0.0,80.0,2.1,23.0,80.0,69.16,51.68
2017,6,27,7,15,0.0,78.5,2.1,23.5,78.5,68.84,51.28
2017,6,27,7,30,0.0,77.0,2.1,24.0,77.0,67.99,50.34
2017,6,27,7,45,37.5,138.5,2.15,24.5,156.5,129.12,98.09
2017,6,27,8,0,75.0,200.0,2.2,25.0,236.0,194.79,148.64
2017,6,27,8,15,60.5,216.5,2.25,25.5,248.0,209.57,160.02
2017,6,27,8,30,46.0,233.0,2.3,26.0,260.0,222.62,169.75
2017,6,27,8,45,28.0,220.5,2.4,27.0,237.5,207.52,157.31
2017,6,27,9,0,10.0,208.0,2.5,28.0,215.0,188.5,141.82
2017,6,27,9,15,44.5,273.5,2.6,28.0,306.5,268.24,202.25
2017,6,27,9,30,79.0,339.0,2.7,28.0,398.0,350.3,263.0
2017,6,27,9,45,211.0,351.0,2.85,28.5,521.0,456.21,341.15
2017,6,27,10,0,343.0,363.0,3.0,29.0,644.0,572.87,424.97
2017,6,27,10,15,238.0,397.5,3.1,29.0,597.0,541.57,400.38
2017,6,27,10,30,133.0,432.0,3.2,29.0,550.0,497.59,366.97
2017,6,27,10,45,86.0,412.5,3.3,29.5,489.5,442.91,326.49
2017,6,27,11,0,39.0,393.0,3.4,30.0,429.0,389.84,286.7
2017,6,27,11,15,145.0,435.5,3.45,30.0,574.0,526.14,386.33
2017,6,27,11,30,251.0,478.0,3.5,30.0,719.0,665.42,484.16
2017,6,27,11,45,229.0,489.5,3.55,30.5,712.0,656.29,475.59
2017,6,27,12,0,207.0,501.0,3.6,31.0,705.0,650.73,470.23
2017,6,27,12,15,529.0,322.0,3.65,31.0,846.5,788.82,573.17
2017,6,27,12,30,851.0,143.0,3.7,31.0,988.0,899.51,650.43
2017,6,27,12,45,553.0,319.0,3.75,31.5,867.5,809.24,584.88
2017,6,27,13,0,255.0,495.0,3.8,32.0,747.0,695.02,499.18
2017,6,27,13,15,209.0,495.0,3.85,32.0,700.5,646.15,465.88
2017,6,27,13,30,163.0,495.0,3.9,32.0,654.0,602.4,435.28
2017,6,27,13,45,501.0,316.5,3.95,32.0,790.5,736.89,537.28
2017,6,27,14,0,839.0,138.0,4.0,32.0,927.0,834.86,608.35
2017,6,27,14,15,833.0,136.5,4.0,31.5,901.5,809.12,592.27
2017,6,27,14,30,827.0,135.0,4.0,31.0,876.0,780.58,574.95
2017,6,27,14,45,818.5,133.0,4.05,31.0,844.0,747.05,553.13
2017,6,27,15,0,810.0,131.0,4.1,31.0,812.0,714.7,531.25
2017,6,27,15,15,490.5,250.5,4.1,31.0,657.0,573.35,426.71
2017,6,27,15,30,171.0,370.0,4.1,31.0,502.0,443.83,329.12
2017,6,27,15,45,196.0,344.5,4.15,31.0,487.5,426.76,317.87
2017,6,27,16,0,221.0,319.0,4.2,31.0,473.0,407.02,303.9
2017,6,27,16,15,221.5,294.0,4.15,30.5,439.0,372.55,279.03
2017,6,27,16,30,222.0,269.0,4.1,30.0,405.0,337.66,253.31
2017,6,27,16,45,111.0,138.5,4.1,29.5,206.5,168.24,125.6
2017,6,27,17,0,0.0,8.0,4.1,29.0,8.0,7.05,0.01
2017,6,27,17,15,134.0,85.0,4.0,28.5,141.5,113.91,82.11
2017,6,27,17,30,268.0,162.0,3.9,28.0,275.0,199.52,144.15
2017,6,27,17,45,253.5,140.0,3.8,28.0,234.5,160.35,112.61
2017,6,27,18,0,239.0,118.0,3.7,28.0,194.0,122.92,83.75
2017,6,27,18,15,211.5,97.5,3.4,27.0,155.5,87.8,59.75
2017,6,27,18,30,184.0,77.0,3.1,26.0,117.0,59.24,44.81
2017,6,27,18,45,144.5,57.5,2.8,25.5,83.5,45.04,32.39
2017,6,27,19,0,105.0,38.0,2.5,25.0,50.0,30.39,19.27
2017,6,27,19,15,52.5,19.0,2.4,24.5,25.0,15.62,2.13
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,11.82,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,20.37,8.87
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,30.16,19.7
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,40.79,29.33
2017,6,28,6,45,189.0,48.5,2.35,23.5,82.5,37.09,26.42
2017,6,28,7,0,0.0,45.0,2.4,24.0,45.0,39.69,27.25
2017,6,28,7,15,0.0,62.0,2.35,24.5,62.0,54.78,39.58
2017,6,28,7,30,0.0,79.0,2.3,25.0,79.0,69.69,51.53
2017,6,28,7,45,2.0,115.5,2.3,25.5,117.0,101.52,76.81
2017,6,28,8,0,4.0,152.0,2.3,26.0,155.0,133.72,101.89
2017,6,28,8,15,38.0,199.0,2.3,26.5,221.5,186.85,142.3
2017,6,28,8,30,72.0,246.0,2.3,27.0,288.0,244.35,185.55
2017,6,28,8,45,81.5,272.0,2.35,27.5,324.0,276.62,209.3
2017,6,28,9,0,91.0,298.0,2.4,28.0,360.0,309.88,233.51
2017,6,28,9,15,448.5,207.0,2.45,28.5,539.0,448.07,337.71
2017,6,28,9,30,806.0,116.0,2.5,29.0,718.0,608.62,455.35
2017,6,28,9,45,436.5,243.0,2.6,29.5,571.5,516.08,384.77
2017,6,28,10,0,67.0,370.0,2.7,30.0,425.0,379.03,279.81
2017,6,28,10,15,457.5,247.0,2.75,30.0,646.5,572.07,425.96
2017,6,28,10,30,848.0,124.0,2.8,30.0,868.0,769.45,566.54
2017,6,28,10,45,450.5,270.0,2.9,30.5,666.5,619.58,455.94
2017,6,28,11,0,53.0,416.0,3.0,31.0,465.0,422.39,307.83
2017,6,28,11,15,463.5,271.5,3.0,31.5,715.5,656.53,481.94
2017,6,28,11,30,874.0,127.0,3.0,32.0,966.0,876.16,630.55
2017,6,28,11,45,884.0,122.0,3.05,32.5,981.5,893.2,638.55
2017,6,28,12,0,894.0,117.0,3.1,33.0,997.0,907.07,646.09
2017,6,28,12,15,597.0,304.5,3.1,33.0,893.5,831.58,593.78
2017,6,28,12,30,300.0,492.0,3.1,33.0,790.0,734.78,521.87
2017,6,28,12,45,598.5,304.0,3.15,33.5,896.5,834.22,595.81
2017,6,28,13,0,897.0,116.0,3.2,34.0,1003.0,913.63,648.6
2017,6,28,13,15,510.5,303.5,3.2,34.0,807.5,749.79,537.04
2017,6,28,13,30,124.0,491.0,3.2,34.0,612.0,564.9,403.03
2017,6,28,13,45,504.5,302.5,3.2,34.0,779.0,727.54,524.57
2017,6,28,14,0,885.0,114.0,3.2,34.0,946.0,852.54,611.31
2017,6,28,14,15,879.5,113.0,3.2,34.0,920.5,826.51,593.98
2017,6,28,14,30,874.0,112.0,3.2,34.0,895.0,797.51,575.71
2017,6,28,14,45,813.5,142.5,3.2,34.0,850.0,757.1,549.77
2017,6,28,15,0,753.0,173.0,3.2,34.0,805.0,713.03,519.03
2017,6,28,15,15,740.5,169.5,3.2,33.5,767.0,673.23,492.72
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,630.57,463.78
2017,6,28,15,45,454.0,245.0,3.2,33.0,589.0,501.56,369.84
2017,6,28,16,0,180.0,324.0,3.2,33.0,449.0,388.91,286.7
2017,6,28,16,15,418.5,235.0,3.15,32.5,499.0,426.68,315.82
2017,6,28,16,30,657.0,146.0,3.1,32.0,549.0,435.65,320.71
2017,6,28,16,45,632.0,139.5,3.1,32.0,499.0,382.96,279.11
2017,6,28,17,0,607.0,133.0,3.1,32.0,449.0,331.73,237.95
2017,6,28,17,15,572.5,125.5,3.0,31.5,397.5,278.61,195.32
2017,6,28,17,30,538.0,118.0,2.9,31.0,346.0,228.6,154.93
2017,6,28,17,45,489.5,109.5,2.8,31.0,294.0,176.55,114.06
2017,6,28,18,0,441.0,101.0,2.7,31.0,242.0,131.74,81.26
2017,6,28,18,15,380.0,88.0,2.45,30.0,193.5,88.1,54.3
2017,6,28,18,30,319.0,75.0,2.2,29.0,145.0,56.07,41.58
2017,6,28,18,45,241.0,58.5,2.0,28.5,102.5,44.51,31.52
2017,6,28,19,0,163.0,42.0,1.8,28.0,60.0,33.43,21.46
2017,6,28,19,15,81.5,21.0,1.95,27.5,30.0,17.19,2.89
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.5,14.0,1.75,23.5,18.5,12.73,0.0
2017,6,29,6,0,123.0,28.0,2.0,24.0,37.0,21.91,9.63
2017,6,29,6,15,221.5,43.5,2.15,24.5,76.5,33.56,22.31
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.85,32.48
2017,6,29,6,45,405.0,68.0,2.45,25.5,165.5,53.42,40.09
2017,6,29,7,0,490.0,77.0,2.6,26.0,215.0,95.48,55.57
2017,6,29,7,15,540.0,84.5,2.7,26.5,267.5,140.36,85.18
2017,6,29,7,30,590.0,92.0,2.8,27.0,320.0,190.86,123.87
2017,6,29,7,45,634.0,96.0,2.9,28.0,374.0,242.11,165.33
2017,6,29,8,0,678.0,100.0,3.0,29.0,428.0,297.61,210.62
2017,6,29,8,15,521.5,162.0,3.05,29.5,431.5,333.38,244.21
2017,6,29,8,30,365.0,224.0,3.1,30.0,435.0,350.4,260.57
2017,6,29,8,45,572.5,168.5,3.2,30.5,534.0,425.87,316.95
2017,6,29,9,0,780.0,113.0,3.3,31.0,633.0,514.99,383.51
2017,6,29,9,15,795.0,116.0,3.35,31.0,678.0,564.72,421.1
2017,6,29,9,30,810.0,119.0,3.4,31.0,723.0,613.71,457.4
2017,6,29,9,45,825.0,119.5,3.45,31.5,764.5,657.36,488.25
2017,6,29,10,0,840.0,120.0,3.5,32.0,806.0,701.11,518.39
2017,6,29,10,15,848.5,122.0,3.55,32.5,840.5,739.87,544.17
2017,6,29,10,30,857.0,124.0,3.6,33.0,875.0,776.35,566.87
2017,6,29,10,45,865.0,124.0,3.65,33.5,903.0,808.14,586.22
2017,6,29,11,0,873.0,124.0,3.7,34.0,931.0,837.24,603.66
2017,6,29,11,15,877.0,125.0,3.75,34.0,952.0,860.99,618.76
2017,6,29,11,30,881.0,126.0,3.8,34.0,973.0,881.55,631.81
2017,6,29,11,45,885.5,125.5,3.85,34.5,986.5,897.92,640.9
2017,6,29,12,0,890.0,125.0,3.9,35.0,1000.0,910.97,647.87
2017,6,29,12,15,891.0,125.0,3.9,35.0,1005.5,917.96,652.11
2017,6,29,12,30,892.0,125.0,3.9,35.0,1011.0,921.64,654.34
2017,6,29,12,45,892.0,124.5,3.95,35.5,1008.5,920.81,652.71
2017,6,29,13,0,892.0,124.0,4.0,36.0,1006.0,916.77,649.14
2017,6,29,13,15,890.0,123.5,4.0,36.0,995.0,907.59,643.47
2017,6,29,13,30,888.0,123.0,4.0,36.0,984.0,894.99,635.7
2017,6,29,13,45,883.0,122.5,4.0,36.0,965.5,876.41,624.14
2017,6,29,14,0,878.0,122.0,4.0,36.0,947.0,854.58,610.53
2017,6,29,14,15,872.0,121.0,4.0,36.0,921.5,828.37,594.06
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,799.22,575.63
2017,6,29,14,45,859.5,117.5,4.0,36.0,864.0,765.56,554.12
2017,6,29,15,0,853.0,115.0,4.0,36.0,832.0,729.32,530.75
2017,6,29,15,15,842.5,113.0,4.0,36.0,793.5,688.4,502.55
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,645.6,472.42
2017,6,29,15,45,818.5,108.5,4.0,36.0,711.5,598.9,438.88
2017,6,29,16,0,805.0,106.0,4.0,36.0,668.0,551.34,403.9
2017,6,29,16,15,788.0,103.0,3.95,35.5,620.0,499.84,365.87
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,448.12,326.48
2017,6,29,16,45,748.0,96.5,3.9,35.0,521.0,393.57,283.32
2017,6,29,17,0,725.0,93.0,3.9,35.0,470.0,340.01,239.87
2017,6,29,17,15,694.5,88.0,3.8,34.5,417.0,281.6,192.59
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,227.94,148.63
2017,6,29,17,45,620.5,77.5,3.6,33.5,311.0,174.28,106.07
2017,6,29,18,0,577.0,72.0,3.5,33.0,258.0,125.15,69.95
2017,6,29,18,15,516.5,64.5,3.3,32.0,207.0,78.16,41.97
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,43.64,30.88
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,36.52,24.64
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,27.98,16.88
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,14.1,1.35
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,12.73,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,21.92,9.32
2017,6,30,6,15,227.5,43.0,4.45,25.5,77.0,33.21,21.86
2017,6,30,6,30,333.0,58.0,4.6,26.0,117.0,44.15,31.72
2017,6,30,6,45,416.5,66.5,4.85,26.5,166.5,52.08,38.77
2017,6,30,7,0,500.0,75.0,5.1,27.0,216.0,94.11,54.04
2017,6,30,7,15,262.5,107.0,5.1,27.5,182.5,122.32,82.35
2017,6,30,7,30,25.0,139.0,5.1,28.0,149.0,122.87,92.49
2017,6,30,7,45,357.5,117.5,5.2,28.5,289.0,190.24,134.39
2017,6,30,8,0,690.0,96.0,5.3,29.0,429.0,297.38,211.5
2017,6,30,8,15,521.0,161.0,5.35,29.5,429.0,332.12,244.97
2017,6,30,8,30,352.0,226.0,5.4,30.0,429.0,346.58,259.74
2017,6,30,8,45,568.5,168.0,5.45,30.5,530.5,423.39,317.88
2017,6,30,9,0,785.0,110.0,5.5,31.0,632.0,514.58,387.2
2017,6,30,9,15,799.5,112.5,5.5,31.5,677.0,563.83,424.38
2017,6,30,9,30,814.0,115.0,5.5,32.0,722.0,612.28,460.04
2017,6,30,9,45,420.0,213.0,5.5,32.5,527.0,478.17,358.96
2017,6,30,10,0,26.0,311.0,5.5,33.0,332.0,297.85,219.57
2017,6,30,10,15,27.0,325.5,5.45,33.0,348.5,313.58,231.07
2017,6,30,10,30,28.0,340.0,5.4,33.0,365.0,329.3,242.18
2017,6,30,10,45,444.0,235.0,5.4,33.5,645.0,582.33,433.49
2017,6,30,11,0,860.0,130.0,5.4,34.0,925.0,832.12,609.06
2017,6,30,11,15,864.0,131.0,5.35,34.5,945.0,855.61,621.51
2017,6,30,11,30,868.0,132.0,5.3,35.0,965.0,875.95,632.91
2017,6,30,11,45,501.5,316.0,5.3,35.5,799.0,749.06,541.16
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,586.32,419.19
2017,6,30,12,15,112.0,495.0,5.3,36.0,605.5,556.26,398.46
2017,6,30,12,30,89.0,490.0,5.3,36.0,578.0,531.57,380.83
2017,6,30,12,45,115.0,497.5,5.3,36.0,611.0,568.41,406.98
2017,6,30,13,0,141.0,505.0,5.3,36.0,644.0,597.65,427.64
2017,6,30,13,15,85.5,447.5,5.3,36.0,532.0,486.96,350.1
2017,6,30,13,30,30.0,390.0,5.3,36.0,420.0,383.6,276.39
2017,6,30,13,45,424.5,273.5,5.3,36.5,673.0,633.05,461.71
2017,6,30,14,0,819.0,157.0,5.3,37.0,926.0,844.22,608.32
2017,6,30,14,15,812.0,155.0,5.3,36.5,900.5,817.07,590.99
2017,6,30,14,30,805.0,153.0,5.3,36.0,875.0,787.21,572.92
2017,6,30,14,45,559.0,269.5,5.35,36.0,762.0,683.53,498.06
2017,6,30,15,0,313.0,386.0,5.4,36.0,649.0,583.37,424.03
2017,6,30,15,15,498.5,286.5,5.4,35.5,683.0,612.63,449.49
2017,6,30,15,30,684.0,187.0,5.4,35.0,717.0,622.97,460.33
2017,6,30,15,45,661.0,185.5,5.4,35.0,673.0,576.4,426.25
2017,6,30,16,0,638.0,184.0,5.4,35.0,629.0,529.93,391.79
2017,6,30,16,15,334.0,208.5,5.4,34.5,440.5,361.84,268.49
2017,6,30,16,30,30.0,233.0,5.4,34.0,252.0,218.51,161.96
2017,6,30,16,45,65.5,227.5,5.45,34.0,263.0,224.84,166.98
2017,6,30,17,0,101.0,222.0,5.5,34.0,274.0,226.86,167.99
2017,6,30,17,15,282.0,180.0,5.4,33.5,304.0,237.93,171.85
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,226.81,155.8
2017,6,30,17,45,422.0,125.0,5.2,32.5,284.5,178.45,118.05
2017,6,30,18,0,381.0,112.0,5.1,32.0,235.0,134.54,85.73
2017,6,30,18,15,316.0,98.0,4.85,31.0,187.0,93.14,59.78
2017,6,30,18,30,251.0,84.0,4.6,30.0,139.0,64.33,48.3
2017,6,30,18,45,181.5,64.5,4.4,29.5,98.0,50.1,36.0
2017,6,30,19,0,112.0,45.0,4.2,29.0,57.0,35.49,23.0
2017,6,30,19,15,56.0,22.5,4.05,28.5,28.5,18.3,3.5
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,11.82,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,22.15,9.21
2017,7,1,6,15,79.5,51.0,3.25,25.0,63.5,40.69,28.08
2017,7,1,6,30,141.0,76.0,3.3,25.0,100.0,59.2,44.56
2017,7,1,6,45,218.0,93.0,3.35,25.5,146.5,71.56,55.47
2017,7,1,7,0,295.0,110.0,3.4,26.0,193.0,107.11,71.76
2017,7,1,7,15,169.5,127.5,3.4,26.5,177.5,127.23,90.46
2017,7,1,7,30,44.0,145.0,3.4,27.0,162.0,131.08,98.52
2017,7,1,7,45,39.5,164.5,3.45,27.5,181.5,150.49,113.79
2017,7,1,8,0,35.0,184.0,3.5,28.0,201.0,169.41,128.39
2017,7,1,8,15,82.5,219.0,3.55,28.5,265.0,219.46,165.92
2017,7,1,8,30,130.0,254.0,3.6,29.0,329.0,276.49,208.6
2017,7,1,8,45,257.0,259.0,3.65,29.5,424.0,351.49,264.28
2017,7,1,9,0,384.0,264.0,3.7,30.0,519.0,437.15,327.61
2017,7,1,9,15,402.0,277.5,3.75,30.0,561.5,483.27,361.71
2017,7,1,9,30,420.0,291.0,3.8,30.0,604.0,527.15,393.82
2017,7,1,9,45,448.5,289.5,3.9,30.5,640.5,565.15,420.86
2017,7,1,10,0,477.0,288.0,4.0,31.0,677.0,603.88,448.04
2017,7,1,10,15,610.5,239.0,4.1,31.5,759.5,678.41,501.77
2017,7,1,10,30,744.0,190.0,4.2,32.0,842.0,757.6,557.66
2017,7,1,10,45,755.5,190.5,4.3,32.5,871.0,787.49,576.99
2017,7,1,11,0,767.0,191.0,4.4,33.0,900.0,817.82,596.2
2017,7,1,11,15,576.5,306.5,4.45,33.0,846.0,783.36,568.3
2017,7,1,11,30,386.0,422.0,4.5,33.0,792.0,731.74,528.42
2017,7,1,11,45,411.5,428.5,4.6,33.5,828.5,767.07,551.87
2017,7,1,12,0,437.0,435.0,4.7,34.0,865.0,805.06,576.33
2017,7,1,12,15,431.5,438.5,4.7,34.0,865.0,807.1,577.24
2017,7,1,12,30,426.0,442.0,4.7,34.0,865.0,807.04,576.99
2017,7,1,12,45,425.0,439.5,4.75,34.5,861.0,803.75,573.9
2017,7,1,13,0,424.0,437.0,4.8,35.0,857.0,798.47,569.55
2017,7,1,13,15,430.0,430.5,4.75,35.0,852.0,793.9,566.61
2017,7,1,13,30,436.0,424.0,4.7,35.0,847.0,787.2,562.33
2017,7,1,13,45,477.0,401.5,4.7,35.5,856.5,794.4,567.23
2017,7,1,14,0,518.0,379.0,4.7,36.0,866.0,797.98,569.61
2017,7,1,14,15,615.0,299.5,4.7,36.0,862.5,791.33,568.3
2017,7,1,14,30,712.0,220.0,4.7,36.0,859.0,779.12,563.08
2017,7,1,14,45,701.0,217.0,4.7,36.0,827.0,744.94,540.02
2017,7,1,15,0,690.0,214.0,4.7,36.0,795.0,708.95,515.52
2017,7,1,15,15,676.0,210.0,4.65,35.5,757.0,668.39,488.39
2017,7,1,15,30,662.0,206.0,4.6,35.0,719.0,626.71,459.9
2017,7,1,15,45,652.0,197.0,4.6,35.0,677.0,582.08,428.0
2017,7,1,16,0,642.0,188.0,4.6,35.0,635.0,536.49,394.7
2017,7,1,16,15,619.0,182.0,4.55,34.5,588.0,486.2,357.87
2017,7,1,16,30,596.0,176.0,4.5,34.0,541.0,436.68,320.66
2017,7,1,16,45,578.0,164.0,4.5,34.0,492.5,384.98,280.34
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,331.63,237.95
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,278.97,196.16
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,229.81,157.0
2017,7,1,17,45,446.5,121.5,3.95,32.5,290.0,180.42,118.38
2017,7,1,18,0,409.0,108.0,3.8,32.0,240.0,135.07,84.86
2017,7,1,18,15,342.5,95.0,3.55,31.0,191.0,92.69,58.49
2017,7,1,18,30,276.0,82.0,3.3,30.0,142.0,63.06,47.22
2017,7,1,18,45,199.5,63.5,3.05,29.5,100.5,49.46,35.47
2017,7,1,19,0,123.0,45.0,2.8,29.0,59.0,35.51,23.03
2017,7,1,19,15,61.5,22.5,2.85,28.5,29.5,18.3,3.51
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
