Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,12.28,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,22.38,9.11
2017,7,2,6,15,125.5,47.5,2.65,24.5,67.5,37.43,25.41
2017,7,2,6,30,207.0,68.0,2.8,25.0,105.0,52.73,39.09
2017,7,2,6,45,286.5,82.0,3.0,25.5,151.5,62.17,47.5
2017,7,2,7,0,366.0,96.0,3.2,26.0,198.0,99.72,63.45
2017,7,2,7,15,420.5,107.0,3.3,26.5,248.5,141.06,90.9
2017,7,2,7,30,475.0,118.0,3.4,27.0,299.0,188.55,126.72
2017,7,2,7,45,529.5,121.5,3.55,27.5,352.5,235.68,164.25
2017,7,2,8,0,584.0,125.0,3.7,28.0,406.0,290.29,208.46
2017,7,2,8,15,613.5,131.5,3.75,28.0,457.0,341.7,251.11
2017,7,2,8,30,643.0,138.0,3.8,28.0,508.0,395.28,294.79
2017,7,2,8,45,486.0,207.5,3.85,28.5,502.0,416.72,313.36
2017,7,2,9,0,329.0,277.0,3.9,29.0,496.0,419.94,316.05
2017,7,2,9,15,409.0,269.5,3.9,29.5,561.0,480.36,360.77
2017,7,2,9,30,489.0,262.0,3.9,30.0,626.0,544.1,407.11
2017,7,2,9,45,496.5,279.5,3.9,30.5,667.0,587.84,437.49
2017,7,2,10,0,504.0,297.0,3.9,31.0,708.0,630.7,466.62
2017,7,2,10,15,444.0,336.0,3.9,31.5,710.0,642.08,472.13
2017,7,2,10,30,384.0,375.0,3.9,32.0,712.0,643.48,470.61
2017,7,2,10,45,283.5,419.0,3.95,32.5,672.0,616.76,448.8
2017,7,2,11,0,183.0,463.0,4.0,33.0,632.0,578.15,418.65
2017,7,2,11,15,221.0,468.5,4.0,33.0,677.5,620.96,448.88
2017,7,2,11,30,259.0,474.0,4.0,33.0,723.0,669.78,482.48
2017,7,2,11,45,341.5,452.5,4.0,33.5,785.5,727.87,522.31
2017,7,2,12,0,424.0,431.0,4.0,34.0,848.0,790.41,564.28
2017,7,2,12,15,645.5,283.0,3.95,34.0,921.5,857.94,614.76
2017,7,2,12,30,867.0,135.0,3.9,34.0,995.0,909.5,649.6
2017,7,2,12,45,866.5,135.0,3.9,34.0,993.0,908.79,648.79
2017,7,2,13,0,866.0,135.0,3.9,34.0,991.0,905.0,646.45
2017,7,2,13,15,864.0,134.0,3.85,34.0,980.5,895.75,640.42
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,883.18,632.34
2017,7,2,13,45,857.5,132.5,3.8,34.5,952.0,865.58,620.05
2017,7,2,14,0,853.0,132.0,3.8,35.0,934.0,844.8,605.79
2017,7,2,14,15,847.5,130.5,3.75,35.0,909.0,819.25,589.46
2017,7,2,14,30,842.0,129.0,3.7,35.0,884.0,790.81,571.23
2017,7,2,14,45,821.0,135.0,3.7,35.0,849.0,754.54,547.91
2017,7,2,15,0,800.0,141.0,3.7,35.0,814.0,720.84,525.3
2017,7,2,15,15,789.0,138.5,3.7,35.0,776.0,680.4,497.41
2017,7,2,15,30,778.0,136.0,3.7,35.0,738.0,638.27,467.83
2017,7,2,15,45,766.5,131.0,3.7,35.0,695.5,592.08,434.8
2017,7,2,16,0,755.0,126.0,3.7,35.0,653.0,544.74,400.14
2017,7,2,16,15,530.5,190.5,3.65,34.5,548.0,446.96,328.56
2017,7,2,16,30,306.0,255.0,3.6,34.0,443.0,367.76,270.54
2017,7,2,16,45,487.5,182.0,3.6,34.0,450.5,362.07,263.94
2017,7,2,17,0,669.0,109.0,3.6,34.0,458.0,334.87,238.16
2017,7,2,17,15,636.5,103.5,3.5,33.5,406.0,280.61,194.26
2017,7,2,17,30,604.0,98.0,3.4,33.0,354.0,229.1,152.29
2017,7,2,17,45,559.5,91.0,3.3,32.5,302.0,177.19,111.28
2017,7,2,18,0,515.0,84.0,3.2,32.0,250.0,130.03,76.49
2017,7,2,18,15,451.5,74.5,3.15,31.5,200.0,84.65,48.64
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,48.83,35.2
2017,7,2,18,45,294.5,52.5,3.05,30.5,106.5,40.05,27.55
2017,7,2,19,0,201.0,40.0,3.0,30.0,63.0,30.99,19.29
2017,7,2,19,15,100.5,20.0,3.2,29.5,31.5,15.65,2.13
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.5,3.5,24.0,16.5,12.28,0.0
2017,7,3,6,0,98.0,27.0,3.7,24.0,33.0,21.8,8.37
2017,7,3,6,15,200.5,43.0,3.8,24.5,72.5,33.21,21.88
2017,7,3,6,30,303.0,59.0,3.9,25.0,112.0,44.9,32.46
2017,7,3,6,45,400.0,66.5,4.05,25.5,162.0,51.1,38.08
2017,7,3,7,0,497.0,74.0,4.2,26.0,212.0,92.18,53.05
2017,7,3,7,15,549.0,81.5,4.25,26.5,264.5,137.71,82.86
2017,7,3,7,30,601.0,89.0,4.3,27.0,317.0,189.1,122.25
2017,7,3,7,45,404.5,143.5,4.35,27.5,307.5,223.1,158.77
2017,7,3,8,0,208.0,198.0,4.4,28.0,298.0,233.77,174.33
2017,7,3,8,15,481.0,149.0,4.4,28.5,415.5,306.92,226.9
2017,7,3,8,30,754.0,100.0,4.4,29.0,533.0,408.71,303.45
2017,7,3,8,45,780.5,100.5,4.45,29.5,584.0,462.48,346.25
2017,7,3,9,0,807.0,101.0,4.5,30.0,635.0,517.17,388.65
2017,7,3,9,15,821.0,103.5,4.45,30.5,681.0,566.94,426.1
2017,7,3,9,30,835.0,106.0,4.4,31.0,727.0,615.58,461.57
2017,7,3,9,45,849.0,106.5,4.4,31.5,768.0,661.21,494.05
2017,7,3,10,0,863.0,107.0,4.4,32.0,809.0,705.39,524.66
2017,7,3,10,15,871.0,108.5,4.4,32.5,844.0,744.4,550.24
2017,7,3,10,30,879.0,110.0,4.4,33.0,879.0,781.03,573.07
2017,7,3,10,45,886.0,110.5,4.4,33.5,907.0,813.38,592.76
2017,7,3,11,0,893.0,111.0,4.4,34.0,935.0,842.92,610.41
2017,7,3,11,15,896.5,112.0,4.35,34.0,955.5,866.98,625.4
2017,7,3,11,30,900.0,113.0,4.3,34.0,976.0,887.76,638.23
2017,7,3,11,45,884.0,126.0,4.3,34.5,984.0,898.77,643.59
2017,7,3,12,0,868.0,139.0,4.3,35.0,992.0,905.6,646.35
2017,7,3,12,15,868.5,139.0,4.25,35.0,996.5,912.13,650.12
2017,7,3,12,30,869.0,139.0,4.2,35.0,1001.0,915.43,651.89
2017,7,3,12,45,867.0,139.5,4.2,35.5,998.0,913.83,649.5
2017,7,3,13,0,865.0,140.0,4.2,36.0,995.0,909.17,645.26
2017,7,3,13,15,862.0,139.5,4.15,36.0,984.0,899.53,639.03
2017,7,3,13,30,859.0,139.0,4.1,36.0,973.0,886.6,630.79
2017,7,3,13,45,853.0,139.0,4.05,36.5,954.0,868.24,617.82
2017,7,3,14,0,847.0,139.0,4.0,37.0,935.0,846.78,602.96
2017,7,3,14,15,840.5,137.5,3.95,36.5,909.5,820.59,587.55
2017,7,3,14,30,834.0,136.0,3.9,36.0,884.0,791.59,570.2
2017,7,3,14,45,507.5,273.5,3.9,36.0,724.0,649.39,469.76
2017,7,3,15,0,181.0,411.0,3.9,36.0,564.0,506.83,365.46
2017,7,3,15,15,486.5,270.0,3.9,36.0,653.0,591.65,431.04
2017,7,3,15,30,792.0,129.0,3.9,36.0,742.0,641.72,469.54
2017,7,3,15,45,775.0,127.0,3.95,36.0,698.0,594.39,435.35
2017,7,3,16,0,758.0,125.0,4.0,36.0,654.0,546.36,400.3
2017,7,3,16,15,739.0,121.5,4.0,35.5,607.0,495.5,363.01
2017,7,3,16,30,720.0,118.0,4.0,35.0,560.0,442.99,323.39
2017,7,3,16,45,693.0,114.5,4.05,34.5,509.0,388.94,281.55
2017,7,3,17,0,666.0,111.0,4.1,34.0,458.0,336.38,239.7
2017,7,3,17,15,633.0,105.0,4.1,33.5,405.5,281.64,195.5
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,229.72,153.19
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,177.78,111.98
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,131.03,77.43
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,84.86,48.9
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,50.29,36.42
2017,7,3,18,45,286.5,53.5,3.95,30.5,105.5,40.79,28.16
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,30.98,19.28
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,15.65,2.08
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,11.0,2.9,24.0,11.0,10.01,0.0
2017,7,4,6,0,0.0,22.0,3.1,24.0,22.0,19.15,6.32
2017,7,4,6,15,37.0,42.0,3.3,24.5,48.0,35.19,23.48
2017,7,4,6,30,74.0,62.0,3.5,25.0,74.0,49.71,36.51
2017,7,4,6,45,103.5,83.0,3.75,25.5,107.0,65.73,50.51
2017,7,4,7,0,133.0,104.0,4.0,26.0,140.0,93.02,65.94
2017,7,4,7,15,151.0,127.0,4.1,26.5,177.5,124.15,88.86
2017,7,4,7,30,169.0,150.0,4.2,27.0,215.0,157.65,114.7
2017,7,4,7,45,235.0,167.5,4.3,27.5,272.0,200.67,146.87
2017,7,4,8,0,301.0,185.0,4.4,28.0,329.0,251.71,185.98
2017,7,4,8,15,382.0,190.0,4.45,28.5,394.5,306.27,227.86
2017,7,4,8,30,463.0,195.0,4.5,29.0,460.0,367.94,275.27
2017,7,4,8,45,385.5,238.5,4.55,29.5,473.0,393.86,296.12
2017,7,4,9,0,308.0,282.0,4.6,30.0,486.0,413.48,310.82
2017,7,4,9,15,551.0,201.0,4.6,30.5,597.5,502.96,378.31
2017,7,4,9,30,794.0,120.0,4.6,31.0,709.0,604.74,454.16
2017,7,4,9,45,806.0,122.5,4.6,31.5,749.5,649.86,486.0
2017,7,4,10,0,818.0,125.0,4.6,32.0,790.0,690.67,514.31
2017,7,4,10,15,827.0,127.5,4.55,32.5,825.0,729.7,540.58
2017,7,4,10,30,836.0,130.0,4.5,33.0,860.0,766.56,563.63
2017,7,4,10,45,842.0,131.5,4.5,33.5,888.0,797.75,582.67
2017,7,4,11,0,848.0,133.0,4.5,34.0,916.0,826.2,599.73
2017,7,4,11,15,853.0,134.5,4.5,34.0,937.0,850.91,615.46
2017,7,4,11,30,858.0,136.0,4.5,34.0,958.0,872.55,629.16
2017,7,4,11,45,861.0,136.0,4.5,34.5,971.5,887.94,637.46
2017,7,4,12,0,864.0,136.0,4.5,35.0,985.0,900.03,643.68
2017,7,4,12,15,865.0,136.5,4.5,35.0,990.5,907.48,648.26
2017,7,4,12,30,866.0,137.0,4.5,35.0,996.0,911.7,650.88
2017,7,4,12,45,865.5,137.0,4.55,35.5,994.0,911.07,649.32
2017,7,4,13,0,865.0,137.0,4.6,36.0,992.0,907.34,645.89
2017,7,4,13,15,862.5,136.0,4.6,36.0,981.5,897.73,639.86
2017,7,4,13,30,860.0,135.0,4.6,36.0,971.0,884.8,631.79
2017,7,4,13,45,856.0,134.5,4.6,36.0,953.0,867.72,621.08
2017,7,4,14,0,852.0,134.0,4.6,36.0,935.0,847.44,608.33
2017,7,4,14,15,846.0,132.5,4.6,36.0,909.5,821.55,591.89
2017,7,4,14,30,840.0,131.0,4.6,36.0,884.0,792.79,573.53
2017,7,4,14,45,831.5,129.0,4.6,36.0,851.5,758.96,551.69
2017,7,4,15,0,823.0,127.0,4.6,36.0,819.0,722.75,527.9
2017,7,4,15,15,812.0,125.0,4.55,35.5,781.0,685.41,502.77
2017,7,4,15,30,801.0,123.0,4.5,35.0,743.0,642.86,473.5
2017,7,4,15,45,786.5,120.0,4.5,35.0,699.5,595.74,439.48
2017,7,4,16,0,772.0,117.0,4.5,35.0,656.0,547.66,403.98
2017,7,4,16,15,754.0,113.5,4.45,34.5,608.5,496.65,366.15
2017,7,4,16,30,736.0,110.0,4.4,34.0,561.0,445.58,327.13
2017,7,4,16,45,712.0,106.0,4.4,34.0,510.5,389.77,283.0
2017,7,4,17,0,688.0,102.0,4.4,34.0,460.0,336.84,239.99
2017,7,4,17,15,656.5,96.5,4.3,33.5,408.0,281.78,195.21
2017,7,4,17,30,625.0,91.0,4.2,33.0,356.0,229.33,152.16
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.5,176.73,110.26
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,128.72,74.51
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,82.75,46.13
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,46.93,33.62
2017,7,4,18,45,324.0,49.0,3.15,30.5,107.5,37.46,25.42
2017,7,4,19,0,234.0,37.0,2.9,30.0,64.0,28.71,17.46
2017,7,4,19,15,117.0,18.5,2.9,29.5,32.0,14.49,1.43
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,16.0,11.37,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,32.0,20.27,6.55
2017,7,5,6,15,197.5,41.0,3.05,25.0,70.5,31.68,20.51
2017,7,5,6,30,299.0,57.0,3.1,25.0,109.0,43.41,31.17
2017,7,5,6,45,198.0,80.0,3.2,25.5,119.5,61.81,47.17
2017,7,5,7,0,97.0,103.0,3.3,26.0,130.0,89.82,64.55
2017,7,5,7,15,277.5,106.5,3.3,26.5,207.0,123.11,82.62
2017,7,5,7,30,458.0,110.0,3.3,27.0,284.0,178.24,119.25
2017,7,5,7,45,362.0,150.0,3.35,27.5,300.5,217.85,155.83
2017,7,5,8,0,266.0,190.0,3.4,28.0,317.0,245.2,181.43
2017,7,5,8,15,289.5,211.0,3.4,28.0,364.0,289.14,216.18
2017,7,5,8,30,313.0,232.0,3.4,28.0,411.0,335.32,252.21
2017,7,5,8,45,549.5,170.5,3.4,28.5,519.5,416.45,312.97
2017,7,5,9,0,786.0,109.0,3.4,29.0,628.0,513.77,386.06
2017,7,5,9,15,557.0,215.5,3.35,29.5,597.0,516.99,387.31
2017,7,5,9,30,328.0,322.0,3.3,30.0,566.0,494.9,368.56
2017,7,5,9,45,230.0,357.0,3.25,30.5,532.5,474.39,351.82
2017,7,5,10,0,132.0,392.0,3.2,31.0,499.0,448.66,330.67
2017,7,5,10,15,498.5,255.5,3.05,31.5,686.5,610.76,451.25
2017,7,5,10,30,865.0,119.0,2.9,32.0,874.0,779.17,568.85
2017,7,5,10,45,873.0,119.5,2.75,32.5,903.0,812.0,586.65
2017,7,5,11,0,881.0,120.0,2.6,33.0,932.0,842.11,603.26
2017,7,5,11,15,885.0,120.5,2.5,33.0,953.0,865.95,617.14
2017,7,5,11,30,889.0,121.0,2.4,33.0,974.0,886.57,628.91
2017,7,5,11,45,874.5,134.0,2.3,33.5,982.5,898.68,633.93
2017,7,5,12,0,860.0,147.0,2.2,34.0,991.0,906.68,636.4
2017,7,5,12,15,861.0,147.0,2.2,34.5,996.5,913.67,639.21
2017,7,5,12,30,862.0,147.0,2.2,35.0,1002.0,917.47,640.11
2017,7,5,12,45,863.5,145.5,2.2,35.5,1000.0,917.39,638.71
2017,7,5,13,0,865.0,144.0,2.2,36.0,998.0,914.23,635.53
2017,7,5,13,15,862.5,143.5,2.25,36.0,987.5,905.11,630.52
2017,7,5,13,30,860.0,143.0,2.3,36.0,977.0,892.68,623.54
2017,7,5,13,45,857.0,140.5,2.4,36.0,959.5,874.76,613.56
2017,7,5,14,0,854.0,138.0,2.5,36.0,942.0,853.58,601.5
2017,7,5,14,15,848.0,136.5,2.55,36.0,916.5,827.67,585.99
2017,7,5,14,30,842.0,135.0,2.6,36.0,891.0,798.88,568.57
2017,7,5,14,45,833.0,133.5,2.65,36.0,858.5,765.06,547.74
2017,7,5,15,0,824.0,132.0,2.7,36.0,826.0,728.89,524.86
2017,7,5,15,15,813.0,130.0,2.75,36.0,787.5,691.79,499.93
2017,7,5,15,30,802.0,128.0,2.8,36.0,749.0,649.17,470.77
2017,7,5,15,45,787.5,124.5,2.85,36.0,705.5,601.5,437.44
2017,7,5,16,0,773.0,121.0,2.9,36.0,662.0,552.88,402.56
2017,7,5,16,15,754.5,117.5,2.95,35.5,614.0,501.52,365.49
2017,7,5,16,30,736.0,114.0,3.0,35.0,566.0,450.13,327.15
2017,7,5,16,45,710.5,110.0,3.05,35.0,514.5,393.65,283.32
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,340.19,240.61
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,284.91,196.25
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,232.36,153.63
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,179.67,112.22
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,132.06,77.21
2017,7,5,18,15,462.5,73.5,2.6,32.0,201.5,85.9,48.76
2017,7,5,18,30,400.0,64.0,2.4,31.0,151.0,48.14,34.62
2017,7,5,18,45,307.0,51.5,2.2,30.5,107.0,39.33,26.96
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,30.24,18.68
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,15.27,1.71
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,24.5,16.0,10.91,0.0
2017,7,6,6,0,120.0,24.0,2.0,25.0,32.0,18.83,5.25
2017,7,6,6,15,226.0,38.5,2.0,25.0,71.0,29.81,18.94
2017,7,6,6,30,332.0,53.0,2.0,25.0,110.0,40.47,28.69
2017,7,6,6,45,418.0,61.5,2.05,25.5,159.0,47.66,35.14
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,88.53,50.03
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,133.87,79.4
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,184.88,118.22
2017,7,6,7,45,651.0,86.5,1.85,27.5,366.5,236.2,159.86
2017,7,6,8,0,697.0,89.0,1.8,28.0,421.0,291.97,205.61
2017,7,6,8,15,723.0,93.0,1.75,28.5,473.0,348.25,251.67
2017,7,6,8,30,749.0,97.0,1.7,29.0,525.0,403.61,295.83
2017,7,6,8,45,423.0,196.5,1.65,29.5,442.5,377.8,280.5
2017,7,6,9,0,97.0,296.0,1.6,30.0,360.0,311.46,231.52
2017,7,6,9,15,459.5,201.5,1.5,30.5,538.0,449.49,333.86
2017,7,6,9,30,822.0,107.0,1.4,31.0,716.0,608.86,447.1
2017,7,6,9,45,474.0,248.5,1.35,31.5,604.5,546.26,398.13
2017,7,6,10,0,126.0,390.0,1.3,32.0,493.0,442.9,320.11
2017,7,6,10,15,187.0,405.5,1.35,32.5,565.5,508.1,365.91
2017,7,6,10,30,248.0,421.0,1.4,33.0,638.0,581.86,415.41
2017,7,6,10,45,562.0,268.5,1.45,33.5,780.5,709.44,505.71
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,834.87,588.01
2017,7,6,11,15,458.5,264.5,1.6,34.0,688.0,648.14,462.1
2017,7,6,11,30,41.0,413.0,1.7,34.0,453.0,414.1,294.68
2017,7,6,11,45,66.5,448.5,1.85,34.5,514.0,470.8,334.99
2017,7,6,12,0,92.0,484.0,2.0,35.0,575.0,528.01,373.51
2017,7,6,12,15,480.5,310.0,2.1,35.0,786.0,738.19,523.69
2017,7,6,12,30,869.0,136.0,2.2,35.0,997.0,915.12,640.26
2017,7,6,12,45,866.5,137.0,2.35,35.5,994.0,913.61,637.7
2017,7,6,13,0,864.0,138.0,2.5,36.0,991.0,909.01,634.84
2017,7,6,13,15,861.5,137.5,2.55,35.5,981.0,899.89,631.05
2017,7,6,13,30,859.0,137.0,2.6,35.0,971.0,887.47,625.23
2017,7,6,13,45,853.5,136.5,2.7,35.0,952.5,869.15,614.76
2017,7,6,14,0,848.0,136.0,2.8,35.0,934.0,847.71,602.27
2017,7,6,14,15,842.0,134.5,2.85,35.0,908.5,821.94,586.62
2017,7,6,14,30,836.0,133.0,2.9,35.0,883.0,793.31,569.05
2017,7,6,14,45,827.5,131.5,3.0,35.0,851.0,760.07,548.56
2017,7,6,15,0,819.0,130.0,3.1,35.0,819.0,724.44,526.01
2017,7,6,15,15,584.5,232.5,3.15,34.5,713.0,629.6,458.47
2017,7,6,15,30,350.0,335.0,3.2,34.0,607.0,536.22,391.19
2017,7,6,15,45,459.0,274.0,3.25,34.0,608.5,535.03,392.28
2017,7,6,16,0,568.0,213.0,3.3,34.0,610.0,518.88,381.46
2017,7,6,16,15,651.0,162.5,3.3,33.5,586.0,489.16,360.16
2017,7,6,16,30,734.0,112.0,3.3,33.0,562.0,448.26,329.16
2017,7,6,16,45,710.5,107.5,3.3,33.0,511.5,392.23,285.06
2017,7,6,17,0,687.0,103.0,3.3,33.0,461.0,339.01,242.0
2017,7,6,17,15,655.5,97.5,3.2,32.5,408.5,283.9,197.28
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,231.39,154.21
2017,7,6,17,45,579.5,85.5,3.05,32.0,303.5,178.53,111.86
2017,7,6,18,0,535.0,79.0,3.0,32.0,251.0,130.38,75.8
2017,7,6,18,15,473.5,70.5,2.7,31.5,201.0,84.47,47.27
2017,7,6,18,30,412.0,62.0,2.4,31.0,151.0,47.82,34.35
2017,7,6,18,45,322.5,49.5,2.15,30.5,107.5,37.85,25.73
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,28.72,17.45
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,14.49,1.21
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.5,11.5,0.95,23.5,15.5,10.46,0.0
2017,7,7,6,0,119.0,23.0,1.1,24.0,31.0,18.04,4.36
2017,7,7,6,15,224.0,37.5,1.15,24.0,69.0,29.05,18.38
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,39.72,28.19
2017,7,7,6,45,410.5,61.0,1.3,24.5,155.5,47.03,34.76
2017,7,7,7,0,492.0,70.0,1.4,25.0,204.0,87.57,49.9
2017,7,7,7,15,546.0,76.0,1.3,25.5,255.5,131.77,78.31
2017,7,7,7,30,600.0,82.0,1.2,26.0,307.0,182.06,116.4
2017,7,7,7,45,638.0,87.5,1.2,26.5,360.5,233.78,158.56
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,289.11,204.0
2017,7,7,8,15,702.5,97.5,1.1,27.5,466.0,342.71,247.6
2017,7,7,8,30,729.0,102.0,1.0,28.0,518.0,399.96,292.5
2017,7,7,8,45,752.0,104.5,0.9,28.5,567.5,452.83,332.62
2017,7,7,9,0,775.0,107.0,0.8,29.0,617.0,506.38,371.55
2017,7,7,9,15,589.0,201.5,0.9,29.5,606.0,525.33,384.59
2017,7,7,9,30,403.0,296.0,1.0,30.0,595.0,521.91,380.56
2017,7,7,9,45,359.0,331.5,1.15,30.5,609.0,540.53,392.99
2017,7,7,10,0,315.0,367.0,1.3,31.0,623.0,558.31,404.1
2017,7,7,10,15,286.5,393.0,1.45,31.0,633.5,574.65,415.04
2017,7,7,10,30,258.0,419.0,1.6,31.0,644.0,588.04,423.78
2017,7,7,10,45,561.0,270.0,1.75,31.5,780.5,710.44,512.63
2017,7,7,11,0,864.0,121.0,1.9,32.0,917.0,830.09,593.52
2017,7,7,11,15,868.5,122.0,2.0,32.0,938.0,854.52,608.41
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,875.8,622.19
2017,7,7,11,45,870.5,127.5,2.25,32.5,971.5,890.8,631.19
2017,7,7,12,0,868.0,132.0,2.4,33.0,984.0,902.25,638.01
2017,7,7,12,15,869.5,132.0,2.45,33.0,989.5,909.91,642.98
2017,7,7,12,30,871.0,132.0,2.5,33.0,995.0,914.31,646.02
2017,7,7,12,45,871.0,131.5,2.55,33.5,993.0,913.79,644.73
2017,7,7,13,0,871.0,131.0,2.6,34.0,991.0,910.12,641.59
2017,7,7,13,15,869.0,130.5,2.65,34.0,981.0,901.38,636.66
2017,7,7,13,30,867.0,130.0,2.7,34.0,971.0,889.3,629.69
2017,7,7,13,45,863.5,128.5,2.75,34.0,953.0,871.68,619.25
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,850.82,606.75
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,825.16,591.12
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,796.57,573.52
2017,7,7,14,45,828.5,130.0,2.95,34.0,850.0,760.49,550.83
2017,7,7,15,0,808.0,136.0,3.0,34.0,815.0,726.77,529.01
2017,7,7,15,15,797.0,133.5,3.05,34.0,777.5,686.02,501.35
2017,7,7,15,30,786.0,131.0,3.1,34.0,740.0,643.55,471.91
2017,7,7,15,45,773.0,127.0,3.15,34.0,697.0,596.97,438.91
2017,7,7,16,0,760.0,123.0,3.2,34.0,654.0,549.33,404.3
2017,7,7,16,15,653.0,152.0,3.2,33.5,585.0,481.55,354.65
2017,7,7,16,30,546.0,181.0,3.2,33.0,516.0,419.96,308.92
2017,7,7,16,45,574.0,154.5,3.25,33.0,478.5,379.35,276.84
2017,7,7,17,0,602.0,128.0,3.3,33.0,441.0,332.02,238.3
2017,7,7,17,15,570.0,120.5,3.25,32.5,391.0,279.52,196.21
2017,7,7,17,30,538.0,113.0,3.2,32.0,341.0,229.85,155.99
2017,7,7,17,45,509.5,100.0,3.2,31.5,291.5,179.1,115.4
2017,7,7,18,0,481.0,87.0,3.2,31.0,242.0,131.32,79.09
2017,7,7,18,15,427.0,75.5,2.95,30.5,193.5,85.09,49.3
2017,7,7,18,30,373.0,64.0,2.7,30.0,145.0,48.04,34.7
2017,7,7,18,45,297.5,50.5,2.5,29.5,103.0,38.54,26.43
2017,7,7,19,0,222.0,37.0,2.3,29.0,61.0,28.7,17.51
2017,7,7,19,15,111.0,18.5,2.3,28.5,30.5,14.49,1.08
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,10.01,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.29,3.39
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,27.17,16.73
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,37.79,26.4
2017,7,8,6,45,435.5,57.0,2.35,25.5,156.5,43.54,31.62
2017,7,8,7,0,513.0,66.0,2.5,26.0,205.0,85.34,47.28
2017,7,8,7,15,562.5,72.5,2.5,26.5,256.5,130.68,76.59
2017,7,8,7,30,612.0,79.0,2.5,27.0,308.0,181.55,115.49
2017,7,8,7,45,651.5,83.0,2.5,28.0,361.5,233.02,157.41
2017,7,8,8,0,691.0,87.0,2.5,29.0,415.0,288.23,202.75
2017,7,8,8,15,717.0,91.5,2.5,29.5,467.0,344.65,249.17
2017,7,8,8,30,743.0,96.0,2.5,30.0,519.0,400.24,293.86
2017,7,8,8,45,763.5,98.5,2.5,30.5,568.0,452.7,335.02
2017,7,8,9,0,784.0,101.0,2.5,31.0,617.0,505.55,375.14
2017,7,8,9,15,798.5,104.0,2.45,31.5,662.5,555.57,411.78
2017,7,8,9,30,813.0,107.0,2.4,32.0,708.0,603.8,445.94
2017,7,8,9,45,823.5,109.5,2.35,32.5,748.0,648.32,476.44
2017,7,8,10,0,834.0,112.0,2.3,33.0,788.0,691.18,504.89
2017,7,8,10,15,843.0,114.0,2.3,33.0,823.0,730.6,531.17
2017,7,8,10,30,852.0,116.0,2.3,33.0,858.0,767.8,554.74
2017,7,8,10,45,857.0,118.0,2.3,33.5,886.0,799.39,573.28
2017,7,8,11,0,862.0,120.0,2.3,34.0,914.0,828.14,589.82
2017,7,8,11,15,866.5,121.0,2.3,34.0,935.0,852.58,604.72
2017,7,8,11,30,871.0,122.0,2.3,34.0,956.0,873.89,617.63
2017,7,8,11,45,873.5,123.0,2.3,34.5,969.5,890.2,626.12
2017,7,8,12,0,876.0,124.0,2.3,35.0,983.0,903.14,632.54
2017,7,8,12,15,622.5,286.0,2.3,35.0,898.0,844.11,592.7
2017,7,8,12,30,369.0,448.0,2.3,35.0,813.0,761.32,532.83
2017,7,8,12,45,621.0,287.5,2.3,35.5,901.0,846.55,594.13
2017,7,8,13,0,873.0,127.0,2.3,36.0,989.0,909.37,634.02
2017,7,8,13,15,596.5,296.0,2.25,36.0,882.0,824.4,576.84
2017,7,8,13,30,320.0,465.0,2.2,36.0,775.0,722.9,504.47
2017,7,8,13,45,191.5,450.5,2.2,36.0,635.5,586.23,413.3
2017,7,8,14,0,63.0,436.0,2.2,36.0,496.0,452.58,320.95
2017,7,8,14,15,147.5,438.0,2.15,35.5,572.0,527.61,375.7
2017,7,8,14,30,232.0,440.0,2.1,35.0,648.0,591.03,420.67
2017,7,8,14,45,264.0,415.0,2.05,35.0,644.0,589.05,419.81
2017,7,8,15,0,296.0,390.0,2.0,35.0,640.0,578.83,413.78
2017,7,8,15,15,556.0,251.0,2.0,35.0,692.5,626.42,451.21
2017,7,8,15,30,816.0,112.0,2.0,35.0,745.0,644.46,467.02
2017,7,8,15,45,802.5,109.5,2.0,35.0,701.5,599.48,435.14
2017,7,8,16,0,789.0,107.0,2.0,35.0,658.0,551.66,400.94
2017,7,8,16,15,772.0,104.0,2.0,34.5,611.0,500.74,364.34
2017,7,8,16,30,755.0,101.0,2.0,34.0,564.0,449.6,326.31
2017,7,8,16,45,733.0,97.0,2.0,34.0,513.5,395.54,284.32
2017,7,8,17,0,711.0,93.0,2.0,34.0,463.0,342.38,241.84
2017,7,8,17,15,681.0,88.0,1.9,33.5,410.5,284.59,195.53
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,231.41,152.19
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,178.18,109.59
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,129.07,72.75
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,81.41,43.23
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,41.96,29.47
2017,7,8,18,45,365.5,44.5,1.15,30.5,109.0,34.82,23.24
2017,7,8,19,0,279.0,34.0,1.0,30.0,65.0,27.38,16.37
2017,7,8,19,15,139.5,17.0,1.05,29.5,32.5,13.34,0.34
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.5,9.55,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,29.0,16.47,2.34
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.5,27.9,17.2
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,38.99,27.25
2017,7,9,6,45,394.0,62.0,2.8,26.5,151.0,46.62,34.07
2017,7,9,7,0,466.0,73.0,2.8,27.0,198.0,88.21,50.98
2017,7,9,7,15,517.0,81.0,2.65,27.5,249.5,132.22,79.45
2017,7,9,7,30,568.0,89.0,2.5,28.0,301.0,182.05,117.17
2017,7,9,7,45,606.5,94.5,2.45,28.5,353.5,232.14,157.87
2017,7,9,8,0,645.0,100.0,2.4,29.0,406.0,285.96,202.07
2017,7,9,8,15,672.5,105.0,2.3,29.5,457.0,338.79,245.28
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,393.47,288.79
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.5,447.65,330.58
2017,7,9,9,0,747.0,116.0,2.0,31.0,607.0,500.64,370.09
2017,7,9,9,15,763.0,119.0,2.0,31.0,652.5,549.86,406.74
2017,7,9,9,30,779.0,122.0,2.0,31.0,698.0,598.54,442.03
2017,7,9,9,45,793.5,123.5,2.0,31.5,739.0,644.0,473.28
2017,7,9,10,0,808.0,125.0,2.0,32.0,780.0,688.24,502.83
2017,7,9,10,15,817.5,127.0,2.05,32.5,814.5,724.19,526.45
2017,7,9,10,30,827.0,129.0,2.1,33.0,849.0,760.95,548.97
2017,7,9,10,45,834.0,130.5,2.15,33.5,877.5,792.95,568.1
2017,7,9,11,0,841.0,132.0,2.2,34.0,906.0,822.3,585.38
2017,7,9,11,15,542.5,304.0,2.2,34.0,808.0,757.44,538.14
2017,7,9,11,30,244.0,476.0,2.2,34.0,710.0,655.68,463.55
2017,7,9,11,45,551.0,305.5,2.25,34.0,843.5,787.62,559.25
2017,7,9,12,0,858.0,135.0,2.3,34.0,977.0,897.64,632.6
2017,7,9,12,15,859.5,135.5,2.3,34.0,983.0,905.73,636.53
2017,7,9,12,30,861.0,136.0,2.3,34.0,989.0,910.61,639.43
2017,7,9,12,45,859.5,136.5,2.3,34.5,986.5,909.66,637.48
2017,7,9,13,0,858.0,137.0,2.3,35.0,984.0,905.62,633.74
2017,7,9,13,15,856.0,136.5,2.25,35.0,974.5,897.05,628.17
2017,7,9,13,30,854.0,136.0,2.2,35.0,965.0,885.18,620.64
2017,7,9,13,45,849.5,135.5,2.15,35.0,947.0,867.84,609.77
2017,7,9,14,0,845.0,135.0,2.1,35.0,929.0,847.35,597.0
2017,7,9,14,15,839.5,133.5,2.05,35.0,904.5,822.08,581.23
2017,7,9,14,30,834.0,132.0,2.0,35.0,880.0,793.93,563.64
2017,7,9,14,45,825.0,131.0,1.95,35.0,848.0,760.79,542.78
2017,7,9,15,0,816.0,130.0,1.9,35.0,816.0,725.32,520.19
2017,7,9,15,15,805.0,127.5,1.8,34.5,778.0,688.02,495.61
2017,7,9,15,30,794.0,125.0,1.7,34.0,740.0,645.2,466.88
2017,7,9,15,45,779.0,122.5,1.65,34.0,697.0,598.43,434.15
2017,7,9,16,0,764.0,120.0,1.6,34.0,654.0,550.75,400.01
2017,7,9,16,15,745.5,116.5,1.55,34.0,606.5,499.69,362.63
2017,7,9,16,30,727.0,113.0,1.5,34.0,559.0,448.63,324.21
2017,7,9,16,45,700.5,109.5,1.45,34.0,508.0,392.56,281.23
2017,7,9,17,0,674.0,106.0,1.4,34.0,457.0,339.55,239.4
2017,7,9,17,15,522.5,125.5,1.25,33.5,379.5,271.05,188.58
2017,7,9,17,30,371.0,145.0,1.1,33.0,302.0,215.39,148.72
2017,7,9,17,45,445.0,113.5,0.95,32.5,275.0,177.82,115.72
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,132.73,77.78
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,86.71,49.0
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,47.41,33.98
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,38.21,26.03
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,28.72,17.42
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,14.5,0.63
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,23.5,14.5,9.55,0.0
2017,7,10,6,0,147.0,21.0,2.9,24.0,29.0,16.52,1.73
2017,7,10,6,15,257.5,34.0,3.15,24.5,68.0,26.44,16.04
2017,7,10,6,30,368.0,47.0,3.4,25.0,107.0,37.07,25.74
2017,7,10,6,45,445.5,55.5,3.7,25.5,155.5,42.38,30.6
2017,7,10,7,0,523.0,64.0,4.0,26.0,204.0,84.03,46.01
2017,7,10,7,15,572.5,70.5,4.05,26.5,256.5,130.01,75.75
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,181.51,115.33
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,233.95,158.38
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,292.49,206.79
2017,7,10,8,15,726.0,90.0,4.3,29.5,468.0,346.6,252.02
2017,7,10,8,30,752.0,94.0,4.3,30.0,520.0,402.32,297.48
2017,7,10,8,45,773.5,96.5,4.3,31.0,570.0,455.81,339.41
2017,7,10,9,0,795.0,99.0,4.3,32.0,620.0,509.79,380.23
2017,7,10,9,15,809.5,101.5,4.25,32.5,666.0,559.6,417.39
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,608.43,452.69
2017,7,10,9,45,836.5,106.0,4.2,33.5,753.0,654.39,485.07
2017,7,10,10,0,849.0,108.0,4.2,34.0,794.0,698.83,515.53
2017,7,10,10,15,857.5,109.5,4.2,34.0,829.5,738.1,542.14
2017,7,10,10,30,866.0,111.0,4.2,34.0,865.0,775.08,566.2
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.5,807.91,586.1
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,837.97,603.99
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.5,862.96,619.48
2017,7,10,11,30,889.0,115.0,4.1,35.0,965.0,884.76,632.87
2017,7,10,11,45,886.5,119.5,4.1,35.5,977.5,900.24,641.08
2017,7,10,12,0,884.0,124.0,4.1,36.0,990.0,912.11,647.02
2017,7,10,12,15,885.0,124.0,4.1,36.0,996.0,919.6,651.57
2017,7,10,12,30,886.0,124.0,4.1,36.0,1002.0,923.76,654.09
2017,7,10,12,45,886.0,124.0,4.1,36.5,1000.0,923.77,652.71
2017,7,10,13,0,886.0,124.0,4.1,37.0,998.0,920.53,649.38
2017,7,10,13,15,884.0,123.5,4.1,37.0,988.0,911.69,643.94
2017,7,10,13,30,882.0,123.0,4.1,37.0,978.0,899.45,636.42
2017,7,10,13,45,878.5,122.0,4.1,37.0,960.0,882.04,625.66
2017,7,10,14,0,875.0,121.0,4.1,37.0,942.0,861.34,612.82
2017,7,10,14,15,869.5,119.5,4.05,37.0,917.0,835.31,596.34
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,806.3,577.89
2017,7,10,14,45,855.5,116.5,4.0,37.0,860.0,772.16,556.19
2017,7,10,15,0,847.0,115.0,4.0,37.0,828.0,735.54,532.71
2017,7,10,15,15,837.0,113.0,3.95,37.0,790.0,695.16,505.37
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,652.84,475.72
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,606.21,442.44
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,558.97,407.94
2017,7,10,16,15,587.0,172.5,3.75,36.5,566.5,468.56,342.0
2017,7,10,16,30,374.0,239.0,3.7,36.0,468.0,389.61,284.37
2017,7,10,16,45,545.0,166.5,3.7,36.0,467.0,377.66,273.25
2017,7,10,17,0,716.0,94.0,3.7,36.0,466.0,346.76,245.07
2017,7,10,17,15,685.5,89.0,3.6,35.5,413.5,288.43,198.14
2017,7,10,17,30,655.0,84.0,3.5,35.0,361.0,234.73,154.31
2017,7,10,17,45,608.0,79.0,3.45,34.5,307.5,180.69,111.49
2017,7,10,18,0,561.0,74.0,3.4,34.0,254.0,131.6,74.98
2017,7,10,18,15,500.0,66.0,3.1,33.0,203.5,84.26,45.46
2017,7,10,18,30,439.0,58.0,2.8,32.0,153.0,44.53,31.46
2017,7,10,18,45,344.5,47.0,2.5,31.5,108.0,37.04,24.92
2017,7,10,19,0,250.0,36.0,2.2,31.0,63.0,28.0,16.72
2017,7,10,19,15,125.0,18.0,2.35,30.5,31.5,14.12,0.16
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,24.0,13.5,9.55,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.49,0.93
2017,7,11,6,15,210.5,36.5,3.5,24.5,65.0,28.32,17.52
2017,7,11,6,30,317.0,52.0,3.6,25.0,103.0,39.79,28.02
2017,7,11,6,45,413.0,59.5,3.7,25.5,152.5,45.77,33.48
2017,7,11,7,0,509.0,67.0,3.8,26.0,202.0,85.61,47.79
2017,7,11,7,15,559.5,74.0,3.85,26.5,254.5,131.34,77.38
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,182.76,116.78
2017,7,11,7,45,655.5,84.0,3.95,27.5,361.5,234.84,159.52
2017,7,11,8,0,701.0,87.0,4.0,28.0,416.0,291.34,206.6
2017,7,11,8,15,726.5,91.0,4.0,28.5,468.5,347.82,253.78
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,403.42,299.24
2017,7,11,8,45,774.0,97.0,4.05,30.0,571.0,456.74,341.19
2017,7,11,9,0,796.0,99.0,4.1,31.0,621.0,510.6,382.09
2017,7,11,9,15,810.5,102.0,4.1,31.5,666.5,561.39,420.11
2017,7,11,9,30,825.0,105.0,4.1,32.0,712.0,610.36,455.69
2017,7,11,9,45,836.0,107.0,4.15,32.5,753.0,655.44,487.67
2017,7,11,10,0,847.0,109.0,4.2,33.0,794.0,698.88,517.68
2017,7,11,10,15,855.0,111.0,4.2,33.0,828.5,738.24,544.47
2017,7,11,10,30,863.0,113.0,4.2,33.0,863.0,775.27,568.66
2017,7,11,10,45,868.0,115.0,4.25,33.5,891.0,807.38,588.35
2017,7,11,11,0,873.0,117.0,4.3,34.0,919.0,836.62,605.99
2017,7,11,11,15,877.0,118.0,4.3,34.0,940.0,861.07,621.44
2017,7,11,11,30,881.0,119.0,4.3,34.0,961.0,882.33,634.8
2017,7,11,11,45,888.5,115.5,4.3,34.5,975.5,899.31,644.08
2017,7,11,12,0,896.0,112.0,4.3,35.0,990.0,913.04,651.27
2017,7,11,12,15,897.0,112.5,4.3,35.0,995.5,921.17,656.25
2017,7,11,12,30,898.0,113.0,4.3,35.0,1001.0,925.89,659.15
2017,7,11,12,45,896.5,113.0,4.3,35.5,998.5,924.56,656.9
2017,7,11,13,0,895.0,113.0,4.3,36.0,996.0,919.92,652.66
2017,7,11,13,15,649.0,268.0,4.3,36.0,904.5,849.36,605.44
2017,7,11,13,30,403.0,423.0,4.3,36.0,813.0,759.84,540.0
2017,7,11,13,45,641.0,268.0,4.35,36.0,875.5,823.43,589.64
2017,7,11,14,0,879.0,113.0,4.4,36.0,938.0,858.59,615.19
2017,7,11,14,15,873.0,112.0,4.4,36.0,913.0,832.49,598.37
2017,7,11,14,30,867.0,111.0,4.4,36.0,888.0,803.42,579.91
2017,7,11,14,45,848.0,116.0,4.45,36.0,853.5,767.07,556.65
2017,7,11,15,0,829.0,121.0,4.5,36.0,819.0,728.91,532.02
2017,7,11,15,15,531.0,242.5,4.5,36.0,681.5,603.91,441.03
2017,7,11,15,30,233.0,364.0,4.5,36.0,544.0,484.14,352.44
2017,7,11,15,45,246.5,338.5,4.55,36.0,519.5,461.31,337.14
2017,7,11,16,0,260.0,313.0,4.6,36.0,495.0,432.51,316.92
2017,7,11,16,15,500.0,210.0,4.6,35.5,527.5,455.03,334.88
2017,7,11,16,30,740.0,107.0,4.6,35.0,560.0,450.99,330.76
2017,7,11,16,45,713.5,104.0,4.6,35.0,509.0,396.6,287.71
2017,7,11,17,0,687.0,101.0,4.6,35.0,458.0,341.35,243.24
2017,7,11,17,15,655.0,96.0,4.55,34.5,405.5,286.27,198.63
2017,7,11,17,30,623.0,91.0,4.5,34.0,353.0,233.82,155.69
2017,7,11,17,45,577.5,84.5,4.5,33.5,300.5,180.49,113.23
2017,7,11,18,0,532.0,78.0,4.5,33.0,248.0,132.0,76.88
2017,7,11,18,15,470.0,69.5,4.35,32.5,198.0,85.83,47.68
2017,7,11,18,30,408.0,61.0,4.2,32.0,148.0,47.06,33.56
2017,7,11,18,45,315.5,49.0,4.05,31.5,104.5,37.49,25.28
2017,7,11,19,0,223.0,37.0,3.9,31.0,61.0,28.74,17.27
2017,7,11,19,15,111.5,18.5,3.8,30.5,30.5,14.51,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
