Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.0,2.85,24.5,9.0,8.19,0.0
2017,7,12,6,0,0.0,18.0,3.0,25.0,18.0,15.78,0.0
2017,7,12,6,15,37.5,37.5,3.15,25.0,43.5,30.83,19.46
2017,7,12,6,30,75.0,57.0,3.3,25.0,69.0,45.96,33.19
2017,7,12,6,45,106.5,78.5,3.5,25.5,103.0,62.1,47.33
2017,7,12,7,0,138.0,100.0,3.7,26.0,137.0,89.83,63.28
2017,7,12,7,15,156.0,122.5,3.75,26.5,173.0,120.95,86.11
2017,7,12,7,30,174.0,145.0,3.8,27.0,209.0,154.45,111.96
2017,7,12,7,45,96.5,156.0,3.85,27.5,192.5,157.67,117.67
2017,7,12,8,0,19.0,167.0,3.9,28.0,176.0,150.81,114.37
2017,7,12,8,15,233.5,181.5,3.95,28.5,312.5,244.6,183.26
2017,7,12,8,30,448.0,196.0,4.0,29.0,449.0,363.43,272.0
2017,7,12,8,45,335.5,244.5,4.05,29.5,444.0,376.75,283.26
2017,7,12,9,0,223.0,293.0,4.1,30.0,439.0,377.53,283.71
2017,7,12,9,15,301.0,298.5,4.1,30.5,511.0,443.0,331.94
2017,7,12,9,30,379.0,304.0,4.1,31.0,583.0,512.05,381.92
2017,7,12,9,45,610.5,207.0,4.1,31.5,686.0,602.8,449.39
2017,7,12,10,0,842.0,110.0,4.1,32.0,789.0,696.89,518.39
2017,7,12,10,15,850.5,111.5,4.1,32.0,824.0,736.03,544.88
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,772.89,569.03
2017,7,12,10,45,634.5,250.5,4.1,32.5,811.5,754.8,551.59
2017,7,12,11,0,410.0,388.0,4.1,33.0,764.0,711.23,514.98
2017,7,12,11,15,433.0,399.0,4.05,33.0,805.0,752.02,542.59
2017,7,12,11,30,456.0,410.0,4.0,33.0,846.0,791.95,568.86
2017,7,12,11,45,663.5,269.5,4.0,33.5,914.0,856.17,615.95
2017,7,12,12,0,871.0,129.0,4.0,34.0,982.0,906.89,648.81
2017,7,12,12,15,872.0,129.5,3.95,34.0,988.0,914.8,653.15
2017,7,12,12,30,873.0,130.0,3.9,34.0,994.0,919.41,655.72
2017,7,12,12,45,874.0,128.5,3.85,34.5,992.0,919.06,653.85
2017,7,12,13,0,875.0,127.0,3.8,35.0,990.0,915.49,650.04
2017,7,12,13,15,583.5,299.5,3.75,35.0,872.5,819.74,584.62
2017,7,12,13,30,292.0,472.0,3.7,35.0,755.0,707.39,502.48
2017,7,12,13,45,295.0,461.5,3.65,35.0,743.0,694.52,494.75
2017,7,12,14,0,298.0,451.0,3.6,35.0,731.0,680.21,485.51
2017,7,12,14,15,576.0,286.0,3.5,34.5,808.0,757.19,545.49
2017,7,12,14,30,854.0,121.0,3.4,34.0,885.0,803.35,581.04
2017,7,12,14,45,614.5,241.5,3.35,34.0,781.5,711.24,515.94
2017,7,12,15,0,375.0,362.0,3.3,34.0,678.0,614.3,445.19
2017,7,12,15,15,253.5,365.0,3.25,34.0,574.5,515.95,375.78
2017,7,12,15,30,132.0,368.0,3.2,34.0,471.0,421.7,308.0
2017,7,12,15,45,132.5,345.5,3.2,34.0,443.5,394.13,289.09
2017,7,12,16,0,133.0,323.0,3.2,34.0,416.0,366.21,269.41
2017,7,12,16,15,96.0,290.0,3.2,33.5,354.5,306.64,226.67
2017,7,12,16,30,59.0,257.0,3.2,33.0,293.0,254.07,188.57
2017,7,12,16,45,34.5,214.5,3.2,33.0,235.0,202.67,150.53
2017,7,12,17,0,10.0,172.0,3.2,33.0,177.0,153.97,114.17
2017,7,12,17,15,122.5,168.5,3.15,32.5,221.0,184.25,135.4
2017,7,12,17,30,235.0,165.0,3.1,32.0,265.0,199.34,142.98
2017,7,12,17,45,213.5,144.0,3.1,32.0,224.5,161.07,113.08
2017,7,12,18,0,192.0,123.0,3.1,32.0,184.0,125.34,85.97
2017,7,12,18,15,164.5,101.5,3.0,31.5,146.5,93.05,63.36
2017,7,12,18,30,137.0,80.0,2.9,31.0,109.0,63.38,47.25
2017,7,12,18,45,95.0,59.0,2.85,30.5,76.5,47.41,33.56
2017,7,12,19,0,53.0,38.0,2.8,30.0,44.0,31.24,19.33
2017,7,12,19,15,26.5,19.0,2.85,29.5,22.0,16.16,0.24
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,49.5,10.0,1.85,23.5,13.0,9.1,0.0
2017,7,13,6,0,99.0,20.0,2.1,24.0,26.0,15.72,0.0
2017,7,13,6,15,212.0,35.0,2.2,24.5,63.5,27.19,16.49
2017,7,13,6,30,325.0,50.0,2.3,25.0,101.0,38.34,26.76
2017,7,13,6,45,412.0,58.5,2.4,25.5,150.0,45.05,32.86
2017,7,13,7,0,499.0,67.0,2.5,26.0,199.0,84.89,47.57
2017,7,13,7,15,551.5,74.0,2.55,26.5,251.0,130.32,76.82
2017,7,13,7,30,604.0,81.0,2.6,27.0,303.0,181.71,115.98
2017,7,13,7,45,647.0,84.5,2.7,27.5,357.0,233.36,158.27
2017,7,13,8,0,690.0,88.0,2.8,28.0,411.0,289.17,204.62
2017,7,13,8,15,716.5,92.5,2.85,28.5,463.5,345.97,251.68
2017,7,13,8,30,743.0,97.0,2.9,29.0,516.0,402.03,297.13
2017,7,13,8,45,541.0,183.0,2.95,29.5,503.5,422.39,315.39
2017,7,13,9,0,339.0,269.0,3.0,30.0,491.0,419.89,313.94
2017,7,13,9,15,575.5,189.5,3.0,30.5,598.5,508.98,380.46
2017,7,13,9,30,812.0,110.0,3.0,31.0,706.0,609.17,454.02
2017,7,13,9,45,821.5,113.0,3.05,31.5,746.0,652.49,484.18
2017,7,13,10,0,831.0,116.0,3.1,32.0,786.0,695.35,513.51
2017,7,13,10,15,839.5,118.0,3.1,32.5,821.0,734.6,539.06
2017,7,13,10,30,848.0,120.0,3.1,33.0,856.0,771.6,561.75
2017,7,13,10,45,853.0,122.5,3.1,33.5,884.0,803.81,580.99
2017,7,13,11,0,858.0,125.0,3.1,34.0,912.0,833.18,598.21
2017,7,13,11,15,862.5,126.0,3.1,34.0,933.5,857.78,613.45
2017,7,13,11,30,867.0,127.0,3.1,34.0,955.0,879.26,626.69
2017,7,13,11,45,509.5,313.0,3.1,34.5,801.5,760.97,543.14
2017,7,13,12,0,152.0,499.0,3.1,35.0,648.0,605.14,428.8
2017,7,13,12,15,114.0,488.5,3.1,35.0,601.0,562.88,400.08
2017,7,13,12,30,76.0,478.0,3.1,35.0,554.0,511.77,364.46
2017,7,13,12,45,468.5,308.0,3.15,35.5,770.5,732.88,524.28
2017,7,13,13,0,861.0,138.0,3.2,36.0,987.0,913.68,644.16
2017,7,13,13,15,578.5,304.5,3.2,36.0,872.0,820.72,580.04
2017,7,13,13,30,296.0,471.0,3.2,36.0,757.0,710.78,500.93
2017,7,13,13,45,343.5,439.0,3.25,36.0,766.0,716.9,507.47
2017,7,13,14,0,391.0,407.0,3.3,36.0,775.0,719.86,511.19
2017,7,13,14,15,613.5,269.0,3.3,36.0,828.0,774.25,553.17
2017,7,13,14,30,836.0,131.0,3.3,36.0,881.0,799.16,572.94
2017,7,13,14,45,560.5,262.0,3.35,36.0,756.5,688.95,495.82
2017,7,13,15,0,285.0,393.0,3.4,36.0,632.0,576.68,414.5
2017,7,13,15,15,205.5,380.0,3.4,36.0,548.5,491.73,355.5
2017,7,13,15,30,126.0,367.0,3.4,36.0,465.0,417.26,302.64
2017,7,13,15,45,237.0,329.5,3.45,36.0,499.5,448.63,327.05
2017,7,13,16,0,348.0,292.0,3.5,36.0,534.0,465.3,339.79
2017,7,13,16,15,429.0,242.5,3.5,35.5,519.5,448.05,328.08
2017,7,13,16,30,510.0,193.0,3.5,35.0,505.0,418.23,306.17
2017,7,13,16,45,574.5,154.5,3.55,35.0,476.5,384.23,278.99
2017,7,13,17,0,639.0,116.0,3.6,35.0,448.0,339.24,241.95
2017,7,13,17,15,355.5,142.0,3.55,34.5,323.0,234.7,166.77
2017,7,13,17,30,72.0,168.0,3.5,34.0,198.0,161.54,118.19
2017,7,13,17,45,64.0,144.5,3.45,33.5,168.5,134.48,97.78
2017,7,13,18,0,56.0,121.0,3.4,33.0,139.0,108.58,78.17
2017,7,13,18,15,43.5,98.0,3.15,32.5,110.5,84.02,59.88
2017,7,13,18,30,31.0,75.0,2.9,32.0,82.0,61.45,45.45
2017,7,13,18,45,15.5,54.0,2.65,31.5,57.5,44.97,31.4
2017,7,13,19,0,0.0,33.0,2.4,31.0,33.0,28.52,17.05
2017,7,13,19,15,0.0,16.5,2.35,30.5,16.5,14.54,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,47.5,10.0,1.4,23.5,12.5,9.1,0.0
2017,7,14,6,0,95.0,20.0,1.6,24.0,25.0,15.73,0.0
2017,7,14,6,15,207.5,34.5,1.7,24.5,62.0,26.81,16.13
2017,7,14,6,30,320.0,49.0,1.8,25.0,99.0,37.58,26.11
2017,7,14,6,45,410.0,57.5,1.9,25.5,148.0,44.25,32.18
2017,7,14,7,0,500.0,66.0,2.0,26.0,197.0,84.09,46.89
2017,7,14,7,15,552.5,73.0,2.0,26.5,249.5,129.62,76.16
2017,7,14,7,30,605.0,80.0,2.0,27.0,302.0,181.1,115.31
2017,7,14,7,45,654.5,81.5,2.05,27.5,357.0,232.65,157.19
2017,7,14,8,0,704.0,83.0,2.1,28.0,412.0,291.41,205.48
2017,7,14,8,15,730.0,87.0,2.0,28.5,464.5,345.96,250.5
2017,7,14,8,30,756.0,91.0,1.9,29.0,517.0,402.11,295.47
2017,7,14,8,45,779.0,93.0,1.85,30.0,567.5,456.28,336.97
2017,7,14,9,0,802.0,95.0,1.8,31.0,618.0,511.08,377.26
2017,7,14,9,15,816.5,97.5,1.7,31.5,664.0,561.5,413.45
2017,7,14,9,30,831.0,100.0,1.6,32.0,710.0,610.9,447.53
2017,7,14,9,45,842.5,102.5,1.5,32.5,751.0,657.22,478.2
2017,7,14,10,0,854.0,105.0,1.4,33.0,792.0,701.93,506.65
2017,7,14,10,15,862.5,106.5,1.4,33.5,827.5,741.65,530.9
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,779.05,552.72
2017,7,14,10,45,876.5,109.5,1.4,34.5,891.5,811.54,571.13
2017,7,14,11,0,882.0,111.0,1.4,35.0,920.0,841.15,587.56
2017,7,14,11,15,652.0,259.5,1.4,35.0,865.5,814.05,567.69
2017,7,14,11,30,422.0,408.0,1.4,35.0,811.0,762.2,528.81
2017,7,14,11,45,656.5,263.0,1.45,35.5,900.5,846.09,587.59
2017,7,14,12,0,891.0,118.0,1.5,36.0,990.0,917.21,631.04
2017,7,14,12,15,628.5,283.0,1.5,36.0,900.0,852.68,588.47
2017,7,14,12,30,366.0,448.0,1.5,36.0,810.0,763.07,525.71
2017,7,14,12,45,393.5,440.5,1.5,36.5,829.5,781.27,537.49
2017,7,14,13,0,421.0,433.0,1.5,37.0,849.0,802.12,549.76
2017,7,14,13,15,467.5,416.5,1.5,37.0,874.0,825.38,565.15
2017,7,14,13,30,514.0,400.0,1.5,37.0,899.0,845.5,578.49
2017,7,14,13,45,696.0,258.5,1.55,37.5,920.0,866.22,596.02
2017,7,14,14,0,878.0,117.0,1.6,38.0,941.0,865.04,596.03
2017,7,14,14,15,570.0,275.0,1.6,38.0,804.5,744.58,517.61
2017,7,14,14,30,262.0,433.0,1.6,38.0,668.0,617.78,429.78
2017,7,14,14,45,540.0,282.5,1.65,38.0,743.5,691.75,485.84
2017,7,14,15,0,818.0,132.0,1.7,38.0,819.0,738.21,521.33
2017,7,14,15,15,660.0,203.0,1.75,37.5,741.0,663.3,470.44
2017,7,14,15,30,502.0,274.0,1.8,37.0,663.0,592.17,422.04
2017,7,14,15,45,630.0,200.0,1.9,37.0,658.5,583.11,418.35
2017,7,14,16,0,758.0,126.0,2.0,37.0,654.0,558.03,402.18
2017,7,14,16,15,739.0,122.0,2.1,36.5,606.0,506.28,365.79
2017,7,14,16,30,720.0,118.0,2.2,36.0,558.0,453.05,327.14
2017,7,14,16,45,690.5,115.0,2.3,36.0,506.5,397.86,285.13
2017,7,14,17,0,661.0,112.0,2.4,36.0,455.0,344.41,243.26
2017,7,14,17,15,628.0,106.0,2.4,35.5,402.5,289.29,199.7
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,236.98,157.77
2017,7,14,17,45,545.0,93.5,2.45,35.0,297.0,184.15,116.3
2017,7,14,18,0,495.0,87.0,2.5,35.0,244.0,136.78,81.21
2017,7,14,18,15,432.5,76.5,2.25,34.5,194.5,89.24,50.75
2017,7,14,18,30,370.0,66.0,2.0,34.0,145.0,50.59,36.11
2017,7,14,18,45,278.5,52.0,1.8,33.5,101.5,39.72,26.83
2017,7,14,19,0,187.0,38.0,1.6,33.0,58.0,29.49,17.6
2017,7,14,19,15,93.5,19.0,1.65,32.5,29.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.5,9.5,2.3,24.5,11.5,8.64,0.0
2017,7,15,6,0,91.0,19.0,2.5,25.0,23.0,14.94,0.0
2017,7,15,6,15,198.5,34.0,2.5,25.5,60.0,26.43,15.65
2017,7,15,6,30,306.0,49.0,2.5,26.0,97.0,37.57,25.95
2017,7,15,6,45,386.0,59.5,2.5,27.0,144.0,44.89,32.48
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,85.43,48.68
2017,7,15,7,15,519.0,78.0,2.2,29.0,242.5,129.86,76.99
2017,7,15,7,30,572.0,86.0,1.9,30.0,294.0,180.38,114.64
2017,7,15,7,45,611.0,92.0,1.6,31.0,347.0,231.52,155.27
2017,7,15,8,0,650.0,98.0,1.3,32.0,400.0,286.48,198.91
2017,7,15,8,15,678.0,102.5,1.0,32.5,452.0,339.63,240.8
2017,7,15,8,30,706.0,107.0,0.7,33.0,504.0,394.69,282.25
2017,7,15,8,45,726.0,111.5,0.45,33.5,553.0,449.2,321.26
2017,7,15,9,0,746.0,116.0,0.2,34.0,602.0,502.27,356.95
2017,7,15,9,15,762.5,119.5,0.45,34.5,647.5,552.57,393.63
2017,7,15,9,30,779.0,123.0,0.7,35.0,693.0,602.4,429.24
2017,7,15,9,45,788.5,127.0,0.95,35.5,733.0,647.32,460.76
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,690.64,490.55
2017,7,15,10,15,548.0,268.5,1.3,36.0,718.5,663.84,468.89
2017,7,15,10,30,298.0,406.0,1.4,36.0,664.0,610.78,429.43
2017,7,15,10,45,323.5,396.5,1.5,36.5,685.5,633.77,445.03
2017,7,15,11,0,349.0,387.0,1.6,37.0,707.0,656.73,459.92
2017,7,15,11,15,308.0,428.0,1.65,37.0,715.5,669.27,466.55
2017,7,15,11,30,267.0,469.0,1.7,37.0,724.0,678.73,471.22
2017,7,15,11,45,185.5,478.5,1.8,37.5,657.0,614.19,426.97
2017,7,15,12,0,104.0,488.0,1.9,38.0,590.0,545.3,379.52
2017,7,15,12,15,472.5,318.0,1.95,38.0,784.5,745.37,520.59
2017,7,15,12,30,841.0,148.0,2.0,38.0,979.0,909.5,627.08
2017,7,15,12,45,470.0,319.0,2.05,38.0,783.5,746.36,518.92
2017,7,15,13,0,99.0,490.0,2.1,38.0,588.0,544.11,378.46
2017,7,15,13,15,461.5,322.0,2.15,38.0,770.0,735.21,515.11
2017,7,15,13,30,824.0,154.0,2.2,38.0,952.0,881.27,611.99
2017,7,15,13,45,814.0,156.5,2.25,38.0,932.5,871.06,605.14
2017,7,15,14,0,804.0,159.0,2.3,38.0,913.0,848.77,592.1
2017,7,15,14,15,412.0,237.0,2.35,37.5,623.0,578.1,413.15
2017,7,15,14,30,20.0,315.0,2.4,37.0,333.0,298.04,212.63
2017,7,15,14,45,41.0,347.0,2.5,37.0,382.0,347.56,249.38
2017,7,15,15,0,62.0,379.0,2.6,37.0,431.0,389.8,279.64
2017,7,15,15,15,47.5,343.5,2.65,36.5,382.5,343.88,247.97
2017,7,15,15,30,33.0,308.0,2.7,36.0,334.0,299.21,216.96
2017,7,15,15,45,23.5,269.0,2.75,35.5,287.0,252.94,184.34
2017,7,15,16,0,14.0,230.0,2.8,35.0,240.0,211.45,154.64
2017,7,15,16,15,100.5,251.0,2.85,34.5,313.5,278.79,205.77
2017,7,15,16,30,187.0,272.0,2.9,34.0,387.0,330.36,243.8
2017,7,15,16,45,93.5,162.0,2.95,34.0,219.5,184.48,135.73
2017,7,15,17,0,0.0,52.0,3.0,34.0,52.0,45.94,30.45
2017,7,15,17,15,0.0,73.5,2.95,33.5,73.5,65.01,45.71
2017,7,15,17,30,0.0,95.0,2.9,33.0,95.0,83.59,60.59
2017,7,15,17,45,0.0,80.0,2.9,32.5,80.0,70.45,50.52
2017,7,15,18,0,0.0,65.0,2.9,32.0,65.0,57.4,40.36
2017,7,15,18,15,0.0,51.5,2.8,31.5,51.5,45.47,30.9
2017,7,15,18,30,0.0,38.0,2.7,31.0,38.0,33.5,22.41
2017,7,15,18,45,0.0,26.0,2.65,30.5,26.0,22.89,13.32
2017,7,15,19,0,0.0,14.0,2.6,30.0,14.0,12.3,4.16
2017,7,15,19,15,0.0,7.0,2.55,29.5,7.0,6.14,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,37.5,8.5,0.55,24.5,10.5,7.73,0.0
2017,7,16,6,0,75.0,17.0,0.6,25.0,21.0,13.34,0.0
2017,7,16,6,15,173.5,33.5,0.7,25.0,56.5,26.01,15.32
2017,7,16,6,30,272.0,50.0,0.8,25.0,92.0,38.27,26.67
2017,7,16,6,45,349.0,62.5,0.9,25.0,138.5,47.03,34.6
2017,7,16,7,0,426.0,75.0,1.0,25.0,185.0,85.77,50.84
2017,7,16,7,15,479.5,84.0,1.1,25.0,235.5,130.31,80.16
2017,7,16,7,30,533.0,93.0,1.2,25.0,286.0,179.5,117.62
2017,7,16,7,45,571.5,100.0,1.3,25.5,338.0,229.19,158.07
2017,7,16,8,0,610.0,107.0,1.4,26.0,390.0,282.72,202.1
2017,7,16,8,15,639.0,113.0,1.5,26.5,441.5,335.45,245.37
2017,7,16,8,30,668.0,119.0,1.6,27.0,493.0,390.32,289.31
2017,7,16,8,45,688.5,124.5,1.7,27.5,541.5,442.57,330.24
2017,7,16,9,0,709.0,130.0,1.8,28.0,590.0,495.42,370.41
2017,7,16,9,15,726.0,133.5,1.9,28.0,635.5,545.43,408.21
2017,7,16,9,30,743.0,137.0,2.0,28.0,681.0,593.99,444.15
2017,7,16,9,45,757.0,140.5,2.1,28.5,722.0,639.95,476.54
2017,7,16,10,0,771.0,144.0,2.2,29.0,763.0,684.76,507.37
2017,7,16,10,15,781.0,146.5,2.25,29.0,798.5,724.26,534.7
2017,7,16,10,30,791.0,149.0,2.3,29.0,834.0,761.8,559.94
2017,7,16,10,45,524.5,298.0,2.4,29.5,759.0,712.17,519.73
2017,7,16,11,0,258.0,447.0,2.5,30.0,684.0,636.87,461.31
2017,7,16,11,15,285.5,451.5,2.55,30.0,719.0,672.34,486.34
2017,7,16,11,30,313.0,456.0,2.6,30.0,754.0,707.72,510.42
2017,7,16,11,45,567.0,308.0,2.65,30.5,858.0,808.79,583.67
2017,7,16,12,0,821.0,160.0,2.7,31.0,962.0,903.61,647.24
2017,7,16,12,15,822.5,160.0,2.7,31.0,968.5,911.62,651.39
2017,7,16,12,30,824.0,160.0,2.7,31.0,975.0,916.37,654.26
2017,7,16,12,45,823.0,160.5,2.75,31.5,973.0,916.08,653.09
2017,7,16,13,0,822.0,161.0,2.8,32.0,971.0,912.56,649.99
2017,7,16,13,15,552.0,318.0,2.8,32.0,859.5,814.27,582.47
2017,7,16,13,30,282.0,475.0,2.8,32.0,748.0,704.43,502.97
2017,7,16,13,45,544.0,317.5,2.8,32.0,832.0,789.82,568.09
2017,7,16,14,0,806.0,160.0,2.8,32.0,916.0,852.71,613.66
2017,7,16,14,15,800.0,158.0,2.8,32.0,891.0,826.73,596.74
2017,7,16,14,30,794.0,156.0,2.8,32.0,866.0,797.98,578.64
2017,7,16,14,45,769.5,163.5,2.85,32.0,831.0,761.13,555.2
2017,7,16,15,0,745.0,171.0,2.9,32.0,796.0,722.95,529.39
2017,7,16,15,15,733.0,167.5,2.9,32.0,758.0,683.87,502.63
2017,7,16,15,30,721.0,164.0,2.9,32.0,720.0,641.52,473.13
2017,7,16,15,45,702.5,161.0,2.9,32.0,677.0,594.37,439.6
2017,7,16,16,0,684.0,158.0,2.9,32.0,634.0,546.81,405.02
2017,7,16,16,15,457.5,212.5,2.85,31.5,521.5,438.89,326.04
2017,7,16,16,30,231.0,267.0,2.8,31.0,409.0,347.31,258.67
2017,7,16,16,45,407.5,202.0,2.75,31.0,423.5,355.33,263.04
2017,7,16,17,0,584.0,137.0,2.7,31.0,438.0,340.45,247.18
2017,7,16,17,15,549.0,128.5,2.45,30.5,386.5,286.53,203.85
2017,7,16,17,30,514.0,120.0,2.2,30.0,335.0,233.5,161.03
2017,7,16,17,45,464.0,111.0,2.0,30.0,283.5,182.97,120.96
2017,7,16,18,0,414.0,102.0,1.8,30.0,232.0,137.87,87.05
2017,7,16,18,15,353.5,88.0,1.65,29.5,184.0,93.7,57.85
2017,7,16,18,30,293.0,74.0,1.5,29.0,136.0,56.74,42.06
2017,7,16,18,45,213.5,56.0,1.4,28.5,94.0,42.66,29.89
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,30.37,18.68
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,15.57,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,0.75,24.0,7.5,6.37,0.0
2017,7,17,6,0,28.0,14.0,0.8,24.0,15.0,12.15,0.0
2017,7,17,6,15,91.5,36.5,0.85,24.5,48.5,29.13,17.76
2017,7,17,6,30,155.0,59.0,0.9,25.0,82.0,46.01,33.13
2017,7,17,6,45,224.5,77.5,1.0,25.5,127.0,59.66,45.19
2017,7,17,7,0,294.0,96.0,1.1,26.0,172.0,95.15,62.43
2017,7,17,7,15,346.5,110.5,1.05,26.5,221.0,133.87,88.07
2017,7,17,7,30,399.0,125.0,1.0,27.0,270.0,179.88,122.24
2017,7,17,7,45,449.5,133.5,1.0,27.5,322.0,226.32,158.35
2017,7,17,8,0,500.0,142.0,1.0,28.0,374.0,278.06,199.05
2017,7,17,8,15,531.5,151.0,1.0,28.0,424.0,328.42,239.31
2017,7,17,8,30,563.0,160.0,1.0,28.0,474.0,381.37,280.75
2017,7,17,8,45,595.5,163.0,1.0,28.5,524.0,434.45,320.7
2017,7,17,9,0,628.0,166.0,1.0,29.0,574.0,486.86,359.05
2017,7,17,9,15,378.5,254.0,1.15,29.5,505.5,453.71,334.99
2017,7,17,9,30,129.0,342.0,1.3,30.0,437.0,389.98,287.09
2017,7,17,9,45,153.0,365.0,1.45,30.5,483.5,434.14,318.59
2017,7,17,10,0,177.0,388.0,1.6,31.0,530.0,479.94,350.21
2017,7,17,10,15,253.0,392.0,1.7,31.0,605.5,553.64,402.25
2017,7,17,10,30,329.0,396.0,1.8,31.0,681.0,626.91,453.09
2017,7,17,10,45,218.0,423.0,1.95,31.5,614.5,568.58,410.29
2017,7,17,11,0,107.0,450.0,2.1,32.0,548.0,501.99,361.71
2017,7,17,11,15,81.5,443.0,2.2,32.0,519.5,477.27,344.4
2017,7,17,11,30,56.0,436.0,2.3,32.0,491.0,450.95,325.55
2017,7,17,11,45,32.5,314.0,2.4,32.5,346.0,317.97,231.09
2017,7,17,12,0,9.0,192.0,2.5,33.0,201.0,180.28,130.44
2017,7,17,12,15,14.5,268.0,2.6,33.0,282.5,254.27,185.03
2017,7,17,12,30,20.0,344.0,2.7,33.0,364.0,328.65,238.48
2017,7,17,12,45,403.0,264.0,2.8,33.5,661.0,635.05,462.51
2017,7,17,13,0,786.0,184.0,2.9,34.0,958.0,902.37,641.17
2017,7,17,13,15,783.5,183.5,2.95,34.0,948.5,893.61,633.95
2017,7,17,13,30,781.0,183.0,3.0,34.0,939.0,881.72,627.0
2017,7,17,13,45,777.5,181.0,3.1,34.0,921.5,864.48,616.96
2017,7,17,14,0,774.0,179.0,3.2,34.0,904.0,844.23,604.97
2017,7,17,14,15,448.0,310.0,3.25,34.0,727.0,677.85,489.29
2017,7,17,14,30,122.0,441.0,3.3,34.0,550.0,508.39,366.36
2017,7,17,14,45,203.0,417.0,3.35,34.0,590.5,543.91,394.18
2017,7,17,15,0,284.0,393.0,3.4,34.0,631.0,578.79,420.18
2017,7,17,15,15,510.5,272.5,3.4,33.5,676.0,622.27,455.87
2017,7,17,15,30,737.0,152.0,3.4,33.0,721.0,641.53,473.7
2017,7,17,15,45,721.0,148.5,3.45,33.0,678.0,595.25,440.45
2017,7,17,16,0,705.0,145.0,3.5,33.0,635.0,547.84,405.95
2017,7,17,16,15,438.5,209.0,3.5,33.0,506.5,426.56,316.3
2017,7,17,16,30,172.0,273.0,3.5,33.0,378.0,324.89,240.93
2017,7,17,16,45,86.0,166.5,3.5,33.0,219.0,185.63,137.41
2017,7,17,17,0,0.0,60.0,3.5,33.0,60.0,53.04,36.17
2017,7,17,17,15,0.0,68.0,3.35,32.5,68.0,60.12,42.06
2017,7,17,17,30,0.0,76.0,3.2,32.0,76.0,67.23,47.94
2017,7,17,17,45,0.0,64.0,3.05,31.5,64.0,56.55,39.71
2017,7,17,18,0,0.0,52.0,2.9,31.0,52.0,45.9,31.34
2017,7,17,18,15,0.0,41.5,2.7,30.5,41.5,36.59,23.91
2017,7,17,18,30,0.0,31.0,2.5,30.0,31.0,27.3,17.32
2017,7,17,18,45,0.0,21.5,2.35,29.5,21.5,18.91,10.08
2017,7,17,19,0,0.0,12.0,2.2,29.0,12.0,10.54,2.75
2017,7,17,19,15,0.0,6.0,2.3,28.5,6.0,5.26,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,46.0,8.5,1.25,23.5,10.5,7.73,0.0
2017,7,18,6,0,92.0,17.0,1.5,24.0,21.0,13.39,0.0
2017,7,18,6,15,209.0,31.0,1.6,24.5,57.5,24.15,13.66
2017,7,18,6,30,326.0,45.0,1.7,25.0,94.0,35.79,24.52
2017,7,18,6,45,412.0,54.0,1.8,25.5,142.0,41.54,29.83
2017,7,18,7,0,498.0,63.0,1.9,26.0,190.0,81.63,44.97
2017,7,18,7,15,551.0,70.0,1.95,26.5,242.0,127.26,74.34
2017,7,18,7,30,604.0,77.0,2.0,27.0,294.0,178.93,113.71
2017,7,18,7,45,646.5,80.5,2.1,28.0,348.0,230.69,155.79
2017,7,18,8,0,689.0,84.0,2.2,29.0,402.0,286.58,201.66
2017,7,18,8,15,715.5,88.5,2.25,29.5,454.5,343.49,248.5
2017,7,18,8,30,742.0,93.0,2.3,30.0,507.0,399.81,293.79
2017,7,18,8,45,760.5,97.0,2.4,30.5,556.0,453.3,335.86
2017,7,18,9,0,779.0,101.0,2.5,31.0,605.0,507.03,376.8
2017,7,18,9,15,794.0,103.5,2.6,31.5,651.0,557.27,414.03
2017,7,18,9,30,809.0,106.0,2.7,32.0,697.0,605.55,448.84
2017,7,18,9,45,819.5,109.0,2.8,32.5,737.5,650.99,480.71
2017,7,18,10,0,830.0,112.0,2.9,33.0,778.0,694.8,510.65
2017,7,18,10,15,507.0,268.5,2.95,33.0,681.5,635.85,464.29
2017,7,18,10,30,184.0,425.0,3.0,33.0,585.0,536.05,388.45
2017,7,18,10,45,521.0,273.0,3.15,33.5,745.0,688.06,500.64
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,834.56,601.09
2017,7,18,11,15,559.0,295.5,3.35,34.0,811.0,770.76,553.68
2017,7,18,11,30,260.0,470.0,3.4,34.0,717.0,675.76,482.27
2017,7,18,11,45,564.5,298.5,3.5,34.5,846.0,800.37,573.52
2017,7,18,12,0,869.0,127.0,3.6,35.0,975.0,910.36,646.8
2017,7,18,12,15,870.5,127.0,3.65,35.0,981.5,918.51,651.32
2017,7,18,12,30,872.0,127.0,3.7,35.0,988.0,923.33,654.53
2017,7,18,12,45,538.0,314.0,3.8,35.0,845.0,807.15,575.54
2017,7,18,13,0,204.0,501.0,3.9,35.0,702.0,659.46,468.65
2017,7,18,13,15,177.5,496.5,3.95,35.0,670.0,628.97,448.46
2017,7,18,13,30,151.0,492.0,4.0,35.0,638.0,598.04,427.23
2017,7,18,13,45,501.5,310.5,4.05,35.0,782.5,748.25,539.21
2017,7,18,14,0,852.0,129.0,4.1,35.0,927.0,858.9,617.24
2017,7,18,14,15,846.5,127.5,4.1,35.0,902.5,833.36,600.3
2017,7,18,14,30,841.0,126.0,4.1,35.0,878.0,804.88,582.23
2017,7,18,14,45,538.0,264.5,4.1,35.0,739.0,677.76,492.57
2017,7,18,15,0,235.0,403.0,4.1,35.0,600.0,546.77,396.35
2017,7,18,15,15,505.5,268.5,4.05,34.5,666.0,616.1,451.63
2017,7,18,15,30,776.0,134.0,4.0,34.0,732.0,651.84,481.35
2017,7,18,15,45,763.0,130.0,3.95,34.0,689.5,605.28,447.51
2017,7,18,16,0,750.0,126.0,3.9,34.0,647.0,557.65,412.56
2017,7,18,16,15,731.0,122.0,3.8,34.0,599.5,506.06,373.81
2017,7,18,16,30,712.0,118.0,3.7,34.0,552.0,453.08,333.13
2017,7,18,16,45,689.0,112.5,3.65,34.0,501.5,398.48,290.33
2017,7,18,17,0,666.0,107.0,3.6,34.0,451.0,344.98,247.32
2017,7,18,17,15,633.0,101.5,3.4,33.5,398.5,289.77,202.75
2017,7,18,17,30,600.0,96.0,3.2,33.0,346.0,237.37,159.94
2017,7,18,17,45,554.5,88.5,3.05,32.5,293.5,183.91,117.32
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,135.38,80.59
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,88.9,50.58
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,48.88,35.33
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,37.5,25.45
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,27.98,16.57
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,7.28,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,13.19,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,25.28,14.46
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,37.6,26.01
2017,7,19,6,45,367.5,59.5,2.05,25.5,138.0,44.94,32.7
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,85.33,49.25
2017,7,19,7,15,513.0,78.0,2.25,26.5,238.0,129.69,77.93
2017,7,19,7,30,568.0,86.0,2.3,27.0,290.0,180.45,116.45
2017,7,19,7,45,612.0,91.0,2.4,27.5,343.5,231.92,158.39
2017,7,19,8,0,656.0,96.0,2.5,28.0,397.0,287.8,204.49
2017,7,19,8,15,684.0,100.5,2.5,28.5,449.5,341.54,248.87
2017,7,19,8,30,712.0,105.0,2.5,29.0,502.0,397.2,293.67
2017,7,19,8,45,736.0,108.0,2.55,29.5,552.0,452.7,337.17
2017,7,19,9,0,760.0,111.0,2.6,30.0,602.0,507.23,378.66
2017,7,19,9,15,776.0,114.0,2.65,30.5,648.0,557.72,416.02
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,607.65,451.87
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.5,653.65,484.01
2017,7,19,10,0,819.0,120.0,2.8,32.0,777.0,695.33,512.44
2017,7,19,10,15,566.0,259.5,2.85,32.5,723.5,673.52,491.44
2017,7,19,10,30,313.0,399.0,2.9,33.0,670.0,618.65,447.46
2017,7,19,10,45,271.5,425.0,2.95,33.5,665.5,620.7,447.05
2017,7,19,11,0,230.0,451.0,3.0,34.0,661.0,613.02,439.71
2017,7,19,11,15,547.0,289.5,3.05,34.0,805.0,756.28,544.2
2017,7,19,11,30,864.0,128.0,3.1,34.0,949.0,884.33,630.84
2017,7,19,11,45,855.5,136.5,3.2,34.5,960.0,897.92,637.52
2017,7,19,12,0,847.0,145.0,3.3,35.0,971.0,907.75,642.7
2017,7,19,12,15,848.0,145.5,3.35,35.0,977.0,915.68,647.8
2017,7,19,12,30,849.0,146.0,3.4,35.0,983.0,920.37,650.94
2017,7,19,12,45,565.0,315.0,3.5,35.5,872.0,834.08,590.95
2017,7,19,13,0,281.0,484.0,3.6,36.0,761.0,721.72,508.92
2017,7,19,13,15,251.0,485.5,3.65,36.0,731.0,692.97,490.1
2017,7,19,13,30,221.0,487.0,3.7,36.0,701.0,656.74,465.78
2017,7,19,13,45,527.0,315.5,3.8,36.0,812.5,776.43,554.77
2017,7,19,14,0,833.0,144.0,3.9,36.0,924.0,857.35,612.65
2017,7,19,14,15,827.0,142.5,3.95,36.0,899.0,831.86,596.24
2017,7,19,14,30,821.0,141.0,4.0,36.0,874.0,803.52,578.57
2017,7,19,14,45,805.0,143.0,4.05,36.0,840.0,773.31,559.57
2017,7,19,15,0,789.0,145.0,4.1,36.0,806.0,735.19,534.72
2017,7,19,15,15,778.0,142.5,4.1,35.5,768.5,694.77,508.12
2017,7,19,15,30,767.0,140.0,4.1,35.0,731.0,652.64,479.68
2017,7,19,15,45,499.0,228.0,4.1,35.0,603.5,529.36,389.56
2017,7,19,16,0,231.0,316.0,4.1,35.0,476.0,419.31,308.1
2017,7,19,16,15,466.5,219.5,4.05,34.5,513.0,452.14,334.0
2017,7,19,16,30,702.0,123.0,4.0,34.0,550.0,453.92,334.42
2017,7,19,16,45,679.0,117.0,3.95,34.0,499.5,399.28,291.39
2017,7,19,17,0,656.0,111.0,3.9,34.0,449.0,345.76,248.37
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.5,290.39,203.75
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,237.93,160.94
2017,7,19,17,45,547.5,90.5,3.5,33.0,292.0,184.91,118.26
2017,7,19,18,0,506.0,82.0,3.4,33.0,240.0,136.36,81.18
2017,7,19,18,15,441.5,72.0,3.05,32.0,190.5,89.6,50.93
2017,7,19,18,30,377.0,62.0,2.7,31.0,141.0,49.16,35.4
2017,7,19,18,45,288.5,48.0,2.35,30.5,98.0,36.77,24.72
2017,7,19,19,0,200.0,34.0,2.0,30.0,55.0,26.45,15.21
2017,7,19,19,15,100.0,17.0,2.0,29.5,27.5,13.37,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,24.5,7.5,1.75,24.5,8.5,6.82,0.0
2017,7,20,6,0,49.0,15.0,2.0,25.0,17.0,12.39,0.0
2017,7,20,6,15,152.5,32.5,2.15,25.5,52.0,25.28,14.26
2017,7,20,6,30,256.0,50.0,2.3,26.0,87.0,38.35,26.49
2017,7,20,6,45,347.5,60.5,2.5,26.5,134.5,45.66,33.14
2017,7,20,7,0,439.0,71.0,2.7,27.0,182.0,85.17,49.51
2017,7,20,7,15,495.0,79.5,2.65,27.5,233.5,128.98,77.83
2017,7,20,7,30,551.0,88.0,2.6,28.0,285.0,179.34,115.89
2017,7,20,7,45,597.5,92.5,2.6,28.5,338.5,230.05,156.92
2017,7,20,8,0,644.0,97.0,2.6,29.0,392.0,285.48,202.34
2017,7,20,8,15,672.5,102.0,2.55,29.5,444.5,339.25,246.49
2017,7,20,8,30,701.0,107.0,2.5,30.0,497.0,395.03,291.09
2017,7,20,8,45,726.0,109.5,2.5,30.5,547.0,450.02,333.91
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,504.17,374.8
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.5,555.05,411.75
2017,7,20,9,30,784.0,119.0,2.3,32.0,690.0,605.45,447.04
2017,7,20,9,45,798.5,120.5,2.25,32.5,731.5,651.85,478.65
2017,7,20,10,0,813.0,122.0,2.2,33.0,773.0,693.89,506.45
2017,7,20,10,15,822.5,124.0,2.2,33.5,808.5,733.63,531.78
2017,7,20,10,30,832.0,126.0,2.2,34.0,844.0,771.25,554.34
2017,7,20,10,45,840.5,127.0,2.2,34.5,873.5,804.81,573.97
2017,7,20,11,0,849.0,128.0,2.2,35.0,903.0,835.77,591.74
2017,7,20,11,15,854.0,129.0,2.25,35.0,924.5,860.94,607.33
2017,7,20,11,30,859.0,130.0,2.3,35.0,946.0,883.03,621.01
2017,7,20,11,45,874.0,122.0,2.35,35.5,963.5,902.73,631.95
2017,7,20,12,0,889.0,114.0,2.4,36.0,981.0,919.39,641.0
2017,7,20,12,15,890.0,114.5,2.45,36.0,987.5,927.8,646.31
2017,7,20,12,30,891.0,115.0,2.5,36.0,994.0,932.78,649.65
2017,7,20,12,45,891.5,114.5,2.6,36.5,992.5,933.01,649.21
2017,7,20,13,0,892.0,114.0,2.7,37.0,991.0,929.86,646.77
2017,7,20,13,15,890.5,113.5,2.75,37.0,981.0,921.43,642.1
2017,7,20,13,30,889.0,113.0,2.8,37.0,971.0,909.52,635.36
2017,7,20,13,45,604.0,278.0,2.9,37.5,856.0,810.72,569.76
2017,7,20,14,0,319.0,443.0,3.0,38.0,741.0,697.54,488.82
2017,7,20,14,15,595.5,275.5,3.05,38.0,813.5,773.24,546.82
2017,7,20,14,30,872.0,108.0,3.1,38.0,886.0,816.02,578.27
2017,7,20,14,45,864.5,106.5,3.15,38.0,854.0,782.15,556.95
2017,7,20,15,0,857.0,105.0,3.2,38.0,822.0,745.69,534.27
2017,7,20,15,15,524.5,235.5,3.2,37.5,668.0,601.34,433.77
2017,7,20,15,30,192.0,366.0,3.2,37.0,514.0,463.47,334.22
2017,7,20,15,45,252.0,332.5,3.25,37.0,514.5,464.8,336.93
2017,7,20,16,0,312.0,299.0,3.3,37.0,515.0,455.42,331.09
2017,7,20,16,15,544.0,195.5,3.35,36.5,539.0,472.55,345.09
2017,7,20,16,30,776.0,92.0,3.4,36.0,563.0,462.54,337.11
2017,7,20,16,45,753.0,88.5,3.45,36.0,511.5,406.75,293.52
2017,7,20,17,0,730.0,85.0,3.5,36.0,460.0,351.91,249.61
2017,7,20,17,15,699.5,81.0,3.45,35.5,407.0,295.52,204.11
2017,7,20,17,30,669.0,77.0,3.4,35.0,354.0,239.11,158.04
2017,7,20,17,45,625.5,71.5,3.35,35.0,300.5,183.73,113.4
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,132.91,74.68
2017,7,20,18,15,518.5,59.0,3.0,34.0,196.0,84.17,43.55
2017,7,20,18,30,455.0,52.0,2.7,33.0,145.0,42.97,29.96
2017,7,20,18,45,354.5,41.5,2.45,32.5,100.5,32.62,21.07
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,25.08,13.91
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,6.82,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,12.37,0.0
2017,7,21,6,15,148.5,32.0,2.35,25.5,51.5,24.9,13.83
2017,7,21,6,30,255.0,49.0,2.5,26.0,86.0,37.61,25.83
2017,7,21,6,45,353.5,58.5,2.65,26.5,134.0,44.21,31.9
2017,7,21,7,0,452.0,68.0,2.8,27.0,182.0,83.55,47.75
2017,7,21,7,15,508.5,76.0,2.8,27.5,233.5,127.84,76.36
2017,7,21,7,30,565.0,84.0,2.8,28.0,285.0,178.72,114.91
2017,7,21,7,45,609.5,89.0,2.85,29.0,339.0,230.25,156.52
2017,7,21,8,0,654.0,94.0,2.9,30.0,393.0,286.27,202.16
2017,7,21,8,15,683.0,98.5,2.8,30.5,445.0,340.37,246.53
2017,7,21,8,30,712.0,103.0,2.7,31.0,497.0,396.53,291.33
2017,7,21,8,45,735.0,106.0,2.6,32.0,547.5,451.66,333.35
2017,7,21,9,0,758.0,109.0,2.5,33.0,598.0,505.75,373.02
2017,7,21,9,15,774.0,112.5,2.4,33.5,644.0,556.75,409.74
2017,7,21,9,30,790.0,116.0,2.3,34.0,690.0,607.2,444.77
2017,7,21,9,45,803.0,118.0,2.25,34.5,731.5,653.4,475.95
2017,7,21,10,0,816.0,120.0,2.2,35.0,773.0,695.16,503.3
2017,7,21,10,15,825.5,122.0,2.25,35.0,808.5,735.09,529.79
2017,7,21,10,30,835.0,124.0,2.3,35.0,844.0,772.87,553.79
2017,7,21,10,45,842.5,125.5,2.35,35.5,873.0,806.23,573.58
2017,7,21,11,0,850.0,127.0,2.4,36.0,902.0,836.92,591.52
2017,7,21,11,15,854.5,128.0,2.5,36.5,923.5,861.74,605.97
2017,7,21,11,30,859.0,129.0,2.6,37.0,945.0,883.45,618.45
2017,7,21,11,45,857.5,133.0,2.75,37.5,958.0,899.26,627.6
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,911.6,634.63
2017,7,21,12,15,857.5,137.5,3.0,38.0,977.5,920.15,640.37
2017,7,21,12,30,859.0,138.0,3.1,38.0,984.0,925.42,644.17
2017,7,21,12,45,858.0,138.0,3.25,38.0,982.0,924.72,644.65
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,920.81,643.21
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.5,912.27,638.61
2017,7,21,13,30,853.0,137.0,3.6,38.0,961.0,900.41,631.99
2017,7,21,13,45,849.0,136.0,3.7,38.5,943.5,883.02,620.58
2017,7,21,14,0,845.0,135.0,3.8,39.0,926.0,862.41,607.18
2017,7,21,14,15,839.0,134.0,3.8,38.5,901.0,837.01,592.76
2017,7,21,14,30,833.0,133.0,3.8,38.0,876.0,808.71,576.38
2017,7,21,14,45,821.5,133.0,3.85,38.0,843.0,774.27,554.84
2017,7,21,15,0,810.0,133.0,3.9,38.0,810.0,742.02,534.63
2017,7,21,15,15,517.0,247.5,3.95,38.0,672.5,608.05,439.19
2017,7,21,15,30,224.0,362.0,4.0,38.0,535.0,481.85,347.43
2017,7,21,15,45,489.5,243.0,4.05,38.0,590.5,538.74,391.7
2017,7,21,16,0,755.0,124.0,4.1,38.0,646.0,561.85,409.73
2017,7,21,16,15,736.0,120.0,4.1,37.5,598.5,509.83,371.92
2017,7,21,16,30,717.0,116.0,4.1,37.0,551.0,456.46,332.3
2017,7,21,16,45,689.5,112.5,4.2,36.5,499.5,401.33,290.3
2017,7,21,17,0,662.0,109.0,4.3,36.0,448.0,347.75,248.21
2017,7,21,17,15,628.5,103.0,4.3,35.5,395.5,291.89,203.54
2017,7,21,17,30,595.0,97.0,4.3,35.0,343.0,238.94,160.58
2017,7,21,17,45,548.5,89.5,4.35,35.0,290.0,185.32,117.8
2017,7,21,18,0,502.0,82.0,4.4,35.0,237.0,136.78,81.06
2017,7,21,18,15,437.5,72.0,4.3,34.5,187.5,90.1,50.79
2017,7,21,18,30,373.0,62.0,4.2,34.0,138.0,49.66,35.31
2017,7,21,18,45,281.0,48.0,4.15,33.5,95.0,36.8,24.34
2017,7,21,19,0,189.0,34.0,4.1,33.0,52.0,26.47,14.82
2017,7,21,19,15,94.5,17.0,4.1,32.5,26.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
