Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,39.0,14.0,2.9,25.0,15.0,12.73,0.0
2017,7,22,6,15,137.5,32.5,3.05,25.5,50.0,25.31,13.99
2017,7,22,6,30,236.0,51.0,3.2,26.0,85.0,39.15,27.08
2017,7,22,6,45,330.5,62.5,3.35,26.5,132.5,47.18,34.39
2017,7,22,7,0,425.0,74.0,3.5,27.0,180.0,85.59,50.24
2017,7,22,7,15,482.0,83.0,3.5,27.5,231.5,130.97,80.02
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,181.31,118.15
2017,7,22,7,45,590.0,96.5,3.55,28.5,338.0,232.58,159.57
2017,7,22,8,0,641.0,101.0,3.6,29.0,393.0,289.14,205.93
2017,7,22,8,15,670.5,106.0,3.55,29.5,445.5,343.29,250.61
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,399.58,295.89
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.5,455.37,338.88
2017,7,22,9,0,755.0,115.0,3.4,32.0,601.0,510.63,380.0
2017,7,22,9,15,771.5,118.5,3.3,32.5,647.5,561.87,417.48
2017,7,22,9,30,788.0,122.0,3.2,33.0,694.0,612.61,453.37
2017,7,22,9,45,803.5,123.0,3.1,34.0,736.5,659.53,484.52
2017,7,22,10,0,819.0,124.0,3.0,35.0,779.0,705.27,513.75
2017,7,22,10,15,829.0,126.0,2.95,35.5,814.5,742.45,537.22
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,780.8,560.12
2017,7,22,10,45,848.0,128.5,2.9,36.5,880.0,814.64,580.0
2017,7,22,11,0,857.0,129.0,2.9,37.0,910.0,845.88,598.01
2017,7,22,11,15,861.5,130.0,2.95,37.0,932.0,870.91,613.49
2017,7,22,11,30,866.0,131.0,3.0,37.0,954.0,892.8,627.04
2017,7,22,11,45,876.0,127.0,3.05,37.5,970.0,911.86,637.52
2017,7,22,12,0,886.0,123.0,3.1,38.0,986.0,927.74,646.03
2017,7,22,12,15,887.5,123.0,3.2,38.0,992.0,936.17,651.64
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,941.18,655.25
2017,7,22,12,45,890.0,122.0,3.4,38.5,996.5,941.44,654.63
2017,7,22,13,0,891.0,121.0,3.5,39.0,995.0,938.31,651.99
2017,7,22,13,15,888.5,120.5,3.6,39.0,985.0,928.98,646.94
2017,7,22,13,30,886.0,120.0,3.7,39.0,975.0,916.2,639.8
2017,7,22,13,45,883.0,118.5,3.8,39.0,957.5,898.62,629.65
2017,7,22,14,0,880.0,117.0,3.9,39.0,940.0,877.66,617.37
2017,7,22,14,15,874.5,116.0,3.95,39.0,914.5,851.77,601.66
2017,7,22,14,30,869.0,115.0,4.0,39.0,889.0,822.84,583.95
2017,7,22,14,45,719.0,202.0,4.05,39.0,827.0,767.99,547.67
2017,7,22,15,0,569.0,289.0,4.1,39.0,765.0,707.43,504.46
2017,7,22,15,15,551.5,276.0,4.1,38.5,719.5,659.59,473.63
2017,7,22,15,30,534.0,263.0,4.1,38.0,674.0,611.31,441.74
2017,7,22,15,45,543.0,239.5,4.15,38.0,636.0,570.03,413.55
2017,7,22,16,0,552.0,216.0,4.2,38.0,598.0,526.43,382.97
2017,7,22,16,15,371.5,242.5,4.2,37.5,491.5,420.38,306.86
2017,7,22,16,30,191.0,269.0,4.2,37.0,385.0,332.54,243.26
2017,7,22,16,45,456.0,180.0,4.25,37.0,422.0,360.73,262.16
2017,7,22,17,0,721.0,91.0,4.3,37.0,459.0,355.81,252.51
2017,7,22,17,15,689.5,86.0,4.3,36.5,405.5,296.26,204.69
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,241.24,159.8
2017,7,22,17,45,610.5,76.0,4.3,35.5,298.0,185.96,115.7
2017,7,22,18,0,563.0,71.0,4.3,35.0,244.0,135.72,77.72
2017,7,22,18,15,498.0,62.5,4.2,34.5,193.0,86.53,45.87
2017,7,22,18,30,433.0,54.0,4.1,34.0,142.0,45.13,31.58
2017,7,22,18,45,331.0,43.0,4.0,33.5,98.0,34.03,22.07
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,24.99,13.59
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,23.0,13.0,3.1,25.0,14.0,11.82,0.0
2017,7,23,6,15,116.0,32.0,3.2,25.0,47.5,25.74,14.19
2017,7,23,6,30,209.0,51.0,3.3,25.0,81.0,39.11,27.15
2017,7,23,6,45,298.0,64.5,3.45,25.5,127.0,48.62,35.75
2017,7,23,7,0,387.0,78.0,3.6,26.0,173.0,86.53,52.41
2017,7,23,7,15,446.0,88.0,3.65,26.5,224.5,129.19,80.45
2017,7,23,7,30,505.0,98.0,3.7,27.0,276.0,180.67,119.55
2017,7,23,7,45,551.5,104.0,3.75,27.5,329.0,230.24,159.77
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,284.65,204.53
2017,7,23,8,15,629.0,116.0,3.75,28.5,434.0,337.95,248.46
2017,7,23,8,30,660.0,122.0,3.7,29.0,486.0,393.65,293.28
2017,7,23,8,45,685.5,126.0,3.65,29.5,536.5,446.96,335.2
2017,7,23,9,0,711.0,130.0,3.6,30.0,587.0,501.41,376.7
2017,7,23,9,15,729.0,134.0,3.5,30.5,633.0,552.36,414.3
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,603.19,450.61
2017,7,23,9,45,760.0,141.5,3.35,31.5,720.5,649.15,482.55
2017,7,23,10,0,773.0,145.0,3.3,32.0,762.0,693.85,512.75
2017,7,23,10,15,784.0,147.5,3.15,32.5,797.5,734.62,539.06
2017,7,23,10,30,795.0,150.0,3.0,33.0,833.0,773.48,562.77
2017,7,23,10,45,803.0,152.0,2.95,33.5,862.5,807.31,582.73
2017,7,23,11,0,811.0,154.0,2.9,34.0,892.0,838.61,600.8
2017,7,23,11,15,816.5,155.0,2.85,34.0,914.0,864.11,616.19
2017,7,23,11,30,822.0,156.0,2.8,34.0,936.0,886.64,629.65
2017,7,23,11,45,814.0,165.0,2.75,34.5,947.5,901.49,636.89
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,912.73,641.9
2017,7,23,12,15,808.0,174.5,2.75,35.0,966.0,921.76,647.67
2017,7,23,12,30,810.0,175.0,2.8,35.0,973.0,927.54,651.51
2017,7,23,12,45,809.5,175.5,2.85,35.5,971.5,927.79,650.63
2017,7,23,13,0,809.0,176.0,2.9,36.0,970.0,924.8,647.86
2017,7,23,13,15,807.0,175.0,2.95,36.0,960.5,915.79,642.75
2017,7,23,13,30,805.0,174.0,3.0,36.0,951.0,903.52,635.68
2017,7,23,13,45,800.0,173.5,3.1,36.5,933.0,885.84,624.25
2017,7,23,14,0,795.0,173.0,3.2,37.0,915.0,865.11,610.92
2017,7,23,14,15,410.5,256.5,3.2,37.0,639.0,602.43,433.1
2017,7,23,14,30,26.0,340.0,3.2,37.0,363.0,332.89,238.19
2017,7,23,14,45,14.5,245.0,3.2,37.0,258.0,230.37,165.72
2017,7,23,15,0,3.0,150.0,3.2,37.0,153.0,135.84,96.6
2017,7,23,15,15,1.5,116.0,3.15,36.5,117.5,104.22,73.44
2017,7,23,15,30,0.0,82.0,3.1,36.0,82.0,72.81,50.02
2017,7,23,15,45,0.0,74.0,3.1,36.0,74.0,65.64,44.72
2017,7,23,16,0,0.0,66.0,3.1,36.0,66.0,58.49,39.38
2017,7,23,16,15,7.0,135.5,3.05,35.5,140.0,123.77,89.49
2017,7,23,16,30,14.0,205.0,3.0,35.0,214.0,187.45,137.93
2017,7,23,16,45,39.0,207.0,2.95,35.0,228.0,199.61,147.18
2017,7,23,17,0,64.0,209.0,2.9,35.0,242.0,206.76,152.41
2017,7,23,17,15,32.0,162.5,2.8,34.5,179.0,152.05,111.87
2017,7,23,17,30,0.0,116.0,2.7,34.0,116.0,101.48,74.21
2017,7,23,17,45,0.0,97.5,2.6,34.0,97.5,85.2,61.76
2017,7,23,18,0,0.0,79.0,2.5,34.0,79.0,69.05,49.18
2017,7,23,18,15,0.0,62.0,2.2,33.0,62.0,54.29,37.65
2017,7,23,18,30,0.0,45.0,1.9,32.0,45.0,39.71,27.39
2017,7,23,18,45,0.0,30.5,1.6,31.5,30.5,26.88,16.43
2017,7,23,19,0,0.0,16.0,1.3,31.0,16.0,14.07,5.23
2017,7,23,19,15,0.0,8.0,1.35,30.5,8.0,7.03,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.5,25.83,14.06
2017,7,24,6,30,39.0,57.0,3.4,25.0,63.0,46.11,32.94
2017,7,24,6,45,102.0,84.0,3.6,25.5,107.5,64.82,49.43
2017,7,24,7,0,165.0,111.0,3.8,26.0,152.0,99.12,69.79
2017,7,24,7,15,118.0,123.5,3.95,26.5,156.5,117.44,84.91
2017,7,24,7,30,71.0,136.0,4.1,27.0,161.0,129.23,96.18
2017,7,24,7,45,89.5,162.0,4.35,27.5,199.0,161.46,121.18
2017,7,24,8,0,108.0,188.0,4.6,28.0,237.0,197.2,148.9
2017,7,24,8,15,298.0,189.0,4.6,28.5,347.5,277.47,208.1
2017,7,24,8,30,488.0,190.0,4.6,29.0,458.0,380.1,285.31
2017,7,24,8,45,528.5,192.5,4.65,29.5,509.0,430.67,324.42
2017,7,24,9,0,569.0,195.0,4.7,30.0,560.0,484.18,365.09
2017,7,24,9,15,591.0,201.5,4.5,30.5,606.0,535.98,402.92
2017,7,24,9,30,613.0,208.0,4.3,31.0,652.0,585.54,438.23
2017,7,24,9,45,635.5,210.0,4.15,31.5,694.0,631.54,470.24
2017,7,24,10,0,658.0,212.0,4.0,32.0,736.0,677.41,501.32
2017,7,24,10,15,670.5,216.0,3.95,32.5,771.5,717.2,527.61
2017,7,24,10,30,683.0,220.0,3.9,33.0,807.0,755.54,552.37
2017,7,24,10,45,698.5,219.0,3.85,33.5,837.5,789.98,574.17
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,822.63,594.4
2017,7,24,11,15,465.0,347.5,3.8,34.5,775.0,744.67,534.78
2017,7,24,11,30,216.0,477.0,3.8,35.0,682.0,641.33,457.68
2017,7,24,11,45,476.0,351.0,3.8,35.5,811.5,777.55,555.21
2017,7,24,12,0,736.0,225.0,3.8,36.0,941.0,904.38,641.6
2017,7,24,12,15,738.0,225.5,3.75,36.0,947.0,913.17,645.91
2017,7,24,12,30,740.0,226.0,3.7,36.0,953.0,918.86,649.11
2017,7,24,12,45,742.5,223.5,3.7,36.5,952.0,919.04,647.84
2017,7,24,13,0,745.0,221.0,3.7,37.0,951.0,916.07,644.69
2017,7,24,13,15,742.0,220.5,3.65,37.0,941.5,906.79,638.71
2017,7,24,13,30,739.0,220.0,3.6,37.0,932.0,894.42,630.9
2017,7,24,13,45,736.0,216.5,3.6,37.0,914.5,876.2,619.68
2017,7,24,14,0,733.0,213.0,3.6,37.0,897.0,855.04,606.64
2017,7,24,14,15,725.0,211.0,3.55,37.0,872.0,828.25,589.5
2017,7,24,14,30,717.0,209.0,3.5,37.0,847.0,799.01,570.4
2017,7,24,14,45,537.0,289.0,3.45,37.0,757.5,706.15,505.24
2017,7,24,15,0,357.0,369.0,3.4,37.0,668.0,617.24,442.09
2017,7,24,15,15,278.5,366.5,3.4,37.0,593.0,543.26,391.03
2017,7,24,15,30,200.0,364.0,3.4,37.0,518.0,469.27,339.12
2017,7,24,15,45,125.5,327.0,3.45,37.0,422.0,378.34,274.78
2017,7,24,16,0,51.0,290.0,3.5,37.0,326.0,289.92,211.07
2017,7,24,16,15,30.0,241.5,3.55,36.5,262.5,231.84,169.51
2017,7,24,16,30,9.0,193.0,3.6,36.0,199.0,174.62,127.71
2017,7,24,16,45,4.5,150.0,3.7,36.0,153.0,134.2,97.69
2017,7,24,17,0,0.0,107.0,3.8,36.0,107.0,94.51,67.75
2017,7,24,17,15,1.0,119.0,3.75,35.5,120.0,104.92,76.22
2017,7,24,17,30,2.0,131.0,3.7,35.0,133.0,114.65,84.15
2017,7,24,17,45,1.0,110.5,3.65,34.5,111.5,96.22,70.24
2017,7,24,18,0,0.0,90.0,3.6,34.0,90.0,78.08,56.3
2017,7,24,18,15,0.0,70.0,3.5,33.0,70.0,60.74,42.77
2017,7,24,18,30,0.0,50.0,3.4,32.0,50.0,43.68,30.66
2017,7,24,18,45,0.0,33.0,3.35,31.5,33.0,29.11,18.22
2017,7,24,19,0,0.0,16.0,3.3,31.0,16.0,14.07,5.15
2017,7,24,19,15,0.0,8.0,3.45,30.5,8.0,7.03,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.28,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,26.66,14.51
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,45.24,32.18
2017,7,25,6,45,197.0,74.5,3.85,25.5,117.0,57.36,43.11
2017,7,25,7,0,287.0,92.0,4.1,26.0,162.0,92.53,60.45
2017,7,25,7,15,143.5,98.5,4.1,26.5,133.5,101.68,71.14
2017,7,25,7,30,0.0,105.0,4.1,27.0,105.0,91.32,68.66
2017,7,25,7,45,92.0,145.5,4.2,28.0,187.0,149.34,111.33
2017,7,25,8,0,184.0,186.0,4.3,29.0,269.0,219.09,163.47
2017,7,25,8,15,191.0,211.5,4.3,29.5,307.5,256.36,192.54
2017,7,25,8,30,198.0,237.0,4.3,30.0,346.0,294.32,221.64
2017,7,25,8,45,427.0,195.5,4.3,30.5,459.5,385.88,290.16
2017,7,25,9,0,656.0,154.0,4.3,31.0,573.0,496.55,372.83
2017,7,25,9,15,675.5,158.5,4.2,31.5,619.0,546.45,409.39
2017,7,25,9,30,695.0,163.0,4.1,32.0,665.0,596.39,445.12
2017,7,25,9,45,710.0,166.5,4.1,32.5,706.5,642.13,477.12
2017,7,25,10,0,725.0,170.0,4.1,33.0,748.0,686.92,507.68
2017,7,25,10,15,736.5,173.0,4.1,33.5,783.0,727.41,534.58
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,763.57,558.05
2017,7,25,10,45,486.5,313.0,4.1,34.5,736.0,704.03,510.18
2017,7,25,11,0,225.0,450.0,4.1,35.0,654.0,612.06,439.84
2017,7,25,11,15,502.0,316.0,4.1,35.0,787.0,748.86,539.99
2017,7,25,11,30,779.0,182.0,4.1,35.0,920.0,875.93,628.11
2017,7,25,11,45,793.5,175.5,4.1,35.5,937.0,895.88,638.57
2017,7,25,12,0,808.0,169.0,4.1,36.0,954.0,912.96,647.85
2017,7,25,12,15,550.5,325.0,4.1,36.0,861.5,834.89,592.79
2017,7,25,12,30,293.0,481.0,4.1,36.0,769.0,737.23,521.26
2017,7,25,12,45,551.5,325.0,4.1,36.5,865.5,838.75,595.11
2017,7,25,13,0,810.0,169.0,4.1,37.0,962.0,922.33,651.32
2017,7,25,13,15,807.5,168.5,4.1,37.0,952.5,913.28,645.16
2017,7,25,13,30,805.0,168.0,4.1,37.0,943.0,900.98,637.61
2017,7,25,13,45,801.5,166.0,4.1,37.0,925.5,883.16,626.58
2017,7,25,14,0,798.0,164.0,4.1,37.0,908.0,862.22,613.61
2017,7,25,14,15,791.0,162.0,4.1,37.0,882.5,835.31,596.75
2017,7,25,14,30,784.0,160.0,4.1,37.0,857.0,805.69,578.1
2017,7,25,14,45,736.5,181.5,4.15,37.0,816.5,763.42,550.61
2017,7,25,15,0,689.0,203.0,4.2,37.0,776.0,724.24,523.59
2017,7,25,15,15,424.0,284.0,4.2,37.0,632.0,578.91,420.08
2017,7,25,15,30,159.0,365.0,4.2,37.0,488.0,443.1,321.15
2017,7,25,15,45,390.0,276.0,4.25,37.0,551.0,509.19,372.02
2017,7,25,16,0,621.0,187.0,4.3,37.0,614.0,546.02,399.67
2017,7,25,16,15,597.5,180.5,4.3,36.5,566.5,494.76,362.59
2017,7,25,16,30,574.0,174.0,4.3,36.0,519.0,444.35,325.48
2017,7,25,16,45,539.0,168.0,4.3,35.5,468.5,387.74,282.95
2017,7,25,17,0,504.0,162.0,4.3,35.0,418.0,336.67,243.56
2017,7,25,17,15,464.0,152.0,4.3,34.5,366.5,283.52,202.07
2017,7,25,17,30,424.0,142.0,4.3,34.0,315.0,234.26,163.24
2017,7,25,17,45,366.5,130.0,4.3,34.0,263.5,184.05,124.43
2017,7,25,18,0,309.0,118.0,4.3,34.0,212.0,140.39,92.18
2017,7,25,18,15,243.0,100.0,4.2,33.5,164.5,98.52,64.03
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,64.61,47.7
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,46.17,31.96
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,27.89,15.5
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,15.46,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,10.01,0.0
2017,7,26,6,15,108.0,30.5,3.0,25.0,44.0,24.55,12.64
2017,7,26,6,30,201.0,50.0,3.2,25.0,77.0,38.43,26.47
2017,7,26,6,45,312.0,60.0,3.4,25.5,125.0,45.37,32.95
2017,7,26,7,0,423.0,70.0,3.6,26.0,173.0,83.24,48.41
2017,7,26,7,15,482.5,79.0,3.7,26.5,224.5,128.9,78.66
2017,7,26,7,30,542.0,88.0,3.8,27.0,276.0,180.04,117.69
2017,7,26,7,45,598.5,90.0,3.95,27.5,331.5,230.9,159.02
2017,7,26,8,0,655.0,92.0,4.1,28.0,387.0,287.67,205.92
2017,7,26,8,15,684.5,97.0,4.2,28.5,440.0,342.85,251.98
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,400.16,298.69
2017,7,26,8,45,741.0,103.5,4.4,30.0,544.5,456.17,342.57
2017,7,26,9,0,768.0,105.0,4.5,31.0,596.0,511.64,384.66
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.5,563.3,423.34
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,614.43,460.57
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.5,659.57,492.67
2017,7,26,10,0,830.0,114.0,4.7,33.0,774.0,705.19,524.27
2017,7,26,10,15,839.0,116.0,4.7,33.5,809.5,745.58,550.31
2017,7,26,10,30,848.0,118.0,4.7,34.0,845.0,783.75,574.07
2017,7,26,10,45,856.0,119.0,4.7,34.5,874.5,817.73,594.79
2017,7,26,11,0,864.0,120.0,4.7,35.0,904.0,849.03,613.54
2017,7,26,11,15,868.5,121.0,4.65,35.0,926.0,874.43,629.34
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,896.65,643.07
2017,7,26,11,45,860.5,133.5,4.6,35.5,958.5,909.79,649.75
2017,7,26,12,0,848.0,145.0,4.6,36.0,969.0,918.94,653.94
2017,7,26,12,15,849.0,145.5,4.55,36.0,975.0,927.07,658.72
2017,7,26,12,30,850.0,146.0,4.5,36.0,981.0,931.92,661.46
2017,7,26,12,45,849.0,146.5,4.5,36.5,979.0,931.68,659.9
2017,7,26,13,0,848.0,147.0,4.5,37.0,977.0,928.22,656.4
2017,7,26,13,15,845.5,146.5,4.45,37.0,967.0,919.22,650.61
2017,7,26,13,30,843.0,146.0,4.4,37.0,957.0,906.94,642.82
2017,7,26,13,45,838.5,145.0,4.4,37.0,939.0,889.14,631.78
2017,7,26,14,0,834.0,144.0,4.4,37.0,921.0,868.18,618.76
2017,7,26,14,15,828.0,142.5,4.4,37.0,896.0,842.42,602.62
2017,7,26,14,30,822.0,141.0,4.4,37.0,871.0,813.78,584.57
2017,7,26,14,45,836.5,125.5,4.4,37.0,844.0,785.83,566.95
2017,7,26,15,0,851.0,110.0,4.4,37.0,817.0,753.63,546.4
2017,7,26,15,15,840.5,107.5,4.4,37.0,778.5,711.61,519.07
2017,7,26,15,30,830.0,105.0,4.4,37.0,740.0,667.64,488.54
2017,7,26,15,45,819.0,101.5,4.45,37.0,696.5,620.7,455.37
2017,7,26,16,0,808.0,98.0,4.5,37.0,653.0,572.35,420.35
2017,7,26,16,15,790.5,95.5,4.5,36.5,604.5,520.58,382.62
2017,7,26,16,30,773.0,93.0,4.5,36.0,556.0,467.72,342.88
2017,7,26,16,45,751.5,88.5,4.5,36.0,505.0,411.3,298.65
2017,7,26,17,0,730.0,84.0,4.5,36.0,454.0,355.68,253.86
2017,7,26,17,15,698.5,79.5,4.45,35.5,400.5,298.01,207.16
2017,7,26,17,30,667.0,75.0,4.4,35.0,347.0,240.61,160.09
2017,7,26,17,45,623.5,69.5,4.4,34.5,293.5,184.85,115.06
2017,7,26,18,0,580.0,64.0,4.4,34.0,240.0,133.68,75.76
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.5,83.99,43.35
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,42.13,29.35
2017,7,26,18,45,343.0,38.5,3.7,31.5,93.0,30.34,19.18
2017,7,26,19,0,237.0,28.0,3.5,31.0,49.0,22.7,11.5
2017,7,26,19,15,118.5,14.0,3.45,30.5,24.5,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,10.01,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,46.0,21.1,9.88
2017,7,27,6,30,271.0,43.0,2.3,25.0,80.0,33.18,22.08
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.5,41.27,29.47
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,81.84,45.74
2017,7,27,7,15,524.0,70.5,2.8,26.5,227.0,127.09,75.38
2017,7,27,7,30,581.0,78.0,2.9,27.0,279.0,179.01,115.21
2017,7,27,7,45,624.0,83.0,3.05,28.0,333.0,231.55,158.19
2017,7,27,8,0,667.0,88.0,3.2,29.0,387.0,288.41,205.05
2017,7,27,8,15,696.0,92.5,3.2,29.5,440.0,343.67,250.82
2017,7,27,8,30,725.0,97.0,3.2,30.0,493.0,402.64,298.26
2017,7,27,8,45,746.0,101.0,3.25,31.0,543.5,457.12,340.48
2017,7,27,9,0,767.0,105.0,3.3,32.0,594.0,512.13,381.59
2017,7,27,9,15,783.5,108.0,3.25,32.5,640.5,563.82,419.48
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,614.98,455.78
2017,7,27,9,45,813.0,113.0,3.2,33.5,728.5,659.56,486.66
2017,7,27,10,0,826.0,115.0,3.2,34.0,770.0,704.54,516.94
2017,7,27,10,15,835.5,117.0,3.2,34.5,806.0,745.21,542.56
2017,7,27,10,30,845.0,119.0,3.2,35.0,842.0,783.71,565.97
2017,7,27,10,45,852.5,119.5,3.2,35.5,871.5,816.78,585.52
2017,7,27,11,0,860.0,120.0,3.2,36.0,901.0,847.14,603.13
2017,7,27,11,15,865.0,121.5,3.2,36.0,923.0,873.38,619.24
2017,7,27,11,30,870.0,123.0,3.2,36.0,945.0,896.47,633.34
2017,7,27,11,45,884.5,115.5,3.25,36.5,962.5,916.6,644.55
2017,7,27,12,0,899.0,108.0,3.3,37.0,980.0,933.61,653.81
2017,7,27,12,15,900.0,108.0,3.35,37.0,986.0,941.84,658.97
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,946.53,662.07
2017,7,27,12,45,900.5,108.0,3.5,37.5,990.5,946.33,661.14
2017,7,27,13,0,900.0,108.0,3.6,38.0,989.0,942.63,658.12
2017,7,27,13,15,898.0,107.5,3.65,38.0,979.0,933.55,652.91
2017,7,27,13,30,896.0,107.0,3.7,38.0,969.0,920.94,645.58
2017,7,27,13,45,892.5,106.0,3.8,38.0,951.0,903.01,635.19
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,881.68,622.64
2017,7,27,14,15,884.0,104.0,3.95,38.0,907.5,855.77,606.89
2017,7,27,14,30,879.0,103.0,4.0,38.0,882.0,826.76,589.07
2017,7,27,14,45,865.0,105.5,4.05,38.0,848.5,790.99,566.72
2017,7,27,15,0,851.0,108.0,4.1,38.0,815.0,753.04,542.76
2017,7,27,15,15,840.5,106.0,4.1,38.0,776.5,711.42,515.94
2017,7,27,15,30,830.0,104.0,4.1,38.0,738.0,667.86,486.0
2017,7,27,15,45,561.0,202.0,4.2,38.0,619.5,554.86,404.0
2017,7,27,16,0,292.0,300.0,4.3,38.0,501.0,449.34,326.69
2017,7,27,16,15,529.5,197.0,4.3,37.5,527.0,472.08,345.27
2017,7,27,16,30,767.0,94.0,4.3,37.0,553.0,466.68,340.77
2017,7,27,16,45,742.5,90.5,4.35,36.5,501.0,410.15,297.24
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,354.76,253.38
2017,7,27,17,15,686.0,82.5,4.35,35.5,396.0,295.42,205.57
2017,7,27,17,30,654.0,78.0,4.3,35.0,343.0,240.56,160.5
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.5,184.81,115.34
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,133.8,76.13
2017,7,27,18,15,498.5,58.0,4.0,34.5,185.0,84.42,43.88
2017,7,27,18,30,432.0,50.0,3.8,34.0,134.0,43.03,29.8
2017,7,27,18,45,327.5,39.0,3.6,33.5,90.5,30.82,19.35
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,22.77,11.24
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,10.01,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,47.0,20.75,9.35
2017,7,28,6,30,300.0,42.0,2.9,25.0,82.0,32.5,21.47
2017,7,28,6,45,403.5,50.5,3.15,26.0,131.0,39.39,27.79
2017,7,28,7,0,507.0,59.0,3.4,27.0,180.0,81.35,43.76
2017,7,28,7,15,564.0,66.0,3.5,27.5,233.5,128.71,74.71
2017,7,28,7,30,621.0,73.0,3.6,28.0,287.0,182.69,116.21
2017,7,28,7,45,668.5,76.0,3.75,29.0,343.0,236.98,160.64
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,298.1,210.93
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,354.92,258.2
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,413.54,305.66
2017,7,28,8,45,795.5,88.5,3.95,32.0,559.5,469.79,349.39
2017,7,28,9,0,820.0,90.0,4.0,33.0,612.0,526.68,392.03
2017,7,28,9,15,835.0,92.5,3.95,33.5,659.5,579.08,430.62
2017,7,28,9,30,850.0,95.0,3.9,34.0,707.0,630.66,467.37
2017,7,28,9,45,864.0,95.5,3.85,34.5,749.5,678.56,500.48
2017,7,28,10,0,878.0,96.0,3.8,35.0,792.0,724.98,531.26
2017,7,28,10,15,886.5,98.0,3.75,35.5,828.5,766.95,557.06
2017,7,28,10,30,895.0,100.0,3.7,36.0,865.0,806.53,580.87
2017,7,28,10,45,902.5,100.0,3.7,36.5,895.0,840.75,601.08
2017,7,28,11,0,910.0,100.0,3.7,37.0,925.0,872.11,619.24
2017,7,28,11,15,914.0,101.0,3.65,37.5,947.0,898.32,633.7
2017,7,28,11,30,918.0,102.0,3.6,38.0,969.0,921.16,645.93
2017,7,28,11,45,905.0,113.5,3.55,38.5,979.0,934.96,652.41
2017,7,28,12,0,892.0,125.0,3.5,39.0,989.0,944.57,656.34
2017,7,28,12,15,893.0,125.0,3.45,39.0,995.5,952.71,660.83
2017,7,28,12,30,894.0,125.0,3.4,39.0,1002.0,957.37,663.25
2017,7,28,12,45,893.5,124.5,3.4,39.0,999.5,956.7,662.79
2017,7,28,13,0,893.0,124.0,3.4,39.0,997.0,952.57,660.32
2017,7,28,13,15,890.5,123.5,3.35,39.0,986.5,943.11,654.33
2017,7,28,13,30,888.0,123.0,3.3,39.0,976.0,930.15,646.29
2017,7,28,13,45,884.0,122.0,3.25,39.5,958.0,911.93,633.71
2017,7,28,14,0,880.0,121.0,3.2,40.0,940.0,890.34,619.16
2017,7,28,14,15,874.0,120.0,3.15,40.0,914.0,863.79,602.86
2017,7,28,14,30,868.0,119.0,3.1,40.0,888.0,834.21,584.65
2017,7,28,14,45,859.5,117.5,3.1,40.0,855.0,799.3,563.23
2017,7,28,15,0,851.0,116.0,3.1,40.0,822.0,761.86,540.04
2017,7,28,15,15,840.5,114.0,3.05,39.5,783.0,720.17,514.68
2017,7,28,15,30,830.0,112.0,3.0,39.0,744.0,676.53,486.1
2017,7,28,15,45,816.5,109.0,3.0,39.0,699.5,630.2,454.11
2017,7,28,16,0,803.0,106.0,3.0,39.0,655.0,580.17,418.82
2017,7,28,16,15,784.5,102.5,2.95,38.5,606.0,526.07,380.41
2017,7,28,16,30,766.0,99.0,2.9,38.0,557.0,471.87,340.67
2017,7,28,16,45,742.5,95.0,2.9,38.0,505.0,415.22,297.33
2017,7,28,17,0,719.0,91.0,2.9,38.0,453.0,359.61,253.54
2017,7,28,17,15,686.5,86.0,2.75,37.5,399.0,299.45,205.91
2017,7,28,17,30,654.0,81.0,2.6,37.0,345.0,243.84,161.0
2017,7,28,17,45,608.0,75.0,2.5,36.5,290.5,187.66,116.49
2017,7,28,18,0,562.0,69.0,2.4,36.0,236.0,136.42,77.76
2017,7,28,18,15,493.5,60.5,2.15,35.0,185.0,86.53,45.49
2017,7,28,18,30,425.0,52.0,1.9,34.0,134.0,44.93,26.93
2017,7,28,18,45,317.5,40.0,1.65,33.0,90.0,31.78,20.16
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,21.93,10.5
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,14.0,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,28.0,10.0,2.9,24.0,11.0,9.1,0.0
2017,7,29,6,15,144.0,27.0,3.05,24.5,44.5,21.12,9.31
2017,7,29,6,30,260.0,44.0,3.2,25.0,78.0,33.99,22.67
2017,7,29,6,45,362.0,54.5,3.35,26.0,126.5,41.8,29.81
2017,7,29,7,0,464.0,65.0,3.5,27.0,175.0,84.2,47.4
2017,7,29,7,15,524.0,73.0,3.4,27.5,228.0,130.27,77.63
2017,7,29,7,30,584.0,81.0,3.3,28.0,281.0,183.42,118.26
2017,7,29,7,45,632.5,85.0,3.25,29.0,336.5,236.83,161.61
2017,7,29,8,0,681.0,89.0,3.2,30.0,392.0,295.2,209.27
2017,7,29,8,15,710.0,93.5,3.0,31.0,446.0,351.47,254.95
2017,7,29,8,30,739.0,98.0,2.8,32.0,500.0,411.37,301.81
2017,7,29,8,45,763.5,100.5,2.65,33.0,552.0,467.03,343.94
2017,7,29,9,0,788.0,103.0,2.5,34.0,604.0,523.55,384.92
2017,7,29,9,15,804.5,106.0,2.25,34.5,651.0,576.42,422.08
2017,7,29,9,30,821.0,109.0,2.0,35.0,698.0,628.72,457.16
2017,7,29,9,45,834.0,111.0,1.75,36.0,740.5,674.36,485.2
2017,7,29,10,0,847.0,113.0,1.5,37.0,783.0,720.34,511.83
2017,7,29,10,15,856.0,115.0,1.4,37.5,819.5,761.55,535.15
2017,7,29,10,30,865.0,117.0,1.3,38.0,856.0,800.48,556.28
2017,7,29,10,45,872.0,118.5,1.2,38.5,885.5,834.81,574.03
2017,7,29,11,0,879.0,120.0,1.1,39.0,915.0,866.31,589.66
2017,7,29,11,15,883.5,121.0,1.1,39.0,937.5,892.19,604.26
2017,7,29,11,30,888.0,122.0,1.1,39.0,960.0,914.82,616.96
2017,7,29,11,45,891.0,122.5,1.15,39.5,974.5,932.28,626.06
2017,7,29,12,0,894.0,123.0,1.2,40.0,989.0,946.28,633.2
2017,7,29,12,15,895.0,123.0,1.3,40.0,995.0,954.46,639.08
2017,7,29,12,30,896.0,123.0,1.4,40.0,1001.0,959.12,643.02
2017,7,29,12,45,895.0,123.5,1.55,40.5,999.0,958.9,643.45
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,955.2,641.82
2017,7,29,13,15,891.5,123.5,1.8,41.0,987.0,945.69,637.54
2017,7,29,13,30,889.0,123.0,1.9,41.0,977.0,932.69,631.21
2017,7,29,13,45,884.5,122.5,2.05,41.0,958.5,914.42,622.18
2017,7,29,14,0,880.0,122.0,2.2,41.0,940.0,892.81,610.99
2017,7,29,14,15,874.0,121.0,2.3,41.0,914.0,866.21,596.18
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,836.57,579.35
2017,7,29,14,45,859.5,118.5,2.5,41.0,855.5,801.6,558.96
2017,7,29,15,0,851.0,117.0,2.6,41.0,823.0,764.09,536.69
2017,7,29,15,15,840.5,115.0,2.65,41.0,784.0,722.34,511.05
2017,7,29,15,30,830.0,113.0,2.7,41.0,745.0,678.62,482.23
2017,7,29,15,45,815.0,110.5,2.8,41.0,700.0,631.83,450.73
2017,7,29,16,0,800.0,108.0,2.9,41.0,655.0,581.39,415.88
2017,7,29,16,15,781.5,104.5,2.95,40.5,605.5,527.34,378.17
2017,7,29,16,30,763.0,101.0,3.0,40.0,556.0,473.19,339.03
2017,7,29,16,45,737.0,97.5,3.05,39.5,503.5,416.0,296.37
2017,7,29,17,0,711.0,94.0,3.1,39.0,451.0,358.28,251.95
2017,7,29,17,15,677.5,89.0,2.95,38.5,396.5,299.98,205.87
2017,7,29,17,30,644.0,84.0,2.8,38.0,342.0,244.52,161.3
2017,7,29,17,45,594.5,78.0,2.65,38.0,287.5,188.13,116.68
2017,7,29,18,0,545.0,72.0,2.5,38.0,233.0,137.12,78.32
2017,7,29,18,15,474.5,63.0,2.2,37.0,182.0,87.59,46.5
2017,7,29,18,30,404.0,54.0,1.9,36.0,131.0,46.65,28.07
2017,7,29,18,45,295.0,41.0,1.6,35.0,87.5,31.66,19.82
2017,7,29,19,0,186.0,28.0,1.3,34.0,44.0,21.91,10.13
2017,7,29,19,15,93.0,14.0,1.3,33.5,22.0,12.73,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,7.28,0.0
2017,7,30,6,15,104.5,27.0,1.05,26.5,39.5,21.86,9.38
2017,7,30,6,30,195.0,46.0,1.1,27.0,71.0,35.43,23.63
2017,7,30,6,45,280.5,60.5,1.15,27.5,116.5,46.28,33.36
2017,7,30,7,0,366.0,75.0,1.2,28.0,162.0,84.79,50.76
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.5,127.68,79.09
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,177.68,116.56
2017,7,30,7,45,534.0,104.0,1.25,30.0,316.0,229.93,157.79
2017,7,30,8,0,581.0,111.0,1.3,31.0,369.0,285.01,201.44
2017,7,30,8,15,613.0,117.5,1.2,31.5,421.5,338.74,243.95
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,395.05,287.08
2017,7,30,8,45,668.5,129.5,1.0,33.0,523.5,448.59,326.08
2017,7,30,9,0,692.0,135.0,0.9,34.0,573.0,503.12,363.98
2017,7,30,9,15,710.0,139.0,0.85,34.5,619.0,553.7,398.65
2017,7,30,9,30,728.0,143.0,0.8,35.0,665.0,604.09,431.89
2017,7,30,9,45,739.5,148.0,0.8,35.5,706.0,649.88,461.38
2017,7,30,10,0,751.0,153.0,0.8,36.0,747.0,694.57,489.28
2017,7,30,10,15,762.0,155.5,0.9,36.5,782.5,734.95,514.95
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,773.48,538.56
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,806.71,558.14
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,837.39,576.07
2017,7,30,11,15,791.5,165.5,1.3,38.0,897.0,863.06,592.09
2017,7,30,11,30,797.0,167.0,1.4,38.0,919.0,885.82,606.41
2017,7,30,11,45,807.0,163.0,1.55,38.5,934.5,904.42,617.55
2017,7,30,12,0,817.0,159.0,1.7,39.0,950.0,919.98,626.88
2017,7,30,12,15,818.5,159.5,1.8,39.0,956.5,928.77,632.93
2017,7,30,12,30,820.0,160.0,1.9,39.0,963.0,934.23,637.1
2017,7,30,12,45,817.0,161.5,2.0,39.5,960.0,933.08,636.02
2017,7,30,13,0,814.0,163.0,2.1,40.0,957.0,928.62,633.05
2017,7,30,13,15,811.5,162.5,2.2,40.0,947.0,919.4,628.59
2017,7,30,13,30,809.0,162.0,2.3,40.0,937.0,906.9,622.18
2017,7,30,13,45,577.0,295.0,2.45,40.0,843.0,815.73,563.9
2017,7,30,14,0,345.0,428.0,2.6,40.0,749.0,716.31,496.08
2017,7,30,14,15,378.5,398.5,2.7,39.5,741.5,707.43,493.88
2017,7,30,14,30,412.0,369.0,2.8,39.0,734.0,701.84,492.99
2017,7,30,14,45,231.0,365.0,2.95,39.0,568.5,533.28,378.59
2017,7,30,15,0,50.0,361.0,3.1,39.0,403.0,368.87,262.78
2017,7,30,15,15,34.0,311.5,3.25,38.5,339.5,308.74,221.72
2017,7,30,15,30,18.0,262.0,3.4,38.0,276.0,245.93,177.4
2017,7,30,15,45,176.5,275.0,3.55,38.0,396.5,366.42,267.31
2017,7,30,16,0,335.0,288.0,3.7,38.0,517.0,465.87,338.88
2017,7,30,16,15,414.0,241.0,3.85,37.5,502.0,451.61,329.52
2017,7,30,16,30,493.0,194.0,4.0,37.0,487.0,423.94,309.77
2017,7,30,16,45,468.0,180.5,4.15,37.0,437.5,371.65,270.34
2017,7,30,17,0,443.0,167.0,4.3,37.0,388.0,321.2,231.49
2017,7,30,17,15,413.0,157.5,4.35,36.5,344.5,274.72,195.37
2017,7,30,17,30,383.0,148.0,4.4,36.0,301.0,231.04,161.02
2017,7,30,17,45,331.5,132.5,4.45,35.5,250.5,180.32,122.3
2017,7,30,18,0,280.0,117.0,4.5,35.0,200.0,136.85,90.25
2017,7,30,18,15,224.0,96.0,4.4,34.5,153.0,94.86,61.41
2017,7,30,18,30,168.0,75.0,4.3,34.0,106.0,59.94,40.31
2017,7,30,18,45,110.0,50.0,4.25,33.5,68.0,39.31,26.08
2017,7,30,19,0,52.0,25.0,4.2,33.0,30.0,21.13,9.34
2017,7,30,19,15,26.0,12.5,4.05,32.5,15.0,11.37,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.64,0.0
2017,7,31,6,15,46.0,26.0,2.9,25.0,32.0,21.7,8.92
2017,7,31,6,30,92.0,48.0,2.9,25.0,60.0,38.78,26.56
2017,7,31,6,45,156.0,71.5,2.95,25.5,103.5,55.5,41.4
2017,7,31,7,0,220.0,95.0,3.0,26.0,147.0,91.63,61.61
2017,7,31,7,15,273.5,114.0,2.9,26.5,195.5,131.15,89.21
2017,7,31,7,30,327.0,133.0,2.8,27.0,244.0,177.14,123.97
2017,7,31,7,45,291.0,153.5,2.7,28.0,265.5,208.11,150.81
2017,7,31,8,0,255.0,174.0,2.6,29.0,287.0,234.53,173.36
2017,7,31,8,15,296.0,192.5,2.5,29.5,340.0,283.24,210.91
2017,7,31,8,30,337.0,211.0,2.4,30.0,393.0,336.22,251.09
2017,7,31,8,45,398.0,217.0,2.3,30.5,453.5,395.54,295.17
2017,7,31,9,0,459.0,223.0,2.2,31.0,514.0,457.22,340.07
2017,7,31,9,15,354.5,274.5,2.25,31.5,510.0,463.27,343.37
2017,7,31,9,30,250.0,326.0,2.3,32.0,506.0,463.15,341.37
2017,7,31,9,45,260.0,346.5,2.4,32.5,543.5,502.19,368.28
2017,7,31,10,0,270.0,367.0,2.5,33.0,581.0,541.35,394.62
2017,7,31,10,15,306.0,376.0,2.6,33.5,629.0,589.52,427.33
2017,7,31,10,30,342.0,385.0,2.7,34.0,677.0,639.2,460.53
2017,7,31,10,45,543.0,288.5,2.85,34.5,771.0,735.07,528.71
2017,7,31,11,0,744.0,192.0,3.0,35.0,865.0,829.37,593.64
2017,7,31,11,15,750.5,194.0,3.1,35.5,887.0,855.43,608.59
2017,7,31,11,30,757.0,196.0,3.2,36.0,909.0,878.76,622.22
2017,7,31,11,45,584.0,308.0,3.35,36.5,863.5,844.13,595.66
2017,7,31,12,0,411.0,420.0,3.5,37.0,818.0,796.96,559.53
2017,7,31,12,15,412.0,424.0,3.6,37.0,825.0,805.85,565.85
2017,7,31,12,30,413.0,428.0,3.7,37.0,832.0,812.67,570.53
2017,7,31,12,45,438.0,428.0,3.8,37.5,856.0,836.27,585.4
2017,7,31,13,0,463.0,428.0,3.9,38.0,880.0,857.55,598.62
2017,7,31,13,15,451.5,421.0,3.95,38.0,858.0,836.09,584.96
2017,7,31,13,30,440.0,414.0,4.0,38.0,836.0,812.66,570.25
2017,7,31,13,45,628.5,283.0,4.05,38.0,873.0,852.6,602.43
2017,7,31,14,0,817.0,152.0,4.1,38.0,910.0,876.53,620.69
2017,7,31,14,15,811.0,150.5,4.15,38.0,885.0,850.2,604.28
2017,7,31,14,30,805.0,149.0,4.2,38.0,860.0,821.02,586.27
2017,7,31,14,45,802.5,143.0,4.3,38.0,829.0,787.61,565.55
2017,7,31,15,0,800.0,137.0,4.4,38.0,798.0,751.44,542.82
2017,7,31,15,15,789.0,134.5,4.4,37.5,759.5,709.9,516.17
2017,7,31,15,30,778.0,132.0,4.4,37.0,721.0,666.59,487.28
2017,7,31,15,45,769.5,125.0,4.4,37.0,678.5,619.07,453.85
2017,7,31,16,0,761.0,118.0,4.4,37.0,636.0,570.05,418.56
2017,7,31,16,15,742.0,114.5,4.35,36.5,587.5,517.44,380.4
2017,7,31,16,30,723.0,111.0,4.3,36.0,539.0,464.87,341.1
2017,7,31,16,45,702.0,104.5,4.3,36.0,488.5,407.44,296.51
2017,7,31,17,0,681.0,98.0,4.3,36.0,438.0,352.09,252.27
2017,7,31,17,15,647.0,92.5,4.2,35.5,384.5,294.68,206.15
2017,7,31,17,30,613.0,87.0,4.1,35.0,331.0,240.23,161.72
2017,7,31,17,45,569.0,79.5,4.0,34.5,278.0,185.25,117.58
2017,7,31,18,0,525.0,72.0,3.9,34.0,225.0,135.06,79.07
2017,7,31,18,15,456.0,62.5,3.5,33.0,175.0,86.29,46.94
2017,7,31,18,30,387.0,53.0,3.1,32.0,125.0,45.97,28.05
2017,7,31,18,45,287.0,39.5,2.75,31.5,82.5,30.54,19.19
2017,7,31,19,0,187.0,26.0,2.4,31.0,40.0,20.38,8.62
