Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,15,93.5,13.0,2.35,30.5,20.0,11.82,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.5,21.0,1.05,25.5,35.5,16.39,4.99
2017,8,1,6,30,233.0,42.0,1.1,26.0,71.0,32.46,21.21
2017,8,1,6,45,318.5,55.5,1.15,26.5,117.0,43.22,30.91
2017,8,1,7,0,404.0,69.0,1.2,27.0,163.0,83.35,48.38
2017,8,1,7,15,462.0,77.0,1.2,27.5,212.0,127.44,77.72
2017,8,1,7,30,520.0,85.0,1.2,28.0,261.0,176.72,115.1
2017,8,1,7,45,414.5,125.5,1.2,29.0,281.5,217.45,152.77
2017,8,1,8,0,309.0,166.0,1.2,30.0,302.0,245.08,178.44
2017,8,1,8,15,487.0,141.5,1.2,30.5,388.5,312.7,227.96
2017,8,1,8,30,665.0,117.0,1.2,31.0,475.0,399.15,291.85
2017,8,1,8,45,688.5,121.5,1.3,31.5,525.5,452.94,332.68
2017,8,1,9,0,712.0,126.0,1.4,32.0,576.0,507.67,373.13
2017,8,1,9,15,729.5,130.0,1.5,32.5,622.5,559.36,410.25
2017,8,1,9,30,747.0,134.0,1.6,33.0,669.0,610.03,445.65
2017,8,1,9,45,762.0,136.5,1.7,33.5,710.5,657.0,477.64
2017,8,1,10,0,777.0,139.0,1.8,34.0,752.0,702.86,508.14
2017,8,1,10,15,787.5,141.5,1.9,34.0,788.0,743.93,535.8
2017,8,1,10,30,798.0,144.0,2.0,34.0,824.0,783.03,560.88
2017,8,1,10,45,805.5,146.0,2.15,34.5,853.0,816.99,581.7
2017,8,1,11,0,813.0,148.0,2.3,35.0,882.0,848.36,600.77
2017,8,1,11,15,818.5,149.5,2.4,35.5,904.5,874.73,616.19
2017,8,1,11,30,824.0,151.0,2.5,36.0,927.0,889.0,623.96
2017,8,1,11,45,803.5,169.0,2.6,36.5,935.5,910.39,636.35
2017,8,1,12,0,783.0,187.0,2.7,37.0,944.0,918.48,640.35
2017,8,1,12,15,785.0,187.5,2.8,37.0,950.0,927.46,646.43
2017,8,1,12,30,787.0,188.0,2.9,37.0,956.0,933.23,650.59
2017,8,1,12,45,787.0,187.5,3.0,37.0,954.5,932.97,651.08
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,929.47,649.66
2017,8,1,13,15,576.5,309.5,3.1,37.0,867.5,848.96,595.56
2017,8,1,13,30,366.0,432.0,3.1,37.0,782.0,756.59,530.72
2017,8,1,13,45,354.0,430.5,3.15,37.5,764.0,737.3,517.85
2017,8,1,14,0,342.0,429.0,3.2,38.0,746.0,716.81,503.74
2017,8,1,14,15,383.0,396.5,3.2,38.0,742.0,711.56,502.0
2017,8,1,14,30,424.0,364.0,3.2,38.0,738.0,709.55,502.12
2017,8,1,14,45,239.5,364.5,3.25,38.0,574.0,541.15,386.49
2017,8,1,15,0,55.0,365.0,3.3,38.0,410.0,377.06,270.0
2017,8,1,15,15,198.5,347.0,3.25,37.5,499.0,467.57,337.96
2017,8,1,15,30,342.0,329.0,3.2,37.0,588.0,544.73,394.15
2017,8,1,15,45,240.5,321.5,3.2,37.0,498.0,455.57,330.59
2017,8,1,16,0,139.0,314.0,3.2,37.0,408.0,370.14,269.44
2017,8,1,16,15,353.5,244.5,3.2,36.5,459.5,418.96,307.04
2017,8,1,16,30,568.0,175.0,3.2,36.0,511.0,444.91,325.41
2017,8,1,16,45,540.0,165.5,3.2,36.0,461.0,390.82,284.13
2017,8,1,17,0,512.0,156.0,3.2,36.0,411.0,338.71,243.74
2017,8,1,17,15,474.5,145.0,3.15,35.5,359.0,284.51,201.68
2017,8,1,17,30,437.0,134.0,3.1,35.0,307.0,233.98,161.95
2017,8,1,17,45,384.5,121.0,3.1,34.5,255.5,182.67,122.41
2017,8,1,18,0,332.0,108.0,3.1,34.0,204.0,137.38,88.76
2017,8,1,18,15,271.0,89.5,2.9,33.5,156.5,93.72,59.03
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,57.73,38.35
2017,8,1,18,45,139.0,48.5,2.5,32.5,70.0,38.25,25.26
2017,8,1,19,0,68.0,26.0,2.3,32.0,31.0,21.07,8.65
2017,8,1,19,15,34.0,13.0,2.35,31.5,15.5,11.82,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.5,1.2,26.0,8.5,7.46,0.0
2017,8,2,6,30,0.0,17.0,1.2,26.0,17.0,14.94,6.72
2017,8,2,6,45,0.0,29.0,1.3,26.5,29.0,25.54,16.0
2017,8,2,7,0,0.0,41.0,1.4,27.0,41.0,36.16,23.91
2017,8,2,7,15,0.0,54.5,1.3,27.5,54.5,48.12,33.68
2017,8,2,7,30,0.0,68.0,1.2,28.0,68.0,60.08,43.24
2017,8,2,7,45,0.0,82.5,1.2,28.5,82.5,72.8,53.21
2017,8,2,8,0,0.0,97.0,1.2,29.0,97.0,85.6,63.05
2017,8,2,8,15,4.5,136.5,1.15,29.0,139.0,121.92,91.24
2017,8,2,8,30,9.0,176.0,1.1,29.0,181.0,159.02,119.51
2017,8,2,8,45,17.5,206.0,1.1,29.5,217.0,190.51,142.77
2017,8,2,9,0,26.0,236.0,1.1,30.0,253.0,223.08,166.5
2017,8,2,9,15,13.0,166.0,1.2,30.0,174.5,155.01,114.79
2017,8,2,9,30,0.0,96.0,1.3,30.0,96.0,85.22,61.04
2017,8,2,9,45,0.5,121.5,1.4,30.5,122.0,108.34,78.64
2017,8,2,10,0,1.0,147.0,1.5,31.0,148.0,131.6,95.98
2017,8,2,10,15,12.0,231.5,1.6,31.0,242.0,216.11,159.34
2017,8,2,10,30,23.0,316.0,1.7,31.0,336.0,302.2,222.05
2017,8,2,10,45,38.0,360.5,1.85,31.5,394.5,364.34,265.98
2017,8,2,11,0,53.0,405.0,2.0,32.0,453.0,420.97,305.34
2017,8,2,11,15,116.0,440.5,2.0,32.0,549.0,520.92,375.6
2017,8,2,11,30,179.0,476.0,2.0,32.0,645.0,614.78,439.68
2017,8,2,11,45,171.0,484.5,2.05,32.0,647.5,619.65,442.01
2017,8,2,12,0,163.0,493.0,2.1,32.0,650.0,623.41,444.24
2017,8,2,12,15,198.0,493.0,2.1,32.0,685.5,658.29,468.27
2017,8,2,12,30,233.0,493.0,2.1,32.0,721.0,692.48,491.45
2017,8,2,12,45,151.0,478.5,2.1,32.5,626.0,601.53,427.92
2017,8,2,13,0,69.0,464.0,2.1,33.0,531.0,500.06,356.86
2017,8,2,13,15,42.0,371.5,2.05,33.0,412.0,385.66,277.93
2017,8,2,13,30,15.0,279.0,2.0,33.0,293.0,265.35,192.26
2017,8,2,13,45,26.0,334.0,1.95,33.5,358.0,333.57,241.36
2017,8,2,14,0,37.0,389.0,1.9,34.0,423.0,394.09,283.36
2017,8,2,14,15,60.0,404.0,1.85,34.0,457.5,426.31,306.26
2017,8,2,14,30,83.0,419.0,1.8,34.0,492.0,456.96,327.99
2017,8,2,14,45,89.0,405.0,1.75,34.0,480.5,444.93,319.97
2017,8,2,15,0,95.0,391.0,1.7,34.0,469.0,432.19,311.67
2017,8,2,15,15,271.0,339.0,1.65,33.5,546.5,519.62,376.87
2017,8,2,15,30,447.0,287.0,1.6,33.0,624.0,584.83,424.44
2017,8,2,15,45,261.0,293.0,1.6,33.0,487.0,443.33,324.02
2017,8,2,16,0,75.0,299.0,1.6,33.0,350.0,314.53,230.85
2017,8,2,16,15,60.5,268.5,1.55,32.5,307.5,274.13,202.63
2017,8,2,16,30,46.0,238.0,1.5,32.0,265.0,235.34,174.76
2017,8,2,16,45,122.5,223.0,1.5,31.5,286.0,254.35,189.45
2017,8,2,17,0,199.0,208.0,1.5,31.0,307.0,261.05,193.55
2017,8,2,17,15,178.5,187.0,1.45,30.5,268.0,222.4,164.11
2017,8,2,17,30,158.0,166.0,1.4,30.0,229.0,186.0,136.22
2017,8,2,17,45,137.5,142.0,1.4,30.0,190.5,149.56,107.98
2017,8,2,18,0,117.0,118.0,1.4,30.0,152.0,115.74,82.02
2017,8,2,18,15,90.5,93.0,1.3,29.5,116.0,83.52,58.22
2017,8,2,18,30,64.0,68.0,1.2,29.0,80.0,55.16,38.02
2017,8,2,18,45,32.0,45.0,1.2,28.5,51.0,37.51,25.1
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,19.24,7.18
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.01,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,65.0,23.0,1.45,24.0,30.5,18.73,5.55
2017,8,3,6,30,130.0,46.0,1.5,24.0,61.0,36.33,24.52
2017,8,3,6,45,215.5,64.0,1.6,24.5,106.0,51.12,37.82
2017,8,3,7,0,301.0,82.0,1.7,25.0,151.0,87.55,55.56
2017,8,3,7,15,150.5,60.0,1.7,25.5,94.5,71.93,46.88
2017,8,3,7,30,0.0,38.0,1.7,26.0,38.0,33.49,21.9
2017,8,3,7,45,0.0,81.5,1.7,26.5,81.5,71.93,53.03
2017,8,3,8,0,0.0,125.0,1.7,27.0,125.0,109.84,82.96
2017,8,3,8,15,0.0,107.5,1.7,27.5,107.5,94.97,70.64
2017,8,3,8,30,0.0,90.0,1.7,28.0,90.0,79.71,58.17
2017,8,3,8,45,1.5,130.0,1.7,28.5,131.0,115.84,86.19
2017,8,3,9,0,3.0,170.0,1.7,29.0,172.0,152.34,113.86
2017,8,3,9,15,50.5,248.0,1.65,29.5,284.0,253.75,190.39
2017,8,3,9,30,98.0,326.0,1.6,30.0,396.0,358.36,266.4
2017,8,3,9,45,141.5,352.0,1.55,30.5,460.0,423.33,311.93
2017,8,3,10,0,185.0,378.0,1.5,31.0,524.0,486.5,355.31
2017,8,3,10,15,257.0,383.0,1.5,31.5,596.0,561.75,406.81
2017,8,3,10,30,329.0,388.0,1.5,32.0,668.0,634.93,455.63
2017,8,3,10,45,281.5,416.0,1.55,32.5,661.5,634.21,452.36
2017,8,3,11,0,234.0,444.0,1.6,33.0,655.0,621.68,441.87
2017,8,3,11,15,257.0,434.5,1.6,33.0,671.5,648.38,459.91
2017,8,3,11,30,280.0,425.0,1.6,33.0,688.0,666.87,472.28
2017,8,3,11,45,197.5,455.0,1.65,33.5,642.5,616.82,436.12
2017,8,3,12,0,115.0,485.0,1.7,34.0,597.0,572.01,403.41
2017,8,3,12,15,276.5,457.5,1.7,34.0,727.0,707.97,497.33
2017,8,3,12,30,438.0,430.0,1.7,34.0,857.0,842.33,585.34
2017,8,3,12,45,233.0,406.5,1.75,34.5,633.5,619.83,436.8
2017,8,3,13,0,28.0,383.0,1.8,35.0,410.0,384.47,273.12
2017,8,3,13,15,24.0,359.0,1.85,35.0,382.0,357.34,255.48
2017,8,3,13,30,20.0,335.0,1.9,35.0,354.0,321.45,230.54
2017,8,3,13,45,93.0,400.5,1.95,35.0,487.0,457.38,327.64
2017,8,3,14,0,166.0,466.0,2.0,35.0,620.0,590.28,418.5
2017,8,3,14,15,90.5,372.0,2.1,35.0,456.0,422.68,303.29
2017,8,3,14,30,15.0,278.0,2.2,35.0,292.0,262.25,189.21
2017,8,3,14,45,379.0,225.0,2.3,35.0,537.0,530.99,389.01
2017,8,3,15,0,743.0,172.0,2.4,35.0,782.0,744.93,537.89
2017,8,3,15,15,730.0,168.5,2.45,34.5,743.5,704.76,510.63
2017,8,3,15,30,717.0,165.0,2.5,34.0,705.0,660.7,482.0
2017,8,3,15,45,449.0,238.0,2.65,34.0,569.5,520.01,381.79
2017,8,3,16,0,181.0,311.0,2.8,34.0,434.0,393.27,289.26
2017,8,3,16,15,413.5,226.5,2.85,33.5,477.5,441.34,326.87
2017,8,3,16,30,646.0,142.0,2.9,33.0,521.0,457.57,338.36
2017,8,3,16,45,339.5,164.5,2.95,33.0,362.5,303.82,224.79
2017,8,3,17,0,33.0,187.0,3.0,33.0,204.0,177.97,132.31
2017,8,3,17,15,275.0,149.0,2.95,32.5,258.5,222.67,162.11
2017,8,3,17,30,517.0,111.0,2.9,32.0,313.0,235.75,163.09
2017,8,3,17,45,466.0,100.5,2.9,31.5,261.0,182.21,120.5
2017,8,3,18,0,415.0,90.0,2.9,31.0,209.0,134.42,84.07
2017,8,3,18,15,346.5,76.0,2.75,30.5,160.5,88.37,52.85
2017,8,3,18,30,278.0,62.0,2.6,30.0,112.0,50.7,32.71
2017,8,3,18,45,188.5,43.5,2.5,30.0,72.0,33.53,21.62
2017,8,3,19,0,99.0,25.0,2.4,30.0,32.0,20.31,7.19
2017,8,3,19,15,49.5,12.5,2.35,29.5,16.0,11.37,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.5,16.04,3.34
2017,8,4,6,30,219.0,41.0,1.3,26.0,67.0,31.74,20.47
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.5,43.41,31.01
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,83.62,48.46
2017,8,4,7,15,459.0,78.0,1.25,27.5,209.5,129.79,79.7
2017,8,4,7,30,519.0,88.0,1.2,28.0,261.0,181.4,118.97
2017,8,4,7,45,562.5,95.5,1.15,29.0,314.5,233.43,160.62
2017,8,4,8,0,606.0,103.0,1.1,30.0,368.0,290.03,205.78
2017,8,4,8,15,637.5,109.0,1.2,30.5,421.0,344.97,249.87
2017,8,4,8,30,669.0,115.0,1.3,31.0,474.0,402.39,294.72
2017,8,4,8,45,413.0,199.5,1.4,31.5,428.5,390.85,288.79
2017,8,4,9,0,157.0,284.0,1.5,32.0,383.0,344.26,254.46
2017,8,4,9,15,80.0,227.5,1.55,32.5,278.0,252.84,187.11
2017,8,4,9,30,3.0,171.0,1.6,33.0,173.0,154.0,112.27
2017,8,4,9,45,92.0,274.5,1.7,33.5,346.5,319.04,234.97
2017,8,4,10,0,181.0,378.0,1.8,34.0,520.0,484.35,351.15
2017,8,4,10,15,189.5,397.0,1.8,34.0,552.5,517.31,372.48
2017,8,4,10,30,198.0,416.0,1.8,34.0,585.0,550.28,394.35
2017,8,4,10,45,252.0,421.0,1.85,34.5,643.5,615.5,437.97
2017,8,4,11,0,306.0,426.0,1.9,35.0,702.0,675.53,477.21
2017,8,4,11,15,570.0,286.5,1.9,35.0,815.5,795.07,561.0
2017,8,4,11,30,834.0,147.0,1.9,35.0,929.0,899.62,628.86
2017,8,4,11,45,813.0,165.0,1.95,35.5,937.5,920.66,639.7
2017,8,4,12,0,792.0,183.0,2.0,36.0,946.0,928.47,643.17
2017,8,4,12,15,793.5,183.5,2.0,36.0,952.0,937.07,648.18
2017,8,4,12,30,795.0,184.0,2.0,36.0,958.0,942.39,651.26
2017,8,4,12,45,791.5,186.0,2.0,36.5,955.5,941.11,649.07
2017,8,4,13,0,788.0,188.0,2.0,37.0,953.0,936.57,645.05
2017,8,4,13,15,785.0,187.5,2.0,37.0,943.0,926.91,639.37
2017,8,4,13,30,782.0,187.0,2.0,37.0,933.0,914.03,631.85
2017,8,4,13,45,776.5,186.0,2.0,37.0,914.5,895.27,620.78
2017,8,4,14,0,771.0,185.0,2.0,37.0,896.0,873.51,607.92
2017,8,4,14,15,763.5,183.0,2.05,37.0,870.5,846.22,592.04
2017,8,4,14,30,756.0,181.0,2.1,37.0,845.0,816.31,574.41
2017,8,4,14,45,721.0,193.5,2.15,37.0,807.0,779.12,551.23
2017,8,4,15,0,686.0,206.0,2.2,37.0,769.0,737.53,524.24
2017,8,4,15,15,672.0,201.5,2.25,36.5,730.5,695.13,497.87
2017,8,4,15,30,658.0,197.0,2.3,36.0,692.0,651.55,469.99
2017,8,4,15,45,640.5,190.5,2.35,36.0,648.0,602.96,437.0
2017,8,4,16,0,623.0,184.0,2.4,36.0,604.0,554.05,402.97
2017,8,4,16,15,600.0,177.0,2.45,35.5,556.0,501.67,366.33
2017,8,4,16,30,577.0,170.0,2.5,35.0,508.0,450.1,329.12
2017,8,4,16,45,544.5,162.5,2.55,35.0,457.0,392.0,285.51
2017,8,4,17,0,512.0,155.0,2.6,35.0,406.0,339.49,244.97
2017,8,4,17,15,474.0,143.5,2.55,34.5,354.0,284.45,202.27
2017,8,4,17,30,436.0,132.0,2.5,34.0,302.0,233.18,161.92
2017,8,4,17,45,377.5,119.5,2.5,34.0,250.0,180.94,121.52
2017,8,4,18,0,319.0,107.0,2.5,34.0,198.0,135.2,87.52
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.5,91.46,57.62
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,55.44,36.53
2017,8,4,18,45,124.5,45.0,1.9,32.5,64.0,35.62,22.96
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,17.96,4.98
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,10.01,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,17.56,3.49
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,34.14,22.38
2017,8,5,6,45,223.0,61.0,1.85,26.5,104.0,48.06,34.87
2017,8,5,7,0,308.0,79.0,2.0,27.0,149.0,86.52,53.86
2017,8,5,7,15,368.0,93.0,2.05,27.5,199.0,128.96,82.98
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,178.61,120.73
2017,8,5,7,45,480.0,115.5,2.15,29.0,302.0,228.44,160.17
2017,8,5,8,0,532.0,124.0,2.2,30.0,355.0,283.87,204.21
2017,8,5,8,15,565.5,132.0,2.25,30.5,407.5,340.11,249.14
2017,8,5,8,30,599.0,140.0,2.3,31.0,460.0,396.45,293.16
2017,8,5,8,45,625.0,146.0,2.4,32.0,510.0,449.82,333.35
2017,8,5,9,0,651.0,152.0,2.5,33.0,560.0,504.53,373.22
2017,8,5,9,15,670.5,157.0,2.6,33.0,606.0,555.49,410.84
2017,8,5,9,30,690.0,162.0,2.7,33.0,652.0,606.51,447.66
2017,8,5,9,45,703.0,167.5,2.85,33.5,693.5,653.31,479.99
2017,8,5,10,0,716.0,173.0,3.0,34.0,735.0,699.02,510.87
2017,8,5,10,15,728.0,176.0,3.1,34.5,770.5,740.21,537.94
2017,8,5,10,30,740.0,179.0,3.2,35.0,806.0,779.71,563.4
2017,8,5,10,45,749.0,181.0,3.35,35.5,835.5,810.13,582.18
2017,8,5,11,0,758.0,183.0,3.5,36.0,865.0,841.41,601.27
2017,8,5,11,15,476.5,328.5,3.6,36.0,761.0,752.93,537.18
2017,8,5,11,30,195.0,474.0,3.7,36.0,657.0,630.02,447.76
2017,8,5,11,45,486.5,331.5,3.8,36.5,797.0,785.3,559.14
2017,8,5,12,0,778.0,189.0,3.9,37.0,937.0,922.87,651.57
2017,8,5,12,15,779.0,189.5,4.0,37.0,943.0,930.88,656.05
2017,8,5,12,30,780.0,190.0,4.1,37.0,949.0,935.65,659.45
2017,8,5,12,45,782.5,187.5,4.2,37.0,947.5,935.8,660.01
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,932.68,658.6
2017,8,5,13,15,782.5,184.0,4.35,36.5,936.0,923.0,654.21
2017,8,5,13,30,780.0,183.0,4.4,36.0,926.0,910.1,647.83
2017,8,5,13,45,778.0,180.0,4.5,36.0,908.5,892.59,637.39
2017,8,5,14,0,776.0,177.0,4.6,36.0,891.0,871.97,624.93
2017,8,5,14,15,497.0,304.5,4.6,36.0,757.0,735.9,530.1
2017,8,5,14,30,218.0,432.0,4.6,36.0,623.0,591.43,425.58
2017,8,5,14,45,485.0,296.5,4.65,36.0,700.0,685.53,497.86
2017,8,5,15,0,752.0,161.0,4.7,36.0,777.0,744.02,543.54
2017,8,5,15,15,739.0,158.0,4.65,35.5,738.5,701.89,515.17
2017,8,5,15,30,726.0,155.0,4.6,35.0,700.0,659.49,486.47
2017,8,5,15,45,519.0,222.0,4.6,35.0,599.0,551.89,407.78
2017,8,5,16,0,312.0,289.0,4.6,35.0,498.0,457.25,337.63
2017,8,5,16,15,486.5,210.0,4.55,34.5,507.5,467.61,347.13
2017,8,5,16,30,661.0,131.0,4.5,34.0,517.0,456.18,338.49
2017,8,5,16,45,638.5,123.0,4.45,34.0,466.5,400.63,294.97
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,346.3,251.44
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,289.55,205.91
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,236.33,162.59
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,182.4,119.05
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,131.6,79.73
2017,8,5,18,15,378.5,68.0,3.8,32.5,158.0,84.59,48.28
2017,8,5,18,30,305.0,56.0,3.6,32.0,109.0,46.54,28.89
2017,8,5,18,45,207.0,39.5,3.4,31.5,69.5,30.53,18.92
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,18.02,4.26
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,10.46,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,3.07,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,6.14,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,10.53,3.25
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,14.94,6.56
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,20.23,10.92
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,25.54,15.21
2017,8,6,7,45,0.0,59.0,4.6,28.5,59.0,52.11,36.64
2017,8,6,8,0,0.0,89.0,4.7,29.0,89.0,78.64,57.67
2017,8,6,8,15,0.0,101.0,4.75,29.5,101.0,89.29,65.75
2017,8,6,8,30,0.0,113.0,4.8,30.0,113.0,99.99,73.77
2017,8,6,8,45,7.5,163.0,4.85,30.5,168.0,148.01,110.75
2017,8,6,9,0,15.0,213.0,4.9,31.0,223.0,197.18,147.92
2017,8,6,9,15,8.5,187.5,4.85,31.5,193.5,171.72,127.69
2017,8,6,9,30,2.0,162.0,4.8,32.0,164.0,145.38,106.95
2017,8,6,9,45,4.0,174.5,4.8,32.5,178.0,158.2,116.27
2017,8,6,10,0,6.0,187.0,4.8,33.0,192.0,171.22,125.63
2017,8,6,10,15,47.5,295.0,4.8,33.5,335.0,307.52,227.18
2017,8,6,10,30,89.0,403.0,4.8,34.0,478.0,444.61,325.51
2017,8,6,10,45,135.0,426.5,4.8,34.5,545.0,517.34,376.34
2017,8,6,11,0,181.0,450.0,4.8,35.0,612.0,584.53,422.59
2017,8,6,11,15,119.5,440.5,4.75,35.0,549.0,526.91,380.48
2017,8,6,11,30,58.0,431.0,4.7,35.0,486.0,456.05,329.11
2017,8,6,11,45,55.5,434.5,4.7,35.5,487.5,458.74,330.24
2017,8,6,12,0,53.0,438.0,4.7,36.0,489.0,461.02,330.88
2017,8,6,12,15,37.5,397.0,4.65,36.0,433.5,407.83,293.15
2017,8,6,12,30,22.0,356.0,4.6,36.0,378.0,344.13,247.77
2017,8,6,12,45,146.5,418.5,4.6,36.5,560.5,542.9,390.09
2017,8,6,13,0,271.0,481.0,4.6,37.0,743.0,728.93,516.48
2017,8,6,13,15,244.0,481.0,4.55,37.0,715.0,691.46,490.1
2017,8,6,13,30,217.0,481.0,4.5,37.0,687.0,662.61,470.33
2017,8,6,13,45,281.5,452.5,4.45,37.0,715.0,698.24,496.24
2017,8,6,14,0,346.0,424.0,4.4,37.0,743.0,721.2,513.33
2017,8,6,14,15,565.0,289.5,4.35,36.5,792.0,781.64,560.93
2017,8,6,14,30,784.0,155.0,4.3,36.0,841.0,817.84,590.09
2017,8,6,14,45,761.5,160.5,4.25,36.0,805.5,779.62,565.01
2017,8,6,15,0,739.0,166.0,4.2,36.0,770.0,739.97,538.64
2017,8,6,15,15,725.5,162.5,4.15,36.0,731.5,699.24,510.77
2017,8,6,15,30,712.0,159.0,4.1,36.0,693.0,654.82,479.94
2017,8,6,15,45,693.5,155.5,4.05,36.0,648.5,606.07,445.48
2017,8,6,16,0,675.0,152.0,4.0,36.0,604.0,556.94,410.04
2017,8,6,16,15,653.0,146.5,3.9,35.5,556.0,503.92,371.73
2017,8,6,16,30,631.0,141.0,3.8,35.0,508.0,451.5,332.77
2017,8,6,16,45,602.0,134.5,3.75,35.0,457.0,395.97,289.95
2017,8,6,17,0,573.0,128.0,3.7,35.0,406.0,342.43,247.65
2017,8,6,17,15,534.0,119.5,3.5,34.5,353.5,286.14,203.1
2017,8,6,17,30,495.0,111.0,3.3,34.0,301.0,231.09,159.05
2017,8,6,17,45,445.0,99.5,3.15,33.5,250.0,177.99,117.18
2017,8,6,18,0,395.0,88.0,3.0,33.0,199.0,130.6,81.23
2017,8,6,18,15,322.0,74.0,2.8,32.5,151.0,85.29,50.76
2017,8,6,18,30,249.0,60.0,2.6,32.0,103.0,48.97,31.18
2017,8,6,18,45,158.0,41.0,2.45,31.5,64.5,32.73,20.61
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,17.93,3.21
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,10.01,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.38,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.14,0.0
2017,8,7,7,15,0.0,10.0,3.3,25.0,10.0,8.78,1.61
2017,8,7,7,30,0.0,13.0,3.3,25.0,13.0,11.43,3.8
2017,8,7,7,45,0.0,25.5,3.35,25.5,25.5,22.45,12.84
2017,8,7,8,0,0.0,38.0,3.4,26.0,38.0,33.51,21.78
2017,8,7,8,15,0.0,42.0,3.3,26.0,42.0,37.07,24.57
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,40.63,27.34
2017,8,7,8,45,0.0,47.5,3.1,26.0,47.5,41.99,28.31
2017,8,7,9,0,0.0,49.0,3.0,26.0,49.0,43.34,29.29
2017,8,7,9,15,0.0,69.0,2.9,26.0,69.0,61.13,43.39
2017,8,7,9,30,0.0,89.0,2.8,26.0,89.0,78.98,57.38
2017,8,7,9,45,0.5,115.5,2.75,26.0,116.0,103.01,76.13
2017,8,7,10,0,1.0,142.0,2.7,26.0,143.0,127.2,94.8
2017,8,7,10,15,1.0,141.5,2.6,26.0,142.5,126.89,94.33
2017,8,7,10,30,1.0,141.0,2.5,26.0,142.0,126.58,93.91
2017,8,7,10,45,2.5,147.5,2.4,26.0,150.0,133.82,99.4
2017,8,7,11,0,4.0,154.0,2.3,26.0,158.0,141.16,104.95
2017,8,7,11,15,7.5,186.0,2.25,26.0,193.0,173.42,129.64
2017,8,7,11,30,11.0,218.0,2.2,26.0,228.0,205.98,154.24
2017,8,7,11,45,15.0,273.0,2.15,26.0,287.5,260.29,194.82
2017,8,7,12,0,19.0,328.0,2.1,26.0,347.0,315.04,234.99
2017,8,7,12,15,22.0,348.5,2.0,26.0,370.0,337.16,250.8
2017,8,7,12,30,25.0,369.0,1.9,26.0,393.0,369.82,274.22
2017,8,7,12,45,83.5,431.5,1.85,26.0,512.5,485.52,358.2
2017,8,7,13,0,142.0,494.0,1.8,26.0,632.0,611.08,445.49
2017,8,7,13,15,203.5,482.0,1.7,26.0,677.0,655.42,476.06
2017,8,7,13,30,265.0,470.0,1.6,26.0,722.0,706.68,511.14
2017,8,7,13,45,303.5,448.0,1.5,26.0,731.0,715.07,516.92
2017,8,7,14,0,342.0,426.0,1.4,26.0,740.0,720.68,521.16
2017,8,7,14,15,309.5,422.5,1.3,26.0,700.5,679.31,492.38
2017,8,7,14,30,277.0,419.0,1.2,26.0,661.0,638.26,464.08
2017,8,7,14,45,298.0,395.5,1.1,26.0,646.5,622.27,453.93
2017,8,7,15,0,319.0,372.0,1.0,26.0,632.0,603.81,441.76
2017,8,7,15,15,269.0,362.0,0.9,26.0,573.5,543.42,399.33
2017,8,7,15,30,219.0,352.0,0.8,26.0,515.0,479.77,354.54
2017,8,7,15,45,465.5,242.5,0.7,26.5,562.0,538.08,398.57
2017,8,7,16,0,712.0,133.0,0.6,27.0,609.0,561.68,415.08
2017,8,7,16,15,691.0,128.5,0.5,27.0,561.0,508.37,375.28
2017,8,7,16,30,670.0,124.0,0.4,27.0,513.0,455.45,335.57
2017,8,7,16,45,647.5,116.5,0.35,27.0,462.5,399.75,293.17
2017,8,7,17,0,625.0,109.0,0.3,27.0,412.0,345.24,250.42
2017,8,7,17,15,588.0,102.5,0.4,26.5,359.0,288.47,206.12
2017,8,7,17,30,551.0,96.0,0.5,26.0,306.0,235.15,163.32
2017,8,7,17,45,505.5,86.0,0.65,26.0,254.5,180.74,119.53
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,131.49,81.13
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,82.5,47.62
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,44.38,28.01
2017,8,7,18,45,213.0,37.0,0.65,25.0,66.5,28.67,17.9
2017,8,7,19,0,115.0,21.0,0.6,25.0,28.0,16.49,1.54
2017,8,7,19,15,57.5,10.5,0.6,25.0,14.0,9.55,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,23.0,31.5,14.13,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.99,17.42
2017,8,8,6,45,335.5,48.0,3.6,23.5,108.5,41.43,29.64
2017,8,8,7,0,425.0,60.0,3.9,24.0,154.0,82.58,46.9
2017,8,8,7,15,486.0,69.0,4.0,24.5,205.5,128.28,78.54
2017,8,8,7,30,547.0,78.0,4.1,25.0,257.0,181.3,120.29
2017,8,8,7,45,592.0,84.0,4.25,26.0,311.0,234.41,164.45
2017,8,8,8,0,637.0,90.0,4.4,27.0,365.0,292.2,212.62
2017,8,8,8,15,478.0,150.0,4.4,27.5,371.5,323.34,242.74
2017,8,8,8,30,319.0,210.0,4.4,28.0,378.0,333.58,253.5
2017,8,8,8,45,345.0,228.5,4.45,28.5,428.0,382.97,291.42
2017,8,8,9,0,371.0,247.0,4.5,29.0,478.0,434.48,330.05
2017,8,8,9,15,379.0,267.5,4.5,29.0,520.0,478.96,363.18
2017,8,8,9,30,387.0,288.0,4.5,29.0,562.0,523.31,395.6
2017,8,8,9,45,281.0,332.0,4.55,29.5,537.5,510.65,383.69
2017,8,8,10,0,175.0,376.0,4.6,30.0,513.0,481.22,359.31
2017,8,8,10,15,251.5,381.0,4.6,30.0,588.0,560.75,417.55
2017,8,8,10,30,328.0,386.0,4.6,30.0,663.0,638.06,472.97
2017,8,8,10,45,299.0,410.0,4.7,30.5,669.5,648.84,478.29
2017,8,8,11,0,270.0,434.0,4.8,31.0,676.0,656.77,481.81
2017,8,8,11,15,173.0,440.5,4.8,31.0,597.0,576.04,422.81
2017,8,8,11,30,76.0,447.0,4.8,31.0,518.0,488.83,358.44
2017,8,8,11,45,96.0,465.0,4.8,31.5,556.0,526.71,385.06
2017,8,8,12,0,116.0,483.0,4.8,32.0,594.0,575.03,418.14
2017,8,8,12,15,171.5,487.0,4.75,32.0,653.0,633.1,459.53
2017,8,8,12,30,227.0,491.0,4.7,32.0,712.0,690.86,500.1
2017,8,8,12,45,205.5,492.5,4.7,32.0,692.0,671.86,486.26
2017,8,8,13,0,184.0,494.0,4.7,32.0,672.0,651.74,472.01
2017,8,8,13,15,261.0,469.5,4.65,32.0,719.0,707.92,512.66
2017,8,8,13,30,338.0,445.0,4.6,32.0,766.0,751.59,544.19
2017,8,8,13,45,573.0,300.0,4.55,32.0,831.0,829.81,603.89
2017,8,8,14,0,808.0,155.0,4.5,32.0,896.0,883.92,643.34
2017,8,8,14,15,569.0,278.5,4.45,32.0,793.0,778.56,569.13
2017,8,8,14,30,330.0,402.0,4.4,32.0,690.0,667.59,487.58
2017,8,8,14,45,534.0,286.0,4.4,32.0,730.5,718.55,528.93
2017,8,8,15,0,738.0,170.0,4.4,32.0,771.0,747.94,553.96
2017,8,8,15,15,495.5,257.5,4.35,32.0,652.0,619.93,460.11
2017,8,8,15,30,253.0,345.0,4.3,32.0,533.0,503.79,373.6
2017,8,8,15,45,465.5,249.0,4.3,32.0,569.0,544.87,407.21
2017,8,8,16,0,678.0,153.0,4.3,32.0,605.0,561.45,421.05
2017,8,8,16,15,656.0,147.5,4.2,31.5,556.5,508.08,381.5
2017,8,8,16,30,634.0,142.0,4.1,31.0,508.0,455.31,341.59
2017,8,8,16,45,610.0,133.0,4.05,31.0,457.5,399.3,297.63
2017,8,8,17,0,586.0,124.0,4.0,31.0,407.0,344.75,253.72
2017,8,8,17,15,547.5,116.0,3.7,30.5,354.0,288.18,207.96
2017,8,8,17,30,509.0,108.0,3.4,30.0,301.0,232.77,162.7
2017,8,8,17,45,465.5,95.5,3.15,29.5,249.5,179.16,119.31
2017,8,8,18,0,422.0,83.0,2.9,29.0,198.0,130.5,81.37
2017,8,8,18,15,349.5,69.5,2.6,28.5,150.0,83.93,49.54
2017,8,8,18,30,277.0,56.0,2.3,28.0,102.0,46.29,29.39
2017,8,8,18,45,185.5,38.0,2.0,27.5,63.5,29.44,18.18
2017,8,8,19,0,94.0,20.0,1.7,27.0,25.0,15.7,0.0
2017,8,8,19,15,47.0,10.0,1.65,26.5,12.5,9.1,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.5,2.4,22.5,29.0,15.31,0.0
2017,8,9,6,30,181.0,39.0,2.4,23.0,58.0,30.24,19.21
2017,8,9,6,45,263.0,55.5,2.45,24.0,102.5,45.72,29.6
2017,8,9,7,0,345.0,72.0,2.5,25.0,147.0,85.66,51.92
2017,8,9,7,15,406.5,84.5,2.5,25.5,198.0,129.68,82.63
2017,8,9,7,30,468.0,97.0,2.5,26.0,249.0,181.09,122.49
2017,8,9,7,45,258.0,132.0,2.55,26.5,218.5,186.15,136.06
2017,8,9,8,0,48.0,167.0,2.6,27.0,188.0,162.82,123.86
2017,8,9,8,15,121.5,197.0,2.6,27.5,259.0,223.92,170.25
2017,8,9,8,30,195.0,227.0,2.6,28.0,330.0,291.7,221.45
2017,8,9,8,45,440.5,182.5,2.65,28.5,447.0,394.09,298.44
2017,8,9,9,0,686.0,138.0,2.7,29.0,564.0,516.07,389.26
2017,8,9,9,15,705.0,142.5,2.7,29.5,611.0,568.21,426.9
2017,8,9,9,30,724.0,147.0,2.7,30.0,658.0,620.26,463.69
2017,8,9,9,45,739.0,150.5,2.75,30.5,700.0,668.18,496.76
2017,8,9,10,0,754.0,154.0,2.8,31.0,742.0,713.41,527.23
2017,8,9,10,15,765.5,157.0,2.8,31.0,778.5,755.31,555.59
2017,8,9,10,30,777.0,160.0,2.8,31.0,815.0,795.35,581.35
2017,8,9,10,45,786.0,161.5,2.85,31.5,845.0,829.76,602.16
2017,8,9,11,0,795.0,163.0,2.9,32.0,875.0,861.7,621.21
2017,8,9,11,15,517.5,314.0,2.9,32.0,782.0,781.75,563.05
2017,8,9,11,30,240.0,465.0,2.9,32.0,689.0,666.28,478.31
2017,8,9,11,45,320.5,441.5,2.9,32.5,745.5,733.12,524.57
2017,8,9,12,0,401.0,418.0,2.9,33.0,802.0,791.22,563.23
2017,8,9,12,15,608.0,294.5,2.85,33.0,881.0,883.08,628.1
2017,8,9,12,30,815.0,171.0,2.8,33.0,960.0,958.26,677.19
2017,8,9,12,45,817.5,168.5,2.75,33.5,958.5,958.24,674.76
2017,8,9,13,0,820.0,166.0,2.7,34.0,957.0,954.78,670.91
2017,8,9,13,15,817.5,165.5,2.65,34.0,946.5,945.08,664.66
2017,8,9,13,30,815.0,165.0,2.6,34.0,936.0,932.01,656.43
2017,8,9,13,45,812.5,162.0,2.55,34.0,918.5,913.19,644.68
2017,8,9,14,0,810.0,159.0,2.5,34.0,901.0,891.13,630.98
2017,8,9,14,15,803.5,157.0,2.45,34.0,875.0,863.42,613.71
2017,8,9,14,30,797.0,155.0,2.4,34.0,849.0,832.89,594.64
2017,8,9,14,45,793.5,149.0,2.4,34.0,817.0,798.26,573.2
2017,8,9,15,0,790.0,143.0,2.4,34.0,785.0,760.95,549.86
2017,8,9,15,15,778.0,140.0,2.35,34.0,745.5,717.8,521.41
2017,8,9,15,30,766.0,137.0,2.3,34.0,706.0,672.99,490.86
2017,8,9,15,45,752.0,132.5,2.3,34.0,661.5,624.05,457.09
2017,8,9,16,0,738.0,128.0,2.3,34.0,617.0,574.16,421.79
2017,8,9,16,15,717.0,123.5,2.25,33.5,568.0,519.33,382.63
2017,8,9,16,30,696.0,119.0,2.2,33.0,519.0,464.9,342.52
2017,8,9,16,45,670.0,112.5,2.15,33.0,467.0,407.03,298.01
2017,8,9,17,0,644.0,106.0,2.1,33.0,415.0,350.7,253.44
2017,8,9,17,15,607.0,99.5,1.9,32.5,361.5,292.65,207.05
2017,8,9,17,30,570.0,93.0,1.7,32.0,308.0,238.07,162.7
2017,8,9,17,45,521.5,83.5,1.55,31.5,255.0,182.2,118.05
2017,8,9,18,0,473.0,74.0,1.4,31.0,202.0,131.87,79.38
2017,8,9,18,15,399.0,62.0,1.3,30.0,152.5,83.16,46.78
2017,8,9,18,30,325.0,50.0,1.2,29.0,103.0,42.24,25.68
2017,8,9,18,45,220.5,34.0,1.1,28.5,63.5,26.41,15.57
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,14.15,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,14.53,0.0
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,28.72,17.71
2017,8,10,6,45,295.0,50.5,2.35,25.5,103.5,42.69,26.48
2017,8,10,7,0,397.0,64.0,2.6,26.0,149.0,83.71,48.13
2017,8,10,7,15,460.5,73.5,2.65,26.5,201.0,130.4,80.59
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,183.09,121.55
2017,8,10,7,45,573.5,89.0,2.75,28.0,307.5,236.26,164.92
2017,8,10,8,0,623.0,95.0,2.8,29.0,362.0,294.69,212.58
2017,8,10,8,15,654.5,100.5,2.75,29.5,415.0,350.67,258.37
2017,8,10,8,30,686.0,106.0,2.7,30.0,468.0,409.09,304.77
2017,8,10,8,45,711.5,110.0,2.7,30.5,519.0,465.21,348.17
2017,8,10,9,0,737.0,114.0,2.7,31.0,570.0,523.0,391.36
2017,8,10,9,15,754.5,117.5,2.65,31.0,617.0,575.37,430.04
2017,8,10,9,30,772.0,121.0,2.6,31.0,664.0,627.35,467.35
2017,8,10,9,45,785.0,124.0,2.55,31.5,706.0,675.06,499.68
2017,8,10,10,0,798.0,127.0,2.5,32.0,748.0,721.4,530.14
2017,8,10,10,15,808.5,129.0,2.45,32.5,784.5,763.19,555.65
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,797.02,575.31
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,831.2,595.34
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,862.7,613.4
2017,8,10,11,15,839.0,136.0,2.4,34.0,902.0,888.19,628.77
2017,8,10,11,30,844.0,137.0,2.4,34.0,924.0,910.57,642.21
2017,8,10,11,45,580.0,300.5,2.4,34.5,845.0,850.37,599.05
2017,8,10,12,0,316.0,464.0,2.4,35.0,766.0,756.84,530.18
2017,8,10,12,15,579.0,305.5,2.4,35.0,864.0,867.31,609.47
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,951.71,664.43
2017,8,10,12,45,845.0,144.5,2.45,35.0,960.5,952.27,664.46
2017,8,10,13,0,848.0,142.0,2.5,35.0,959.0,949.43,663.24
2017,8,10,13,15,592.0,293.5,2.5,35.0,861.0,863.2,606.58
2017,8,10,13,30,336.0,445.0,2.5,35.0,763.0,752.16,528.58
2017,8,10,13,45,307.0,444.5,2.55,35.0,730.5,718.34,507.21
2017,8,10,14,0,278.0,444.0,2.6,35.0,698.0,684.12,484.8
2017,8,10,14,15,551.5,288.5,2.65,35.0,773.5,774.19,552.57
2017,8,10,14,30,825.0,133.0,2.7,35.0,849.0,829.59,592.83
2017,8,10,14,45,811.5,133.5,2.75,35.0,815.0,798.93,573.55
2017,8,10,15,0,798.0,134.0,2.8,35.0,781.0,759.55,548.99
2017,8,10,15,15,786.0,131.0,2.85,35.0,741.5,716.02,521.04
2017,8,10,15,30,774.0,128.0,2.9,35.0,702.0,670.82,490.49
2017,8,10,15,45,755.0,126.0,2.95,35.0,656.5,620.65,455.69
2017,8,10,16,0,736.0,124.0,3.0,35.0,611.0,569.96,419.64
2017,8,10,16,15,714.5,120.0,3.0,34.5,562.0,515.32,380.48
2017,8,10,16,30,693.0,116.0,3.0,34.0,513.0,461.2,340.42
2017,8,10,16,45,658.5,112.5,3.0,33.5,460.0,402.54,295.79
2017,8,10,17,0,624.0,109.0,3.0,33.0,407.0,346.33,251.72
2017,8,10,17,15,585.5,102.0,2.8,32.5,353.5,288.4,205.24
2017,8,10,17,30,547.0,95.0,2.6,32.0,300.0,234.15,161.05
2017,8,10,17,45,486.0,87.5,2.4,31.5,246.5,178.91,117.2
2017,8,10,18,0,425.0,80.0,2.2,31.0,193.0,128.66,79.01
2017,8,10,18,15,346.5,67.0,2.05,30.5,145.0,81.81,47.48
2017,8,10,18,30,268.0,54.0,1.9,30.0,97.0,44.64,27.86
2017,8,10,18,45,163.5,36.0,1.75,29.5,59.0,27.91,16.55
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,14.77,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,8.19,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
