Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.0,2.25,24.5,29.0,14.16,0.0
2017,8,11,6,30,210.0,36.0,2.5,25.0,58.0,27.99,17.04
2017,8,11,6,45,316.0,48.0,2.75,25.5,104.0,41.53,25.09
2017,8,11,7,0,422.0,60.0,3.0,26.0,150.0,84.47,47.72
2017,8,11,7,15,487.0,68.5,3.05,26.5,202.0,130.46,79.54
2017,8,11,7,30,552.0,77.0,3.1,27.0,254.0,184.31,121.61
2017,8,11,7,45,603.0,81.5,3.2,28.0,309.0,238.26,165.92
2017,8,11,8,0,654.0,86.0,3.3,29.0,364.0,297.59,214.67
2017,8,11,8,15,685.0,90.5,3.35,29.5,418.0,354.24,261.48
2017,8,11,8,30,716.0,95.0,3.4,30.0,472.0,414.45,309.76
2017,8,11,8,45,739.0,99.0,3.45,30.5,523.0,470.68,353.75
2017,8,11,9,0,762.0,103.0,3.5,31.0,574.0,527.67,396.89
2017,8,11,9,15,779.0,106.0,3.45,31.5,621.0,580.51,435.5
2017,8,11,9,30,796.0,109.0,3.4,32.0,668.0,632.85,472.52
2017,8,11,9,45,809.5,111.0,3.4,32.5,710.5,680.98,505.66
2017,8,11,10,0,823.0,113.0,3.4,33.0,753.0,723.87,533.89
2017,8,11,10,15,832.5,115.0,3.35,33.0,789.0,765.17,560.44
2017,8,11,10,30,842.0,117.0,3.3,33.0,825.0,804.25,585.2
2017,8,11,10,45,851.5,117.0,3.25,33.5,855.0,838.98,605.62
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,871.07,624.07
2017,8,11,11,15,552.0,290.0,3.15,34.0,787.0,792.85,568.2
2017,8,11,11,30,243.0,463.0,3.1,34.0,689.0,669.23,477.28
2017,8,11,11,45,350.5,438.0,3.05,34.5,769.5,760.34,539.62
2017,8,11,12,0,458.0,413.0,3.0,35.0,850.0,851.14,598.75
2017,8,11,12,15,657.0,275.0,2.95,35.0,907.0,915.22,644.86
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,957.76,671.92
2017,8,11,12,45,857.5,135.5,2.9,35.5,962.5,957.74,670.17
2017,8,11,13,0,859.0,134.0,2.9,36.0,961.0,954.27,666.73
2017,8,11,13,15,856.5,133.5,2.85,36.0,950.5,944.45,660.46
2017,8,11,13,30,854.0,133.0,2.8,36.0,940.0,931.21,652.19
2017,8,11,13,45,852.0,130.5,2.75,36.0,922.0,913.16,641.0
2017,8,11,14,0,850.0,128.0,2.7,36.0,904.0,891.75,627.78
2017,8,11,14,15,844.0,126.5,2.65,36.0,878.0,864.51,610.9
2017,8,11,14,30,838.0,125.0,2.6,36.0,852.0,834.31,592.15
2017,8,11,14,45,826.0,125.0,2.6,36.0,818.0,797.87,569.62
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,764.22,548.8
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,720.86,521.33
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,675.75,490.9
2017,8,11,15,45,778.5,116.0,2.65,36.0,661.0,627.01,457.51
2017,8,11,16,0,766.0,112.0,2.7,36.0,617.0,577.12,422.39
2017,8,11,16,15,746.0,108.0,2.65,35.5,567.5,522.23,383.2
2017,8,11,16,30,726.0,104.0,2.6,35.0,518.0,467.5,342.86
2017,8,11,16,45,702.5,98.5,2.6,35.0,466.0,409.05,297.97
2017,8,11,17,0,679.0,93.0,2.6,35.0,414.0,352.73,253.33
2017,8,11,17,15,642.5,87.0,2.35,34.0,360.0,293.23,206.1
2017,8,11,17,30,606.0,81.0,2.1,33.0,306.0,237.07,160.6
2017,8,11,17,45,557.0,73.0,1.85,32.5,253.0,180.22,114.87
2017,8,11,18,0,508.0,65.0,1.6,32.0,200.0,128.91,75.32
2017,8,11,18,15,430.5,55.0,1.45,31.0,150.0,79.45,42.53
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,39.66,23.36
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,26.02,14.92
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,18.55,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,92.0,18.5,2.6,24.5,28.0,14.56,0.0
2017,8,12,6,30,184.0,37.0,2.9,25.0,56.0,28.76,17.57
2017,8,12,6,45,296.0,49.0,3.25,25.5,102.0,42.51,25.77
2017,8,12,7,0,408.0,61.0,3.6,26.0,148.0,85.01,48.55
2017,8,12,7,15,473.5,70.0,3.6,26.5,200.0,130.78,80.4
2017,8,12,7,30,539.0,79.0,3.6,27.0,252.0,184.49,122.44
2017,8,12,7,45,596.5,82.5,3.6,28.0,308.0,238.61,166.68
2017,8,12,8,0,654.0,86.0,3.6,29.0,364.0,298.88,216.01
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.5,356.1,263.2
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,416.86,311.72
2017,8,12,8,45,745.5,97.5,3.3,30.5,524.0,474.0,356.11
2017,8,12,9,0,775.0,99.0,3.2,31.0,577.0,532.55,400.01
2017,8,12,9,15,791.5,102.0,3.15,31.5,624.5,585.78,438.72
2017,8,12,9,30,808.0,105.0,3.1,32.0,672.0,638.44,475.75
2017,8,12,9,45,824.0,105.5,3.1,32.5,715.0,684.35,507.31
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,731.48,537.88
2017,8,12,10,15,849.5,108.0,3.1,33.5,794.5,773.47,563.73
2017,8,12,10,30,859.0,110.0,3.1,34.0,831.0,813.19,587.72
2017,8,12,10,45,868.0,110.0,3.15,34.5,861.0,848.06,608.52
2017,8,12,11,0,877.0,110.0,3.2,35.0,891.0,880.2,627.4
2017,8,12,11,15,881.5,111.0,3.25,35.0,913.5,906.35,643.64
2017,8,12,11,30,886.0,112.0,3.3,35.0,936.0,929.2,657.83
2017,8,12,11,45,893.5,109.5,3.35,35.5,951.5,948.09,668.18
2017,8,12,12,0,901.0,107.0,3.4,36.0,967.0,963.57,676.42
2017,8,12,12,15,902.5,107.0,3.4,36.0,972.5,972.23,681.53
2017,8,12,12,30,904.0,107.0,3.4,36.0,978.0,977.23,684.5
2017,8,12,12,45,903.5,106.5,3.45,36.5,976.0,976.16,682.7
2017,8,12,13,0,903.0,106.0,3.5,37.0,974.0,971.42,678.76
2017,8,12,13,15,901.0,105.5,3.45,37.0,963.0,961.58,672.53
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,948.12,664.15
2017,8,12,13,45,895.5,104.0,3.4,37.0,933.5,929.2,652.75
2017,8,12,14,0,892.0,103.0,3.4,37.0,915.0,906.82,639.21
2017,8,12,14,15,886.5,102.0,3.35,37.0,889.0,879.32,622.16
2017,8,12,14,30,881.0,101.0,3.3,37.0,863.0,848.7,603.09
2017,8,12,14,45,867.0,103.0,3.3,37.0,828.0,811.15,579.73
2017,8,12,15,0,853.0,105.0,3.3,37.0,793.0,771.38,554.76
2017,8,12,15,15,842.5,103.0,3.25,37.0,753.5,728.36,527.18
2017,8,12,15,30,832.0,101.0,3.2,37.0,714.0,683.37,497.33
2017,8,12,15,45,817.5,98.5,3.2,37.0,669.0,633.58,462.76
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,584.29,427.61
2017,8,12,16,15,784.5,93.0,3.15,36.5,574.5,529.33,388.23
2017,8,12,16,30,766.0,90.0,3.1,36.0,525.0,474.29,347.47
2017,8,12,16,45,740.0,86.5,3.1,36.0,472.0,415.68,302.22
2017,8,12,17,0,714.0,83.0,3.1,36.0,419.0,358.45,256.68
2017,8,12,17,15,678.5,78.0,2.75,35.0,364.5,296.71,207.51
2017,8,12,17,30,643.0,73.0,2.4,34.0,310.0,239.62,160.99
2017,8,12,17,45,591.5,66.5,2.1,33.5,255.5,181.39,114.09
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,128.94,73.72
2017,8,12,18,15,460.5,51.0,1.8,32.0,151.0,78.2,40.32
2017,8,12,18,30,381.0,42.0,1.8,31.0,101.0,37.34,21.26
2017,8,12,18,45,251.5,29.0,1.8,30.5,61.0,23.31,12.56
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,12.63,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,7.28,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,105.0,17.5,3.4,25.0,28.0,13.79,0.0
2017,8,13,6,30,210.0,35.0,3.6,25.0,56.0,27.26,16.26
2017,8,13,6,45,335.0,45.0,3.8,25.5,103.5,41.6,24.35
2017,8,13,7,0,460.0,55.0,4.0,26.0,151.0,84.55,46.13
2017,8,13,7,15,525.0,62.5,4.05,26.5,204.5,132.3,79.46
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,187.83,123.32
2017,8,13,7,45,647.0,72.0,4.2,27.5,315.0,243.55,169.72
2017,8,13,8,0,704.0,74.0,4.3,28.0,372.0,306.87,222.56
2017,8,13,8,15,733.5,78.5,4.3,28.5,427.0,365.73,271.8
2017,8,13,8,30,763.0,83.0,4.3,29.0,482.0,426.65,321.27
2017,8,13,8,45,789.5,84.0,4.3,30.0,535.0,484.33,366.16
2017,8,13,9,0,816.0,85.0,4.3,31.0,588.0,542.16,409.53
2017,8,13,9,15,832.0,87.5,4.25,31.5,636.0,596.08,449.27
2017,8,13,9,30,848.0,90.0,4.2,32.0,684.0,649.25,487.2
2017,8,13,9,45,862.0,91.0,4.2,32.5,727.5,698.5,521.41
2017,8,13,10,0,876.0,92.0,4.2,33.0,771.0,746.24,552.06
2017,8,13,10,15,884.5,94.0,4.15,33.5,807.5,788.89,578.48
2017,8,13,10,30,893.0,96.0,4.1,34.0,844.0,829.09,602.86
2017,8,13,10,45,901.0,96.0,4.05,34.5,874.5,864.21,623.56
2017,8,13,11,0,909.0,96.0,4.0,35.0,905.0,896.42,642.13
2017,8,13,11,15,913.5,97.0,3.95,35.0,927.0,923.38,658.49
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,946.93,672.64
2017,8,13,11,45,910.5,105.5,3.9,35.5,961.0,962.07,680.3
2017,8,13,12,0,903.0,113.0,3.9,36.0,973.0,973.19,685.52
2017,8,13,12,15,904.0,113.0,3.85,36.0,979.0,981.35,690.09
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,985.84,692.45
2017,8,13,12,45,905.5,112.5,3.8,36.5,982.5,985.69,690.9
2017,8,13,13,0,906.0,112.0,3.8,37.0,980.0,981.85,687.17
2017,8,13,13,15,903.0,111.5,3.75,37.0,969.0,970.99,680.29
2017,8,13,13,30,900.0,111.0,3.7,37.0,958.0,956.51,671.27
2017,8,13,13,45,896.0,110.0,3.7,37.0,938.5,937.05,659.5
2017,8,13,14,0,892.0,109.0,3.7,37.0,919.0,914.14,645.59
2017,8,13,14,15,886.0,107.5,3.65,37.0,892.5,885.65,627.87
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,854.05,608.14
2017,8,13,14,45,868.0,106.5,3.6,37.0,831.0,816.58,584.75
2017,8,13,15,0,856.0,107.0,3.6,37.0,796.0,776.76,559.66
2017,8,13,15,15,845.0,104.5,3.55,37.0,755.5,732.67,531.3
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,686.64,500.69
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,636.17,465.37
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,586.45,429.7
2017,8,13,16,15,782.0,95.0,3.3,36.5,572.5,530.6,389.52
2017,8,13,16,30,762.0,92.0,3.2,36.0,522.0,474.84,348.13
2017,8,13,16,45,733.5,88.5,3.15,36.0,468.5,415.24,302.09
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,357.31,256.04
2017,8,13,17,15,668.0,80.0,2.75,35.0,360.0,295.52,206.9
2017,8,13,17,30,631.0,75.0,2.4,34.0,305.0,238.56,160.58
2017,8,13,17,45,574.5,68.5,2.05,33.5,250.5,179.96,113.62
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,127.79,73.71
2017,8,13,18,15,437.0,52.5,1.7,32.0,146.0,77.82,40.83
2017,8,13,18,30,356.0,43.0,1.7,31.0,96.0,37.97,21.94
2017,8,13,18,45,226.5,29.0,1.7,30.5,57.5,23.39,12.44
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,11.83,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,70.0,19.0,4.05,24.0,26.0,15.49,0.0
2017,8,14,6,30,140.0,38.0,4.2,24.0,52.0,30.31,18.68
2017,8,14,6,45,267.5,51.0,4.4,24.5,99.0,44.61,27.33
2017,8,14,7,0,395.0,64.0,4.6,25.0,146.0,86.33,50.05
2017,8,14,7,15,463.5,73.5,4.65,25.5,198.5,134.32,84.09
2017,8,14,7,30,532.0,83.0,4.7,26.0,251.0,188.8,127.02
2017,8,14,7,45,601.5,84.0,4.8,26.5,309.5,243.74,172.27
2017,8,14,8,0,671.0,85.0,4.9,27.0,368.0,306.21,224.19
2017,8,14,8,15,702.5,89.5,5.0,27.5,422.5,364.35,273.06
2017,8,14,8,30,734.0,94.0,5.1,28.0,477.0,425.98,323.42
2017,8,14,8,45,765.0,94.5,5.2,29.0,530.5,484.06,369.07
2017,8,14,9,0,796.0,95.0,5.3,30.0,584.0,543.63,414.36
2017,8,14,9,15,812.5,98.0,5.25,30.5,632.0,598.03,454.89
2017,8,14,9,30,829.0,101.0,5.2,31.0,680.0,649.38,492.02
2017,8,14,9,45,844.0,101.5,5.2,31.5,723.0,698.08,526.38
2017,8,14,10,0,859.0,102.0,5.2,32.0,766.0,745.38,557.58
2017,8,14,10,15,867.5,104.0,5.15,32.5,802.5,787.4,584.02
2017,8,14,10,30,876.0,106.0,5.1,33.0,839.0,827.01,608.43
2017,8,14,10,45,883.0,106.5,5.05,33.5,868.5,861.25,628.9
2017,8,14,11,0,890.0,107.0,5.0,34.0,898.0,892.57,647.2
2017,8,14,11,15,894.0,108.0,4.9,34.0,920.0,918.6,662.91
2017,8,14,11,30,898.0,109.0,4.8,34.0,942.0,941.25,676.35
2017,8,14,11,45,896.5,112.5,4.7,34.5,954.5,957.7,684.47
2017,8,14,12,0,895.0,116.0,4.6,35.0,967.0,970.43,690.36
2017,8,14,12,15,895.5,116.0,4.5,35.0,972.5,978.01,694.43
2017,8,14,12,30,896.0,116.0,4.4,35.0,978.0,981.94,696.29
2017,8,14,12,45,896.0,115.5,4.3,35.5,975.5,981.27,693.87
2017,8,14,13,0,896.0,115.0,4.2,36.0,973.0,976.94,689.28
2017,8,14,13,15,893.0,114.5,4.1,36.0,961.5,966.1,682.1
2017,8,14,13,30,890.0,114.0,4.0,36.0,950.0,951.67,672.78
2017,8,14,13,45,886.0,113.0,3.95,36.5,931.0,932.32,659.31
2017,8,14,14,0,882.0,112.0,3.9,37.0,912.0,909.54,643.79
2017,8,14,14,15,876.0,110.5,3.8,37.0,885.0,881.21,625.85
2017,8,14,14,30,870.0,109.0,3.7,37.0,858.0,849.81,605.96
2017,8,14,14,45,862.5,107.0,3.65,37.0,824.5,813.78,583.23
2017,8,14,15,0,855.0,105.0,3.6,37.0,791.0,775.13,558.66
2017,8,14,15,15,844.0,103.0,3.55,36.5,751.0,731.46,531.67
2017,8,14,15,30,833.0,101.0,3.5,36.0,711.0,685.86,502.37
2017,8,14,15,45,819.5,97.5,3.45,36.0,665.5,635.51,467.03
2017,8,14,16,0,806.0,94.0,3.4,36.0,620.0,585.59,431.1
2017,8,14,16,15,787.0,91.0,3.3,35.5,570.0,530.01,390.92
2017,8,14,16,30,768.0,88.0,3.2,35.0,520.0,474.42,349.42
2017,8,14,16,45,741.5,84.5,3.15,35.0,467.0,415.3,303.47
2017,8,14,17,0,715.0,81.0,3.1,35.0,414.0,357.63,257.32
2017,8,14,17,15,679.0,76.0,2.75,34.0,359.0,295.57,207.64
2017,8,14,17,30,643.0,71.0,2.4,33.0,304.0,238.19,160.64
2017,8,14,17,45,587.5,65.0,2.05,32.5,249.5,179.49,113.26
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,127.09,72.89
2017,8,14,18,15,449.0,50.0,1.7,31.0,145.0,76.51,39.56
2017,8,14,18,30,366.0,41.0,1.7,30.0,95.0,36.29,24.26
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.5,22.14,11.34
2017,8,14,19,0,90.0,14.0,1.8,29.0,18.0,12.73,0.0
2017,8,14,19,15,45.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.5,26.0,15.1,0.0
2017,8,15,6,30,160.0,37.0,3.8,25.0,52.0,28.81,17.27
2017,8,15,6,45,282.0,50.0,4.05,25.5,99.0,44.62,26.75
2017,8,15,7,0,404.0,63.0,4.3,26.0,146.0,87.0,49.91
2017,8,15,7,15,473.0,72.5,4.35,26.5,199.0,135.74,84.46
2017,8,15,7,30,542.0,82.0,4.4,27.0,252.0,191.08,127.97
2017,8,15,7,45,608.5,83.5,4.5,27.5,310.0,246.42,173.52
2017,8,15,8,0,675.0,85.0,4.6,28.0,368.0,308.94,225.32
2017,8,15,8,15,453.5,152.0,4.6,28.5,354.0,323.31,243.19
2017,8,15,8,30,232.0,219.0,4.6,29.0,340.0,308.9,234.94
2017,8,15,8,45,285.5,234.5,4.7,29.5,399.0,365.3,277.93
2017,8,15,9,0,339.0,250.0,4.8,30.0,458.0,426.88,324.08
2017,8,15,9,15,586.0,175.5,4.8,30.5,570.0,537.21,407.57
2017,8,15,9,30,833.0,101.0,4.8,31.0,682.0,653.82,494.32
2017,8,15,9,45,848.0,101.5,4.85,31.5,725.5,702.75,528.49
2017,8,15,10,0,863.0,102.0,4.9,32.0,769.0,750.27,559.73
2017,8,15,10,15,871.5,104.0,4.85,32.5,805.5,792.48,586.08
2017,8,15,10,30,880.0,106.0,4.8,33.0,842.0,832.25,610.4
2017,8,15,10,45,887.0,107.0,4.8,33.5,871.5,867.12,631.39
2017,8,15,11,0,894.0,108.0,4.8,34.0,901.0,899.05,650.26
2017,8,15,11,15,898.0,109.0,4.75,34.0,922.5,925.17,666.23
2017,8,15,11,30,902.0,110.0,4.7,34.0,944.0,947.9,680.11
2017,8,15,11,45,898.0,115.0,4.7,34.5,956.5,963.49,688.23
2017,8,15,12,0,894.0,120.0,4.7,35.0,969.0,975.25,693.96
2017,8,15,12,15,894.5,120.5,4.65,35.0,974.5,983.27,698.58
2017,8,15,12,30,895.0,121.0,4.6,35.0,980.0,987.64,700.97
2017,8,15,12,45,893.5,121.0,4.6,35.5,977.0,985.95,698.42
2017,8,15,13,0,892.0,121.0,4.6,36.0,974.0,980.62,693.71
2017,8,15,13,15,889.5,120.0,4.6,36.0,962.5,969.75,687.02
2017,8,15,13,30,887.0,119.0,4.6,36.0,951.0,955.29,678.16
2017,8,15,13,45,882.0,118.5,4.6,36.5,931.5,935.48,664.55
2017,8,15,14,0,877.0,118.0,4.6,37.0,912.0,912.29,648.89
2017,8,15,14,15,870.5,117.0,4.6,37.0,885.0,884.05,631.34
2017,8,15,14,30,864.0,116.0,4.6,37.0,858.0,852.79,611.79
2017,8,15,14,45,848.0,118.0,4.6,37.0,822.0,813.81,587.05
2017,8,15,15,0,832.0,120.0,4.6,37.0,786.0,772.81,560.81
2017,8,15,15,15,820.0,117.5,4.6,36.5,745.5,732.96,536.24
2017,8,15,15,30,808.0,115.0,4.6,36.0,705.0,686.39,505.48
2017,8,15,15,45,784.5,115.0,4.6,36.0,657.5,633.31,467.9
2017,8,15,16,0,761.0,115.0,4.6,36.0,610.0,580.04,429.35
2017,8,15,16,15,739.5,111.0,4.6,35.5,560.0,524.16,388.84
2017,8,15,16,30,718.0,107.0,4.6,35.0,510.0,467.86,346.74
2017,8,15,16,45,671.5,108.0,4.65,35.0,454.0,406.48,299.1
2017,8,15,17,0,625.0,109.0,4.7,35.0,398.0,348.78,253.23
2017,8,15,17,15,583.5,101.5,4.55,34.5,343.5,288.93,205.27
2017,8,15,17,30,542.0,94.0,4.4,34.0,289.0,233.17,159.96
2017,8,15,17,45,463.0,88.0,4.3,33.5,234.0,173.33,113.22
2017,8,15,18,0,384.0,82.0,4.2,33.0,179.0,125.15,77.45
2017,8,15,18,15,299.0,67.5,4.2,32.0,131.0,78.85,46.49
2017,8,15,18,30,214.0,53.0,4.2,31.0,83.0,43.16,29.7
2017,8,15,18,45,116.5,32.5,4.25,30.5,48.0,26.1,13.97
2017,8,15,19,0,19.0,12.0,4.3,30.0,13.0,10.91,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,32.5,17.5,3.85,25.5,21.0,14.72,0.0
2017,8,16,6,30,65.0,35.0,4.1,26.0,42.0,28.75,17.01
2017,8,16,6,45,134.0,56.0,4.4,26.5,80.5,47.62,30.71
2017,8,16,7,0,203.0,77.0,4.7,27.0,119.0,82.29,53.35
2017,8,16,7,15,270.5,90.5,4.85,27.5,164.5,119.45,79.69
2017,8,16,7,30,338.0,104.0,5.0,28.0,210.0,166.27,115.67
2017,8,16,7,45,303.5,132.5,5.2,28.5,242.0,203.5,148.43
2017,8,16,8,0,269.0,161.0,5.4,29.0,274.0,238.0,178.1
2017,8,16,8,15,302.5,181.0,5.35,29.5,324.5,287.39,217.13
2017,8,16,8,30,336.0,201.0,5.3,30.0,375.0,340.28,258.22
2017,8,16,8,45,390.5,211.0,5.3,30.5,434.0,397.83,302.19
2017,8,16,9,0,445.0,221.0,5.3,31.0,493.0,466.32,353.48
2017,8,16,9,15,593.5,178.5,5.25,31.0,573.0,546.17,414.22
2017,8,16,9,30,742.0,136.0,5.2,31.0,653.0,632.77,479.22
2017,8,16,9,45,765.5,134.5,5.2,31.5,697.0,682.55,514.25
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,731.83,548.23
2017,8,16,10,15,799.5,135.5,5.15,32.5,777.5,774.02,574.93
2017,8,16,10,30,810.0,138.0,5.1,33.0,814.0,814.15,599.82
2017,8,16,10,45,822.0,137.5,5.1,33.5,845.0,850.27,621.94
2017,8,16,11,0,834.0,137.0,5.1,34.0,876.0,876.05,636.93
2017,8,16,11,15,839.5,138.0,5.05,34.0,898.0,902.02,653.09
2017,8,16,11,30,845.0,139.0,5.0,34.0,920.0,924.88,667.15
2017,8,16,11,45,849.0,139.5,5.0,34.5,934.5,942.64,676.8
2017,8,16,12,0,853.0,140.0,5.0,35.0,949.0,957.04,684.3
2017,8,16,12,15,854.5,140.0,5.0,35.0,955.0,965.15,689.26
2017,8,16,12,30,856.0,140.0,5.0,35.0,961.0,969.8,692.12
2017,8,16,12,45,857.0,138.5,5.0,35.5,958.5,969.09,690.17
2017,8,16,13,0,858.0,137.0,5.0,36.0,956.0,964.87,686.12
2017,8,16,13,15,855.5,136.5,4.95,36.0,945.5,954.73,679.49
2017,8,16,13,30,853.0,136.0,4.9,36.0,935.0,941.14,670.77
2017,8,16,13,45,850.0,134.0,4.9,36.0,916.0,922.28,659.06
2017,8,16,14,0,847.0,132.0,4.9,36.0,897.0,900.08,645.25
2017,8,16,14,15,840.5,130.5,4.85,36.0,870.5,872.04,627.33
2017,8,16,14,30,834.0,129.0,4.8,36.0,844.0,841.08,607.5
2017,8,16,14,45,825.5,126.5,4.8,36.0,810.0,804.76,584.32
2017,8,16,15,0,817.0,124.0,4.8,36.0,776.0,771.21,562.89
2017,8,16,15,15,805.0,121.5,4.75,35.5,736.0,726.88,534.83
2017,8,16,15,30,793.0,119.0,4.7,35.0,696.0,680.82,503.91
2017,8,16,15,45,773.5,117.0,4.7,35.0,649.5,628.91,467.03
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,576.51,428.95
2017,8,16,16,15,732.0,111.0,4.6,34.5,553.0,520.61,388.01
2017,8,16,16,30,710.0,107.0,4.5,34.0,503.0,464.41,345.67
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,404.61,298.87
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,347.33,252.89
2017,8,16,17,15,599.0,94.5,4.2,33.5,341.0,287.68,204.78
2017,8,16,17,30,558.0,88.0,4.0,33.0,287.0,232.04,159.2
2017,8,16,17,45,496.0,80.0,3.85,32.5,233.5,175.12,113.77
2017,8,16,18,0,434.0,72.0,3.7,32.0,180.0,123.55,74.38
2017,8,16,18,15,346.0,59.5,3.7,31.5,131.5,75.73,42.48
2017,8,16,18,30,258.0,47.0,3.7,31.0,83.0,38.86,26.13
2017,8,16,18,45,144.5,29.5,3.75,30.5,48.0,23.02,11.32
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,10.91,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.5,25.0,22.5,16.83,0.0
2017,8,17,6,30,94.0,37.0,2.7,25.0,45.0,29.42,17.48
2017,8,17,6,45,204.0,53.5,2.95,25.5,89.5,46.79,29.05
2017,8,17,7,0,314.0,70.0,3.2,26.0,134.0,86.66,52.78
2017,8,17,7,15,386.0,82.0,3.35,26.0,185.0,130.9,84.39
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,183.9,126.0
2017,8,17,7,45,485.5,105.5,3.65,26.5,283.5,232.74,167.1
2017,8,17,8,0,513.0,117.0,3.8,27.0,331.0,284.36,210.34
2017,8,17,8,15,589.0,115.0,3.85,27.5,394.0,348.37,261.78
2017,8,17,8,30,665.0,113.0,3.9,28.0,457.0,416.9,316.0
2017,8,17,8,45,701.0,113.5,3.95,28.5,510.5,474.49,361.12
2017,8,17,9,0,737.0,114.0,4.0,29.0,564.0,534.52,406.79
2017,8,17,9,15,756.0,117.5,4.0,29.5,611.5,588.29,446.44
2017,8,17,9,30,775.0,121.0,4.0,30.0,659.0,641.79,484.73
2017,8,17,9,45,795.5,120.5,4.05,30.5,703.5,691.82,519.78
2017,8,17,10,0,816.0,120.0,4.1,31.0,748.0,741.02,552.81
2017,8,17,10,15,826.0,122.0,4.05,31.5,784.5,778.07,575.63
2017,8,17,10,30,836.0,124.0,4.0,32.0,821.0,817.5,599.81
2017,8,17,10,45,846.5,124.0,4.0,32.5,851.5,853.02,621.25
2017,8,17,11,0,857.0,124.0,4.0,33.0,882.0,885.94,640.77
2017,8,17,11,15,862.0,125.0,3.95,33.0,904.0,912.03,656.75
2017,8,17,11,30,867.0,126.0,3.9,33.0,926.0,934.9,670.64
2017,8,17,11,45,860.0,133.5,3.9,33.5,937.5,949.29,677.96
2017,8,17,12,0,853.0,141.0,3.9,34.0,949.0,959.89,682.94
2017,8,17,12,15,854.5,141.5,3.85,34.0,955.0,968.44,687.84
2017,8,17,12,30,856.0,142.0,3.8,34.0,961.0,973.52,690.62
2017,8,17,12,45,856.5,141.0,3.75,34.5,958.5,972.73,688.38
2017,8,17,13,0,857.0,140.0,3.7,35.0,956.0,968.45,684.07
2017,8,17,13,15,854.0,139.5,3.65,35.0,945.0,957.78,677.25
2017,8,17,13,30,851.0,139.0,3.6,35.0,934.0,943.67,668.39
2017,8,17,13,45,848.0,137.0,3.55,35.0,915.0,924.76,656.56
2017,8,17,14,0,845.0,135.0,3.5,35.0,896.0,902.52,642.68
2017,8,17,14,15,838.0,133.5,3.45,35.0,869.5,874.01,624.78
2017,8,17,14,30,831.0,132.0,3.4,35.0,843.0,842.6,605.01
2017,8,17,14,45,814.0,134.5,3.35,35.5,807.0,810.53,583.56
2017,8,17,15,0,797.0,137.0,3.3,36.0,771.0,769.63,556.25
2017,8,17,15,15,784.5,134.0,3.25,35.5,731.0,725.07,528.35
2017,8,17,15,30,772.0,131.0,3.2,35.0,691.0,678.88,497.73
2017,8,17,15,45,755.5,127.0,3.15,35.0,645.5,627.75,461.95
2017,8,17,16,0,739.0,123.0,3.1,35.0,600.0,575.92,424.84
2017,8,17,16,15,717.0,118.5,2.95,34.5,550.0,519.91,384.36
2017,8,17,16,30,695.0,114.0,2.8,34.0,500.0,464.28,342.96
2017,8,17,16,45,665.0,109.0,2.7,34.0,446.5,405.42,297.46
2017,8,17,17,0,635.0,104.0,2.6,34.0,393.0,348.58,252.32
2017,8,17,17,15,593.0,97.0,2.25,33.5,339.0,288.33,204.14
2017,8,17,17,30,551.0,90.0,1.9,33.0,285.0,232.22,158.61
2017,8,17,17,45,491.0,81.0,1.6,32.5,231.5,175.15,113.38
2017,8,17,18,0,431.0,72.0,1.3,32.0,178.0,123.16,73.88
2017,8,17,18,15,341.5,59.5,1.3,31.0,129.5,75.38,42.36
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,38.74,26.09
2017,8,17,18,45,137.5,29.0,1.3,29.5,46.0,22.66,10.71
2017,8,17,19,0,23.0,11.0,1.3,29.0,11.0,10.01,0.0
2017,8,17,19,15,11.5,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,82.0,17.0,2.6,24.5,24.5,15.46,0.0
2017,8,18,6,30,164.0,34.0,2.8,25.0,49.0,26.53,15.05
2017,8,18,6,45,276.0,48.0,3.05,25.5,94.5,44.6,26.0
2017,8,18,7,0,388.0,62.0,3.3,26.0,140.0,87.17,50.25
2017,8,18,7,15,458.5,72.0,3.35,26.5,193.0,136.06,85.3
2017,8,18,7,30,529.0,82.0,3.4,27.0,246.0,191.75,129.15
2017,8,18,7,45,591.5,85.5,3.5,27.5,303.0,247.5,175.05
2017,8,18,8,0,654.0,89.0,3.6,28.0,360.0,310.05,226.63
2017,8,18,8,15,686.5,94.0,3.6,28.5,415.0,368.52,274.91
2017,8,18,8,30,719.0,99.0,3.6,29.0,470.0,429.49,323.76
2017,8,18,8,45,751.5,99.5,3.6,29.5,523.5,488.89,370.01
2017,8,18,9,0,784.0,100.0,3.6,30.0,577.0,549.01,415.37
2017,8,18,9,15,801.0,103.5,3.55,30.5,625.5,603.91,455.33
2017,8,18,9,30,818.0,107.0,3.5,31.0,674.0,658.23,493.6
2017,8,18,9,45,835.0,107.5,3.45,31.5,718.0,705.15,525.73
2017,8,18,10,0,852.0,108.0,3.4,32.0,762.0,753.76,556.7
2017,8,18,10,15,861.5,109.5,3.3,32.5,798.5,795.92,582.2
2017,8,18,10,30,871.0,111.0,3.2,33.0,835.0,835.73,605.71
2017,8,18,10,45,879.5,111.5,3.15,33.5,865.5,871.14,626.23
2017,8,18,11,0,888.0,112.0,3.1,34.0,896.0,903.71,644.68
2017,8,18,11,15,892.5,113.0,3.05,34.5,918.0,930.11,658.99
2017,8,18,11,30,897.0,114.0,3.0,35.0,940.0,953.15,671.1
2017,8,18,11,45,894.0,118.5,2.95,35.5,953.0,969.02,678.66
2017,8,18,12,0,891.0,123.0,2.9,36.0,966.0,981.11,683.94
2017,8,18,12,15,892.0,123.5,2.85,36.0,971.5,989.47,688.41
2017,8,18,12,30,893.0,124.0,2.8,36.0,977.0,994.18,690.73
2017,8,18,12,45,892.0,124.0,2.75,36.5,974.0,992.81,688.01
2017,8,18,13,0,891.0,124.0,2.7,37.0,971.0,987.78,683.2
2017,8,18,13,15,888.5,123.5,2.65,37.0,959.5,977.18,676.53
2017,8,18,13,30,886.0,123.0,2.6,37.0,948.0,962.99,667.8
2017,8,18,13,45,881.0,122.5,2.6,37.0,928.5,942.93,655.95
2017,8,18,14,0,876.0,122.0,2.6,37.0,909.0,919.5,642.09
2017,8,18,14,15,869.5,120.5,2.55,37.0,881.5,890.53,624.37
2017,8,18,14,30,863.0,119.0,2.5,37.0,854.0,858.53,604.75
2017,8,18,14,45,853.0,117.5,2.45,37.0,819.5,820.79,581.41
2017,8,18,15,0,843.0,116.0,2.4,37.0,785.0,780.62,556.38
2017,8,18,15,15,831.0,113.5,2.4,36.5,744.0,735.79,529.48
2017,8,18,15,30,819.0,111.0,2.4,36.0,703.0,692.67,502.36
2017,8,18,15,45,802.5,108.5,2.4,36.0,656.5,640.88,466.88
2017,8,18,16,0,786.0,106.0,2.4,36.0,610.0,588.25,429.91
2017,8,18,16,15,765.0,102.0,2.4,35.5,559.5,531.11,389.54
2017,8,18,16,30,744.0,98.0,2.4,35.0,509.0,474.24,347.91
2017,8,18,16,45,716.0,93.5,2.45,35.0,455.0,414.35,302.11
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,354.88,255.21
2017,8,18,17,15,648.5,83.5,2.2,34.0,346.0,293.79,206.65
2017,8,18,17,30,609.0,78.0,1.9,33.0,291.0,236.45,160.11
2017,8,18,17,45,553.5,70.0,1.6,32.5,236.5,177.65,112.94
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,125.28,72.75
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,74.87,39.65
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,35.81,23.63
2017,8,18,18,45,185.5,25.5,1.3,29.5,47.0,19.99,8.3
2017,8,18,19,0,52.0,10.0,1.3,29.0,11.0,9.1,0.0
2017,8,18,19,15,26.0,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.0,16.0,2.2,24.5,24.5,14.55,0.0
2017,8,19,6,30,188.0,32.0,2.4,25.0,49.0,25.01,13.71
2017,8,19,6,45,314.0,44.0,2.6,25.5,96.0,42.95,23.82
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,89.07,49.65
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,137.87,84.6
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,195.0,129.93
2017,8,19,7,45,637.5,75.5,2.85,27.5,308.5,252.24,177.35
2017,8,19,8,0,698.0,78.0,2.9,28.0,366.0,315.93,230.05
2017,8,19,8,15,728.5,82.5,2.85,28.5,421.5,376.91,280.24
2017,8,19,8,30,759.0,87.0,2.8,29.0,477.0,438.64,329.45
2017,8,19,8,45,785.5,89.0,2.75,30.0,530.5,497.66,374.29
2017,8,19,9,0,812.0,91.0,2.7,31.0,584.0,557.68,418.04
2017,8,19,9,15,828.5,93.5,2.6,31.5,632.5,610.7,455.86
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,664.4,492.74
2017,8,19,9,45,859.0,97.5,2.4,32.5,724.5,714.3,525.55
2017,8,19,10,0,873.0,99.0,2.3,33.0,768.0,762.67,554.79
2017,8,19,10,15,882.0,100.5,2.2,33.5,805.0,805.26,579.56
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,845.4,602.22
2017,8,19,10,45,898.0,103.0,2.05,34.5,872.0,880.66,621.77
2017,8,19,11,0,905.0,104.0,2.0,35.0,902.0,912.92,639.17
2017,8,19,11,15,909.0,105.0,2.0,35.5,924.0,939.28,653.23
2017,8,19,11,30,913.0,106.0,2.0,36.0,946.0,962.19,665.14
2017,8,19,11,45,919.5,104.0,2.05,36.5,960.5,980.95,675.05
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,996.13,682.87
2017,8,19,12,15,926.5,102.0,2.15,37.0,980.5,1003.79,687.67
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,1007.62,690.35
2017,8,19,12,45,926.5,102.0,2.3,37.5,983.0,1006.65,689.34
2017,8,19,13,0,926.0,102.0,2.4,38.0,980.0,1001.86,686.14
2017,8,19,13,15,923.5,101.5,2.45,38.0,968.5,990.83,680.21
2017,8,19,13,30,921.0,101.0,2.5,38.0,957.0,976.06,672.12
2017,8,19,13,45,917.0,100.0,2.6,38.0,937.5,955.7,661.08
2017,8,19,14,0,913.0,99.0,2.7,38.0,918.0,931.78,647.81
2017,8,19,14,15,907.0,98.0,2.75,38.0,890.5,902.67,630.86
2017,8,19,14,30,901.0,97.0,2.8,38.0,863.0,870.37,611.81
2017,8,19,14,45,883.5,100.5,2.85,38.0,826.0,830.12,587.52
2017,8,19,15,0,866.0,104.0,2.9,38.0,789.0,787.84,561.68
2017,8,19,15,15,854.5,102.0,2.95,37.5,748.0,742.85,534.84
2017,8,19,15,30,843.0,100.0,3.0,37.0,707.0,695.95,505.82
2017,8,19,15,45,829.0,97.0,3.05,37.0,660.5,644.78,470.73
2017,8,19,16,0,815.0,94.0,3.1,37.0,614.0,594.33,435.1
2017,8,19,16,15,795.0,90.5,3.1,36.5,563.0,536.73,394.1
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,479.23,351.72
2017,8,19,16,45,748.0,83.0,3.1,36.0,458.0,418.53,304.91
2017,8,19,17,0,721.0,79.0,3.1,36.0,404.0,359.37,257.83
2017,8,19,17,15,683.0,74.0,2.8,35.0,348.5,297.52,208.44
2017,8,19,17,30,645.0,69.0,2.5,34.0,293.0,237.53,159.59
2017,8,19,17,45,588.5,62.5,2.2,33.5,238.0,177.75,111.44
2017,8,19,18,0,532.0,56.0,1.9,33.0,183.0,124.45,70.48
2017,8,19,18,15,443.5,46.5,1.85,32.0,132.5,72.87,36.74
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,32.44,20.72
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,18.62,6.7
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,8.19,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.5,15.0,2.0,23.5,24.5,13.64,0.0
2017,8,20,6,30,217.0,30.0,2.2,24.0,49.0,23.49,12.44
2017,8,20,6,45,336.0,41.5,2.4,25.0,96.0,43.25,23.45
2017,8,20,7,0,455.0,53.0,2.6,26.0,143.0,88.65,48.58
2017,8,20,7,15,523.0,61.5,2.65,26.5,197.0,138.47,84.47
2017,8,20,7,30,591.0,70.0,2.7,27.0,251.0,196.53,130.73
2017,8,20,7,45,647.0,73.0,2.75,27.5,308.5,253.95,178.56
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,318.68,232.2
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,378.59,281.56
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,440.69,331.0
2017,8,20,8,45,790.5,87.0,2.7,30.0,529.5,500.05,376.13
2017,8,20,9,0,817.0,89.0,2.7,31.0,583.0,560.39,420.19
2017,8,20,9,15,833.0,91.5,2.65,31.5,631.5,613.4,458.15
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,667.02,495.2
2017,8,20,9,45,862.5,95.5,2.6,32.5,723.5,716.78,528.3
2017,8,20,10,0,876.0,97.0,2.6,33.0,767.0,764.95,558.14
2017,8,20,10,15,884.5,98.5,2.65,33.5,804.0,807.28,583.9
2017,8,20,10,30,893.0,100.0,2.7,34.0,841.0,847.11,607.75
2017,8,20,10,45,901.0,100.5,2.75,34.5,871.0,882.79,628.68
2017,8,20,11,0,909.0,101.0,2.8,35.0,901.0,915.53,647.57
2017,8,20,11,15,913.0,102.0,2.85,35.0,923.0,941.98,663.74
2017,8,20,11,30,917.0,103.0,2.9,35.0,945.0,964.96,677.8
2017,8,20,11,45,910.0,110.5,3.0,35.5,956.5,980.33,686.14
2017,8,20,12,0,903.0,118.0,3.1,36.0,968.0,991.67,692.08
2017,8,20,12,15,904.0,118.0,3.15,36.0,973.5,999.58,697.06
2017,8,20,12,30,905.0,118.0,3.2,36.0,979.0,1003.75,699.87
2017,8,20,12,45,904.5,117.5,3.3,36.5,976.5,1002.25,698.21
2017,8,20,13,0,904.0,117.0,3.4,37.0,974.0,997.02,694.36
2017,8,20,13,15,902.0,116.5,3.45,37.0,962.5,986.61,688.5
2017,8,20,13,30,900.0,116.0,3.5,37.0,951.0,972.53,680.46
2017,8,20,13,45,896.0,115.0,3.55,37.0,931.5,952.48,668.74
2017,8,20,14,0,892.0,114.0,3.6,37.0,912.0,928.95,654.85
2017,8,20,14,15,885.5,112.5,3.6,37.0,884.0,899.37,636.81
2017,8,20,14,30,879.0,111.0,3.6,37.0,856.0,866.69,616.75
2017,8,20,14,45,868.0,110.5,3.6,37.0,821.0,828.38,592.93
2017,8,20,15,0,857.0,110.0,3.6,37.0,786.0,787.66,567.36
2017,8,20,15,15,845.0,107.5,3.6,37.0,744.5,742.06,538.29
2017,8,20,15,30,833.0,105.0,3.6,37.0,703.0,694.62,507.1
2017,8,20,15,45,817.0,102.5,3.6,37.0,656.0,645.71,473.01
2017,8,20,16,0,801.0,100.0,3.6,37.0,609.0,592.52,435.14
2017,8,20,16,15,780.0,96.5,3.55,36.5,558.0,534.94,393.84
2017,8,20,16,30,759.0,93.0,3.5,36.0,507.0,477.6,351.34
2017,8,20,16,45,729.5,89.0,3.5,36.0,452.5,416.55,304.18
2017,8,20,17,0,700.0,85.0,3.5,36.0,398.0,356.11,256.15
2017,8,20,17,15,660.5,79.5,3.15,35.0,342.5,294.2,206.73
2017,8,20,17,30,621.0,74.0,2.8,34.0,287.0,236.04,159.34
2017,8,20,17,45,560.0,67.0,2.5,33.5,232.0,176.26,111.44
2017,8,20,18,0,499.0,60.0,2.2,33.0,177.0,123.58,71.19
2017,8,20,18,15,408.5,49.0,2.05,32.0,127.5,72.55,37.69
2017,8,20,18,30,318.0,38.0,1.9,31.0,78.0,33.0,21.1
2017,8,20,18,45,159.0,19.0,1.8,30.5,39.0,15.04,3.7
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
