Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,15.0,1.85,24.5,22.5,13.64,0.0
2017,8,21,6,30,178.0,30.0,2.0,25.0,45.0,23.46,12.15
2017,8,21,6,45,293.0,43.0,2.15,25.5,90.5,42.88,23.52
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,88.03,49.77
2017,8,21,7,15,477.0,65.5,2.3,26.5,188.5,136.09,84.5
2017,8,21,7,30,546.0,75.0,2.3,27.0,241.0,192.62,129.31
2017,8,21,7,45,601.0,79.0,2.3,28.0,297.0,248.12,174.93
2017,8,21,8,0,656.0,83.0,2.3,29.0,353.0,309.51,224.97
2017,8,21,8,15,688.0,88.0,2.3,29.5,407.0,368.11,272.74
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,430.07,321.53
2017,8,21,8,45,746.5,96.0,2.3,30.5,513.0,488.15,365.95
2017,8,21,9,0,773.0,99.0,2.3,31.0,565.0,547.31,409.62
2017,8,21,9,15,453.0,210.0,2.3,31.5,488.5,493.17,367.83
2017,8,21,9,30,133.0,321.0,2.3,32.0,412.0,393.5,291.03
2017,8,21,9,45,123.0,341.5,2.3,32.5,430.5,413.47,304.47
2017,8,21,10,0,113.0,362.0,2.3,33.0,449.0,423.86,310.41
2017,8,21,10,15,483.0,238.0,2.25,33.5,634.0,631.43,461.86
2017,8,21,10,30,853.0,114.0,2.2,34.0,819.0,829.78,594.53
2017,8,21,10,45,859.5,115.5,2.2,34.5,848.5,863.88,612.62
2017,8,21,11,0,866.0,117.0,2.2,35.0,878.0,895.09,630.06
2017,8,21,11,15,871.0,118.0,2.2,35.0,900.0,921.37,645.63
2017,8,21,11,30,876.0,119.0,2.2,35.0,922.0,944.39,659.17
2017,8,21,11,45,873.5,123.5,2.2,35.5,934.5,960.27,666.98
2017,8,21,12,0,871.0,128.0,2.2,36.0,947.0,972.46,672.61
2017,8,21,12,15,872.0,128.5,2.25,36.0,952.5,980.54,677.73
2017,8,21,12,30,873.0,129.0,2.3,36.0,958.0,985.03,680.81
2017,8,21,12,45,872.0,129.0,2.35,36.5,955.0,983.49,678.91
2017,8,21,13,0,871.0,129.0,2.4,37.0,952.0,978.35,674.98
2017,8,21,13,15,868.5,128.5,2.45,37.0,941.0,967.7,669.2
2017,8,21,13,30,866.0,128.0,2.5,37.0,930.0,953.52,661.36
2017,8,21,13,45,861.0,127.5,2.6,37.0,910.5,933.55,650.39
2017,8,21,14,0,856.0,127.0,2.7,37.0,891.0,910.27,637.34
2017,8,21,14,15,849.5,125.5,2.7,37.0,864.0,881.52,620.05
2017,8,21,14,30,843.0,124.0,2.7,37.0,837.0,849.81,600.86
2017,8,21,14,45,834.5,121.5,2.75,37.0,802.5,812.68,578.38
2017,8,21,15,0,826.0,119.0,2.8,37.0,768.0,773.08,554.08
2017,8,21,15,15,814.0,116.5,2.85,36.5,727.5,733.11,530.36
2017,8,21,15,30,802.0,114.0,2.9,36.0,687.0,686.19,500.5
2017,8,21,15,45,546.0,193.5,2.95,36.0,572.0,554.86,406.69
2017,8,21,16,0,290.0,273.0,3.0,36.0,457.0,439.03,322.15
2017,8,21,16,15,508.5,186.0,3.0,35.5,475.5,467.5,345.28
2017,8,21,16,30,727.0,99.0,3.0,35.0,494.0,467.91,345.33
2017,8,21,16,45,696.0,95.0,3.05,35.0,440.0,406.93,298.14
2017,8,21,17,0,665.0,91.0,3.1,35.0,386.0,348.73,251.91
2017,8,21,17,15,624.0,84.5,2.95,34.5,331.0,287.31,202.68
2017,8,21,17,30,583.0,78.0,2.8,34.0,276.0,229.92,155.84
2017,8,21,17,45,518.0,70.5,2.65,33.5,222.0,171.14,109.11
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,120.04,70.35
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,70.88,37.94
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,32.19,20.25
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,15.27,2.96
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,13.64,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,23.46,11.93
2017,8,22,6,45,288.0,43.0,2.35,25.5,89.5,43.38,23.73
2017,8,22,7,0,408.0,56.0,2.5,26.0,135.0,88.96,50.4
2017,8,22,7,15,478.0,65.0,2.45,26.5,187.5,136.89,85.13
2017,8,22,7,30,548.0,74.0,2.4,27.0,240.0,193.4,130.01
2017,8,22,7,45,608.5,77.5,2.35,28.0,297.0,250.24,176.58
2017,8,22,8,0,669.0,81.0,2.3,29.0,354.0,313.61,228.06
2017,8,22,8,15,701.0,85.5,2.15,29.5,408.5,372.57,275.91
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,434.84,324.53
2017,8,22,8,45,760.5,92.5,1.9,30.5,516.0,493.72,368.99
2017,8,22,9,0,788.0,95.0,1.8,31.0,569.0,553.74,412.52
2017,8,22,9,15,805.0,98.0,1.65,31.5,617.5,608.53,450.35
2017,8,22,9,30,822.0,101.0,1.5,32.0,666.0,659.76,484.2
2017,8,22,9,45,836.0,102.5,1.4,33.0,709.0,708.76,514.24
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,756.26,540.66
2017,8,22,10,15,859.5,106.0,1.3,34.0,789.0,798.9,566.51
2017,8,22,10,30,869.0,108.0,1.3,34.0,826.0,839.19,590.61
2017,8,22,10,45,877.0,109.0,1.35,34.5,856.0,874.61,610.82
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,907.16,629.12
2017,8,22,11,15,890.0,111.0,1.5,35.5,908.0,933.89,644.43
2017,8,22,11,30,895.0,112.0,1.6,36.0,930.0,957.28,657.72
2017,8,22,11,45,896.0,114.0,1.7,36.5,944.0,974.37,667.23
2017,8,22,12,0,897.0,116.0,1.8,37.0,958.0,987.79,674.63
2017,8,22,12,15,898.5,116.0,1.9,37.0,963.5,996.04,680.44
2017,8,22,12,30,900.0,116.0,2.0,37.0,969.0,1000.58,684.15
2017,8,22,12,45,900.5,115.0,2.15,37.0,966.5,999.43,685.09
2017,8,22,13,0,901.0,114.0,2.3,37.0,964.0,994.55,683.83
2017,8,22,13,15,899.0,113.5,2.35,37.0,953.0,984.0,678.2
2017,8,22,13,30,897.0,113.0,2.4,37.0,942.0,969.78,670.43
2017,8,22,13,45,894.5,111.0,2.5,37.5,923.0,950.0,658.35
2017,8,22,14,0,892.0,109.0,2.6,38.0,904.0,926.67,644.12
2017,8,22,14,15,886.0,108.0,2.65,38.0,876.5,897.81,627.34
2017,8,22,14,30,880.0,107.0,2.7,38.0,849.0,865.83,608.53
2017,8,22,14,45,864.5,109.0,2.75,38.0,812.5,826.06,584.58
2017,8,22,15,0,849.0,111.0,2.8,38.0,776.0,784.2,559.04
2017,8,22,15,15,837.0,109.0,2.8,37.5,735.0,739.2,531.98
2017,8,22,15,30,825.0,107.0,2.8,37.0,694.0,695.94,504.95
2017,8,22,15,45,809.5,104.0,2.8,37.0,647.5,643.62,469.05
2017,8,22,16,0,794.0,101.0,2.8,37.0,601.0,590.38,431.58
2017,8,22,16,15,772.5,97.5,2.75,36.5,550.0,532.68,390.56
2017,8,22,16,30,751.0,94.0,2.7,36.0,499.0,475.3,348.38
2017,8,22,16,45,721.5,89.5,2.65,36.0,444.5,414.02,301.32
2017,8,22,17,0,692.0,85.0,2.6,36.0,390.0,353.45,253.49
2017,8,22,17,15,651.0,79.5,2.3,35.0,334.5,291.38,204.23
2017,8,22,17,30,610.0,74.0,2.0,34.0,279.0,233.28,157.14
2017,8,22,17,45,547.0,66.5,1.7,33.5,224.5,173.21,109.29
2017,8,22,18,0,484.0,59.0,1.4,33.0,170.0,120.55,69.27
2017,8,22,18,15,389.5,48.0,1.25,32.0,121.0,70.18,36.45
2017,8,22,18,30,295.0,37.0,1.1,31.0,72.0,31.85,19.99
2017,8,22,18,45,147.5,18.5,1.0,30.5,36.0,14.52,1.5
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,12.73,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,21.92,10.56
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,42.92,23.03
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,88.42,50.05
2017,8,23,7,15,472.0,64.5,1.4,27.0,185.5,136.59,84.84
2017,8,23,7,30,542.0,74.0,1.2,28.0,238.0,193.35,129.29
2017,8,23,7,45,591.5,80.5,1.0,29.0,293.0,249.67,174.9
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,311.29,223.72
2017,8,23,8,15,674.0,92.5,0.8,30.5,402.5,370.15,270.24
2017,8,23,8,30,707.0,98.0,0.8,31.0,457.0,431.6,317.04
2017,8,23,8,45,729.0,103.0,0.8,32.0,508.5,489.55,358.94
2017,8,23,9,0,751.0,108.0,0.8,33.0,560.0,547.4,398.97
2017,8,23,9,15,769.5,111.5,0.9,33.5,607.5,601.9,436.84
2017,8,23,9,30,788.0,115.0,1.0,34.0,655.0,656.03,473.37
2017,8,23,9,45,799.0,119.0,1.1,34.5,697.0,704.6,505.24
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,751.54,534.49
2017,8,23,10,15,820.0,125.5,1.15,35.0,775.5,794.29,559.68
2017,8,23,10,30,830.0,128.0,1.1,35.0,812.0,828.21,578.96
2017,8,23,10,45,480.5,281.5,1.1,35.5,681.0,710.88,498.03
2017,8,23,11,0,131.0,435.0,1.1,36.0,550.0,541.8,378.72
2017,8,23,11,15,196.0,442.5,1.15,36.0,619.5,613.31,428.5
2017,8,23,11,30,261.0,450.0,1.2,36.0,689.0,698.24,483.89
2017,8,23,11,45,347.5,425.0,1.25,36.5,748.0,761.6,524.58
2017,8,23,12,0,434.0,400.0,1.3,37.0,807.0,835.45,570.92
2017,8,23,12,15,649.5,267.0,1.35,37.0,879.5,922.31,629.93
2017,8,23,12,30,865.0,134.0,1.4,37.0,952.0,985.58,668.36
2017,8,23,12,45,444.5,243.5,1.5,37.5,664.0,697.16,486.63
2017,8,23,13,0,24.0,353.0,1.6,38.0,376.0,358.48,251.54
2017,8,23,13,15,142.5,404.5,1.65,38.0,536.5,535.37,376.49
2017,8,23,13,30,261.0,456.0,1.7,38.0,697.0,707.69,490.07
2017,8,23,13,45,238.0,449.5,1.75,38.0,665.5,662.6,460.08
2017,8,23,14,0,215.0,443.0,1.8,38.0,634.0,628.95,438.71
2017,8,23,14,15,234.0,424.5,1.85,37.5,626.5,620.81,435.84
2017,8,23,14,30,253.0,406.0,1.9,37.0,619.0,620.84,437.98
2017,8,23,14,45,275.5,382.5,1.95,37.0,605.5,606.18,429.7
2017,8,23,15,0,298.0,359.0,2.0,37.0,592.0,588.99,419.68
2017,8,23,15,15,356.0,320.5,2.05,36.5,584.0,581.12,417.41
2017,8,23,15,30,414.0,282.0,2.1,36.0,576.0,575.11,415.86
2017,8,23,15,45,335.5,279.0,2.15,36.0,507.0,491.99,358.06
2017,8,23,16,0,257.0,276.0,2.2,36.0,438.0,422.97,309.29
2017,8,23,16,15,233.5,253.5,2.2,35.5,391.0,367.44,270.46
2017,8,23,16,30,210.0,231.0,2.2,35.0,344.0,320.47,236.83
2017,8,23,16,45,110.5,190.5,2.2,35.0,249.5,225.73,166.87
2017,8,23,17,0,11.0,150.0,2.2,35.0,155.0,137.15,100.88
2017,8,23,17,15,5.5,129.5,2.1,34.5,132.5,116.15,85.39
2017,8,23,17,30,0.0,109.0,2.0,34.0,110.0,95.92,70.16
2017,8,23,17,45,0.0,87.0,1.9,33.5,87.5,76.3,54.96
2017,8,23,18,0,0.0,65.0,1.8,33.0,65.0,56.89,39.57
2017,8,23,18,15,0.0,45.5,1.75,32.5,45.5,39.83,25.77
2017,8,23,18,30,0.0,26.0,1.7,32.0,26.0,22.92,12.67
2017,8,23,18,45,0.0,13.0,1.65,31.5,13.0,11.44,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,7.5,13.0,0.35,25.0,13.5,11.82,0.0
2017,8,24,6,30,15.0,26.0,0.4,25.0,27.0,22.34,10.63
2017,8,24,6,45,56.0,49.0,0.45,25.5,58.5,42.88,27.5
2017,8,24,7,0,97.0,72.0,0.5,26.0,90.0,71.71,48.61
2017,8,24,7,15,133.0,93.0,0.5,26.5,127.5,103.74,72.87
2017,8,24,7,30,169.0,114.0,0.5,27.0,165.0,140.45,101.37
2017,8,24,7,45,84.5,121.5,0.5,27.5,147.0,135.05,100.44
2017,8,24,8,0,0.0,129.0,0.5,28.0,129.0,114.13,85.77
2017,8,24,8,15,24.0,166.0,0.65,28.5,178.0,157.21,118.75
2017,8,24,8,30,48.0,203.0,0.8,29.0,227.0,207.06,156.27
2017,8,24,8,45,25.0,184.5,1.0,29.5,197.0,181.33,136.07
2017,8,24,9,0,2.0,166.0,1.2,30.0,167.0,149.2,110.91
2017,8,24,9,15,11.0,206.5,1.3,30.5,214.0,191.86,142.93
2017,8,24,9,30,20.0,247.0,1.4,31.0,261.0,235.74,175.07
2017,8,24,9,45,22.5,267.0,1.55,31.5,284.0,257.08,190.06
2017,8,24,10,0,25.0,287.0,1.7,32.0,307.0,278.65,205.17
2017,8,24,10,15,148.5,339.0,1.8,32.0,461.0,446.71,328.19
2017,8,24,10,30,272.0,391.0,1.9,32.0,615.0,617.1,446.71
2017,8,24,10,45,208.5,413.5,2.0,32.5,589.0,583.98,420.69
2017,8,24,11,0,145.0,436.0,2.1,33.0,563.0,556.26,399.4
2017,8,24,11,15,204.0,442.5,2.15,33.0,626.0,621.72,445.17
2017,8,24,11,30,263.0,449.0,2.2,33.0,689.0,700.46,498.25
2017,8,24,11,45,160.0,440.0,2.3,33.0,586.5,586.53,419.56
2017,8,24,12,0,57.0,431.0,2.4,33.0,484.0,467.55,335.97
2017,8,24,12,15,62.0,439.0,2.45,33.0,497.5,481.11,346.08
2017,8,24,12,30,67.0,447.0,2.5,33.0,511.0,494.33,355.32
2017,8,24,12,45,173.0,455.0,2.65,33.0,618.5,619.02,443.92
2017,8,24,13,0,279.0,463.0,2.8,33.0,726.0,741.13,527.77
2017,8,24,13,15,515.5,330.0,2.85,33.0,807.0,845.97,603.27
2017,8,24,13,30,752.0,197.0,2.9,33.0,888.0,927.39,660.2
2017,8,24,13,45,744.0,197.0,2.95,33.0,868.5,912.76,651.0
2017,8,24,14,0,736.0,197.0,3.0,33.0,849.0,888.39,636.33
2017,8,24,14,15,727.5,194.0,3.05,33.0,821.5,857.85,617.67
2017,8,24,14,30,719.0,191.0,3.1,33.0,794.0,824.85,597.3
2017,8,24,14,45,700.0,192.0,3.2,33.0,758.5,784.9,571.89
2017,8,24,15,0,681.0,193.0,3.3,33.0,723.0,743.56,544.73
2017,8,24,15,15,665.5,188.5,3.3,32.5,683.0,698.42,515.27
2017,8,24,15,30,650.0,184.0,3.3,32.0,643.0,652.28,484.44
2017,8,24,15,45,632.0,177.0,3.35,32.0,598.0,601.4,448.74
2017,8,24,16,0,614.0,170.0,3.4,32.0,553.0,550.34,412.05
2017,8,24,16,15,535.0,176.0,3.4,31.5,489.0,474.11,356.51
2017,8,24,16,30,456.0,182.0,3.4,31.0,425.0,408.7,307.78
2017,8,24,16,45,385.0,172.5,3.4,31.0,362.5,339.91,255.28
2017,8,24,17,0,314.0,163.0,3.4,31.0,300.0,274.4,204.74
2017,8,24,17,15,277.0,147.0,3.15,30.5,255.0,226.79,167.27
2017,8,24,17,30,240.0,131.0,2.9,30.0,210.0,183.3,132.77
2017,8,24,17,45,197.5,109.0,2.65,29.5,166.0,137.81,97.06
2017,8,24,18,0,155.0,87.0,2.4,29.0,122.0,97.73,66.28
2017,8,24,18,15,108.0,63.0,2.2,28.5,84.0,61.34,39.62
2017,8,24,18,30,61.0,39.0,2.0,28.0,46.0,32.38,20.46
2017,8,24,18,45,30.5,19.5,1.8,27.5,23.0,16.48,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.0,3.4,23.0,10.0,9.1,0.0
2017,8,25,6,30,0.0,20.0,3.6,23.0,20.0,17.63,7.01
2017,8,25,6,45,5.0,42.0,3.85,23.5,43.0,36.47,23.56
2017,8,25,7,0,10.0,64.0,4.1,24.0,66.0,56.48,40.17
2017,8,25,7,15,24.5,87.0,4.25,24.5,94.0,80.37,59.37
2017,8,25,7,30,39.0,110.0,4.4,25.0,122.0,106.32,80.11
2017,8,25,7,45,70.0,137.5,4.6,25.5,164.0,143.05,108.99
2017,8,25,8,0,101.0,165.0,4.8,26.0,206.0,186.98,143.59
2017,8,25,8,15,168.0,188.0,4.85,26.5,268.0,243.11,187.21
2017,8,25,8,30,235.0,211.0,4.9,27.0,330.0,311.75,240.38
2017,8,25,8,45,186.5,240.0,4.95,27.5,341.0,323.17,248.83
2017,8,25,9,0,138.0,269.0,5.0,28.0,352.0,333.87,255.97
2017,8,25,9,15,118.0,290.5,5.05,28.5,366.0,350.21,267.19
2017,8,25,9,30,98.0,312.0,5.1,29.0,380.0,356.84,270.83
2017,8,25,9,45,136.5,338.0,5.2,29.5,438.5,423.03,319.69
2017,8,25,10,0,175.0,364.0,5.3,30.0,497.0,484.8,364.44
2017,8,25,10,15,131.5,376.5,5.35,30.0,479.5,470.25,352.17
2017,8,25,10,30,88.0,389.0,5.4,30.0,462.0,441.76,329.9
2017,8,25,10,45,130.5,412.5,5.5,30.5,524.5,516.14,383.8
2017,8,25,11,0,173.0,436.0,5.6,31.0,587.0,582.39,430.8
2017,8,25,11,15,255.0,432.5,5.65,31.0,661.0,671.41,495.17
2017,8,25,11,30,337.0,429.0,5.7,31.0,735.0,751.78,552.58
2017,8,25,11,45,289.0,448.5,5.8,31.5,714.5,731.63,535.83
2017,8,25,12,0,241.0,468.0,5.9,32.0,694.0,696.49,509.3
2017,8,25,12,15,162.0,464.0,6.05,32.0,616.5,617.58,452.5
2017,8,25,12,30,83.0,460.0,6.2,32.0,539.0,523.65,384.19
2017,8,25,12,45,71.5,448.0,6.35,32.0,516.0,500.25,367.68
2017,8,25,13,0,60.0,436.0,6.5,32.0,493.0,476.48,350.64
2017,8,25,13,15,73.0,441.5,6.55,31.5,509.5,493.62,364.35
2017,8,25,13,30,86.0,447.0,6.6,31.0,526.0,510.04,377.51
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.0,471.57,349.66
2017,8,25,14,0,56.0,402.0,6.7,31.0,452.0,433.47,322.03
2017,8,25,14,15,52.0,384.0,6.6,30.5,429.5,410.15,305.87
2017,8,25,14,30,48.0,366.0,6.5,30.0,407.0,386.92,289.65
2017,8,25,14,45,41.0,339.5,6.45,30.0,373.5,353.11,264.9
2017,8,25,15,0,34.0,313.0,6.4,30.0,340.0,319.84,240.41
2017,8,25,15,15,58.5,316.0,6.3,29.5,359.0,339.04,256.38
2017,8,25,15,30,83.0,319.0,6.2,29.0,378.0,355.92,270.49
2017,8,25,15,45,81.0,296.0,6.1,29.0,350.0,328.01,249.84
2017,8,25,16,0,79.0,273.0,6.0,29.0,322.0,300.21,229.18
2017,8,25,16,15,41.0,217.0,5.85,28.5,242.5,221.72,169.35
2017,8,25,16,30,3.0,161.0,5.7,28.0,163.0,144.91,109.86
2017,8,25,16,45,44.0,168.5,5.6,28.0,188.0,172.39,131.89
2017,8,25,17,0,85.0,176.0,5.5,28.0,213.0,191.58,146.6
2017,8,25,17,15,80.0,151.0,5.4,27.5,181.5,161.28,122.63
2017,8,25,17,30,75.0,126.0,5.3,27.0,150.0,131.71,98.9
2017,8,25,17,45,63.5,102.0,5.2,26.5,120.0,102.52,75.42
2017,8,25,18,0,52.0,78.0,5.1,26.0,90.0,75.05,53.29
2017,8,25,18,15,31.5,56.0,5.1,25.5,62.5,50.43,33.98
2017,8,25,18,30,11.0,34.0,5.1,25.0,35.0,29.04,17.88
2017,8,25,18,45,5.5,17.0,5.2,25.0,17.5,14.86,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,10.05,22.0,1.0,0.88,0.0
2017,8,26,7,0,0.0,2.0,10.1,22.0,2.0,1.75,0.0
2017,8,26,7,15,0.0,3.0,10.1,22.0,3.0,2.63,0.0
2017,8,26,7,30,0.0,4.0,10.1,22.0,4.0,3.51,0.0
2017,8,26,7,45,0.0,26.5,10.15,22.5,26.5,23.33,13.78
2017,8,26,8,0,0.0,49.0,10.2,23.0,49.0,43.24,30.16
2017,8,26,8,15,3.0,105.0,10.25,23.0,106.5,94.29,71.87
2017,8,26,8,30,6.0,161.0,10.3,23.0,164.0,146.19,113.73
2017,8,26,8,45,6.5,172.5,10.4,23.5,176.5,157.35,122.07
2017,8,26,9,0,7.0,184.0,10.5,24.0,189.0,168.56,130.4
2017,8,26,9,15,20.0,226.5,10.55,24.0,240.5,216.1,167.97
2017,8,26,9,30,33.0,269.0,10.6,24.0,292.0,272.13,211.86
2017,8,26,9,45,21.5,245.0,10.65,24.0,260.5,236.38,183.12
2017,8,26,10,0,10.0,221.0,10.7,24.0,229.0,206.49,158.99
2017,8,26,10,15,26.5,286.0,10.7,24.0,307.5,288.93,223.55
2017,8,26,10,30,43.0,351.0,10.7,24.0,386.0,367.32,284.07
2017,8,26,10,45,24.0,255.5,10.75,24.5,275.0,260.13,200.05
2017,8,26,11,0,5.0,160.0,10.8,25.0,164.0,147.97,111.54
2017,8,26,11,15,7.5,182.5,10.85,25.0,189.5,171.05,129.61
2017,8,26,11,30,10.0,205.0,10.9,25.0,215.0,194.32,147.71
2017,8,26,11,45,11.5,229.0,10.95,25.0,240.5,218.16,166.15
2017,8,26,12,0,13.0,253.0,11.0,25.0,266.0,242.09,184.61
2017,8,26,12,15,7.0,194.0,11.1,25.0,201.0,181.87,137.67
2017,8,26,12,30,1.0,135.0,11.2,25.0,136.0,122.1,90.77
2017,8,26,12,45,2.5,142.5,11.3,25.0,145.0,130.38,97.36
2017,8,26,13,0,4.0,150.0,11.4,25.0,154.0,138.63,103.9
2017,8,26,13,15,4.5,155.0,11.45,25.0,159.5,143.58,107.84
2017,8,26,13,30,5.0,160.0,11.5,25.0,165.0,148.48,111.75
2017,8,26,13,45,2.5,147.0,11.55,25.0,149.5,134.12,100.49
2017,8,26,14,0,0.0,134.0,11.6,25.0,134.0,119.89,89.31
2017,8,26,14,15,1.0,139.0,11.55,24.5,140.0,125.23,93.85
2017,8,26,14,30,2.0,144.0,11.5,24.0,146.0,130.5,98.38
2017,8,26,14,45,1.0,121.5,11.5,24.0,122.5,109.16,81.6
2017,8,26,15,0,0.0,99.0,11.5,24.0,99.0,88.01,64.89
2017,8,26,15,15,0.0,113.5,11.45,24.0,113.5,100.99,75.4
2017,8,26,15,30,0.0,128.0,11.4,24.0,128.0,113.99,85.98
2017,8,26,15,45,0.0,127.0,11.35,24.0,127.0,113.03,85.46
2017,8,26,16,0,0.0,126.0,11.3,24.0,126.0,112.07,84.96
2017,8,26,16,15,0.0,72.5,11.35,24.0,72.5,64.17,46.56
2017,8,26,16,30,0.0,19.0,11.4,24.0,19.0,16.75,8.06
2017,8,26,16,45,0.0,36.0,11.45,24.0,36.0,31.76,20.43
2017,8,26,17,0,0.0,53.0,11.5,24.0,53.0,46.8,32.88
2017,8,26,17,15,0.0,45.0,11.6,23.5,45.0,39.69,27.21
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,32.61,21.45
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,25.53,15.57
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,18.46,9.62
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,12.74,4.72
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.02,0.02
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.5,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,7.73,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,14.97,4.57
2017,8,27,6,45,0.0,37.0,8.45,23.0,37.0,32.27,20.25
2017,8,27,7,0,0.0,57.0,8.6,23.0,57.0,49.72,35.17
2017,8,27,7,15,3.5,79.0,8.7,23.0,80.0,69.74,51.91
2017,8,27,7,30,7.0,101.0,8.8,23.0,103.0,90.42,69.0
2017,8,27,7,45,3.5,96.5,8.9,23.0,97.5,86.29,65.68
2017,8,27,8,0,0.0,92.0,9.0,23.0,92.0,81.42,61.59
2017,8,27,8,15,0.0,63.5,9.1,23.0,63.5,56.12,40.62
2017,8,27,8,30,0.0,35.0,9.2,23.0,35.0,30.88,19.76
2017,8,27,8,45,0.0,24.0,9.35,23.0,24.0,21.18,11.72
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,11.47,3.72
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,32.27,20.63
2017,8,27,9,30,0.0,60.0,9.7,23.0,60.0,53.14,37.46
2017,8,27,9,45,1.5,112.0,9.8,23.5,113.0,100.7,75.46
2017,8,27,10,0,3.0,164.0,9.9,24.0,166.0,149.04,113.53
2017,8,27,10,15,7.5,204.0,9.95,24.0,210.0,189.45,145.25
2017,8,27,10,30,12.0,244.0,10.0,24.0,254.0,230.51,177.22
2017,8,27,10,45,10.5,222.0,10.1,24.0,231.0,209.39,160.45
2017,8,27,11,0,9.0,200.0,10.2,24.0,208.0,188.21,143.69
2017,8,27,11,15,8.0,189.5,10.25,24.0,197.5,177.98,135.52
2017,8,27,11,30,7.0,179.0,10.3,24.0,187.0,167.67,127.31
2017,8,27,11,45,9.0,196.0,10.4,24.0,205.5,185.4,141.17
2017,8,27,12,0,11.0,213.0,10.5,24.0,224.0,203.19,155.05
2017,8,27,12,15,11.5,219.5,10.55,24.0,230.5,209.82,160.17
2017,8,27,12,30,12.0,226.0,10.6,24.0,237.0,216.39,165.28
2017,8,27,12,45,11.0,215.5,10.65,24.0,226.0,205.68,156.92
2017,8,27,13,0,10.0,205.0,10.7,24.0,215.0,194.91,148.54
2017,8,27,13,15,9.0,196.0,10.75,24.0,205.0,185.5,141.22
2017,8,27,13,30,8.0,187.0,10.8,24.0,195.0,176.06,133.9
2017,8,27,13,45,4.0,145.0,10.9,24.0,149.0,133.72,100.62
2017,8,27,14,0,0.0,103.0,11.0,24.0,103.0,91.87,67.52
2017,8,27,14,15,0.0,107.5,10.95,24.0,107.5,95.86,70.78
2017,8,27,14,30,0.0,112.0,10.9,24.0,112.0,99.84,74.04
2017,8,27,14,45,0.0,105.0,10.85,24.0,105.0,93.47,69.11
2017,8,27,15,0,0.0,98.0,10.8,24.0,98.0,87.11,64.18
2017,8,27,15,15,3.0,143.5,10.7,23.5,145.5,130.32,99.06
2017,8,27,15,30,6.0,189.0,10.6,23.0,193.0,173.62,134.06
2017,8,27,15,45,3.0,168.0,10.5,23.0,170.0,152.14,117.18
2017,8,27,16,0,0.0,147.0,10.4,23.0,147.0,131.05,100.56
2017,8,27,16,15,17.5,175.0,10.3,23.0,184.0,166.04,129.29
2017,8,27,16,30,35.0,203.0,10.2,23.0,221.0,203.25,159.6
2017,8,27,16,45,17.5,127.5,10.15,23.0,136.5,120.98,93.43
2017,8,27,17,0,0.0,52.0,10.1,23.0,52.0,45.91,32.29
2017,8,27,17,15,0.0,44.0,9.95,22.5,44.0,38.81,26.61
2017,8,27,17,30,0.0,36.0,9.8,22.0,36.0,31.72,20.82
2017,8,27,17,45,0.0,28.5,9.75,22.0,28.5,25.09,15.28
2017,8,27,18,0,0.0,21.0,9.7,22.0,21.0,18.46,9.67
2017,8,27,18,15,0.0,14.0,9.6,22.0,14.0,12.3,4.39
2017,8,27,18,30,0.0,7.0,9.5,22.0,7.0,6.14,0.0
2017,8,27,18,45,0.0,3.5,9.4,22.0,3.5,3.07,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,8.2,20.0,7.0,6.37,0.0
2017,8,28,6,30,0.0,14.0,8.3,20.0,14.0,12.31,2.6
2017,8,28,6,45,0.0,32.0,8.4,20.5,32.0,28.17,17.15
2017,8,28,7,0,0.0,50.0,8.5,21.0,50.0,43.85,30.62
2017,8,28,7,15,0.0,70.5,8.65,21.0,70.5,61.9,45.98
2017,8,28,7,30,0.0,91.0,8.8,21.0,91.0,80.15,61.29
2017,8,28,7,45,0.0,108.5,9.0,21.5,108.5,95.89,74.13
2017,8,28,8,0,0.0,126.0,9.2,22.0,126.0,111.7,86.75
2017,8,28,8,15,239.0,143.5,9.2,22.0,263.0,237.48,187.04
2017,8,28,8,30,478.0,161.0,9.2,22.0,400.0,388.73,308.64
2017,8,28,8,45,341.0,213.0,9.25,22.5,393.0,387.86,308.21
2017,8,28,9,0,204.0,265.0,9.3,23.0,386.0,370.89,293.33
2017,8,28,9,15,112.0,254.5,9.15,23.0,322.0,314.23,247.49
2017,8,28,9,30,20.0,244.0,9.0,23.0,258.0,233.66,181.83
2017,8,28,9,45,34.5,284.0,8.9,23.5,310.0,290.37,225.81
2017,8,28,10,0,49.0,324.0,8.8,24.0,362.0,342.25,265.31
2017,8,28,10,15,53.0,337.5,8.7,24.0,380.0,361.1,279.35
2017,8,28,10,30,57.0,351.0,8.6,24.0,398.0,380.13,293.53
2017,8,28,10,45,54.0,369.0,8.55,24.5,414.5,397.56,305.61
2017,8,28,11,0,51.0,387.0,8.5,25.0,431.0,414.69,317.38
2017,8,28,11,15,34.0,341.5,8.5,25.0,371.0,355.74,272.01
2017,8,28,11,30,17.0,296.0,8.5,25.0,311.0,285.65,217.89
2017,8,28,11,45,17.5,303.5,8.55,25.5,319.5,293.57,223.46
2017,8,28,12,0,18.0,311.0,8.6,26.0,328.0,301.42,228.91
2017,8,28,12,15,29.5,358.5,8.55,26.0,386.5,371.27,282.01
2017,8,28,12,30,41.0,406.0,8.5,26.0,445.0,430.02,326.2
2017,8,28,12,45,73.5,435.5,8.5,26.5,504.5,491.48,372.26
2017,8,28,13,0,106.0,465.0,8.5,27.0,564.0,552.42,417.34
2017,8,28,13,15,53.0,275.0,8.35,27.0,324.5,311.42,236.86
2017,8,28,13,30,0.0,85.0,8.2,27.0,85.0,75.78,53.91
2017,8,28,13,45,42.0,253.0,8.1,27.0,290.0,277.49,211.41
2017,8,28,14,0,84.0,421.0,8.0,27.0,495.0,479.53,363.91
2017,8,28,14,15,48.5,337.0,7.85,26.5,379.5,362.15,275.84
2017,8,28,14,30,13.0,253.0,7.7,26.0,264.0,240.07,182.62
2017,8,28,14,45,35.5,296.5,7.55,26.0,324.5,307.86,235.68
2017,8,28,15,0,58.0,340.0,7.4,26.0,385.0,366.07,280.76
2017,8,28,15,15,81.5,330.5,7.2,26.0,390.0,371.44,285.78
2017,8,28,15,30,105.0,321.0,7.0,26.0,395.0,374.57,289.07
2017,8,28,15,45,58.5,262.0,6.85,26.0,303.0,281.77,217.5
2017,8,28,16,0,12.0,203.0,6.7,26.0,211.0,189.37,145.27
2017,8,28,16,15,155.5,206.5,6.4,25.5,288.0,281.8,220.07
2017,8,28,16,30,299.0,210.0,6.1,25.0,365.0,352.19,275.18
2017,8,28,16,45,360.5,174.0,5.85,25.0,340.0,326.5,253.59
2017,8,28,17,0,422.0,138.0,5.6,25.0,315.0,297.85,228.23
2017,8,28,17,15,401.5,119.0,5.35,24.5,267.0,245.5,184.41
2017,8,28,17,30,381.0,100.0,5.1,24.0,219.0,195.23,141.67
2017,8,28,17,45,412.5,77.0,4.95,24.0,182.0,153.87,103.9
2017,8,28,18,0,444.0,54.0,4.8,24.0,145.0,110.09,65.31
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.5,60.93,32.09
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,24.84,14.02
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,13.64,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.5,5.5,20.0,18.5,10.46,0.0
2017,8,29,6,30,197.0,23.0,5.6,20.0,37.0,18.74,6.47
2017,8,29,6,45,314.0,35.5,5.75,20.5,81.5,44.16,22.25
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,91.06,51.46
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,141.45,90.11
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,200.66,139.39
2017,8,29,7,45,623.0,71.0,6.5,23.0,287.5,258.78,189.68
2017,8,29,8,0,671.0,77.0,6.7,24.0,343.0,321.96,243.78
2017,8,29,8,15,703.5,81.5,6.8,24.0,398.0,382.72,296.24
2017,8,29,8,30,736.0,86.0,6.9,24.0,453.0,444.87,348.68
2017,8,29,8,45,759.5,90.0,7.0,24.5,505.0,503.8,396.66
2017,8,29,9,0,783.0,94.0,7.1,25.0,557.0,563.45,443.81
2017,8,29,9,15,800.5,97.0,7.1,25.5,605.5,618.62,486.12
2017,8,29,9,30,818.0,100.0,7.1,26.0,654.0,673.22,526.84
2017,8,29,9,45,830.0,103.5,7.15,26.5,696.5,719.34,559.74
2017,8,29,10,0,842.0,107.0,7.2,27.0,739.0,767.19,592.35
2017,8,29,10,15,453.0,239.0,7.1,27.0,581.5,620.47,478.39
2017,8,29,10,30,64.0,371.0,7.0,27.0,424.0,406.28,308.46
2017,8,29,10,45,467.5,243.5,6.95,27.5,647.0,671.27,515.04
2017,8,29,11,0,871.0,116.0,6.9,28.0,870.0,914.46,689.93
2017,8,29,11,15,876.0,117.5,6.8,28.0,892.0,941.18,706.32
2017,8,29,11,30,881.0,119.0,6.7,28.0,914.0,964.55,721.27
2017,8,29,11,45,518.5,295.5,6.65,28.0,765.0,818.41,614.87
2017,8,29,12,0,156.0,472.0,6.6,28.0,616.0,621.94,463.86
2017,8,29,12,15,186.0,473.0,6.55,28.0,646.0,654.07,488.12
2017,8,29,12,30,216.0,474.0,6.5,28.0,676.0,685.44,511.05
2017,8,29,12,45,533.0,309.5,6.45,28.5,805.0,858.75,641.73
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,985.92,730.85
2017,8,29,13,15,846.5,144.5,6.3,29.0,921.5,973.83,721.76
2017,8,29,13,30,843.0,144.0,6.2,29.0,909.0,958.29,711.13
2017,8,29,13,45,589.5,277.0,6.15,29.0,806.0,853.05,636.54
2017,8,29,14,0,336.0,410.0,6.1,29.0,703.0,723.97,539.36
2017,8,29,14,15,578.0,273.0,6.0,29.0,757.5,804.89,604.06
2017,8,29,14,30,820.0,136.0,5.9,29.0,812.0,857.48,643.97
2017,8,29,14,45,436.0,234.5,5.85,29.0,592.5,609.05,462.99
2017,8,29,15,0,52.0,333.0,5.8,29.0,373.0,354.92,267.37
2017,8,29,15,15,142.5,326.0,5.65,28.5,426.5,422.12,321.17
2017,8,29,15,30,233.0,319.0,5.5,28.0,480.0,471.35,360.25
2017,8,29,15,45,485.0,217.5,5.35,28.0,522.0,542.57,417.26
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,573.75,442.49
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,515.7,397.77
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,458.07,352.54
2017,8,29,16,45,660.0,100.0,4.45,27.0,408.5,397.59,303.33
2017,8,29,17,0,632.0,93.0,4.2,27.0,355.0,339.06,254.6
2017,8,29,17,15,585.5,85.5,3.85,26.5,300.0,276.34,202.41
2017,8,29,17,30,539.0,78.0,3.5,26.0,245.0,218.48,153.57
2017,8,29,17,45,472.0,68.5,3.15,25.5,192.5,159.91,105.45
2017,8,29,18,0,405.0,59.0,2.8,25.0,140.0,109.48,66.04
2017,8,29,18,15,300.5,45.0,2.7,24.5,94.0,59.37,32.05
2017,8,29,18,30,196.0,31.0,2.6,24.0,48.0,24.42,13.3
2017,8,29,18,45,98.0,15.5,2.55,24.0,24.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,10.91,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,18.85,6.03
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,44.7,23.44
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,92.66,54.22
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,143.06,92.85
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,202.62,141.95
2017,8,30,7,45,596.0,79.5,4.65,22.5,286.5,260.51,191.64
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,324.34,246.01
2017,8,30,8,15,685.5,90.5,4.85,23.5,398.0,385.09,297.27
2017,8,30,8,30,720.0,96.0,4.9,24.0,453.0,448.57,349.25
2017,8,30,8,45,748.0,99.5,4.95,25.0,506.5,509.13,396.73
2017,8,30,9,0,776.0,103.0,5.0,26.0,560.0,570.45,443.14
2017,8,30,9,15,794.0,106.0,4.95,26.0,608.5,625.71,485.12
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,680.44,525.63
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,731.47,560.95
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,775.97,589.64
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,819.2,616.72
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,860.12,641.72
2017,8,30,10,45,873.0,118.0,4.6,28.5,849.0,896.18,663.69
2017,8,30,11,0,882.0,119.0,4.6,29.0,879.0,929.39,683.56
2017,8,30,11,15,649.5,250.5,4.5,29.0,818.5,880.13,648.09
2017,8,30,11,30,417.0,382.0,4.4,29.0,758.0,798.62,585.47
2017,8,30,11,45,445.5,385.5,4.3,29.0,792.5,837.53,612.12
2017,8,30,12,0,474.0,389.0,4.2,29.0,827.0,874.97,636.84
2017,8,30,12,15,687.0,255.5,4.1,29.0,894.0,960.21,699.31
2017,8,30,12,30,900.0,122.0,4.0,29.0,961.0,1020.32,737.39
2017,8,30,12,45,900.0,122.0,3.95,29.5,957.5,1019.08,734.38
2017,8,30,13,0,900.0,122.0,3.9,30.0,954.0,1014.06,729.53
2017,8,30,13,15,897.5,121.0,3.8,30.0,942.0,1001.83,721.34
2017,8,30,13,30,895.0,120.0,3.7,30.0,930.0,985.92,710.93
2017,8,30,13,45,889.5,119.5,3.6,30.0,909.0,964.06,696.77
2017,8,30,14,0,884.0,119.0,3.5,30.0,888.0,938.79,680.51
2017,8,30,14,15,877.5,117.5,3.45,30.0,859.5,908.36,661.22
2017,8,30,14,30,871.0,116.0,3.4,30.0,831.0,874.87,639.9
2017,8,30,14,45,862.0,114.0,3.35,30.0,795.5,835.92,614.86
2017,8,30,15,0,853.0,112.0,3.3,30.0,760.0,794.45,587.99
2017,8,30,15,15,536.5,215.5,3.15,30.0,615.0,628.27,469.49
2017,8,30,15,30,220.0,319.0,3.0,30.0,470.0,462.73,346.17
2017,8,30,15,45,509.5,208.5,2.95,30.0,525.5,550.49,415.09
2017,8,30,16,0,799.0,98.0,2.9,30.0,581.0,593.55,448.24
2017,8,30,16,15,465.5,160.0,2.7,29.5,435.5,422.49,320.59
2017,8,30,16,30,132.0,222.0,2.5,29.0,290.0,275.43,209.2
2017,8,30,16,45,415.0,151.0,2.35,28.5,328.5,334.77,253.74
2017,8,30,17,0,698.0,80.0,2.2,28.0,367.0,351.48,260.52
2017,8,30,17,15,654.0,74.0,2.0,27.0,310.5,287.14,207.52
2017,8,30,17,30,610.0,68.0,1.8,26.0,254.0,227.22,157.38
2017,8,30,17,45,547.5,59.0,1.6,25.5,200.0,165.6,106.56
2017,8,30,18,0,485.0,50.0,1.4,25.0,146.0,111.48,64.06
2017,8,30,18,15,375.5,38.5,1.3,24.5,98.0,59.72,29.82
2017,8,30,18,30,266.0,27.0,1.2,24.0,50.0,21.99,11.05
2017,8,30,18,45,133.0,13.5,1.2,23.5,25.0,12.28,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
