Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.0,2.2,18.5,17.5,10.01,0.0
2017,8,31,6,30,192.0,22.0,2.5,19.0,35.0,17.94,4.96
2017,8,31,6,45,305.5,36.5,2.85,19.5,80.0,46.4,23.79
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,94.74,54.94
2017,8,31,7,15,492.5,60.5,3.15,20.5,178.5,145.95,94.46
2017,8,31,7,30,566.0,70.0,3.1,21.0,232.0,206.22,144.4
2017,8,31,7,45,610.0,78.0,3.05,22.0,288.0,264.86,194.63
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,328.12,247.83
2017,8,31,8,15,688.0,91.5,2.95,23.5,399.5,388.94,298.39
2017,8,31,8,30,722.0,97.0,2.9,24.0,455.0,452.43,349.37
2017,8,31,8,45,743.5,103.0,2.85,25.0,507.0,512.12,394.99
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,571.96,438.86
2017,8,31,9,15,783.5,113.0,2.75,26.5,607.5,628.08,479.29
2017,8,31,9,30,802.0,117.0,2.7,27.0,656.0,683.75,518.07
2017,8,31,9,45,813.0,121.0,2.65,27.5,699.0,733.15,551.11
2017,8,31,10,0,824.0,125.0,2.6,28.0,742.0,780.82,580.8
2017,8,31,10,15,834.5,127.5,2.55,28.0,778.5,824.58,608.49
2017,8,31,10,30,845.0,130.0,2.5,28.0,815.0,866.08,634.34
2017,8,31,10,45,851.0,133.0,2.5,28.5,844.5,893.54,649.82
2017,8,31,11,0,857.0,136.0,2.5,29.0,874.0,925.34,668.11
2017,8,31,11,15,862.0,137.5,2.4,29.0,896.0,951.62,683.14
2017,8,31,11,30,867.0,139.0,2.3,29.0,918.0,974.61,695.98
2017,8,31,11,45,843.5,157.0,2.25,29.0,924.5,994.11,707.1
2017,8,31,12,0,820.0,175.0,2.2,29.0,931.0,998.94,709.06
2017,8,31,12,15,821.5,175.5,2.15,29.0,935.5,1006.87,713.21
2017,8,31,12,30,823.0,176.0,2.1,29.0,940.0,1011.21,715.19
2017,8,31,12,45,824.5,174.0,2.05,29.5,937.0,1009.44,712.08
2017,8,31,13,0,826.0,172.0,2.0,30.0,934.0,1004.03,706.9
2017,8,31,13,15,822.5,171.0,1.9,30.0,921.5,991.14,698.05
2017,8,31,13,30,819.0,170.0,1.8,30.0,909.0,974.76,687.21
2017,8,31,13,45,815.5,167.0,1.75,30.0,888.5,953.01,673.74
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,927.97,658.33
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.0,895.82,638.46
2017,8,31,14,30,795.0,159.0,1.6,30.0,810.0,860.93,616.86
2017,8,31,14,45,781.0,157.5,1.6,30.0,773.5,819.94,591.75
2017,8,31,15,0,767.0,156.0,1.6,30.0,737.0,777.02,565.15
2017,8,31,15,15,752.0,152.5,1.55,30.0,694.5,732.35,535.79
2017,8,31,15,30,737.0,149.0,1.5,30.0,652.0,683.39,502.67
2017,8,31,15,45,721.5,142.0,1.5,30.0,605.5,629.6,465.95
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,575.21,427.79
2017,8,31,16,15,680.0,129.0,1.4,29.5,507.0,515.68,385.04
2017,8,31,16,30,654.0,123.0,1.3,29.0,455.0,457.24,341.75
2017,8,31,16,45,622.5,114.5,1.25,29.0,401.0,395.4,294.17
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,335.99,247.05
2017,8,31,17,15,542.5,96.5,1.1,28.5,292.0,272.97,196.69
2017,8,31,17,30,494.0,87.0,1.0,28.0,237.0,215.15,149.64
2017,8,31,17,45,427.5,74.5,0.95,27.5,184.5,154.33,101.16
2017,8,31,18,0,361.0,62.0,0.9,27.0,132.0,104.31,62.89
2017,8,31,18,15,261.0,45.0,0.9,26.5,86.5,56.53,30.74
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,21.9,10.36
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,12.73,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,10.01,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,17.24,3.89
2017,9,1,6,45,207.0,41.5,1.9,20.5,71.5,45.59,25.42
2017,9,1,7,0,305.0,61.0,2.2,21.0,114.0,90.18,55.65
2017,9,1,7,15,377.0,75.5,2.05,21.5,166.0,138.4,92.68
2017,9,1,7,30,449.0,90.0,1.9,22.0,218.0,195.61,139.1
2017,9,1,7,45,501.5,100.0,1.8,22.5,272.5,251.4,185.73
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,316.33,239.01
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,376.01,286.1
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,438.96,333.28
2017,9,1,8,45,657.5,133.0,0.8,26.0,488.5,497.53,374.51
2017,9,1,9,0,686.0,139.0,0.5,27.0,541.0,557.59,413.8
2017,9,1,9,15,707.0,144.0,0.45,27.5,589.5,612.96,450.71
2017,9,1,9,30,728.0,149.0,0.4,28.0,638.0,668.34,486.21
2017,9,1,9,45,743.0,154.0,0.4,28.5,681.0,718.98,517.97
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,768.47,548.08
2017,9,1,10,15,770.0,162.0,0.45,29.0,761.0,808.45,572.57
2017,9,1,10,30,782.0,165.0,0.5,29.0,798.0,849.61,597.63
2017,9,1,10,45,791.5,167.0,0.55,29.5,827.5,885.36,617.94
2017,9,1,11,0,801.0,169.0,0.6,30.0,857.0,918.51,636.58
2017,9,1,11,15,807.0,171.0,0.6,30.0,879.5,945.61,651.78
2017,9,1,11,30,813.0,173.0,0.6,30.0,902.0,969.58,665.16
2017,9,1,11,45,644.5,278.5,0.65,30.5,862.0,930.84,639.5
2017,9,1,12,0,476.0,384.0,0.7,31.0,822.0,875.24,600.79
2017,9,1,12,15,641.0,286.0,0.7,31.0,878.5,947.58,649.97
2017,9,1,12,30,806.0,188.0,0.7,31.0,935.0,1007.86,686.15
2017,9,1,12,45,810.5,184.0,0.75,31.0,932.5,1007.07,685.93
2017,9,1,13,0,815.0,180.0,0.8,31.0,930.0,1002.65,684.54
2017,9,1,13,15,534.5,312.5,0.85,31.0,802.0,857.64,594.43
2017,9,1,13,30,254.0,445.0,0.9,31.0,674.0,699.93,489.82
2017,9,1,13,45,530.0,307.0,1.0,31.0,770.0,828.01,582.43
2017,9,1,14,0,806.0,169.0,1.1,31.0,866.0,928.51,649.45
2017,9,1,14,15,798.0,167.0,1.2,31.0,837.5,897.33,631.19
2017,9,1,14,30,790.0,165.0,1.3,31.0,809.0,863.41,612.5
2017,9,1,14,45,780.0,161.0,1.4,31.0,773.5,823.31,589.5
2017,9,1,15,0,770.0,157.0,1.5,31.0,738.0,781.03,564.64
2017,9,1,15,15,563.0,221.5,1.55,30.5,633.5,655.25,479.67
2017,9,1,15,30,356.0,286.0,1.6,30.0,529.0,536.02,396.27
2017,9,1,15,45,531.5,211.5,1.65,30.0,543.5,568.77,423.22
2017,9,1,16,0,707.0,137.0,1.7,30.0,558.0,578.13,431.45
2017,9,1,16,15,389.5,174.0,1.65,29.5,402.5,394.56,297.43
2017,9,1,16,30,72.0,211.0,1.6,29.0,247.0,230.38,174.26
2017,9,1,16,45,330.5,159.5,1.6,29.0,296.5,300.4,227.13
2017,9,1,17,0,589.0,108.0,1.6,29.0,346.0,337.14,249.28
2017,9,1,17,15,540.0,98.5,1.5,28.0,290.5,274.01,198.53
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,213.5,149.4
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,154.47,101.97
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,103.68,62.84
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,55.72,30.35
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,21.15,9.22
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,12.28,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,10.01,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,17.26,3.17
2017,9,2,6,45,212.5,41.0,2.1,21.0,71.5,46.09,25.38
2017,9,2,7,0,316.0,60.0,2.4,22.0,114.0,91.46,55.92
2017,9,2,7,15,389.0,73.5,2.35,22.5,166.0,139.83,93.05
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,197.27,139.72
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,256.76,189.02
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,319.63,240.29
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,379.09,288.5
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,441.72,337.65
2017,9,2,8,45,669.0,127.5,2.2,26.5,488.5,500.21,382.18
2017,9,2,9,0,695.0,134.0,2.2,27.0,540.0,559.91,426.08
2017,9,2,9,15,715.5,139.0,2.15,27.5,588.0,615.4,465.33
2017,9,2,9,30,736.0,144.0,2.1,28.0,636.0,670.84,503.24
2017,9,2,9,45,748.5,149.0,2.05,28.5,678.5,719.98,535.57
2017,9,2,10,0,761.0,154.0,2.0,29.0,721.0,764.77,563.92
2017,9,2,10,15,772.5,157.5,2.0,29.0,757.0,808.07,591.29
2017,9,2,10,30,784.0,161.0,2.0,29.0,793.0,849.36,617.05
2017,9,2,10,45,790.5,164.5,2.0,29.5,822.0,883.96,636.97
2017,9,2,11,0,797.0,168.0,2.0,30.0,851.0,915.81,654.96
2017,9,2,11,15,802.5,169.5,2.0,30.0,872.0,941.8,670.46
2017,9,2,11,30,808.0,171.0,2.0,30.0,893.0,964.67,684.04
2017,9,2,11,45,799.0,180.0,2.0,30.5,903.0,977.62,690.08
2017,9,2,12,0,790.0,189.0,2.0,31.0,913.0,986.81,693.94
2017,9,2,12,15,791.0,189.5,2.0,31.0,917.5,993.92,698.05
2017,9,2,12,30,792.0,190.0,2.0,31.0,922.0,997.53,700.15
2017,9,2,12,45,791.0,190.0,2.05,31.0,918.0,995.17,699.27
2017,9,2,13,0,790.0,190.0,2.1,31.0,914.0,989.31,696.39
2017,9,2,13,15,786.5,188.5,2.1,31.0,901.5,976.09,688.51
2017,9,2,13,30,783.0,187.0,2.1,31.0,889.0,959.51,678.68
2017,9,2,13,45,777.5,185.0,2.15,31.0,868.5,937.31,665.91
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,912.04,651.2
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,880.23,631.79
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,850.78,613.9
2017,9,2,14,45,555.5,252.0,2.25,31.0,692.5,728.27,530.82
2017,9,2,15,0,357.0,326.0,2.3,31.0,594.0,610.82,448.09
2017,9,2,15,15,509.0,253.0,2.25,30.5,611.0,646.19,477.67
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,661.6,491.81
2017,9,2,15,45,641.5,172.5,2.15,30.0,581.0,607.9,453.73
2017,9,2,16,0,622.0,165.0,2.1,30.0,534.0,554.19,415.25
2017,9,2,16,15,593.5,157.0,2.0,29.5,483.0,495.32,372.64
2017,9,2,16,30,565.0,149.0,1.9,29.0,432.0,434.28,327.27
2017,9,2,16,45,529.5,138.5,1.8,29.0,379.0,373.84,280.43
2017,9,2,17,0,494.0,128.0,1.7,29.0,326.0,316.54,234.85
2017,9,2,17,15,444.5,115.0,1.55,28.0,272.0,255.88,186.85
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,200.74,142.46
2017,9,2,17,45,330.0,85.0,1.3,26.5,167.5,144.83,97.98
2017,9,2,18,0,265.0,68.0,1.2,26.0,117.0,97.05,61.36
2017,9,2,18,15,180.0,46.5,1.2,25.5,74.5,52.13,29.92
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,20.32,7.8
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,11.37,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,3.0,10.0,1.0,20.5,10.0,9.1,0.0
2017,9,3,6,30,6.0,20.0,1.2,21.0,20.0,17.35,2.35
2017,9,3,6,45,78.0,43.5,1.45,21.5,56.5,41.65,25.39
2017,9,3,7,0,150.0,67.0,1.7,22.0,93.0,78.01,51.91
2017,9,3,7,15,231.5,80.5,1.55,22.5,137.5,116.72,80.78
2017,9,3,7,30,313.0,94.0,1.4,23.0,182.0,168.48,121.56
2017,9,3,7,45,362.0,110.0,1.25,24.0,234.0,220.59,163.81
2017,9,3,8,0,411.0,126.0,1.1,25.0,286.0,278.4,209.78
2017,9,3,8,15,434.0,144.0,1.15,25.5,336.0,332.32,252.63
2017,9,3,8,30,457.0,162.0,1.2,26.0,386.0,388.26,295.7
2017,9,3,8,45,445.0,187.5,1.3,26.5,425.5,434.06,330.01
2017,9,3,9,0,433.0,213.0,1.4,27.0,465.0,477.59,361.52
2017,9,3,9,15,405.0,243.0,1.4,27.5,495.0,512.69,385.33
2017,9,3,9,30,377.0,273.0,1.4,28.0,525.0,535.74,399.98
2017,9,3,9,45,402.0,283.5,1.45,28.5,568.0,583.32,432.51
2017,9,3,10,0,427.0,294.0,1.5,29.0,611.0,641.53,471.26
2017,9,3,10,15,469.5,295.0,1.55,29.0,659.5,696.45,508.52
2017,9,3,10,30,512.0,296.0,1.6,29.0,708.0,752.58,546.05
2017,9,3,10,45,607.0,258.5,1.65,29.5,765.0,820.96,591.47
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,889.87,635.98
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,916.65,652.14
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,940.66,667.02
2017,9,3,11,45,705.0,237.5,1.85,30.0,874.0,953.24,674.8
2017,9,3,12,0,694.0,249.0,1.9,30.0,884.0,962.28,680.58
2017,9,3,12,15,695.5,249.5,1.95,30.0,888.5,969.41,685.33
2017,9,3,12,30,697.0,250.0,2.0,30.0,893.0,973.31,688.19
2017,9,3,12,45,698.0,248.0,2.05,30.0,889.5,970.97,687.29
2017,9,3,13,0,699.0,246.0,2.1,30.0,886.0,965.37,684.52
2017,9,3,13,15,695.0,244.5,2.15,30.0,873.5,952.14,677.05
2017,9,3,13,30,691.0,243.0,2.2,30.0,861.0,935.84,667.75
2017,9,3,13,45,563.5,297.5,2.25,30.0,793.5,852.29,611.86
2017,9,3,14,0,436.0,352.0,2.3,30.0,726.0,773.91,558.5
2017,9,3,14,15,460.5,329.5,2.3,30.0,713.0,760.3,551.42
2017,9,3,14,30,485.0,307.0,2.3,30.0,700.0,743.33,541.5
2017,9,3,14,45,565.0,260.5,2.3,30.0,698.0,745.29,545.57
2017,9,3,15,0,645.0,214.0,2.3,30.0,696.0,743.42,546.59
2017,9,3,15,15,628.0,207.5,2.3,29.5,654.5,695.54,515.24
2017,9,3,15,30,611.0,201.0,2.3,29.0,613.0,646.96,482.96
2017,9,3,15,45,455.0,225.0,2.3,29.0,519.0,532.41,400.41
2017,9,3,16,0,299.0,249.0,2.3,29.0,425.0,427.9,323.49
2017,9,3,16,15,384.5,205.5,2.15,28.5,410.5,415.42,315.76
2017,9,3,16,30,470.0,162.0,2.0,28.0,396.0,399.68,303.73
2017,9,3,16,45,420.5,156.0,1.95,28.0,346.5,342.59,259.22
2017,9,3,17,0,371.0,150.0,1.9,28.0,297.0,285.79,214.44
2017,9,3,17,15,331.0,131.5,1.75,27.5,247.5,231.19,170.94
2017,9,3,17,30,291.0,113.0,1.6,27.0,198.0,181.2,130.57
2017,9,3,17,45,241.0,91.5,1.45,26.5,151.0,131.41,90.87
2017,9,3,18,0,191.0,70.0,1.3,26.0,104.0,88.02,57.23
2017,9,3,18,15,120.5,46.0,1.3,25.5,65.0,47.87,28.38
2017,9,3,18,30,50.0,22.0,1.3,25.0,26.0,17.95,5.22
2017,9,3,18,45,25.0,11.0,1.3,24.5,13.0,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.0,1.05,19.5,10.5,8.19,0.0
2017,9,4,6,30,55.0,18.0,1.2,20.0,21.0,14.82,0.38
2017,9,4,6,45,128.5,42.0,1.4,21.0,60.5,43.53,25.35
2017,9,4,7,0,202.0,66.0,1.6,22.0,100.0,83.88,54.41
2017,9,4,7,15,266.0,86.5,1.5,22.5,149.5,129.21,89.47
2017,9,4,7,30,330.0,107.0,1.4,23.0,199.0,185.55,134.66
2017,9,4,7,45,382.5,122.0,1.3,23.5,252.0,239.19,178.34
2017,9,4,8,0,435.0,137.0,1.2,24.0,305.0,298.9,226.2
2017,9,4,8,15,473.5,149.5,1.15,24.5,358.0,355.94,271.16
2017,9,4,8,30,512.0,162.0,1.1,25.0,411.0,416.64,317.45
2017,9,4,8,45,549.0,168.5,1.05,25.5,463.5,474.06,359.86
2017,9,4,9,0,586.0,175.0,1.0,26.0,516.0,534.12,402.71
2017,9,4,9,15,609.0,182.0,1.1,26.5,563.0,592.16,443.58
2017,9,4,9,30,632.0,189.0,1.2,27.0,610.0,646.67,481.04
2017,9,4,9,45,651.0,194.5,1.3,27.5,652.5,696.88,514.74
2017,9,4,10,0,670.0,200.0,1.4,28.0,695.0,746.52,547.37
2017,9,4,10,15,683.5,204.0,1.45,28.0,731.5,789.26,575.46
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,830.41,602.18
2017,9,4,10,45,709.0,210.0,1.55,28.5,797.5,866.39,623.82
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,900.16,643.56
2017,9,4,11,15,728.0,214.0,1.65,29.0,848.5,926.8,659.99
2017,9,4,11,30,735.0,216.0,1.7,29.0,870.0,950.6,674.73
2017,9,4,11,45,781.0,189.5,1.8,29.5,893.5,972.93,687.87
2017,9,4,12,0,827.0,163.0,1.9,30.0,917.0,1000.72,704.42
2017,9,4,12,15,828.5,163.5,1.95,30.0,922.0,1008.41,709.3
2017,9,4,12,30,830.0,164.0,2.0,30.0,927.0,1012.48,712.27
2017,9,4,12,45,832.0,161.5,2.1,30.0,923.5,1010.32,712.12
2017,9,4,13,0,834.0,159.0,2.2,30.0,920.0,1004.49,709.82
2017,9,4,13,15,831.0,158.5,2.25,30.0,907.5,992.13,703.01
2017,9,4,13,30,828.0,158.0,2.3,30.0,895.0,976.26,694.1
2017,9,4,13,45,825.5,154.5,2.35,30.0,875.0,954.35,681.43
2017,9,4,14,0,823.0,151.0,2.4,30.0,855.0,929.09,666.65
2017,9,4,14,15,815.0,149.0,2.4,30.0,826.0,897.21,647.13
2017,9,4,14,30,807.0,147.0,2.4,30.0,797.0,862.53,625.75
2017,9,4,14,45,790.5,147.0,2.4,30.0,760.0,820.22,599.19
2017,9,4,15,0,774.0,147.0,2.4,30.0,723.0,776.13,571.22
2017,9,4,15,15,759.5,143.0,2.35,30.0,680.5,728.08,539.51
2017,9,4,15,30,745.0,139.0,2.3,30.0,638.0,680.68,506.83
2017,9,4,15,45,730.0,132.5,2.3,30.0,591.5,627.03,469.41
2017,9,4,16,0,715.0,126.0,2.3,30.0,545.0,572.73,430.51
2017,9,4,16,15,688.5,120.5,2.15,29.5,493.0,512.71,386.57
2017,9,4,16,30,662.0,115.0,2.0,29.0,441.0,453.84,342.15
2017,9,4,16,45,631.0,106.5,1.95,28.5,387.0,391.54,294.08
2017,9,4,17,0,600.0,98.0,1.9,28.0,333.0,331.66,246.24
2017,9,4,17,15,550.0,89.0,1.75,27.0,278.0,267.99,194.81
2017,9,4,17,30,500.0,80.0,1.6,26.0,223.0,209.73,146.82
2017,9,4,17,45,432.5,67.5,1.45,25.5,171.0,150.62,98.85
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,98.09,58.11
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,50.16,25.96
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,17.29,3.5
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,9.55,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,16.51,0.0
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,45.87,24.49
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,91.32,55.12
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,140.19,92.68
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,201.18,142.07
2017,9,5,7,45,530.5,89.0,1.75,24.5,268.0,258.73,190.04
2017,9,5,8,0,587.0,97.0,1.8,25.0,323.0,322.53,242.45
2017,9,5,8,15,623.5,104.0,1.65,25.5,377.0,382.54,290.65
2017,9,5,8,30,660.0,111.0,1.5,26.0,431.0,445.62,339.31
2017,9,5,8,45,686.5,116.5,1.4,27.0,483.0,504.42,382.31
2017,9,5,9,0,713.0,122.0,1.3,28.0,535.0,564.4,424.19
2017,9,5,9,15,733.0,126.5,1.15,28.0,583.0,619.97,462.49
2017,9,5,9,30,753.0,131.0,1.0,28.0,631.0,673.74,498.02
2017,9,5,9,45,765.0,136.0,0.85,28.5,673.0,722.8,527.76
2017,9,5,10,0,777.0,141.0,0.7,29.0,715.0,770.34,554.23
2017,9,5,10,15,788.5,144.0,0.75,29.0,751.0,813.68,581.03
2017,9,5,10,30,800.0,147.0,0.8,29.0,787.0,854.94,606.34
2017,9,5,10,45,637.5,241.5,0.85,29.5,763.5,835.47,590.83
2017,9,5,11,0,475.0,336.0,0.9,30.0,740.0,795.04,560.13
2017,9,5,11,15,647.5,247.0,1.05,30.0,813.0,885.6,624.0
2017,9,5,11,30,820.0,158.0,1.2,30.0,886.0,968.49,676.7
2017,9,5,11,45,649.0,268.0,1.35,30.5,849.0,931.97,652.64
2017,9,5,12,0,478.0,378.0,1.5,31.0,812.0,877.43,614.17
2017,9,5,12,15,644.0,275.5,1.55,31.0,863.5,946.85,663.66
2017,9,5,12,30,810.0,173.0,1.6,31.0,915.0,1003.18,699.32
2017,9,5,12,45,808.0,173.0,1.7,31.0,910.5,999.55,697.87
2017,9,5,13,0,806.0,173.0,1.8,31.0,906.0,992.37,694.98
2017,9,5,13,15,802.5,172.0,1.85,31.0,893.0,979.2,687.85
2017,9,5,13,30,799.0,171.0,1.9,31.0,880.0,962.62,678.7
2017,9,5,13,45,789.0,171.5,1.95,31.0,858.0,938.09,664.61
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,910.62,648.68
2017,9,5,14,15,770.0,170.0,2.0,31.0,807.0,878.84,629.43
2017,9,5,14,30,761.0,168.0,2.0,31.0,778.0,844.48,608.44
2017,9,5,14,45,742.5,168.0,2.0,31.0,741.0,806.02,584.65
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,761.61,556.33
2017,9,5,15,15,633.0,190.5,1.9,30.5,639.5,683.96,503.49
2017,9,5,15,30,542.0,213.0,1.8,30.0,575.0,606.97,450.27
2017,9,5,15,45,579.5,182.5,1.75,30.0,543.0,577.82,430.87
2017,9,5,16,0,617.0,152.0,1.7,30.0,511.0,539.42,403.88
2017,9,5,16,15,596.0,145.5,1.65,29.5,465.5,486.3,365.48
2017,9,5,16,30,575.0,139.0,1.6,29.0,420.0,433.93,326.48
2017,9,5,16,45,528.5,131.5,1.6,29.0,365.5,366.92,275.1
2017,9,5,17,0,482.0,124.0,1.6,29.0,311.0,308.31,228.79
2017,9,5,17,15,430.5,111.0,1.5,28.5,257.5,247.7,180.48
2017,9,5,17,30,379.0,98.0,1.4,28.0,204.0,192.91,136.21
2017,9,5,17,45,303.5,81.0,1.3,27.5,153.5,136.04,91.51
2017,9,5,18,0,228.0,64.0,1.2,27.0,103.0,87.39,54.78
2017,9,5,18,15,146.5,41.5,1.2,26.5,62.5,45.59,25.44
2017,9,5,18,30,65.0,19.0,1.2,26.0,22.0,15.61,0.83
2017,9,5,18,45,32.5,9.5,1.25,25.5,11.0,8.64,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.46,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.05,0.0
2017,9,6,6,45,84.0,38.5,3.95,18.5,51.0,38.9,22.94
2017,9,6,7,0,139.0,65.0,4.1,19.0,88.0,76.6,51.74
2017,9,6,7,15,192.0,91.0,4.3,19.5,136.0,121.1,87.24
2017,9,6,7,30,245.0,117.0,4.5,20.0,184.0,172.62,129.52
2017,9,6,7,45,140.0,131.0,4.7,20.5,171.0,166.54,129.12
2017,9,6,8,0,35.0,145.0,4.9,21.0,158.0,145.87,114.5
2017,9,6,8,15,48.5,171.5,5.0,21.5,193.0,179.11,141.09
2017,9,6,8,30,62.0,198.0,5.1,22.0,228.0,214.09,168.69
2017,9,6,8,45,66.5,223.0,5.25,22.5,258.5,244.3,192.1
2017,9,6,9,0,71.0,248.0,5.4,23.0,289.0,275.06,215.58
2017,9,6,9,15,306.5,240.0,5.4,23.0,440.0,441.37,347.81
2017,9,6,9,30,542.0,232.0,5.4,23.0,591.0,624.88,488.9
2017,9,6,9,45,570.0,235.5,5.4,23.5,635.0,675.98,525.19
2017,9,6,10,0,598.0,239.0,5.4,24.0,679.0,727.5,561.56
2017,9,6,10,15,613.0,244.5,5.35,24.5,715.5,773.64,592.85
2017,9,6,10,30,628.0,250.0,5.3,25.0,752.0,815.37,620.51
2017,9,6,10,45,647.0,250.0,5.25,25.5,783.5,853.9,645.65
2017,9,6,11,0,666.0,250.0,5.2,26.0,815.0,890.76,669.25
2017,9,6,11,15,674.0,252.5,5.15,26.0,837.0,917.71,686.9
2017,9,6,11,30,682.0,255.0,5.1,26.0,859.0,942.01,702.69
2017,9,6,11,45,738.0,224.0,5.05,26.5,886.0,977.08,724.48
2017,9,6,12,0,794.0,193.0,5.0,27.0,913.0,1001.36,738.34
2017,9,6,12,15,796.0,193.0,4.9,27.0,918.0,1008.72,742.09
2017,9,6,12,30,798.0,193.0,4.8,27.0,923.0,1012.57,743.7
2017,9,6,12,45,806.5,187.0,4.75,27.0,921.5,1013.42,743.89
2017,9,6,13,0,815.0,181.0,4.7,27.0,920.0,1010.58,741.78
2017,9,6,13,15,812.0,180.0,4.6,27.0,907.5,997.7,732.76
2017,9,6,13,30,809.0,179.0,4.5,27.0,895.0,981.35,721.91
2017,9,6,13,45,812.5,171.5,4.4,27.5,876.0,961.3,707.34
2017,9,6,14,0,816.0,164.0,4.3,28.0,857.0,937.66,690.54
2017,9,6,14,15,808.0,162.0,4.2,28.0,828.0,905.7,669.62
2017,9,6,14,30,800.0,160.0,4.1,28.0,799.0,870.97,646.85
2017,9,6,14,45,799.0,151.5,4.05,28.0,765.0,833.0,622.05
2017,9,6,15,0,798.0,143.0,4.0,28.0,731.0,792.13,595.11
2017,9,6,15,15,783.0,139.5,3.85,27.5,687.5,743.04,562.77
2017,9,6,15,30,768.0,136.0,3.7,27.0,644.0,694.52,529.04
2017,9,6,15,45,759.5,127.0,3.6,27.0,598.0,641.3,490.53
2017,9,6,16,0,751.0,118.0,3.5,27.0,552.0,586.74,450.09
2017,9,6,16,15,724.5,112.5,3.2,26.5,498.5,524.73,403.26
2017,9,6,16,30,698.0,107.0,2.9,26.0,445.0,463.81,355.95
2017,9,6,16,45,674.5,97.5,2.65,25.5,391.0,401.67,306.39
2017,9,6,17,0,651.0,88.0,2.4,25.0,337.0,341.03,256.41
2017,9,6,17,15,600.5,80.0,2.15,24.0,280.5,275.08,201.89
2017,9,6,17,30,550.0,72.0,1.9,23.0,224.0,214.56,150.87
2017,9,6,17,45,486.0,60.0,1.65,22.0,171.0,153.45,100.27
2017,9,6,18,0,422.0,48.0,1.4,21.0,118.0,100.25,58.28
2017,9,6,18,15,299.0,33.0,1.35,20.5,73.0,48.86,23.85
2017,9,6,18,30,176.0,18.0,1.3,20.0,28.0,14.6,0.0
2017,9,6,18,45,88.0,9.0,1.3,19.5,14.0,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,9.0,1.55,13.5,14.5,8.19,0.0
2017,9,7,6,30,209.0,18.0,1.8,14.0,29.0,14.69,0.0
2017,9,7,6,45,335.0,31.0,2.1,15.0,74.5,49.19,23.56
2017,9,7,7,0,461.0,44.0,2.4,16.0,120.0,101.41,58.9
2017,9,7,7,15,537.5,53.0,2.3,16.5,175.0,156.61,103.29
2017,9,7,7,30,614.0,62.0,2.2,17.0,230.0,221.23,158.23
2017,9,7,7,45,659.0,69.0,2.1,17.5,287.0,282.92,212.36
2017,9,7,8,0,704.0,76.0,2.0,18.0,344.0,349.28,269.21
2017,9,7,8,15,737.5,81.0,2.2,19.0,400.5,413.3,322.65
2017,9,7,8,30,771.0,86.0,2.4,20.0,457.0,479.16,375.66
2017,9,7,8,45,792.5,91.0,2.6,21.0,510.5,540.48,423.38
2017,9,7,9,0,814.0,96.0,2.8,22.0,564.0,602.18,469.67
2017,9,7,9,15,832.0,99.0,2.85,22.5,613.5,659.55,511.69
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,716.25,551.96
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,762.17,582.05
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,810.2,612.96
2017,9,7,10,15,879.5,112.5,3.0,24.0,786.0,854.06,641.48
2017,9,7,10,30,889.0,115.0,3.0,24.0,823.0,895.39,668.04
2017,9,7,10,45,894.0,118.0,3.0,24.5,852.0,930.44,688.85
2017,9,7,11,0,899.0,121.0,3.0,25.0,881.0,962.29,707.4
2017,9,7,11,15,904.0,122.0,3.0,25.0,903.0,988.76,723.73
2017,9,7,11,30,909.0,123.0,3.0,25.0,925.0,1011.73,737.84
2017,9,7,11,45,906.0,127.0,3.0,25.5,936.5,1026.27,745.1
2017,9,7,12,0,903.0,131.0,3.0,26.0,948.0,1036.9,749.99
2017,9,7,12,15,903.5,131.5,3.0,26.0,952.0,1043.65,754.01
2017,9,7,12,30,904.0,132.0,3.0,26.0,956.0,1046.55,755.74
2017,9,7,12,45,903.0,131.5,3.0,26.5,951.5,1043.12,752.1
2017,9,7,13,0,902.0,131.0,3.0,27.0,947.0,1035.85,746.22
2017,9,7,13,15,899.0,130.0,3.0,27.0,933.5,1022.33,737.96
2017,9,7,13,30,896.0,129.0,3.0,27.0,920.0,1005.09,727.48
2017,9,7,13,45,890.5,128.0,3.05,27.0,897.5,981.87,713.62
2017,9,7,14,0,885.0,127.0,3.1,27.0,875.0,955.23,697.56
2017,9,7,14,15,877.0,125.0,3.05,27.0,845.0,922.07,676.46
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,885.93,653.38
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,849.61,630.41
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,803.84,600.82
2017,9,7,15,15,823.5,120.0,3.0,26.5,694.0,753.98,569.23
2017,9,7,15,30,809.0,117.0,3.0,26.0,650.0,702.62,535.07
2017,9,7,15,45,790.0,113.0,3.0,26.0,600.5,646.07,494.5
2017,9,7,16,0,771.0,109.0,3.0,26.0,551.0,589.07,452.51
2017,9,7,16,15,745.0,104.0,2.85,25.5,497.5,527.39,406.22
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,466.12,358.79
2017,9,7,16,45,683.5,92.5,2.55,25.0,388.0,400.53,305.98
2017,9,7,17,0,648.0,86.0,2.4,25.0,332.0,337.78,253.99
2017,9,7,17,15,596.5,78.0,2.15,24.0,275.5,271.69,199.32
2017,9,7,17,30,545.0,70.0,1.9,23.0,219.0,211.17,148.29
2017,9,7,17,45,469.0,59.0,1.65,22.0,165.5,149.08,97.35
2017,9,7,18,0,393.0,48.0,1.4,21.0,112.0,96.44,56.36
2017,9,7,18,15,271.5,32.5,1.4,20.5,68.5,46.64,22.82
2017,9,7,18,30,150.0,17.0,1.4,20.0,25.0,13.78,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.5,7.73,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.0,1.35,13.5,13.0,8.19,0.0
2017,9,8,6,30,161.0,18.0,1.6,14.0,26.0,14.71,0.0
2017,9,8,6,45,282.5,33.0,1.9,15.0,70.0,48.77,24.6
2017,9,8,7,0,404.0,48.0,2.2,16.0,114.0,99.18,59.44
2017,9,8,7,15,481.5,58.5,2.2,16.5,168.0,152.58,102.33
2017,9,8,7,30,559.0,69.0,2.2,17.0,222.0,215.59,155.64
2017,9,8,7,45,612.5,76.0,2.2,18.0,279.0,276.78,208.45
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,343.73,264.92
2017,9,8,8,15,701.0,89.0,2.4,20.0,392.0,406.87,317.33
2017,9,8,8,30,736.0,95.0,2.6,21.0,448.0,472.76,370.08
2017,9,8,8,45,761.0,99.5,2.8,22.0,501.5,533.69,417.31
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,595.43,463.51
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,652.32,505.71
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,708.65,546.32
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,760.2,580.28
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,810.16,611.86
2017,9,8,10,15,861.0,119.5,2.75,24.5,777.0,847.7,634.37
2017,9,8,10,30,871.0,122.0,2.7,25.0,814.0,888.79,659.01
2017,9,8,10,45,879.0,123.0,2.65,25.5,843.5,923.91,679.29
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,956.06,697.41
2017,9,8,11,15,892.0,125.5,2.55,26.0,894.5,982.69,713.19
2017,9,8,11,30,897.0,127.0,2.5,26.0,916.0,1005.88,726.74
2017,9,8,11,45,904.5,124.5,2.45,26.5,930.0,1023.93,735.6
2017,9,8,12,0,912.0,122.0,2.4,27.0,944.0,1038.35,742.2
2017,9,8,12,15,912.5,122.5,2.35,27.0,948.5,1045.08,745.53
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,1047.92,746.61
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,1044.37,744.43
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,1036.96,740.03
2017,9,8,13,15,907.0,122.5,2.25,27.0,929.5,1023.74,731.57
2017,9,8,13,30,904.0,122.0,2.2,27.0,916.0,1006.78,720.92
2017,9,8,13,45,897.5,121.5,2.2,27.0,894.0,982.84,706.52
2017,9,8,14,0,891.0,121.0,2.2,27.0,872.0,955.51,690.02
2017,9,8,14,15,883.5,119.5,2.15,27.0,842.0,923.02,669.7
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,887.52,647.41
2017,9,8,14,45,865.0,116.0,2.1,27.0,774.5,845.77,621.36
2017,9,8,15,0,854.0,114.0,2.1,27.0,737.0,807.49,597.43
2017,9,8,15,15,840.0,111.5,2.05,26.5,693.0,757.81,566.23
2017,9,8,15,30,826.0,109.0,2.0,26.0,649.0,706.55,532.86
2017,9,8,15,45,806.5,105.5,2.0,26.0,600.0,649.34,492.59
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,591.69,450.84
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,529.59,404.94
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,468.34,358.09
2017,9,8,16,45,700.0,87.5,1.75,25.0,387.5,402.57,305.81
2017,9,8,17,0,664.0,82.0,1.7,25.0,331.0,339.67,254.15
2017,9,8,17,15,612.5,75.0,1.55,24.0,274.5,273.61,199.76
2017,9,8,17,30,561.0,68.0,1.4,23.0,218.0,213.08,148.85
2017,9,8,17,45,482.0,57.5,1.3,22.5,164.0,149.9,97.07
2017,9,8,18,0,403.0,47.0,1.2,22.0,110.0,96.56,55.68
2017,9,8,18,15,201.5,35.0,1.2,21.5,66.5,43.5,22.19
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,19.2,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,10.46,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,15.5,10.0,7.28,0.0
2017,9,9,6,30,87.0,16.0,1.9,16.0,20.0,12.56,0.0
2017,9,9,6,45,190.0,36.0,2.2,16.5,61.5,45.18,24.29
2017,9,9,7,0,293.0,56.0,2.5,17.0,103.0,91.6,57.71
2017,9,9,7,15,367.5,71.5,2.4,17.5,155.0,141.8,97.8
2017,9,9,7,30,442.0,87.0,2.3,18.0,207.0,201.39,147.49
2017,9,9,7,45,503.5,96.5,2.25,19.0,263.0,260.15,197.08
2017,9,9,8,0,565.0,106.0,2.2,20.0,319.0,329.32,254.19
2017,9,9,8,15,603.0,114.0,2.3,20.5,374.0,390.17,304.4
2017,9,9,8,30,641.0,122.0,2.4,21.0,429.0,454.29,355.68
2017,9,9,8,45,672.0,127.5,2.55,22.0,482.0,514.91,402.21
2017,9,9,9,0,703.0,133.0,2.7,23.0,535.0,577.21,448.44
2017,9,9,9,15,724.0,138.0,2.7,23.5,583.5,633.69,489.3
2017,9,9,9,30,745.0,143.0,2.7,24.0,632.0,690.09,528.89
2017,9,9,9,45,767.0,144.0,2.75,24.5,676.0,742.68,565.07
2017,9,9,10,0,789.0,145.0,2.8,25.0,720.0,791.6,596.9
2017,9,9,10,15,800.5,147.5,2.8,25.0,756.5,834.87,624.96
2017,9,9,10,30,812.0,150.0,2.8,25.0,793.0,875.99,651.33
2017,9,9,10,45,827.0,148.5,2.85,25.5,824.0,913.77,674.31
2017,9,9,11,0,842.0,147.0,2.9,26.0,855.0,949.06,695.48
2017,9,9,11,15,847.5,148.0,2.95,26.0,876.5,975.19,711.94
2017,9,9,11,30,853.0,149.0,3.0,26.0,898.0,998.0,726.35
2017,9,9,11,45,862.5,146.0,3.05,26.5,912.5,1005.67,729.61
2017,9,9,12,0,872.0,143.0,3.1,27.0,927.0,1021.15,738.16
2017,9,9,12,15,873.0,143.5,3.1,27.0,931.0,1028.02,742.24
2017,9,9,12,30,874.0,144.0,3.1,27.0,935.0,1031.19,744.15
2017,9,9,12,45,876.0,141.5,3.15,27.5,931.5,1028.68,741.53
2017,9,9,13,0,878.0,139.0,3.2,28.0,928.0,1022.4,736.68
2017,9,9,13,15,874.5,138.0,3.25,28.0,914.5,1008.45,728.51
2017,9,9,13,30,871.0,137.0,3.3,28.0,901.0,990.9,718.14
2017,9,9,13,45,867.0,135.0,3.35,28.0,879.0,968.38,704.6
2017,9,9,14,0,863.0,133.0,3.4,28.0,857.0,942.46,688.87
2017,9,9,14,15,855.0,131.0,3.4,28.0,827.5,909.69,668.26
2017,9,9,14,30,847.0,129.0,3.4,28.0,798.0,881.83,650.91
2017,9,9,14,45,831.5,128.5,3.45,28.0,759.5,838.09,623.0
2017,9,9,15,0,816.0,128.0,3.5,28.0,721.0,792.4,593.52
2017,9,9,15,15,801.0,125.0,3.5,28.0,677.5,742.86,560.77
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,691.94,525.4
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,635.3,484.69
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,579.31,443.39
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,517.41,396.92
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,456.73,350.0
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,390.69,297.71
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,328.08,246.58
2017,9,9,17,15,556.0,82.0,2.5,25.0,261.5,262.45,192.48
2017,9,9,17,30,502.0,73.0,2.2,24.0,206.0,202.78,142.46
2017,9,9,17,45,419.5,61.0,1.95,23.0,153.0,141.27,92.57
2017,9,9,18,0,337.0,49.0,1.7,22.0,100.0,88.47,51.92
2017,9,9,18,15,219.0,31.5,1.7,21.5,59.0,41.36,19.77
2017,9,9,18,30,101.0,14.0,1.7,21.0,18.0,11.03,0.0
2017,9,9,18,45,50.5,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
