Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,6.82,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,11.89,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,43.98,23.8
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,88.73,56.55
2017,9,10,7,15,337.5,72.5,3.25,17.5,149.0,137.97,96.0
2017,9,10,7,30,411.0,89.0,3.2,18.0,200.0,196.52,144.91
2017,9,10,7,45,468.0,100.5,3.15,19.0,254.5,253.97,193.6
2017,9,10,8,0,525.0,112.0,3.1,20.0,309.0,317.88,246.82
2017,9,10,8,15,563.5,121.0,3.2,21.0,363.0,381.02,298.44
2017,9,10,8,30,602.0,130.0,3.3,22.0,417.0,444.25,348.54
2017,9,10,8,45,635.0,136.0,3.4,23.0,469.5,504.5,394.83
2017,9,10,9,0,668.0,142.0,3.5,24.0,522.0,566.71,441.07
2017,9,10,9,15,689.5,147.5,3.5,24.0,570.0,622.39,482.6
2017,9,10,9,30,711.0,153.0,3.5,24.0,618.0,678.12,523.19
2017,9,10,9,45,730.0,156.0,3.55,24.5,661.0,729.13,558.66
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,779.27,592.49
2017,9,10,10,15,761.5,162.5,3.6,25.5,740.5,823.34,620.42
2017,9,10,10,30,774.0,166.0,3.6,26.0,777.0,860.82,643.49
2017,9,10,10,45,784.0,167.5,3.6,26.5,806.5,896.07,664.85
2017,9,10,11,0,794.0,169.0,3.6,27.0,836.0,928.73,684.28
2017,9,10,11,15,800.0,171.0,3.6,27.0,857.0,955.28,700.93
2017,9,10,11,30,806.0,173.0,3.6,27.0,878.0,978.69,715.56
2017,9,10,11,45,812.0,172.5,3.65,27.5,891.5,996.31,725.35
2017,9,10,12,0,818.0,172.0,3.7,28.0,905.0,1010.51,733.02
2017,9,10,12,15,819.5,172.0,3.7,28.0,909.5,1017.19,737.05
2017,9,10,12,30,821.0,172.0,3.7,28.0,914.0,1020.25,738.93
2017,9,10,12,45,823.0,170.0,3.75,28.0,910.5,1018.13,737.95
2017,9,10,13,0,825.0,168.0,3.8,28.0,907.0,1012.33,734.75
2017,9,10,13,15,822.0,167.0,3.8,28.0,894.0,998.96,726.44
2017,9,10,13,30,819.0,166.0,3.8,28.0,881.0,982.1,716.0
2017,9,10,13,45,817.5,162.0,3.8,28.5,860.5,960.19,700.94
2017,9,10,14,0,816.0,158.0,3.8,29.0,840.0,934.91,683.78
2017,9,10,14,15,807.5,156.0,3.85,29.0,810.5,902.11,663.3
2017,9,10,14,30,799.0,154.0,3.9,29.0,781.0,866.58,640.91
2017,9,10,14,45,786.5,151.0,3.95,29.0,744.0,824.19,613.68
2017,9,10,15,0,774.0,148.0,4.0,29.0,707.0,779.79,584.81
2017,9,10,15,15,758.0,144.0,3.95,28.5,664.0,732.78,553.96
2017,9,10,15,30,742.0,140.0,3.9,28.0,621.0,681.49,518.66
2017,9,10,15,45,723.5,134.0,3.9,28.0,572.5,625.67,478.4
2017,9,10,16,0,705.0,128.0,3.9,28.0,524.0,569.58,436.92
2017,9,10,16,15,676.0,122.0,3.65,27.5,471.0,507.75,390.34
2017,9,10,16,30,647.0,116.0,3.4,27.0,418.0,447.41,343.57
2017,9,10,16,45,611.0,107.0,3.2,26.5,363.5,382.95,292.42
2017,9,10,17,0,575.0,98.0,3.0,26.0,309.0,321.58,242.25
2017,9,10,17,15,519.0,88.0,2.7,25.0,253.5,256.4,188.68
2017,9,10,17,30,463.0,78.0,2.4,24.0,198.0,194.99,137.54
2017,9,10,17,45,385.5,64.0,2.15,23.5,146.5,135.47,89.04
2017,9,10,18,0,308.0,50.0,1.9,23.0,95.0,85.73,50.64
2017,9,10,18,15,191.0,31.5,1.9,22.5,55.5,39.69,18.9
2017,9,10,18,30,74.0,13.0,1.9,22.0,16.0,11.82,0.0
2017,9,10,18,45,37.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.65,15.5,10.0,7.28,0.0
2017,9,11,6,30,98.0,16.0,2.0,16.0,20.0,13.06,0.0
2017,9,11,6,45,210.0,34.0,2.4,17.0,61.0,46.11,23.83
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,93.68,57.82
2017,9,11,7,15,401.0,65.0,2.85,19.0,154.0,144.6,98.35
2017,9,11,7,30,480.0,78.0,2.9,20.0,206.0,208.03,151.01
2017,9,11,7,45,531.5,88.0,3.0,21.0,261.0,267.08,201.32
2017,9,11,8,0,583.0,98.0,3.1,22.0,316.0,331.8,255.32
2017,9,11,8,15,621.5,105.5,3.2,22.5,371.0,393.52,306.33
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,458.53,358.4
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,518.36,405.12
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,579.22,451.21
2017,9,11,9,15,731.0,132.0,3.65,24.5,578.5,636.04,492.8
2017,9,11,9,30,752.0,137.0,3.7,25.0,627.0,692.75,533.16
2017,9,11,9,45,766.0,141.5,3.8,25.5,669.5,743.21,568.19
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,789.2,598.36
2017,9,11,10,15,791.5,149.0,3.9,26.0,748.5,832.6,627.01
2017,9,11,10,30,803.0,152.0,3.9,26.0,785.0,873.87,653.95
2017,9,11,10,45,577.5,268.0,3.9,26.5,732.0,814.33,607.81
2017,9,11,11,0,352.0,384.0,3.9,27.0,679.0,726.58,539.51
2017,9,11,11,15,593.0,271.5,3.85,27.0,782.5,867.42,642.77
2017,9,11,11,30,834.0,159.0,3.8,27.0,886.0,993.24,727.21
2017,9,11,11,45,829.5,164.5,3.8,27.5,897.0,1006.96,733.29
2017,9,11,12,0,825.0,170.0,3.8,28.0,908.0,1016.92,737.88
2017,9,11,12,15,481.0,313.0,3.75,28.0,743.5,827.39,607.02
2017,9,11,12,30,137.0,456.0,3.7,28.0,579.0,600.79,441.52
2017,9,11,12,45,262.5,425.5,3.65,28.5,660.0,709.37,520.78
2017,9,11,13,0,388.0,395.0,3.6,29.0,741.0,800.37,584.41
2017,9,11,13,15,606.5,279.5,3.55,29.0,811.0,908.95,662.69
2017,9,11,13,30,825.0,164.0,3.5,29.0,881.0,986.8,715.09
2017,9,11,13,45,820.5,161.5,3.5,29.0,859.5,963.36,699.82
2017,9,11,14,0,816.0,159.0,3.5,29.0,838.0,936.66,683.25
2017,9,11,14,15,807.0,156.5,3.45,29.0,808.0,902.8,661.64
2017,9,11,14,30,798.0,154.0,3.4,29.0,778.0,866.24,638.21
2017,9,11,14,45,765.5,161.0,3.4,29.0,736.5,821.29,609.25
2017,9,11,15,0,733.0,168.0,3.4,29.0,695.0,771.66,576.5
2017,9,11,15,15,715.5,163.5,3.35,28.5,651.5,721.34,542.94
2017,9,11,15,30,698.0,159.0,3.3,28.0,608.0,670.13,507.94
2017,9,11,15,45,682.5,150.0,3.25,28.0,560.5,615.15,468.51
2017,9,11,16,0,667.0,141.0,3.2,28.0,513.0,559.75,427.8
2017,9,11,16,15,637.0,134.0,3.0,27.5,460.5,498.2,381.8
2017,9,11,16,30,607.0,127.0,2.8,27.0,408.0,438.35,335.79
2017,9,11,16,45,573.0,116.0,2.6,27.0,354.5,375.0,285.28
2017,9,11,17,0,539.0,105.0,2.4,27.0,301.0,314.6,235.84
2017,9,11,17,15,483.0,93.5,2.1,26.0,246.0,247.25,181.18
2017,9,11,17,30,427.0,82.0,1.8,25.0,191.0,189.64,133.6
2017,9,11,17,45,352.5,66.0,1.5,24.0,140.5,131.09,86.45
2017,9,11,18,0,278.0,50.0,1.2,23.0,90.0,82.01,48.76
2017,9,11,18,15,168.0,30.5,1.2,22.5,51.5,37.48,17.46
2017,9,11,18,30,58.0,11.0,1.2,22.0,13.0,10.01,0.0
2017,9,11,18,45,29.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,60.0,8.0,1.55,15.5,10.5,0.0,0.0
2017,9,12,6,30,120.0,16.0,1.8,16.0,21.0,13.53,0.0
2017,9,12,6,45,250.0,32.0,2.05,17.0,64.0,49.02,24.51
2017,9,12,7,0,380.0,48.0,2.3,18.0,107.0,100.51,60.83
2017,9,12,7,15,461.5,59.5,2.35,19.0,161.0,154.87,104.34
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,219.41,158.2
2017,9,12,7,45,597.5,79.5,2.5,21.0,272.5,281.96,211.6
2017,9,12,8,0,652.0,88.0,2.6,22.0,330.0,350.43,268.7
2017,9,12,8,15,689.0,94.0,2.6,23.0,386.5,414.04,320.46
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,480.6,372.51
2017,9,12,8,45,750.5,105.5,2.6,25.0,496.0,542.18,418.83
2017,9,12,9,0,775.0,111.0,2.6,26.0,549.0,603.62,463.22
2017,9,12,9,15,794.5,115.0,2.6,26.0,598.5,661.27,505.19
2017,9,12,9,30,814.0,119.0,2.6,26.0,648.0,718.46,545.7
2017,9,12,9,45,824.5,123.5,2.65,26.5,690.5,768.53,578.44
2017,9,12,10,0,835.0,128.0,2.7,27.0,733.0,816.74,608.83
2017,9,12,10,15,845.5,130.5,2.7,27.5,769.0,860.74,635.62
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,902.36,660.47
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,936.61,680.2
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,967.63,697.73
2017,9,12,11,15,867.5,142.5,2.7,29.0,882.0,993.62,713.36
2017,9,12,11,30,872.0,144.0,2.7,29.0,903.0,1005.1,719.83
2017,9,12,11,45,873.0,145.5,2.7,29.5,914.5,1020.12,727.33
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,1031.46,732.54
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.5,1037.12,735.31
2017,9,12,12,30,875.0,147.0,2.6,30.0,933.0,1039.04,735.91
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.5,1034.72,731.8
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,1026.68,725.57
2017,9,12,13,15,868.5,145.5,2.55,31.0,908.0,1012.99,716.95
2017,9,12,13,30,865.0,145.0,2.5,31.0,894.0,1006.73,713.17
2017,9,12,13,45,859.0,143.5,2.45,31.0,871.5,982.05,697.84
2017,9,12,14,0,853.0,142.0,2.4,31.0,849.0,954.03,680.61
2017,9,12,14,15,844.5,140.0,2.3,31.0,818.5,920.06,659.16
2017,9,12,14,30,836.0,138.0,2.2,31.0,788.0,883.25,635.89
2017,9,12,14,45,815.5,139.5,2.15,31.0,748.0,837.43,607.09
2017,9,12,15,0,795.0,141.0,2.1,31.0,708.0,790.03,577.05
2017,9,12,15,15,778.5,137.0,2.0,31.0,664.0,738.87,543.65
2017,9,12,15,30,762.0,133.0,1.9,31.0,620.0,688.69,509.16
2017,9,12,15,45,736.0,129.5,1.85,31.0,569.5,629.47,467.96
2017,9,12,16,0,710.0,126.0,1.8,31.0,519.0,570.66,426.04
2017,9,12,16,15,680.5,119.5,1.65,30.5,465.5,507.68,380.35
2017,9,12,16,30,651.0,113.0,1.5,30.0,412.0,446.27,334.38
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,376.95,281.27
2017,9,12,17,0,540.0,103.0,1.2,29.0,296.0,312.92,230.84
2017,9,12,17,15,482.5,91.5,1.15,28.0,241.0,245.04,177.05
2017,9,12,17,30,425.0,80.0,1.1,27.0,186.0,187.13,130.11
2017,9,12,17,45,326.0,64.5,1.05,26.0,133.5,124.69,81.5
2017,9,12,18,0,227.0,49.0,1.0,25.0,81.0,74.91,44.71
2017,9,12,18,15,113.5,29.0,1.05,24.5,45.0,32.53,14.61
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.19,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.68,0.0
2017,9,13,6,45,64.5,34.0,1.85,18.5,44.0,35.53,19.86
2017,9,13,7,0,129.0,57.0,2.1,19.0,77.0,71.91,48.0
2017,9,13,7,15,176.0,81.0,2.05,19.5,120.0,113.75,81.84
2017,9,13,7,30,223.0,105.0,2.0,20.0,163.0,161.77,121.47
2017,9,13,7,45,261.5,126.0,2.0,21.0,210.5,210.05,161.29
2017,9,13,8,0,300.0,147.0,2.0,22.0,258.0,262.92,204.09
2017,9,13,8,15,341.0,159.0,2.1,22.5,304.5,312.43,243.93
2017,9,13,8,30,382.0,171.0,2.2,23.0,351.0,373.24,291.62
2017,9,13,8,45,367.0,198.0,2.3,24.0,387.5,407.03,316.78
2017,9,13,9,0,352.0,225.0,2.4,25.0,424.0,445.6,344.49
2017,9,13,9,15,374.5,242.0,2.35,26.0,470.0,496.92,380.78
2017,9,13,9,30,397.0,259.0,2.3,27.0,516.0,549.47,416.76
2017,9,13,9,45,391.0,283.0,2.25,28.0,550.5,588.34,441.44
2017,9,13,10,0,385.0,307.0,2.2,29.0,585.0,625.55,464.27
2017,9,13,10,15,402.5,314.5,2.1,29.5,618.0,663.99,488.78
2017,9,13,10,30,420.0,322.0,2.0,30.0,651.0,713.69,520.04
2017,9,13,10,45,421.5,334.0,1.9,30.5,674.5,741.96,536.06
2017,9,13,11,0,423.0,346.0,1.8,31.0,698.0,768.5,550.78
2017,9,13,11,15,382.0,377.0,1.75,31.0,701.5,759.87,542.9
2017,9,13,11,30,341.0,408.0,1.7,31.0,705.0,760.14,540.91
2017,9,13,11,45,302.5,423.5,1.65,31.5,689.5,743.95,527.49
2017,9,13,12,0,264.0,439.0,1.6,32.0,674.0,725.32,512.7
2017,9,13,12,15,373.0,404.5,1.55,32.0,737.5,800.96,564.23
2017,9,13,12,30,482.0,370.0,1.5,32.0,801.0,888.92,621.06
2017,9,13,12,45,561.0,324.5,1.5,32.5,823.5,920.98,641.24
2017,9,13,13,0,640.0,279.0,1.5,33.0,846.0,951.59,660.86
2017,9,13,13,15,635.0,277.0,1.55,33.0,832.5,936.58,652.17
2017,9,13,13,30,630.0,275.0,1.6,33.0,819.0,918.72,642.19
2017,9,13,13,45,627.5,268.5,1.65,33.0,798.5,896.2,629.42
2017,9,13,14,0,625.0,262.0,1.7,33.0,778.0,870.98,614.89
2017,9,13,14,15,553.5,277.0,1.75,33.0,721.5,799.7,569.24
2017,9,13,14,30,482.0,292.0,1.8,33.0,665.0,733.27,526.04
2017,9,13,14,45,473.0,279.0,1.9,33.0,630.5,693.62,501.61
2017,9,13,15,0,464.0,266.0,2.0,33.0,596.0,652.88,475.66
2017,9,13,15,15,358.5,275.5,2.05,32.5,521.0,551.16,406.03
2017,9,13,15,30,253.0,285.0,2.1,32.0,446.0,468.68,347.98
2017,9,13,15,45,220.5,264.5,2.2,32.0,396.5,404.16,302.41
2017,9,13,16,0,188.0,244.0,2.3,32.0,347.0,352.01,264.66
2017,9,13,16,15,334.5,193.5,2.25,31.0,354.5,378.59,286.85
2017,9,13,16,30,481.0,143.0,2.2,30.0,362.0,387.84,294.06
2017,9,13,16,45,435.0,137.5,2.2,29.5,316.0,332.16,250.79
2017,9,13,17,0,389.0,132.0,2.2,29.0,270.0,280.95,210.25
2017,9,13,17,15,336.5,114.0,2.05,28.0,217.5,216.78,159.4
2017,9,13,17,30,284.0,96.0,1.9,27.0,165.0,163.88,116.81
2017,9,13,17,45,229.5,73.0,1.8,26.0,119.0,112.41,75.7
2017,9,13,18,0,175.0,50.0,1.7,25.0,73.0,68.09,41.39
2017,9,13,18,15,98.0,28.0,1.7,24.5,39.5,30.64,12.94
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,5.46,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,11.19,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,41.58,22.3
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,84.4,54.37
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,134.29,93.75
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,191.98,140.88
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,249.88,188.87
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,316.25,243.47
2017,9,14,8,15,539.0,124.5,4.0,24.5,351.5,375.95,292.24
2017,9,14,8,30,580.0,134.0,4.0,25.0,405.0,443.61,345.73
2017,9,14,8,45,619.0,137.5,4.0,26.0,458.0,503.93,391.53
2017,9,14,9,0,658.0,141.0,4.0,27.0,511.0,566.77,437.71
2017,9,14,9,15,680.5,146.5,4.05,27.5,558.0,622.71,478.29
2017,9,14,9,30,703.0,152.0,4.1,28.0,605.0,678.8,517.91
2017,9,14,9,45,723.0,154.5,4.15,28.5,648.0,729.7,552.96
2017,9,14,10,0,743.0,157.0,4.2,29.0,691.0,779.81,586.26
2017,9,14,10,15,755.0,160.0,4.2,29.5,726.5,822.61,613.11
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,858.7,635.1
2017,9,14,10,45,776.0,165.5,4.25,30.5,790.5,893.67,656.38
2017,9,14,11,0,785.0,168.0,4.3,31.0,819.0,926.0,675.75
2017,9,14,11,15,790.5,169.5,4.3,31.5,839.0,951.16,690.04
2017,9,14,11,30,796.0,171.0,4.3,32.0,859.0,973.17,702.28
2017,9,14,11,45,802.5,170.0,4.3,32.5,872.0,990.35,711.41
2017,9,14,12,0,809.0,169.0,4.3,33.0,885.0,1004.15,718.43
2017,9,14,12,15,809.5,169.0,4.25,33.0,888.0,1009.46,721.28
2017,9,14,12,30,810.0,169.0,4.2,33.0,891.0,1011.16,722.0
2017,9,14,12,45,808.0,169.0,4.2,33.0,885.5,1006.74,719.24
2017,9,14,13,0,806.0,169.0,4.2,33.0,880.0,998.74,714.36
2017,9,14,13,15,801.5,168.0,4.2,33.0,866.0,983.73,705.09
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,965.33,693.78
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,940.3,676.84
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,912.27,658.05
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.5,878.59,637.98
2017,9,14,14,30,763.0,159.0,4.1,33.0,748.0,842.37,616.1
2017,9,14,14,45,744.5,159.0,4.1,33.0,709.5,803.07,590.92
2017,9,14,15,0,726.0,159.0,4.1,33.0,671.0,757.9,561.43
2017,9,14,15,15,708.5,154.5,4.05,32.5,628.5,707.71,528.04
2017,9,14,15,30,691.0,150.0,4.0,32.0,586.0,656.67,493.3
2017,9,14,15,45,667.5,144.0,4.0,32.0,538.0,599.65,452.56
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,543.03,411.13
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,482.03,365.91
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,422.92,320.81
2017,9,14,16,45,539.5,114.5,3.55,31.0,332.5,354.91,267.26
2017,9,14,17,0,497.0,105.0,3.4,31.0,279.0,295.23,218.91
2017,9,14,17,15,438.5,93.0,3.1,30.0,225.5,232.57,168.48
2017,9,14,17,30,380.0,81.0,2.8,29.0,172.0,176.7,122.98
2017,9,14,17,45,297.5,64.0,2.55,28.0,123.5,118.86,77.44
2017,9,14,18,0,215.0,47.0,2.3,27.0,75.0,71.61,42.04
2017,9,14,18,15,107.5,23.5,2.45,26.5,37.5,27.41,9.51
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,10.28,0.0
2017,9,15,6,45,102.0,35.0,2.8,21.5,49.0,40.64,21.77
2017,9,15,7,0,181.0,59.0,3.0,22.0,86.0,82.28,53.46
2017,9,15,7,15,255.0,79.0,3.1,22.5,135.0,129.59,90.74
2017,9,15,7,30,329.0,99.0,3.2,23.0,184.0,189.97,139.92
2017,9,15,7,45,395.0,111.5,3.35,23.5,238.0,247.06,187.18
2017,9,15,8,0,461.0,124.0,3.5,24.0,292.0,311.81,240.25
2017,9,15,8,15,368.5,156.0,3.45,24.5,304.5,324.25,252.47
2017,9,15,8,30,276.0,188.0,3.4,25.0,317.0,331.09,258.35
2017,9,15,8,45,452.0,170.0,3.4,25.5,410.0,438.33,341.51
2017,9,15,9,0,628.0,152.0,3.4,26.0,503.0,560.77,433.79
2017,9,15,9,15,651.0,158.0,3.35,26.5,550.5,616.19,473.27
2017,9,15,9,30,674.0,164.0,3.3,27.0,598.0,671.89,512.11
2017,9,15,9,45,702.0,163.5,3.3,27.5,642.0,724.72,548.29
2017,9,15,10,0,730.0,163.0,3.3,28.0,686.0,777.39,583.34
2017,9,15,10,15,743.0,166.0,3.25,28.5,721.5,820.57,609.92
2017,9,15,10,30,756.0,169.0,3.2,29.0,757.0,861.86,634.87
2017,9,15,10,45,770.0,168.5,3.2,29.5,786.5,892.84,652.93
2017,9,15,11,0,784.0,168.0,3.2,30.0,816.0,926.65,672.78
2017,9,15,11,15,790.0,169.5,3.2,30.0,836.5,952.2,688.45
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,974.63,702.18
2017,9,15,11,45,813.0,163.5,3.2,30.5,872.5,995.47,713.53
2017,9,15,12,0,830.0,156.0,3.2,31.0,888.0,1013.01,722.78
2017,9,15,12,15,830.5,156.0,3.15,31.0,891.0,1018.33,725.44
2017,9,15,12,30,831.0,156.0,3.1,31.0,894.0,1019.97,725.99
2017,9,15,12,45,829.5,155.5,3.1,31.5,888.5,1015.39,721.7
2017,9,15,13,0,828.0,155.0,3.1,32.0,883.0,1007.14,715.3
2017,9,15,13,15,824.0,154.0,3.05,32.0,869.0,992.29,705.93
2017,9,15,13,30,820.0,153.0,3.0,32.0,855.0,973.97,694.51
2017,9,15,13,45,813.5,151.5,2.95,32.5,832.5,949.38,677.81
2017,9,15,14,0,807.0,150.0,2.9,33.0,810.0,921.66,659.25
2017,9,15,14,15,798.0,147.5,2.85,33.0,780.0,887.68,638.04
2017,9,15,14,30,789.0,145.0,2.8,33.0,750.0,851.07,615.09
2017,9,15,14,45,776.5,142.0,2.8,33.0,713.0,808.61,588.45
2017,9,15,15,0,764.0,139.0,2.8,33.0,676.0,764.21,560.29
2017,9,15,15,15,747.0,135.0,2.8,32.5,632.5,716.3,530.11
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,664.5,495.59
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,607.72,455.8
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,551.08,415.0
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,489.24,369.7
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,429.16,324.24
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,364.45,273.88
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,303.55,224.98
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,238.69,172.55
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,178.33,123.15
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,119.57,76.48
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,71.87,40.7
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,26.32,7.31
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,11.47,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,43.34,22.14
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,88.88,55.95
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,138.19,94.8
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,197.72,143.49
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,256.05,192.25
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,325.12,249.02
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,385.59,298.05
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,449.62,348.33
2017,9,16,8,45,648.0,124.0,3.2,26.5,457.0,510.39,394.8
2017,9,16,9,0,686.0,127.0,3.2,27.0,510.0,573.52,441.58
2017,9,16,9,15,708.0,132.0,3.15,27.5,557.0,629.89,481.79
2017,9,16,9,30,730.0,137.0,3.1,28.0,604.0,686.29,520.8
2017,9,16,9,45,752.0,137.5,3.05,28.5,647.5,737.61,555.14
2017,9,16,10,0,774.0,138.0,3.0,29.0,691.0,785.21,584.91
2017,9,16,10,15,786.0,141.0,2.95,29.0,726.5,828.63,612.53
2017,9,16,10,30,798.0,144.0,2.9,29.0,762.0,869.95,638.45
2017,9,16,10,45,809.5,144.0,2.85,29.5,791.5,905.36,658.89
2017,9,16,11,0,821.0,144.0,2.8,30.0,821.0,938.13,677.39
2017,9,16,11,15,827.0,145.0,2.75,30.5,841.5,963.83,691.17
2017,9,16,11,30,833.0,146.0,2.7,31.0,862.0,986.28,702.84
2017,9,16,11,45,813.0,161.5,2.7,31.5,868.5,994.76,706.12
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,998.89,706.9
2017,9,16,12,15,794.0,177.5,2.65,32.0,878.5,1004.96,710.05
2017,9,16,12,30,795.0,178.0,2.6,32.0,882.0,1007.49,711.07
2017,9,16,12,45,795.5,176.0,2.6,32.0,877.0,1003.41,708.6
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,995.77,704.07
2017,9,16,13,15,792.0,173.0,2.6,32.0,858.0,981.17,695.32
2017,9,16,13,30,788.0,172.0,2.6,32.0,844.0,963.21,684.6
2017,9,16,13,45,783.0,169.0,2.6,32.5,822.0,939.01,668.63
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,911.72,650.82
2017,9,16,14,15,768.0,163.5,2.6,33.0,770.0,877.51,629.87
2017,9,16,14,30,758.0,161.0,2.6,33.0,740.0,845.47,610.3
2017,9,16,14,45,749.0,155.5,2.6,33.0,703.5,803.82,584.23
2017,9,16,15,0,740.0,150.0,2.6,33.0,667.0,760.1,556.59
2017,9,16,15,15,722.0,146.0,2.6,32.5,623.5,709.37,524.03
2017,9,16,15,30,704.0,142.0,2.6,32.0,580.0,657.83,489.79
2017,9,16,15,45,682.0,136.0,2.6,32.0,532.0,601.1,450.0
2017,9,16,16,0,660.0,130.0,2.6,32.0,484.0,544.61,409.33
2017,9,16,16,15,628.5,123.0,2.55,31.5,432.0,482.46,363.99
2017,9,16,16,30,597.0,116.0,2.5,31.0,380.0,422.25,318.64
2017,9,16,16,45,554.5,107.0,2.45,31.0,326.0,357.64,268.04
2017,9,16,17,0,512.0,98.0,2.4,31.0,272.0,293.68,216.73
2017,9,16,17,15,451.5,86.5,2.15,30.0,219.0,230.06,165.65
2017,9,16,17,30,391.0,75.0,1.9,29.0,166.0,173.49,119.64
2017,9,16,17,45,305.5,59.0,1.65,28.0,117.5,115.48,74.11
2017,9,16,18,0,220.0,43.0,1.4,27.0,69.0,68.47,39.04
2017,9,16,18,15,110.0,21.5,1.4,26.5,34.5,25.4,5.53
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.5,1.05,21.5,6.5,0.0,0.0
2017,9,17,6,30,0.0,13.0,1.3,22.0,13.0,11.82,0.0
2017,9,17,6,45,97.5,32.5,1.55,22.5,46.5,38.87,19.97
2017,9,17,7,0,195.0,52.0,1.8,23.0,80.0,79.05,49.95
2017,9,17,7,15,252.0,71.5,1.9,23.5,125.0,126.45,87.93
2017,9,17,7,30,309.0,91.0,2.0,24.0,170.0,179.09,131.17
2017,9,17,7,45,366.0,102.5,2.15,24.5,218.5,231.09,174.18
2017,9,17,8,0,423.0,114.0,2.3,25.0,267.0,289.65,222.04
2017,9,17,8,15,546.5,110.0,2.35,25.5,341.5,373.66,288.26
2017,9,17,8,30,670.0,106.0,2.4,26.0,416.0,467.21,360.43
2017,9,17,8,45,385.5,175.5,2.45,26.5,358.5,408.46,315.43
2017,9,17,9,0,101.0,245.0,2.5,27.0,301.0,296.67,227.55
2017,9,17,9,15,436.0,184.5,2.45,27.5,459.0,495.78,380.89
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,701.91,530.47
2017,9,17,9,45,784.5,128.5,2.4,28.5,659.0,752.31,561.85
2017,9,17,10,0,798.0,133.0,2.4,29.0,701.0,801.19,592.16
2017,9,17,10,15,647.5,209.5,2.35,29.5,685.5,787.51,578.67
2017,9,17,10,30,497.0,286.0,2.3,30.0,670.0,751.4,548.72
2017,9,17,10,45,666.5,214.0,2.3,30.5,749.5,854.5,619.88
2017,9,17,11,0,836.0,142.0,2.3,31.0,829.0,951.62,679.63
2017,9,17,11,15,841.5,143.0,2.25,31.0,849.0,977.1,693.6
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,999.25,706.13
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,1015.3,714.01
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,1016.0,712.52
2017,9,17,12,15,857.5,142.5,2.15,32.0,896.0,1021.64,715.26
2017,9,17,12,30,858.0,143.0,2.1,32.0,899.0,1023.61,715.8
2017,9,17,12,45,856.0,142.5,2.1,32.5,893.0,1018.37,711.21
2017,9,17,13,0,854.0,142.0,2.1,33.0,887.0,1009.48,704.6
2017,9,17,13,15,850.0,141.0,2.1,33.0,872.5,994.52,695.83
2017,9,17,13,30,846.0,140.0,2.1,33.0,858.0,986.89,691.78
2017,9,17,13,45,840.0,138.0,2.1,33.0,835.0,961.56,676.75
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,932.99,659.85
2017,9,17,14,15,825.0,134.0,2.1,33.0,781.5,898.65,639.26
2017,9,17,14,30,816.0,132.0,2.1,33.0,751.0,861.58,616.85
2017,9,17,14,45,805.0,128.5,2.1,33.0,714.0,818.77,590.54
2017,9,17,15,0,794.0,125.0,2.1,33.0,677.0,773.84,562.58
2017,9,17,15,15,777.5,122.0,2.15,32.5,633.0,723.43,531.99
2017,9,17,15,30,761.0,119.0,2.2,32.0,589.0,671.89,498.65
2017,9,17,15,45,741.0,114.0,2.25,32.0,540.5,616.62,460.37
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,559.5,419.64
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,496.6,374.01
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,435.35,327.94
2017,9,17,16,45,621.0,90.5,2.3,31.0,332.5,369.77,276.49
2017,9,17,17,0,581.0,83.0,2.3,31.0,278.0,307.77,226.29
2017,9,17,17,15,520.0,74.0,2.05,30.0,223.5,241.78,172.92
2017,9,17,17,30,459.0,65.0,1.8,29.0,169.0,182.75,124.47
2017,9,17,17,45,367.5,51.5,1.6,28.0,119.5,121.29,76.05
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,70.21,37.94
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,24.4,2.52
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,11.82,0.0
2017,9,18,6,45,145.5,30.5,0.8,23.5,51.0,42.68,20.74
2017,9,18,7,0,291.0,48.0,0.9,24.0,89.0,92.33,56.21
2017,9,18,7,15,375.5,60.5,1.05,24.5,139.5,143.1,96.09
2017,9,18,7,30,460.0,73.0,1.2,25.0,190.0,207.21,148.25
2017,9,18,7,45,522.5,81.0,1.35,25.5,244.5,267.6,198.42
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,334.93,253.3
2017,9,18,8,15,624.0,95.5,1.55,26.5,353.0,396.42,302.47
2017,9,18,8,30,663.0,102.0,1.6,27.0,407.0,461.2,352.46
2017,9,18,8,45,692.0,107.0,1.65,27.5,458.5,521.56,397.57
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,583.29,442.16
2017,9,18,9,15,397.0,196.5,1.7,28.5,419.0,482.75,365.37
2017,9,18,9,30,73.0,281.0,1.7,29.0,328.0,322.86,242.34
2017,9,18,9,45,227.5,289.5,1.7,29.5,449.0,464.53,348.29
2017,9,18,10,0,382.0,298.0,1.7,30.0,570.0,620.43,457.93
2017,9,18,10,15,391.0,312.0,1.7,30.0,602.0,658.22,481.91
2017,9,18,10,30,400.0,326.0,1.7,30.0,634.0,695.25,505.96
2017,9,18,10,45,390.0,344.0,1.7,30.5,653.5,718.15,518.86
2017,9,18,11,0,380.0,362.0,1.7,31.0,673.0,738.94,530.32
2017,9,18,11,15,351.0,382.5,1.7,31.0,675.0,742.01,530.75
2017,9,18,11,30,322.0,403.0,1.7,31.0,677.0,742.37,529.59
2017,9,18,11,45,410.0,376.5,1.7,31.5,731.0,807.36,572.8
2017,9,18,12,0,498.0,350.0,1.7,32.0,785.0,886.87,623.31
2017,9,18,12,15,513.0,348.0,1.7,32.0,797.5,903.12,632.89
2017,9,18,12,30,528.0,346.0,1.7,32.0,810.0,916.87,641.59
2017,9,18,12,45,434.0,376.5,1.7,32.0,756.5,850.71,597.55
2017,9,18,13,0,340.0,407.0,1.7,32.0,703.0,771.83,545.56
2017,9,18,13,15,564.5,286.0,1.7,32.0,767.5,877.76,621.0
2017,9,18,13,30,789.0,165.0,1.7,32.0,832.0,958.41,673.61
2017,9,18,13,45,783.0,162.5,1.75,32.0,809.5,933.58,658.5
2017,9,18,14,0,777.0,160.0,1.8,32.0,787.0,905.7,642.55
2017,9,18,14,15,767.0,157.5,1.85,31.5,757.0,871.36,623.63
2017,9,18,14,30,757.0,155.0,1.9,31.0,727.0,834.55,602.88
2017,9,18,14,45,719.0,164.0,1.95,31.0,685.0,788.51,574.52
2017,9,18,15,0,681.0,173.0,2.0,31.0,643.0,737.83,541.73
2017,9,18,15,15,662.0,167.5,2.05,31.0,600.5,686.98,508.16
2017,9,18,15,30,643.0,162.0,2.1,31.0,558.0,635.58,473.36
2017,9,18,15,45,626.0,152.5,2.15,31.0,511.5,581.28,435.69
2017,9,18,16,0,609.0,143.0,2.2,31.0,465.0,526.9,396.84
2017,9,18,16,15,594.0,127.0,2.1,30.5,413.0,467.42,353.46
2017,9,18,16,30,579.0,111.0,2.0,30.0,361.0,408.23,308.8
2017,9,18,16,45,525.0,106.5,1.9,29.5,309.5,344.13,258.99
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,282.23,209.69
2017,9,18,17,15,409.5,89.0,1.7,28.5,206.0,219.37,158.94
2017,9,18,17,30,348.0,76.0,1.6,28.0,154.0,163.78,113.61
2017,9,18,17,45,267.5,58.0,1.55,27.5,107.5,107.62,69.33
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,61.91,34.86
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,22.92,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,9.53,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,40.16,19.6
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,85.22,54.12
2017,9,19,7,15,287.5,69.5,3.35,24.5,130.0,133.96,92.46
2017,9,19,7,30,369.0,86.0,3.5,25.0,178.0,193.11,140.65
2017,9,19,7,45,437.0,95.5,3.65,25.5,231.5,250.83,188.63
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,316.34,242.43
2017,9,19,8,15,546.5,113.5,3.85,26.0,338.0,380.06,294.55
2017,9,19,8,30,588.0,122.0,3.9,26.0,391.0,444.03,345.67
2017,9,19,8,45,407.0,181.5,3.95,26.5,378.5,429.25,333.69
2017,9,19,9,0,226.0,241.0,4.0,27.0,366.0,380.99,294.73
2017,9,19,9,15,230.5,264.5,4.0,27.0,401.5,419.83,323.82
2017,9,19,9,30,235.0,288.0,4.0,27.0,437.0,458.62,352.1
2017,9,19,9,45,256.0,306.0,4.0,27.5,478.5,515.58,392.75
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,563.11,425.88
2017,9,19,10,15,168.5,334.5,3.95,28.0,455.5,480.85,363.07
2017,9,19,10,30,60.0,345.0,3.9,28.0,391.0,388.86,292.36
2017,9,19,10,45,192.5,362.0,3.85,28.5,517.5,543.56,407.58
2017,9,19,11,0,325.0,379.0,3.8,29.0,644.0,706.15,522.56
2017,9,19,11,15,328.0,388.5,3.75,29.0,662.0,727.31,535.53
2017,9,19,11,30,331.0,398.0,3.7,29.0,680.0,747.1,548.33
2017,9,19,11,45,269.5,418.5,3.7,29.5,650.0,712.82,521.57
2017,9,19,12,0,208.0,439.0,3.7,30.0,620.0,659.96,482.54
2017,9,19,12,15,322.0,403.0,3.65,30.0,684.0,754.46,550.54
2017,9,19,12,30,436.0,367.0,3.6,30.0,748.0,846.04,614.23
2017,9,19,12,45,436.5,364.0,3.55,30.0,743.5,841.75,610.66
2017,9,19,13,0,437.0,361.0,3.5,30.0,739.0,835.17,606.3
2017,9,19,13,15,631.5,249.0,3.45,30.0,785.5,910.99,662.68
2017,9,19,13,30,826.0,137.0,3.4,30.0,832.0,965.52,698.79
2017,9,19,13,45,554.5,259.5,3.4,30.0,721.0,818.58,599.44
2017,9,19,14,0,283.0,382.0,3.4,30.0,610.0,664.98,488.45
2017,9,19,14,15,539.0,256.0,3.35,30.0,668.5,768.77,568.3
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,841.83,620.88
2017,9,19,14,45,766.0,135.0,3.3,30.0,687.0,793.58,588.84
2017,9,19,15,0,737.0,140.0,3.3,30.0,647.0,747.67,558.92
2017,9,19,15,15,607.5,177.5,3.15,29.5,576.5,656.46,494.47
2017,9,19,15,30,478.0,215.0,3.0,29.0,506.0,568.4,430.68
2017,9,19,15,45,456.5,200.5,2.9,29.0,460.0,514.16,391.62
2017,9,19,16,0,435.0,186.0,2.8,29.0,414.0,460.87,352.25
2017,9,19,16,15,313.5,182.0,2.55,28.5,337.0,356.83,273.91
2017,9,19,16,30,192.0,178.0,2.3,28.0,260.0,268.04,205.94
2017,9,19,16,45,179.0,154.0,2.05,28.0,222.0,226.92,173.63
2017,9,19,17,0,166.0,130.0,1.8,28.0,184.0,187.22,141.69
2017,9,19,17,15,143.0,106.5,1.75,27.5,146.5,146.5,108.92
2017,9,19,17,30,120.0,83.0,1.7,27.0,109.0,108.69,78.08
2017,9,19,17,45,84.5,60.0,1.65,27.0,75.5,72.17,48.72
2017,9,19,18,0,49.0,37.0,1.6,27.0,42.0,40.43,23.58
2017,9,19,18,15,24.5,18.5,1.65,26.5,21.0,17.75,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
