Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,9.7,0.0
2017,9,20,6,45,128.5,30.0,3.05,23.5,46.5,41.74,19.83
2017,9,20,7,0,231.0,50.0,3.2,24.0,82.0,86.97,54.41
2017,9,20,7,15,316.0,65.0,3.4,24.5,130.5,136.79,93.72
2017,9,20,7,30,401.0,80.0,3.6,25.0,179.0,197.41,143.32
2017,9,20,7,45,466.5,89.0,3.8,25.5,233.0,255.81,192.24
2017,9,20,8,0,532.0,98.0,4.0,26.0,287.0,325.41,249.52
2017,9,20,8,15,338.5,146.5,4.1,26.5,274.0,306.61,238.07
2017,9,20,8,30,145.0,195.0,4.2,27.0,261.0,267.71,207.82
2017,9,20,8,45,417.5,157.0,4.35,27.5,379.0,412.22,321.14
2017,9,20,9,0,690.0,119.0,4.5,28.0,497.0,574.6,444.84
2017,9,20,9,15,711.5,123.5,4.5,28.5,544.0,630.25,484.61
2017,9,20,9,30,733.0,128.0,4.5,29.0,591.0,685.85,523.75
2017,9,20,9,45,755.0,128.5,4.55,29.5,633.5,734.56,556.61
2017,9,20,10,0,777.0,129.0,4.6,30.0,676.0,784.91,589.37
2017,9,20,10,15,788.5,131.5,4.55,30.0,711.0,827.29,616.99
2017,9,20,10,30,800.0,134.0,4.5,30.0,746.0,867.52,642.92
2017,9,20,10,45,810.5,134.5,4.5,30.5,774.5,902.32,663.87
2017,9,20,11,0,821.0,135.0,4.5,31.0,803.0,934.42,682.87
2017,9,20,11,15,826.5,136.5,4.45,31.5,823.0,959.88,697.13
2017,9,20,11,30,832.0,138.0,4.4,32.0,843.0,982.07,709.22
2017,9,20,11,45,836.0,138.0,4.4,32.5,854.5,986.38,709.98
2017,9,20,12,0,840.0,138.0,4.4,33.0,866.0,998.25,715.89
2017,9,20,12,15,840.5,138.5,4.4,33.0,869.0,1003.55,719.07
2017,9,20,12,30,841.0,139.0,4.4,33.0,872.0,1005.25,720.1
2017,9,20,12,45,839.0,138.5,4.4,33.0,866.0,999.8,716.68
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,990.76,711.13
2017,9,20,13,15,833.5,137.5,4.35,33.0,846.0,987.85,709.44
2017,9,20,13,30,830.0,137.0,4.3,33.0,832.0,969.97,698.12
2017,9,20,13,45,823.0,135.5,4.3,33.0,809.0,944.27,682.14
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,915.46,664.16
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,880.92,643.23
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,843.77,620.42
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,799.28,591.63
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,753.23,561.52
2017,9,20,15,15,743.5,126.5,4.05,31.5,605.5,705.11,530.35
2017,9,20,15,30,726.0,123.0,4.0,31.0,562.0,653.41,494.8
2017,9,20,15,45,701.5,118.5,3.95,31.0,513.5,595.51,452.89
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,538.05,410.31
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,475.48,363.32
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,414.96,316.5
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,349.91,264.42
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,289.05,214.43
2017,9,20,17,15,457.5,76.0,2.9,29.5,201.5,223.91,161.2
2017,9,20,17,30,391.0,66.0,2.7,29.0,149.0,164.31,112.24
2017,9,20,17,45,294.0,51.0,2.5,28.5,102.5,105.55,66.18
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,59.33,31.75
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,21.1,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.47,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,39.24,17.99
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,86.39,54.27
2017,9,21,7,15,310.0,65.0,2.8,24.5,129.0,136.48,93.67
2017,9,21,7,30,398.0,80.0,2.9,25.0,178.0,197.75,143.62
2017,9,21,7,45,475.5,86.5,3.05,25.5,233.0,257.73,193.43
2017,9,21,8,0,553.0,93.0,3.2,26.0,288.0,330.5,252.9
2017,9,21,8,15,342.5,143.0,3.3,26.0,270.5,306.01,237.7
2017,9,21,8,30,132.0,193.0,3.4,26.0,253.0,259.59,201.96
2017,9,21,8,45,423.0,152.0,3.5,26.5,376.5,411.59,321.33
2017,9,21,9,0,714.0,111.0,3.6,27.0,500.0,582.98,451.42
2017,9,21,9,15,428.5,201.0,3.6,27.0,440.5,512.5,395.03
2017,9,21,9,30,143.0,291.0,3.6,27.0,381.0,396.41,303.25
2017,9,21,9,45,85.5,281.5,3.6,27.5,336.5,337.74,257.56
2017,9,21,10,0,28.0,272.0,3.6,28.0,292.0,284.52,215.18
2017,9,21,10,15,36.0,299.0,3.6,28.5,325.5,319.98,241.15
2017,9,21,10,30,44.0,326.0,3.6,29.0,359.0,356.12,267.05
2017,9,21,10,45,442.5,225.5,3.6,29.5,583.0,660.92,496.73
2017,9,21,11,0,841.0,125.0,3.6,30.0,807.0,934.37,682.76
2017,9,21,11,15,846.0,126.5,3.6,30.0,826.5,959.15,696.23
2017,9,21,11,30,851.0,128.0,3.6,30.0,846.0,980.63,709.45
2017,9,21,11,45,851.0,130.5,3.65,30.5,857.0,994.74,716.88
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,1005.22,722.1
2017,9,21,12,15,851.5,133.0,3.7,31.0,870.5,1009.98,724.92
2017,9,21,12,30,852.0,133.0,3.7,31.0,873.0,1011.09,725.58
2017,9,21,12,45,850.0,133.0,3.75,31.5,867.0,1006.02,721.29
2017,9,21,13,0,848.0,133.0,3.8,32.0,861.0,997.32,714.87
2017,9,21,13,15,844.0,132.0,3.8,32.0,846.5,982.05,705.48
2017,9,21,13,30,840.0,131.0,3.8,32.0,832.0,963.32,694.0
2017,9,21,13,45,831.0,131.0,3.85,32.0,808.5,947.45,684.78
2017,9,21,14,0,822.0,131.0,3.9,32.0,785.0,918.14,666.75
2017,9,21,14,15,812.5,129.0,3.95,32.0,754.5,883.35,645.11
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,845.94,621.59
2017,9,21,14,45,766.0,136.0,4.05,32.0,682.0,794.87,588.57
2017,9,21,15,0,729.0,145.0,4.1,32.0,640.0,746.97,557.37
2017,9,21,15,15,710.0,141.0,4.1,31.5,596.5,695.68,523.35
2017,9,21,15,30,691.0,137.0,4.1,31.0,553.0,643.72,487.71
2017,9,21,15,45,662.0,133.0,4.15,31.0,504.0,584.91,445.26
2017,9,21,16,0,633.0,129.0,4.2,31.0,455.0,527.06,402.46
2017,9,21,16,15,598.0,122.0,4.1,30.5,403.0,464.27,355.41
2017,9,21,16,30,563.0,115.0,4.0,30.0,351.0,403.91,308.81
2017,9,21,16,45,511.0,106.5,3.95,29.5,297.5,333.89,253.69
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,273.53,204.71
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,209.58,152.44
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,153.96,106.88
2017,9,21,17,45,221.0,55.5,2.85,27.5,94.5,97.01,62.55
2017,9,21,18,0,122.0,38.0,2.5,27.0,49.0,51.24,28.28
2017,9,21,18,15,61.0,19.0,2.45,26.5,24.5,19.86,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,8.63,0.0
2017,9,22,6,45,125.0,28.5,2.4,22.5,45.0,40.8,18.43
2017,9,22,7,0,234.0,48.0,2.6,23.0,80.0,87.16,54.56
2017,9,22,7,15,324.5,62.0,2.75,23.5,128.5,137.75,94.58
2017,9,22,7,30,415.0,76.0,2.9,24.0,177.0,199.82,145.5
2017,9,22,7,45,482.0,84.5,3.05,25.0,231.0,262.54,197.63
2017,9,22,8,0,549.0,93.0,3.2,26.0,285.0,330.31,252.97
2017,9,22,8,15,590.5,100.0,3.25,26.5,338.5,391.7,302.74
2017,9,22,8,30,632.0,107.0,3.3,27.0,392.0,456.69,353.77
2017,9,22,8,45,670.5,109.0,3.4,27.5,444.0,517.93,400.65
2017,9,22,9,0,709.0,111.0,3.5,28.0,496.0,581.47,447.89
2017,9,22,9,15,730.5,115.0,3.5,28.5,543.0,637.44,487.9
2017,9,22,9,30,752.0,119.0,3.5,29.0,590.0,691.22,525.3
2017,9,22,9,45,388.5,192.0,3.55,29.5,436.5,516.38,393.02
2017,9,22,10,0,25.0,265.0,3.6,30.0,283.0,264.27,197.89
2017,9,22,10,15,81.5,317.5,3.6,30.0,379.0,378.42,284.28
2017,9,22,10,30,138.0,370.0,3.6,30.0,475.0,499.74,372.44
2017,9,22,10,45,479.5,252.5,3.65,30.5,636.0,724.32,538.11
2017,9,22,11,0,821.0,135.0,3.7,31.0,797.0,937.1,682.01
2017,9,22,11,15,826.0,136.0,3.75,31.0,817.0,961.4,695.91
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,982.4,709.12
2017,9,22,11,45,498.5,286.0,3.85,31.5,708.0,820.77,597.2
2017,9,22,12,0,166.0,435.0,3.9,32.0,579.0,616.18,447.72
2017,9,22,12,15,102.5,403.0,3.9,32.0,492.5,502.36,367.78
2017,9,22,12,30,39.0,371.0,3.9,32.0,406.0,404.49,296.58
2017,9,22,12,45,420.0,265.0,3.95,32.0,625.0,725.79,534.56
2017,9,22,13,0,801.0,159.0,4.0,32.0,844.0,989.99,713.57
2017,9,22,13,15,504.5,286.5,4.0,32.0,715.5,822.01,597.7
2017,9,22,13,30,208.0,414.0,4.0,32.0,587.0,627.73,458.04
2017,9,22,13,45,110.5,332.5,4.05,32.0,424.5,444.48,328.56
2017,9,22,14,0,13.0,251.0,4.1,32.0,262.0,241.91,178.68
2017,9,22,14,15,392.0,196.0,4.1,32.0,486.5,575.15,433.28
2017,9,22,14,30,771.0,141.0,4.1,32.0,711.0,833.18,615.51
2017,9,22,14,45,763.0,135.5,4.15,32.0,674.5,791.95,587.19
2017,9,22,15,0,755.0,130.0,4.2,32.0,638.0,748.54,558.98
2017,9,22,15,15,736.5,126.0,4.2,31.5,594.5,699.38,527.06
2017,9,22,15,30,718.0,122.0,4.2,31.0,551.0,646.66,490.8
2017,9,22,15,45,695.5,117.0,4.25,31.0,503.0,589.84,449.75
2017,9,22,16,0,673.0,112.0,4.3,31.0,455.0,533.3,407.83
2017,9,22,16,15,639.5,106.0,4.25,30.5,403.0,470.36,360.55
2017,9,22,16,30,606.0,100.0,4.2,30.0,351.0,409.62,313.46
2017,9,22,16,45,559.5,92.0,4.2,29.5,297.5,343.86,261.2
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,282.61,211.05
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,214.43,154.96
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,158.06,108.24
2017,9,22,17,45,271.5,48.5,3.35,27.5,94.5,99.11,62.05
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,53.47,27.65
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,18.83,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,22.5,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,45.0,10.0,1.5,21.0,10.0,10.44,0.0
2017,9,23,6,45,178.0,26.5,1.75,21.5,47.0,44.25,18.54
2017,9,23,7,0,311.0,43.0,2.0,22.0,84.0,95.33,58.03
2017,9,23,7,15,402.0,54.5,2.15,22.5,134.5,150.84,102.63
2017,9,23,7,30,493.0,66.0,2.3,23.0,185.0,216.28,156.98
2017,9,23,7,45,556.0,72.5,2.5,24.0,240.0,277.89,209.01
2017,9,23,8,0,619.0,79.0,2.7,25.0,295.0,346.39,265.5
2017,9,23,8,15,309.5,80.0,2.8,25.5,188.0,235.22,183.32
2017,9,23,8,30,0.0,81.0,2.9,26.0,81.0,71.69,52.56
2017,9,23,8,45,18.0,147.5,3.0,26.5,157.0,143.63,109.97
2017,9,23,9,0,36.0,214.0,3.1,27.0,233.0,227.25,174.79
2017,9,23,9,15,130.5,249.0,3.15,27.5,329.0,338.94,260.78
2017,9,23,9,30,225.0,284.0,3.2,28.0,425.0,450.97,344.45
2017,9,23,9,45,532.5,193.5,3.3,28.5,556.5,631.05,479.91
2017,9,23,10,0,840.0,103.0,3.4,29.0,688.0,806.69,603.06
2017,9,23,10,15,850.0,105.0,3.45,29.5,723.0,848.66,628.15
2017,9,23,10,30,860.0,107.0,3.5,30.0,758.0,888.19,652.24
2017,9,23,10,45,452.5,228.0,3.6,30.5,572.0,674.91,501.78
2017,9,23,11,0,45.0,349.0,3.7,31.0,386.0,384.56,283.88
2017,9,23,11,15,465.5,229.5,3.75,31.0,619.5,712.84,529.87
2017,9,23,11,30,886.0,110.0,3.8,31.0,853.0,998.38,721.52
2017,9,23,11,45,865.5,124.5,3.85,31.5,858.5,1005.04,722.03
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,1007.25,721.95
2017,9,23,12,15,511.5,287.5,3.9,32.0,727.5,844.41,611.81
2017,9,23,12,30,178.0,436.0,3.9,32.0,591.0,631.35,458.38
2017,9,23,12,45,165.0,432.5,3.95,32.0,575.0,613.7,447.1
2017,9,23,13,0,152.0,429.0,4.0,32.0,559.0,595.35,434.37
2017,9,23,13,15,492.0,283.5,4.0,32.0,692.5,807.21,590.2
2017,9,23,13,30,832.0,138.0,4.0,32.0,826.0,974.45,703.98
2017,9,23,13,45,826.0,136.0,4.0,32.0,803.0,948.86,686.76
2017,9,23,14,0,820.0,134.0,4.0,32.0,780.0,920.1,668.87
2017,9,23,14,15,810.0,132.0,4.0,32.0,749.0,884.74,646.58
2017,9,23,14,30,800.0,130.0,4.0,32.0,718.0,846.81,622.48
2017,9,23,14,45,765.5,137.0,4.05,32.0,676.0,795.63,589.4
2017,9,23,15,0,731.0,144.0,4.1,32.0,634.0,747.64,558.15
2017,9,23,15,15,712.0,140.0,4.1,31.5,590.5,696.15,524.01
2017,9,23,15,30,693.0,136.0,4.1,31.0,547.0,644.0,488.21
2017,9,23,15,45,669.0,130.0,4.2,31.0,498.5,586.19,446.65
2017,9,23,16,0,645.0,124.0,4.3,31.0,450.0,528.88,404.33
2017,9,23,16,15,610.5,117.0,4.2,30.5,398.0,465.72,356.88
2017,9,23,16,30,576.0,110.0,4.1,30.0,346.0,404.91,309.8
2017,9,23,16,45,529.5,100.5,4.1,30.0,293.0,339.27,257.28
2017,9,23,17,0,483.0,91.0,4.1,30.0,240.0,275.04,204.71
2017,9,23,17,15,415.5,79.0,3.8,29.0,188.0,210.85,152.39
2017,9,23,17,30,348.0,67.0,3.5,28.0,136.0,154.72,106.32
2017,9,23,17,45,250.5,49.5,3.2,27.5,90.5,96.43,60.61
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,50.86,25.67
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,17.96,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.5,2.4,22.5,39.5,36.3,14.05
2017,9,24,7,0,262.0,45.0,2.7,23.0,79.0,90.39,55.85
2017,9,24,7,15,354.0,58.0,2.9,23.5,128.5,142.45,97.39
2017,9,24,7,30,446.0,71.0,3.1,24.0,178.0,208.8,152.09
2017,9,24,7,45,534.5,74.0,3.3,24.5,235.0,273.26,206.02
2017,9,24,8,0,623.0,77.0,3.5,25.0,292.0,347.5,267.31
2017,9,24,8,15,400.0,133.0,3.6,25.5,280.0,333.64,260.06
2017,9,24,8,30,177.0,189.0,3.7,26.0,268.0,281.44,219.55
2017,9,24,8,45,179.0,214.0,3.8,26.5,302.5,318.1,247.67
2017,9,24,9,0,181.0,239.0,3.9,27.0,337.0,354.73,274.88
2017,9,24,9,15,197.5,261.5,3.9,27.5,377.5,398.67,307.2
2017,9,24,9,30,214.0,284.0,3.9,28.0,418.0,443.8,339.76
2017,9,24,9,45,529.0,191.0,3.9,28.5,551.0,627.0,478.81
2017,9,24,10,0,844.0,98.0,3.9,29.0,684.0,806.06,604.94
2017,9,24,10,15,501.0,233.0,3.85,29.5,586.0,691.25,518.07
2017,9,24,10,30,158.0,368.0,3.8,30.0,488.0,517.17,384.64
2017,9,24,10,45,260.0,364.0,3.8,30.5,569.5,626.66,464.06
2017,9,24,11,0,362.0,360.0,3.8,31.0,651.0,726.78,533.72
2017,9,24,11,15,624.5,233.5,3.75,31.0,749.0,877.81,641.89
2017,9,24,11,30,887.0,107.0,3.7,31.0,847.0,997.19,718.97
2017,9,24,11,45,561.0,266.5,3.7,31.0,736.5,864.62,628.62
2017,9,24,12,0,235.0,426.0,3.7,31.0,626.0,677.81,493.4
2017,9,24,12,15,530.0,288.0,3.7,31.0,742.0,864.53,629.36
2017,9,24,12,30,825.0,150.0,3.7,31.0,858.0,1016.02,730.3
2017,9,24,12,45,596.5,268.0,3.75,31.5,778.0,912.46,659.19
2017,9,24,13,0,368.0,386.0,3.8,32.0,698.0,782.81,566.3
2017,9,24,13,15,323.0,391.5,3.8,32.0,662.0,738.91,536.63
2017,9,24,13,30,278.0,397.0,3.8,32.0,626.0,694.72,505.97
2017,9,24,13,45,547.0,265.0,3.8,32.0,699.0,819.97,599.58
2017,9,24,14,0,816.0,133.0,3.8,32.0,772.0,915.56,665.89
2017,9,24,14,15,483.0,243.0,3.85,32.0,617.5,707.26,522.3
2017,9,24,14,30,150.0,353.0,3.9,32.0,463.0,489.84,362.62
2017,9,24,14,45,462.5,236.5,3.95,32.0,549.5,646.69,483.47
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,753.76,563.08
2017,9,24,15,15,555.5,182.0,4.0,31.5,539.0,617.36,465.63
2017,9,24,15,30,336.0,244.0,4.0,31.0,442.0,489.45,371.11
2017,9,24,15,45,513.5,174.0,4.05,31.0,446.0,525.06,400.7
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,535.21,409.62
2017,9,24,16,15,657.0,98.5,4.05,30.5,398.0,471.6,361.5
2017,9,24,16,30,623.0,93.0,4.0,30.0,346.0,410.22,313.83
2017,9,24,16,45,574.0,86.0,3.95,29.5,292.0,343.51,260.68
2017,9,24,17,0,525.0,79.0,3.9,29.0,238.0,281.57,209.84
2017,9,24,17,15,454.5,69.0,3.65,28.5,185.5,215.36,155.14
2017,9,24,17,30,384.0,59.0,3.4,28.0,133.0,155.28,105.39
2017,9,24,17,45,273.5,44.5,3.15,27.5,88.0,95.51,58.79
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,49.89,23.76
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,17.22,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.0,22.0,2.25,21.5,38.0,35.3,13.11
2017,9,25,7,0,244.0,44.0,2.5,22.0,76.0,87.34,54.34
2017,9,25,7,15,337.5,57.0,2.6,22.5,124.5,138.75,95.4
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,202.01,147.67
2017,9,25,7,45,504.5,76.5,2.85,23.5,227.0,266.52,201.95
2017,9,25,8,0,578.0,83.0,3.0,24.0,281.0,336.54,259.98
2017,9,25,8,15,289.0,74.5,3.1,24.5,173.5,221.35,173.51
2017,9,25,8,30,0.0,66.0,3.2,25.0,66.0,58.34,42.0
2017,9,25,8,45,43.0,149.5,3.3,25.5,173.0,165.8,128.52
2017,9,25,9,0,86.0,233.0,3.4,26.0,280.0,279.57,217.0
2017,9,25,9,15,149.0,258.0,3.4,26.0,347.5,362.44,280.6
2017,9,25,9,30,212.0,283.0,3.4,26.0,415.0,442.18,340.77
2017,9,25,9,45,224.5,303.0,3.45,26.5,451.0,482.52,369.24
2017,9,25,10,0,237.0,323.0,3.5,27.0,487.0,523.31,397.72
2017,9,25,10,15,330.0,315.0,3.5,27.0,556.0,617.42,466.73
2017,9,25,10,30,423.0,307.0,3.5,27.0,625.0,716.98,537.67
2017,9,25,10,45,440.5,311.5,3.5,27.5,653.5,752.26,560.16
2017,9,25,11,0,458.0,316.0,3.5,28.0,682.0,786.55,582.07
2017,9,25,11,15,289.0,364.5,3.55,28.0,597.5,670.74,497.47
2017,9,25,11,30,120.0,413.0,3.6,28.0,513.0,545.5,404.55
2017,9,25,11,45,236.0,403.5,3.65,28.5,603.5,653.25,483.61
2017,9,25,12,0,352.0,394.0,3.7,29.0,694.0,779.08,571.28
2017,9,25,12,15,356.5,394.0,3.7,29.0,698.5,785.54,574.87
2017,9,25,12,30,361.0,394.0,3.7,29.0,703.0,790.23,578.1
2017,9,25,12,45,336.5,398.0,3.75,29.0,684.5,768.09,562.7
2017,9,25,13,0,312.0,402.0,3.8,29.0,666.0,744.56,546.47
2017,9,25,13,15,350.0,381.0,3.8,29.0,672.0,755.19,555.46
2017,9,25,13,30,388.0,360.0,3.8,29.0,678.0,763.09,562.41
2017,9,25,13,45,234.5,363.5,3.8,29.0,554.0,611.84,454.21
2017,9,25,14,0,81.0,367.0,3.8,29.0,430.0,437.05,326.17
2017,9,25,14,15,71.5,346.0,3.75,29.0,400.5,404.1,302.99
2017,9,25,14,30,62.0,325.0,3.7,29.0,371.0,371.64,279.49
2017,9,25,14,45,70.0,311.5,3.7,29.0,360.5,362.09,273.33
2017,9,25,15,0,78.0,298.0,3.7,29.0,350.0,351.82,266.53
2017,9,25,15,15,43.0,243.0,3.6,28.5,271.5,265.83,202.17
2017,9,25,15,30,8.0,188.0,3.5,28.0,193.0,176.67,133.91
2017,9,25,15,45,23.5,192.5,3.45,28.0,205.0,191.07,145.97
2017,9,25,16,0,39.0,197.0,3.4,28.0,217.0,211.48,162.42
2017,9,25,16,15,34.5,175.0,3.2,27.5,191.0,185.21,142.47
2017,9,25,16,30,30.0,153.0,3.0,27.0,165.0,159.53,122.76
2017,9,25,16,45,22.0,130.0,2.8,27.0,138.0,127.67,97.56
2017,9,25,17,0,14.0,107.0,2.6,27.0,111.0,102.14,77.17
2017,9,25,17,15,7.0,84.0,2.4,26.5,86.0,77.98,57.74
2017,9,25,17,30,0.0,61.0,2.2,26.0,61.0,54.79,38.84
2017,9,25,17,45,0.0,39.5,2.0,25.5,39.5,35.2,22.46
2017,9,25,18,0,0.0,18.0,1.8,25.0,18.0,15.85,5.23
2017,9,25,18,15,0.0,9.0,1.9,25.0,9.0,8.19,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.0,2.1,22.0,7.0,6.14,0.0
2017,9,26,7,0,0.0,14.0,2.3,22.0,14.0,12.3,4.26
2017,9,26,7,15,0.0,23.5,2.4,22.5,23.5,20.67,11.41
2017,9,26,7,30,0.0,33.0,2.5,23.0,33.0,29.07,18.5
2017,9,26,7,45,0.0,44.0,2.6,23.5,44.0,38.8,26.59
2017,9,26,8,0,0.0,55.0,2.7,24.0,55.0,48.56,34.54
2017,9,26,8,15,0.0,84.0,2.75,24.0,84.0,74.61,55.75
2017,9,26,8,30,0.0,113.0,2.8,24.0,113.0,101.26,77.14
2017,9,26,8,45,0.0,105.0,2.9,24.5,105.0,93.61,70.52
2017,9,26,9,0,0.0,97.0,3.0,25.0,97.0,86.15,64.15
2017,9,26,9,15,0.0,73.0,3.0,25.0,73.0,64.62,46.67
2017,9,26,9,30,0.0,49.0,3.0,25.0,49.0,43.34,29.43
2017,9,26,9,45,10.5,151.0,3.0,25.5,158.5,144.06,109.53
2017,9,26,10,0,21.0,253.0,3.0,26.0,268.0,250.24,191.05
2017,9,26,10,15,10.5,136.0,2.95,26.0,143.5,130.91,98.31
2017,9,26,10,30,0.0,19.0,2.9,26.0,19.0,16.82,7.81
2017,9,26,10,45,0.0,24.0,2.85,26.5,24.0,21.26,11.33
2017,9,26,11,0,0.0,29.0,2.8,27.0,29.0,25.7,14.8
2017,9,26,11,15,8.0,151.5,2.75,27.0,158.5,144.1,107.76
2017,9,26,11,30,16.0,274.0,2.7,27.0,288.0,268.27,201.93
2017,9,26,11,45,8.0,204.5,2.65,27.0,211.5,194.0,145.24
2017,9,26,12,0,0.0,135.0,2.6,27.0,135.0,121.21,89.26
2017,9,26,12,15,4.5,170.5,2.6,27.0,174.5,158.69,118.37
2017,9,26,12,30,9.0,206.0,2.6,27.0,214.0,196.57,147.37
2017,9,26,12,45,6.0,182.0,2.65,27.0,187.5,170.92,127.68
2017,9,26,13,0,3.0,158.0,2.7,27.0,161.0,145.46,108.16
2017,9,26,13,15,6.0,188.0,2.65,27.0,193.5,176.37,132.07
2017,9,26,13,30,9.0,218.0,2.6,27.0,226.0,207.51,155.92
2017,9,26,13,45,7.0,200.0,2.6,27.0,206.0,188.36,141.37
2017,9,26,14,0,5.0,182.0,2.6,27.0,186.0,169.38,126.99
2017,9,26,14,15,2.5,156.0,2.6,26.5,158.0,142.68,106.78
2017,9,26,14,30,0.0,130.0,2.6,26.0,130.0,116.35,86.61
2017,9,26,14,45,0.0,123.0,2.6,26.0,123.0,109.9,81.77
2017,9,26,15,0,0.0,116.0,2.6,26.0,116.0,103.46,76.91
2017,9,26,15,15,0.0,108.0,2.5,25.5,108.0,96.14,71.49
2017,9,26,15,30,0.0,100.0,2.4,25.0,100.0,88.84,66.04
2017,9,26,15,45,0.0,104.5,2.35,25.0,104.5,93.03,69.62
2017,9,26,16,0,0.0,109.0,2.3,25.0,109.0,97.3,73.3
2017,9,26,16,15,0.0,96.0,2.15,24.5,96.0,85.46,64.15
2017,9,26,16,30,0.0,83.0,2.0,24.0,83.0,73.68,54.93
2017,9,26,16,45,0.0,70.0,1.9,24.0,70.0,61.94,45.5
2017,9,26,17,0,0.0,57.0,1.8,24.0,57.0,50.34,36.03
2017,9,26,17,15,0.0,44.0,1.65,23.5,44.0,38.81,26.51
2017,9,26,17,30,0.0,31.0,1.5,23.0,31.0,27.31,16.85
2017,9,26,17,45,0.0,20.0,1.35,23.0,20.0,17.59,8.53
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,7.9,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.09,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,2.25,21.5,14.5,12.76,1.85
2017,9,27,7,0,0.0,29.0,2.4,22.0,29.0,25.57,14.91
2017,9,27,7,15,0.0,48.5,2.4,22.0,48.5,43.18,29.93
2017,9,27,7,30,0.0,68.0,2.4,22.0,68.0,60.91,44.95
2017,9,27,7,45,0.0,89.5,2.45,22.5,89.5,80.61,61.22
2017,9,27,8,0,0.0,111.0,2.5,23.0,111.0,100.41,77.22
2017,9,27,8,15,9.0,135.0,2.5,23.0,139.5,127.01,98.59
2017,9,27,8,30,18.0,159.0,2.5,23.0,168.0,154.77,120.67
2017,9,27,8,45,44.5,193.0,2.5,23.5,216.5,211.13,165.06
2017,9,27,9,0,71.0,227.0,2.5,24.0,265.0,264.81,206.46
2017,9,27,9,15,81.0,251.5,2.45,24.0,298.5,300.02,233.05
2017,9,27,9,30,91.0,276.0,2.4,24.0,332.0,336.18,260.04
2017,9,27,9,45,59.0,270.5,2.4,24.5,307.5,308.85,237.44
2017,9,27,10,0,27.0,265.0,2.4,25.0,283.0,278.91,212.99
2017,9,27,10,15,37.0,293.5,2.35,25.0,320.0,317.88,242.23
2017,9,27,10,30,47.0,322.0,2.3,25.0,357.0,357.72,271.52
2017,9,27,10,45,64.0,348.0,2.3,25.5,398.0,402.1,303.53
2017,9,27,11,0,81.0,374.0,2.3,26.0,439.0,447.4,335.66
2017,9,27,11,15,50.0,332.5,2.3,26.0,373.0,375.15,281.84
2017,9,27,11,30,19.0,291.0,2.3,26.0,307.0,287.94,216.54
2017,9,27,11,45,19.5,297.0,2.3,26.5,313.5,294.52,221.17
2017,9,27,12,0,20.0,303.0,2.3,27.0,320.0,301.04,225.45
2017,9,27,12,15,48.0,353.5,2.3,27.0,394.0,397.58,296.94
2017,9,27,12,30,76.0,404.0,2.3,27.0,468.0,479.7,356.11
2017,9,27,12,45,64.0,390.0,2.3,27.0,444.0,452.27,335.84
2017,9,27,13,0,52.0,376.0,2.3,27.0,420.0,424.76,316.02
2017,9,27,13,15,37.0,339.0,2.3,27.0,370.5,370.12,276.4
2017,9,27,13,30,22.0,302.0,2.3,27.0,321.0,301.41,225.93
2017,9,27,13,45,29.5,311.0,2.3,27.0,335.0,332.19,249.4
2017,9,27,14,0,37.0,320.0,2.3,27.0,349.0,347.79,261.31
2017,9,27,14,15,18.5,233.0,2.25,27.0,247.5,229.91,173.28
2017,9,27,14,30,0.0,146.0,2.2,27.0,146.0,131.17,97.6
2017,9,27,14,45,55.0,224.0,2.2,27.0,260.0,260.22,198.76
2017,9,27,15,0,110.0,302.0,2.2,27.0,374.0,382.13,290.87
2017,9,27,15,15,55.0,172.5,2.1,26.5,208.5,204.06,156.29
2017,9,27,15,30,0.0,43.0,2.0,26.0,43.0,38.0,25.03
2017,9,27,15,45,88.5,127.5,1.9,26.0,170.5,183.69,142.95
2017,9,27,16,0,177.0,212.0,1.8,26.0,298.0,317.84,246.72
2017,9,27,16,15,171.5,186.5,1.65,25.5,262.5,278.83,216.55
2017,9,27,16,30,166.0,161.0,1.5,25.0,227.0,240.25,186.73
2017,9,27,16,45,151.5,137.5,1.4,25.0,190.0,200.42,154.91
2017,9,27,17,0,137.0,114.0,1.3,25.0,153.0,162.26,123.79
2017,9,27,17,15,113.0,90.5,1.2,24.5,118.0,123.03,91.69
2017,9,27,17,30,89.0,67.0,1.1,24.0,83.0,86.85,61.82
2017,9,27,17,45,47.5,45.0,1.0,24.0,53.0,52.36,34.09
2017,9,27,18,0,6.0,23.0,0.9,24.0,23.0,21.07,6.76
2017,9,27,18,15,3.0,11.5,1.0,23.5,11.5,10.59,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,21.0,5.0,4.38,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,8.78,1.42
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,15.38,7.09
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,21.99,12.76
2017,9,28,7,45,0.0,32.5,3.25,21.5,32.5,28.62,18.33
2017,9,28,8,0,0.0,40.0,3.4,22.0,40.0,35.26,23.8
2017,9,28,8,15,0.0,55.0,3.4,22.5,55.0,48.56,34.68
2017,9,28,8,30,0.0,70.0,3.4,23.0,70.0,61.89,45.41
2017,9,28,8,45,0.0,95.0,3.45,23.5,95.0,84.43,63.46
2017,9,28,9,0,0.0,120.0,3.5,24.0,120.0,107.41,81.57
2017,9,28,9,15,1.5,147.5,3.4,24.0,148.5,134.0,102.5
2017,9,28,9,30,3.0,175.0,3.3,24.0,177.0,160.96,123.49
2017,9,28,9,45,3.5,179.5,3.25,24.5,182.5,165.54,126.47
2017,9,28,10,0,4.0,184.0,3.2,25.0,188.0,170.21,129.56
2017,9,28,10,15,5.5,193.0,3.1,25.5,198.0,180.08,136.7
2017,9,28,10,30,7.0,202.0,3.0,26.0,208.0,190.07,143.88
2017,9,28,10,45,12.0,238.5,2.9,26.5,248.5,229.73,173.76
2017,9,28,11,0,17.0,275.0,2.8,27.0,289.0,270.05,203.56
2017,9,28,11,15,23.0,301.0,2.75,27.0,320.0,301.58,226.92
2017,9,28,11,30,29.0,327.0,2.7,27.0,351.0,350.0,262.5
2017,9,28,11,45,31.5,337.5,2.65,27.5,364.0,363.96,271.85
2017,9,28,12,0,34.0,348.0,2.6,28.0,377.0,377.87,281.25
2017,9,28,12,15,48.0,369.5,2.6,28.0,410.0,415.01,308.44
2017,9,28,12,30,62.0,391.0,2.6,28.0,443.0,452.16,335.33
2017,9,28,12,45,64.0,389.5,2.65,28.0,443.0,452.3,335.5
2017,9,28,13,0,66.0,388.0,2.7,28.0,443.0,452.14,335.69
2017,9,28,13,15,117.5,395.0,2.75,28.0,491.0,526.21,390.34
2017,9,28,13,30,169.0,402.0,2.8,28.0,539.0,581.28,430.66
2017,9,28,13,45,141.5,387.0,2.85,28.0,499.5,535.03,397.62
2017,9,28,14,0,114.0,372.0,2.9,28.0,460.0,474.6,354.7
2017,9,28,14,15,86.5,344.0,2.95,28.0,409.5,416.98,313.17
2017,9,28,14,30,59.0,316.0,3.0,28.0,359.0,361.02,272.17
2017,9,28,14,45,152.0,306.0,3.1,28.0,407.0,438.16,332.43
2017,9,28,15,0,245.0,296.0,3.2,28.0,455.0,494.13,375.9
2017,9,28,15,15,149.0,267.5,3.2,27.5,362.5,382.05,292.43
2017,9,28,15,30,53.0,239.0,3.2,27.0,270.0,268.23,205.82
2017,9,28,15,45,81.5,224.0,3.25,27.0,266.0,269.12,207.91
2017,9,28,16,0,110.0,209.0,3.3,27.0,262.0,275.38,213.52
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,242.16,188.25
2017,9,28,16,30,105.0,159.0,3.0,26.0,199.0,209.17,162.69
2017,9,28,16,45,95.0,134.5,2.85,25.5,166.5,173.81,134.63
2017,9,28,17,0,85.0,110.0,2.7,25.0,134.0,139.68,106.97
2017,9,28,17,15,68.0,86.5,2.5,24.5,103.0,101.96,76.02
2017,9,28,17,30,51.0,63.0,2.3,24.0,72.0,71.13,50.47
2017,9,28,17,45,25.5,41.0,2.15,24.0,45.5,42.6,27.12
2017,9,28,18,0,0.0,19.0,2.0,24.0,19.0,16.77,3.14
2017,9,28,18,15,0.0,9.5,2.1,23.5,9.5,8.64,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.44,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.88,0.0
2017,9,29,7,15,0.0,2.0,3.65,20.0,2.0,1.75,0.0
2017,9,29,7,30,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2017,9,29,7,45,0.0,4.0,3.75,20.5,4.0,3.51,0.0
2017,9,29,8,0,0.0,5.0,3.8,21.0,5.0,4.39,0.0
2017,9,29,8,15,0.0,13.5,3.95,21.5,13.5,11.88,4.28
2017,9,29,8,30,0.0,22.0,4.1,22.0,22.0,19.38,10.47
2017,9,29,8,45,0.0,23.5,4.25,22.5,23.5,20.71,11.48
2017,9,29,9,0,0.0,25.0,4.4,23.0,25.0,22.05,12.49
2017,9,29,9,15,0.0,39.5,4.35,23.0,39.5,34.89,22.94
2017,9,29,9,30,0.0,54.0,4.3,23.0,54.0,47.77,33.32
2017,9,29,9,45,0.0,46.0,4.25,23.5,46.0,40.69,27.42
2017,9,29,10,0,0.0,38.0,4.2,24.0,38.0,33.62,21.57
2017,9,29,10,15,0.0,57.0,4.15,24.0,57.0,50.5,35.1
2017,9,29,10,30,0.0,76.0,4.1,24.0,76.0,67.43,48.56
2017,9,29,10,45,0.0,83.0,4.1,24.5,83.0,73.7,53.34
2017,9,29,11,0,0.0,90.0,4.1,25.0,90.0,79.97,58.11
2017,9,29,11,15,0.0,93.5,4.05,25.0,93.5,83.17,60.57
2017,9,29,11,30,0.0,97.0,4.0,25.0,97.0,86.39,63.05
2017,9,29,11,45,0.0,113.5,4.0,25.0,113.5,101.46,74.86
2017,9,29,12,0,0.0,130.0,4.0,25.0,130.0,116.63,86.69
2017,9,29,12,15,0.0,88.0,4.0,25.0,88.0,78.29,56.56
2017,9,29,12,30,0.0,46.0,4.0,25.0,46.0,40.84,26.94
2017,9,29,12,45,6.5,150.5,4.0,25.0,156.5,142.13,106.98
2017,9,29,13,0,13.0,255.0,4.0,25.0,267.0,247.52,188.26
2017,9,29,13,15,6.5,165.5,3.95,25.0,171.5,155.9,117.52
2017,9,29,13,30,0.0,76.0,3.9,25.0,76.0,67.51,48.14
2017,9,29,13,45,4.0,144.0,3.9,25.0,147.5,133.22,100.18
2017,9,29,14,0,8.0,212.0,3.9,25.0,219.0,200.76,152.86
2017,9,29,14,15,5.0,188.0,3.85,25.0,192.0,175.09,132.98
2017,9,29,14,30,2.0,164.0,3.8,25.0,165.0,149.77,113.4
2017,9,29,14,45,2.0,167.5,3.8,25.0,168.5,153.06,116.25
2017,9,29,15,0,2.0,171.0,3.8,25.0,172.0,156.42,119.16
2017,9,29,15,15,10.0,188.0,3.75,24.5,194.0,178.7,137.49
2017,9,29,15,30,18.0,205.0,3.7,24.0,216.0,200.69,155.59
2017,9,29,15,45,9.0,138.0,3.65,24.0,143.5,130.15,99.89
2017,9,29,16,0,0.0,71.0,3.6,24.0,71.0,62.79,45.75
2017,9,29,16,15,0.0,62.0,3.45,23.5,62.0,54.78,39.5
2017,9,29,16,30,0.0,53.0,3.3,23.0,53.0,46.79,33.14
2017,9,29,16,45,0.0,44.0,3.2,23.0,44.0,38.8,26.62
2017,9,29,17,0,0.0,35.0,3.1,23.0,35.0,30.83,20.02
2017,9,29,17,15,0.0,26.5,3.0,22.5,26.5,23.32,13.74
2017,9,29,17,30,0.0,18.0,2.9,22.0,18.0,15.82,7.38
2017,9,29,17,45,0.0,11.0,2.85,22.0,11.0,9.66,2.05
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.5,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.82,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
