Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,3.25,16.5,34.5,35.18,8.01
2017,9,30,7,0,257.0,39.0,3.4,17.0,69.0,88.68,55.59
2017,9,30,7,15,347.0,52.5,3.4,17.5,117.0,141.38,99.36
2017,9,30,7,30,437.0,66.0,3.4,18.0,165.0,208.22,156.17
2017,9,30,7,45,507.0,73.5,3.45,19.0,219.0,270.73,209.89
2017,9,30,8,0,577.0,81.0,3.5,20.0,273.0,340.97,268.86
2017,9,30,8,15,618.5,87.5,3.5,20.5,326.0,403.72,321.07
2017,9,30,8,30,660.0,94.0,3.5,21.0,379.0,469.97,374.34
2017,9,30,8,45,695.5,97.0,3.5,22.0,431.0,531.96,421.88
2017,9,30,9,0,731.0,100.0,3.5,23.0,483.0,595.88,469.14
2017,9,30,9,15,752.0,104.0,3.45,23.5,529.5,650.64,508.79
2017,9,30,9,30,773.0,108.0,3.4,24.0,576.0,706.62,547.49
2017,9,30,9,45,792.0,109.0,3.35,24.5,618.0,757.13,580.43
2017,9,30,10,0,811.0,110.0,3.3,25.0,660.0,806.47,611.91
2017,9,30,10,15,822.5,112.5,3.25,25.0,694.5,849.49,639.73
2017,9,30,10,30,834.0,115.0,3.2,25.0,729.0,890.21,665.72
2017,9,30,10,45,843.0,115.5,3.2,25.5,756.0,914.95,679.74
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,945.2,697.5
2017,9,30,11,15,857.0,117.5,3.2,26.0,802.5,969.58,712.64
2017,9,30,11,30,862.0,119.0,3.2,26.0,822.0,990.6,725.65
2017,9,30,11,45,855.0,125.5,3.2,26.5,830.0,1001.42,730.66
2017,9,30,12,0,848.0,132.0,3.2,27.0,838.0,1008.4,733.36
2017,9,30,12,15,686.0,226.5,3.2,27.0,798.5,968.17,706.91
2017,9,30,12,30,524.0,321.0,3.2,27.0,759.0,897.52,656.33
2017,9,30,12,45,684.5,226.0,3.2,27.5,793.5,962.65,702.99
2017,9,30,13,0,845.0,131.0,3.2,28.0,828.0,996.47,723.4
2017,9,30,13,15,840.5,130.0,3.15,28.0,812.5,990.86,719.54
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,970.54,706.58
2017,9,30,13,45,828.5,128.0,3.1,28.0,773.5,944.0,690.12
2017,9,30,14,0,821.0,127.0,3.1,28.0,750.0,914.38,671.67
2017,9,30,14,15,811.0,124.5,3.05,28.0,718.5,877.98,648.34
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,839.03,623.25
2017,9,30,14,45,774.5,125.0,3.0,28.0,646.5,790.06,591.42
2017,9,30,15,0,748.0,128.0,3.0,28.0,606.0,743.32,560.81
2017,9,30,15,15,728.5,124.0,2.9,27.5,562.0,690.55,525.72
2017,9,30,15,30,709.0,120.0,2.8,27.0,518.0,637.18,488.49
2017,9,30,15,45,685.0,114.0,2.75,27.0,469.5,578.5,445.7
2017,9,30,16,0,661.0,108.0,2.7,27.0,421.0,520.34,402.18
2017,9,30,16,15,625.0,101.5,2.45,26.5,369.0,456.11,353.08
2017,9,30,16,30,589.0,95.0,2.2,26.0,317.0,394.43,304.49
2017,9,30,16,45,541.0,85.5,2.0,25.5,264.5,327.6,250.72
2017,9,30,17,0,493.0,76.0,1.8,25.0,212.0,265.58,199.29
2017,9,30,17,15,418.5,64.5,1.6,24.0,161.0,198.95,144.22
2017,9,30,17,30,344.0,53.0,1.4,23.0,110.0,139.46,94.85
2017,9,30,17,45,237.5,36.0,1.25,22.5,68.0,81.07,48.48
2017,9,30,18,0,131.0,19.0,1.1,22.0,26.0,33.88,1.97
2017,9,30,18,15,65.5,9.5,1.1,21.5,13.0,11.33,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,158.0,17.5,1.2,17.5,35.5,37.75,6.79
2017,10,1,7,0,316.0,35.0,1.3,18.0,71.0,97.24,59.63
2017,10,1,7,15,409.5,46.5,1.35,18.5,120.5,153.44,106.3
2017,10,1,7,30,503.0,58.0,1.4,19.0,170.0,221.35,163.73
2017,10,1,7,45,563.0,65.5,1.5,19.5,224.0,284.17,217.92
2017,10,1,8,0,623.0,73.0,1.6,20.0,278.0,353.48,276.11
2017,10,1,8,15,662.5,79.0,1.55,21.0,332.0,417.32,327.47
2017,10,1,8,30,702.0,85.0,1.5,22.0,386.0,484.36,379.0
2017,10,1,8,45,731.0,89.0,1.5,23.0,437.5,544.63,423.57
2017,10,1,9,0,760.0,93.0,1.5,24.0,489.0,607.05,467.83
2017,10,1,9,15,780.5,96.5,1.45,24.5,536.0,663.77,506.87
2017,10,1,9,30,801.0,100.0,1.4,25.0,583.0,720.06,543.15
2017,10,1,9,45,815.0,103.0,1.4,25.5,624.0,769.91,574.01
2017,10,1,10,0,829.0,106.0,1.4,26.0,665.0,818.13,603.21
2017,10,1,10,15,840.0,108.0,1.4,26.0,699.5,860.73,629.44
2017,10,1,10,30,851.0,110.0,1.4,26.0,734.0,892.76,648.62
2017,10,1,10,45,857.5,112.5,1.4,26.5,761.0,926.12,667.35
2017,10,1,11,0,864.0,115.0,1.4,27.0,788.0,956.42,683.96
2017,10,1,11,15,869.0,116.0,1.45,27.0,807.0,980.45,698.68
2017,10,1,11,30,874.0,117.0,1.5,27.0,826.0,1001.05,711.41
2017,10,1,11,45,875.5,118.0,1.55,27.5,836.5,1014.62,718.49
2017,10,1,12,0,877.0,119.0,1.6,28.0,847.0,1024.49,723.46
2017,10,1,12,15,877.5,119.0,1.65,28.0,848.5,1028.54,726.43
2017,10,1,12,30,878.0,119.0,1.7,28.0,850.0,1028.81,727.29
2017,10,1,12,45,875.0,119.5,1.75,28.5,843.0,1022.31,722.68
2017,10,1,13,0,872.0,120.0,1.8,29.0,836.0,1012.09,715.97
2017,10,1,13,15,867.5,119.0,1.85,29.0,820.0,995.16,706.62
2017,10,1,13,30,863.0,118.0,1.9,29.0,804.0,974.71,695.18
2017,10,1,13,45,855.5,117.5,1.95,29.0,780.0,948.55,680.14
2017,10,1,14,0,848.0,117.0,2.0,29.0,756.0,919.28,663.09
2017,10,1,14,15,838.0,115.0,2.0,29.0,724.5,891.57,646.5
2017,10,1,14,30,828.0,113.0,2.0,29.0,693.0,852.28,622.24
2017,10,1,14,45,813.5,110.5,2.05,29.0,654.5,806.32,593.83
2017,10,1,15,0,799.0,108.0,2.1,29.0,616.0,758.57,563.81
2017,10,1,15,15,781.0,105.0,2.05,28.5,571.0,706.16,530.48
2017,10,1,15,30,763.0,102.0,2.0,28.0,526.0,652.83,494.81
2017,10,1,15,45,737.0,98.0,2.0,28.0,476.5,592.7,451.91
2017,10,1,16,0,711.0,94.0,2.0,28.0,427.0,534.49,409.11
2017,10,1,16,15,676.5,88.5,1.85,27.5,374.5,469.57,360.24
2017,10,1,16,30,642.0,83.0,1.7,27.0,322.0,406.95,311.48
2017,10,1,16,45,591.0,75.5,1.6,27.0,268.0,337.99,256.01
2017,10,1,17,0,540.0,68.0,1.5,27.0,214.0,274.1,203.05
2017,10,1,17,15,463.5,58.0,1.35,26.0,162.0,205.63,146.8
2017,10,1,17,30,387.0,48.0,1.2,25.0,110.0,146.26,97.66
2017,10,1,17,45,266.5,33.0,1.1,24.0,67.5,84.36,49.12
2017,10,1,18,0,146.0,18.0,1.0,23.0,25.0,34.2,0.0
2017,10,1,18,15,73.0,9.0,1.0,22.5,12.5,11.17,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.5,0.85,19.5,33.5,35.47,4.47
2017,10,2,7,0,251.0,39.0,0.9,20.0,67.0,89.29,55.33
2017,10,2,7,15,346.0,52.5,1.15,20.5,115.0,143.08,99.3
2017,10,2,7,30,441.0,66.0,1.4,21.0,163.0,211.56,156.3
2017,10,2,7,45,508.5,74.0,1.7,22.0,217.0,274.16,209.17
2017,10,2,8,0,576.0,82.0,2.0,23.0,271.0,344.16,266.92
2017,10,2,8,15,618.5,88.5,2.2,23.5,324.0,407.45,318.57
2017,10,2,8,30,661.0,95.0,2.4,24.0,377.0,474.32,371.42
2017,10,2,8,45,405.0,162.5,2.6,24.5,342.0,424.24,332.23
2017,10,2,9,0,149.0,230.0,2.8,25.0,307.0,330.86,257.56
2017,10,2,9,15,166.0,252.5,2.85,25.5,346.0,373.83,289.89
2017,10,2,9,30,183.0,275.0,2.9,26.0,385.0,418.12,322.13
2017,10,2,9,45,217.0,292.5,2.95,26.5,432.0,471.63,361.01
2017,10,2,10,0,251.0,310.0,3.0,27.0,479.0,540.61,410.14
2017,10,2,10,15,273.0,323.5,3.05,27.0,516.0,584.28,440.99
2017,10,2,10,30,295.0,337.0,3.1,27.0,553.0,628.49,472.02
2017,10,2,10,45,195.5,355.0,3.15,27.5,500.5,549.79,412.17
2017,10,2,11,0,96.0,373.0,3.2,28.0,448.0,463.86,346.8
2017,10,2,11,15,488.0,241.0,3.2,28.0,634.0,755.0,564.01
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,999.02,727.54
2017,10,2,11,45,602.0,249.0,3.25,28.5,738.5,898.94,657.19
2017,10,2,12,0,324.0,389.0,3.3,29.0,657.0,751.55,549.52
2017,10,2,12,15,346.5,383.5,3.3,29.0,670.5,769.93,563.51
2017,10,2,12,30,369.0,378.0,3.3,29.0,684.0,786.66,575.34
2017,10,2,12,45,617.0,248.5,3.35,29.0,754.5,918.45,671.1
2017,10,2,13,0,865.0,119.0,3.4,29.0,825.0,1004.22,727.71
2017,10,2,13,15,715.0,199.5,3.35,29.0,776.0,949.33,691.33
2017,10,2,13,30,565.0,280.0,3.3,29.0,727.0,869.45,636.37
2017,10,2,13,45,468.0,304.5,3.3,29.0,667.5,789.25,581.2
2017,10,2,14,0,371.0,329.0,3.3,29.0,608.0,698.18,517.69
2017,10,2,14,15,598.0,218.5,3.25,29.0,645.5,791.77,589.17
2017,10,2,14,30,825.0,108.0,3.2,29.0,683.0,843.96,626.28
2017,10,2,14,45,786.0,117.0,3.2,29.0,640.0,790.58,590.8
2017,10,2,15,0,747.0,126.0,3.2,29.0,597.0,740.02,557.57
2017,10,2,15,15,501.0,183.0,3.1,28.5,489.5,578.52,441.22
2017,10,2,15,30,255.0,240.0,3.0,28.0,382.0,431.59,330.93
2017,10,2,15,45,326.0,204.0,2.9,28.0,367.5,425.64,328.54
2017,10,2,16,0,397.0,168.0,2.8,28.0,353.0,421.26,325.79
2017,10,2,16,15,377.0,150.0,2.5,27.5,308.0,368.38,285.24
2017,10,2,16,30,357.0,132.0,2.2,27.0,263.0,317.0,245.0
2017,10,2,16,45,415.0,104.0,1.95,26.5,232.5,289.77,221.8
2017,10,2,17,0,473.0,76.0,1.7,26.0,202.0,257.95,192.76
2017,10,2,17,15,389.0,64.5,1.6,25.5,151.5,187.47,134.83
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,130.47,88.0
2017,10,2,17,45,184.5,35.5,1.45,24.5,61.0,72.01,42.38
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,24.49,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,8.19,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,135.5,17.5,1.15,22.5,32.5,34.86,1.72
2017,10,3,7,0,271.0,35.0,1.3,23.0,65.0,90.91,54.98
2017,10,3,7,15,370.5,46.5,1.45,23.0,113.0,146.02,99.92
2017,10,3,7,30,470.0,58.0,1.6,23.0,161.0,213.61,156.22
2017,10,3,7,45,546.0,62.5,1.75,23.5,215.0,277.29,210.07
2017,10,3,8,0,622.0,67.0,1.9,24.0,269.0,349.27,269.6
2017,10,3,8,15,322.0,112.0,1.95,24.5,218.0,284.0,222.24
2017,10,3,8,30,22.0,157.0,2.0,25.0,167.0,156.21,120.61
2017,10,3,8,45,11.0,143.5,2.15,25.5,148.5,136.89,104.92
2017,10,3,9,0,0.0,130.0,2.3,26.0,130.0,117.02,88.48
2017,10,3,9,15,0.0,103.0,2.4,26.5,103.0,91.67,67.97
2017,10,3,9,30,0.0,76.0,2.5,27.0,76.0,67.3,48.32
2017,10,3,9,45,5.0,144.5,2.65,27.5,148.0,134.03,100.73
2017,10,3,10,0,10.0,213.0,2.8,28.0,220.0,203.53,153.88
2017,10,3,10,15,20.0,250.5,2.9,28.0,265.0,248.84,188.17
2017,10,3,10,30,30.0,288.0,3.0,28.0,310.0,309.52,233.53
2017,10,3,10,45,23.5,278.0,3.1,28.5,295.5,279.8,210.31
2017,10,3,11,0,17.0,268.0,3.2,29.0,281.0,264.15,197.85
2017,10,3,11,15,17.5,274.5,3.25,29.0,288.0,271.23,203.01
2017,10,3,11,30,18.0,281.0,3.3,29.0,295.0,278.3,208.13
2017,10,3,11,45,9.0,210.0,3.35,29.0,217.5,200.71,149.6
2017,10,3,12,0,0.0,139.0,3.4,29.0,140.0,124.96,91.61
2017,10,3,12,15,184.0,257.5,3.4,29.0,410.0,468.98,354.66
2017,10,3,12,30,368.0,376.0,3.4,29.0,680.0,784.18,576.28
2017,10,3,12,45,184.0,238.5,3.45,29.5,390.5,447.16,335.92
2017,10,3,13,0,0.0,101.0,3.5,30.0,101.0,90.02,64.25
2017,10,3,13,15,39.5,236.0,3.55,30.0,267.0,267.65,201.04
2017,10,3,13,30,79.0,371.0,3.6,30.0,433.0,447.38,333.23
2017,10,3,13,45,299.0,319.5,3.65,30.0,544.0,630.6,470.07
2017,10,3,14,0,519.0,268.0,3.7,30.0,655.0,785.2,581.94
2017,10,3,14,15,656.5,191.0,3.75,29.5,659.0,816.11,607.91
2017,10,3,14,30,794.0,114.0,3.8,29.0,663.0,823.81,615.57
2017,10,3,14,45,527.5,198.0,3.85,29.0,554.0,661.66,501.02
2017,10,3,15,0,261.0,282.0,3.9,29.0,445.0,506.21,384.42
2017,10,3,15,15,130.5,217.0,3.9,28.5,298.5,317.14,243.77
2017,10,3,15,30,0.0,152.0,3.9,28.0,152.0,137.66,103.66
2017,10,3,15,45,64.5,175.0,3.95,28.0,205.0,209.04,161.45
2017,10,3,16,0,129.0,198.0,4.0,28.0,258.0,277.0,215.06
2017,10,3,16,15,120.5,174.0,3.85,27.5,224.5,240.46,186.88
2017,10,3,16,30,112.0,150.0,3.7,27.0,191.0,204.8,159.02
2017,10,3,16,45,96.5,126.0,3.55,27.0,157.0,167.18,128.75
2017,10,3,17,0,81.0,102.0,3.4,27.0,123.0,131.44,99.55
2017,10,3,17,15,57.5,78.5,3.2,26.5,91.5,91.92,67.36
2017,10,3,17,30,34.0,55.0,3.0,26.0,60.0,60.16,41.43
2017,10,3,17,45,17.0,33.5,2.8,25.5,36.0,34.54,19.92
2017,10,3,18,0,0.0,12.0,2.6,25.0,12.0,10.56,0.0
2017,10,3,18,15,0.0,6.0,2.6,25.0,6.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,66.0,21.0,3.05,23.0,28.0,29.19,0.0
2017,10,4,7,0,132.0,42.0,3.1,23.0,56.0,69.49,43.62
2017,10,4,7,15,229.0,59.0,3.25,23.0,101.5,123.12,86.57
2017,10,4,7,30,326.0,76.0,3.4,23.0,147.0,186.11,138.44
2017,10,4,7,45,415.5,83.0,3.55,23.5,200.0,248.01,190.15
2017,10,4,8,0,505.0,90.0,3.7,24.0,253.0,324.16,252.86
2017,10,4,8,15,551.5,97.5,3.75,24.0,304.5,386.54,304.44
2017,10,4,8,30,598.0,105.0,3.8,24.0,356.0,453.07,357.97
2017,10,4,8,45,411.0,163.5,3.85,24.5,346.5,430.89,339.58
2017,10,4,9,0,224.0,222.0,3.9,25.0,337.0,372.73,292.13
2017,10,4,9,15,231.5,242.0,3.8,25.5,370.5,410.11,319.82
2017,10,4,9,30,239.0,262.0,3.7,26.0,404.0,447.7,346.73
2017,10,4,9,45,135.5,263.5,3.65,26.5,345.0,377.8,290.8
2017,10,4,10,0,32.0,265.0,3.6,27.0,286.0,285.91,217.73
2017,10,4,10,15,31.0,276.0,3.55,27.0,297.5,297.43,226.16
2017,10,4,10,30,30.0,287.0,3.5,27.0,309.0,308.88,234.25
2017,10,4,10,45,38.5,311.0,3.45,27.5,340.5,342.87,258.93
2017,10,4,11,0,47.0,335.0,3.4,28.0,372.0,377.39,283.61
2017,10,4,11,15,129.0,365.5,3.35,28.0,469.0,507.54,380.16
2017,10,4,11,30,211.0,396.0,3.3,28.0,566.0,624.35,464.0
2017,10,4,11,45,175.0,402.0,3.25,28.5,544.0,597.66,442.25
2017,10,4,12,0,139.0,408.0,3.2,29.0,522.0,569.42,420.25
2017,10,4,12,15,140.5,409.5,3.2,29.0,524.5,573.2,423.01
2017,10,4,12,30,142.0,411.0,3.2,29.0,527.0,576.28,425.19
2017,10,4,12,45,463.0,283.0,3.2,29.0,658.5,795.56,586.54
2017,10,4,13,0,784.0,155.0,3.2,29.0,790.0,973.77,707.84
2017,10,4,13,15,779.5,154.0,3.2,29.0,774.5,957.39,696.13
2017,10,4,13,30,775.0,153.0,3.2,29.0,759.0,937.76,684.01
2017,10,4,13,45,770.0,149.5,3.2,29.0,736.5,911.88,667.86
2017,10,4,14,0,765.0,146.0,3.2,29.0,714.0,883.03,649.77
2017,10,4,14,15,480.0,236.5,3.15,29.0,588.0,700.56,522.87
2017,10,4,14,30,195.0,327.0,3.1,29.0,462.0,506.44,379.92
2017,10,4,14,45,250.5,298.5,3.1,29.0,461.5,527.2,397.85
2017,10,4,15,0,306.0,270.0,3.1,29.0,461.0,528.96,401.09
2017,10,4,15,15,481.0,200.5,3.1,28.5,474.0,582.13,444.55
2017,10,4,15,30,656.0,131.0,3.1,28.0,487.0,611.5,469.69
2017,10,4,15,45,626.0,125.0,3.1,28.0,439.0,551.39,425.23
2017,10,4,16,0,596.0,119.0,3.1,28.0,391.0,492.57,381.07
2017,10,4,16,15,555.0,111.5,2.9,27.5,340.0,428.02,331.68
2017,10,4,16,30,514.0,104.0,2.7,27.0,289.0,362.71,280.39
2017,10,4,16,45,458.0,93.5,2.5,27.0,237.5,296.67,226.74
2017,10,4,17,0,402.0,83.0,2.3,27.0,186.0,236.65,176.87
2017,10,4,17,15,317.0,69.0,2.1,26.5,137.5,171.02,123.18
2017,10,4,17,30,232.0,55.0,1.9,26.0,89.0,115.94,78.45
2017,10,4,17,45,129.5,34.5,1.75,25.5,52.0,59.26,33.61
2017,10,4,18,0,27.0,14.0,1.6,25.0,15.0,15.42,0.0
2017,10,4,18,15,13.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,36.73,0.0
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,94.0,56.9
2017,10,5,7,15,388.0,45.0,1.1,21.5,112.5,150.67,103.56
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,220.24,161.51
2017,10,5,7,45,554.0,63.0,1.5,22.5,214.5,283.17,215.3
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,352.92,273.39
2017,10,5,8,15,658.5,75.5,1.75,23.5,321.0,416.87,325.27
2017,10,5,8,30,700.0,81.0,1.8,24.0,374.0,484.23,377.86
2017,10,5,8,45,730.0,85.0,1.9,24.5,425.0,544.86,423.88
2017,10,5,9,0,760.0,89.0,2.0,25.0,476.0,607.77,470.05
2017,10,5,9,15,780.5,92.0,1.9,25.5,522.5,663.75,508.7
2017,10,5,9,30,801.0,95.0,1.8,26.0,569.0,719.28,544.2
2017,10,5,9,45,813.5,98.5,1.75,26.5,609.0,768.26,574.36
2017,10,5,10,0,826.0,102.0,1.7,27.0,649.0,815.48,602.71
2017,10,5,10,15,479.0,224.5,1.65,27.0,545.5,674.75,502.07
2017,10,5,10,30,132.0,347.0,1.6,27.0,442.0,480.38,357.28
2017,10,5,10,45,499.0,227.5,1.6,27.5,606.5,728.56,539.63
2017,10,5,11,0,866.0,108.0,1.6,28.0,771.0,953.77,685.17
2017,10,5,11,15,871.0,109.0,1.6,28.0,789.5,977.52,696.82
2017,10,5,11,30,876.0,110.0,1.6,28.0,808.0,997.85,708.68
2017,10,5,11,45,878.0,110.5,1.65,28.5,818.0,1011.09,715.54
2017,10,5,12,0,880.0,111.0,1.7,29.0,828.0,1020.64,720.29
2017,10,5,12,15,880.5,111.0,1.7,29.0,829.5,1024.38,722.36
2017,10,5,12,30,881.0,111.0,1.7,29.0,831.0,1024.34,722.32
2017,10,5,12,45,879.5,110.5,1.75,29.0,824.0,1017.95,719.23
2017,10,5,13,0,878.0,110.0,1.8,29.0,817.0,1007.82,714.01
2017,10,5,13,15,537.0,247.0,1.8,29.0,677.0,818.56,591.72
2017,10,5,13,30,196.0,384.0,1.8,29.0,537.0,592.52,432.52
2017,10,5,13,45,165.0,371.0,1.85,29.0,497.0,544.43,400.8
2017,10,5,14,0,134.0,358.0,1.9,29.0,457.0,497.18,367.87
2017,10,5,14,15,484.0,230.5,1.95,29.0,565.0,697.94,518.19
2017,10,5,14,30,834.0,103.0,2.0,29.0,673.0,845.38,620.25
2017,10,5,14,45,809.0,105.5,2.05,29.0,632.5,796.09,587.75
2017,10,5,15,0,784.0,108.0,2.1,29.0,592.0,745.7,555.84
2017,10,5,15,15,764.5,104.5,2.1,28.5,547.5,692.17,521.88
2017,10,5,15,30,745.0,101.0,2.1,28.0,503.0,637.95,485.44
2017,10,5,15,45,715.0,98.0,2.1,28.0,453.5,578.93,442.93
2017,10,5,16,0,685.0,95.0,2.1,28.0,404.0,519.11,398.64
2017,10,5,16,15,647.0,89.0,1.95,27.5,351.5,453.22,348.75
2017,10,5,16,30,609.0,83.0,1.8,27.0,299.0,390.11,299.35
2017,10,5,16,45,551.0,76.0,1.7,27.0,246.0,320.8,243.37
2017,10,5,17,0,493.0,69.0,1.6,27.0,193.0,257.42,190.73
2017,10,5,17,15,407.0,57.5,1.5,26.0,142.5,187.79,133.79
2017,10,5,17,30,321.0,46.0,1.4,25.0,92.0,126.98,84.04
2017,10,5,17,45,193.0,29.5,1.3,24.5,53.5,67.66,36.7
2017,10,5,18,0,65.0,13.0,1.2,24.0,15.0,18.27,0.0
2017,10,5,18,15,32.5,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,130.0,17.5,1.0,19.5,31.0,35.11,0.0
2017,10,6,7,0,260.0,35.0,1.1,20.0,62.0,89.97,54.76
2017,10,6,7,15,362.5,47.0,1.15,20.5,110.0,147.24,102.09
2017,10,6,7,30,465.0,59.0,1.2,21.0,158.0,216.25,159.59
2017,10,6,7,45,530.5,67.5,1.3,22.0,211.5,280.26,213.61
2017,10,6,8,0,596.0,76.0,1.4,23.0,265.0,351.44,271.89
2017,10,6,8,15,639.0,82.0,1.45,23.5,318.0,415.6,323.55
2017,10,6,8,30,682.0,88.0,1.5,24.0,371.0,483.35,376.07
2017,10,6,8,45,696.0,98.0,1.55,24.5,419.5,541.18,419.27
2017,10,6,9,0,710.0,108.0,1.6,25.0,468.0,598.76,460.76
2017,10,6,9,15,733.0,112.0,1.55,25.5,514.0,655.51,499.84
2017,10,6,9,30,756.0,116.0,1.5,26.0,560.0,712.2,537.14
2017,10,6,9,45,506.5,209.0,1.5,26.5,516.0,641.47,481.69
2017,10,6,10,0,257.0,302.0,1.5,27.0,472.0,540.63,404.32
2017,10,6,10,15,262.0,316.0,1.5,27.0,497.0,570.28,425.26
2017,10,6,10,30,267.0,330.0,1.5,27.0,522.0,599.34,444.59
2017,10,6,10,45,214.5,353.0,1.55,27.5,510.5,568.35,420.4
2017,10,6,11,0,162.0,376.0,1.6,28.0,499.0,548.91,404.36
2017,10,6,11,15,499.5,255.5,1.6,28.0,649.5,784.69,573.9
2017,10,6,11,30,837.0,135.0,1.6,28.0,800.0,997.9,711.14
2017,10,6,11,45,851.5,129.0,1.65,28.5,812.5,1004.89,711.84
2017,10,6,12,0,866.0,123.0,1.7,29.0,825.0,1019.83,720.02
2017,10,6,12,15,866.5,123.0,1.75,29.0,826.5,1023.45,722.65
2017,10,6,12,30,867.0,123.0,1.8,29.0,828.0,1023.34,723.25
2017,10,6,12,45,870.0,119.5,1.85,29.0,822.0,1018.26,720.94
2017,10,6,13,0,873.0,116.0,1.9,29.0,816.0,1009.4,716.45
2017,10,6,13,15,596.5,237.5,1.9,29.0,711.5,872.87,629.14
2017,10,6,13,30,320.0,359.0,1.9,29.0,607.0,702.47,510.69
2017,10,6,13,45,324.5,345.5,1.95,29.0,590.5,684.27,500.91
2017,10,6,14,0,329.0,332.0,2.0,29.0,574.0,664.5,488.74
2017,10,6,14,15,583.0,218.5,2.05,29.0,623.5,773.42,570.48
2017,10,6,14,30,837.0,105.0,2.1,29.0,673.0,849.94,623.6
2017,10,6,14,45,822.0,103.0,2.15,29.0,634.0,803.65,593.76
2017,10,6,15,0,807.0,101.0,2.2,29.0,595.0,755.59,563.39
2017,10,6,15,15,788.0,97.5,2.2,28.5,550.5,701.45,529.04
2017,10,6,15,30,769.0,94.0,2.2,28.0,506.0,646.53,492.45
2017,10,6,15,45,745.5,89.5,2.2,28.0,456.5,587.17,449.76
2017,10,6,16,0,722.0,85.0,2.2,28.0,407.0,528.13,406.0
2017,10,6,16,15,685.5,80.0,2.1,27.5,354.5,463.49,356.99
2017,10,6,16,30,649.0,75.0,2.0,27.0,302.0,400.15,307.28
2017,10,6,16,45,595.0,68.0,1.9,27.0,248.5,330.34,250.53
2017,10,6,17,0,541.0,61.0,1.8,27.0,195.0,265.97,196.6
2017,10,6,17,15,455.0,51.5,1.65,26.0,144.0,195.59,138.53
2017,10,6,17,30,369.0,42.0,1.5,25.0,93.0,135.52,88.8
2017,10,6,17,45,228.5,27.0,1.4,24.5,54.0,72.0,37.37
2017,10,6,18,0,88.0,12.0,1.3,24.0,15.0,19.59,0.0
2017,10,6,18,15,44.0,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,33.1,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,83.34,51.17
2017,10,7,7,15,315.0,49.5,2.65,20.5,103.5,136.89,95.61
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,205.86,153.23
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,267.34,205.49
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,335.8,262.03
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,398.83,313.28
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,465.71,365.68
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,524.18,409.86
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,583.5,453.09
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,639.35,492.87
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,695.22,531.52
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,741.98,561.66
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,786.84,590.08
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,829.17,617.28
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,864.76,639.72
2017,10,7,10,45,770.5,146.5,2.5,27.5,713.5,896.28,658.08
2017,10,7,11,0,775.0,151.0,2.5,28.0,739.0,924.89,674.42
2017,10,7,11,15,397.0,218.0,2.4,28.0,520.0,644.66,480.46
2017,10,7,11,30,19.0,285.0,2.3,28.0,301.0,284.03,211.5
2017,10,7,11,45,16.0,269.5,2.25,28.5,283.0,265.85,198.54
2017,10,7,12,0,13.0,254.0,2.2,29.0,265.0,247.71,184.52
2017,10,7,12,15,31.0,306.5,2.1,29.0,332.0,334.75,249.16
2017,10,7,12,30,49.0,359.0,2.0,29.0,399.0,409.34,302.94
2017,10,7,12,45,30.0,297.0,1.95,29.5,322.0,323.5,239.68
2017,10,7,13,0,11.0,235.0,1.9,30.0,245.0,227.11,168.16
2017,10,7,13,15,9.0,215.5,1.85,30.0,223.5,206.19,152.86
2017,10,7,13,30,7.0,196.0,1.8,30.0,202.0,185.44,137.39
2017,10,7,13,45,40.0,266.0,1.8,30.0,296.0,298.53,222.89
2017,10,7,14,0,73.0,336.0,1.8,30.0,390.0,402.86,299.16
2017,10,7,14,15,54.0,305.0,1.8,30.0,344.0,350.66,260.93
2017,10,7,14,30,35.0,274.0,1.8,30.0,298.0,299.84,223.92
2017,10,7,14,45,22.0,235.0,1.85,30.0,250.0,235.68,176.62
2017,10,7,15,0,9.0,196.0,1.9,30.0,202.0,186.82,139.95
2017,10,7,15,15,5.0,178.0,1.9,29.5,181.5,166.43,125.01
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,146.5,110.16
2017,10,7,15,45,276.5,145.5,1.95,29.0,268.0,332.58,258.14
2017,10,7,16,0,552.0,131.0,2.0,29.0,375.0,473.62,363.97
2017,10,7,16,15,509.0,122.0,1.85,28.5,324.5,409.49,314.38
2017,10,7,16,30,466.0,113.0,1.7,28.0,274.0,349.11,267.44
2017,10,7,16,45,410.5,99.5,1.6,27.5,223.0,283.05,215.06
2017,10,7,17,0,355.0,86.0,1.5,27.0,172.0,223.1,166.22
2017,10,7,17,15,271.5,69.0,1.35,26.5,125.0,157.99,113.39
2017,10,7,17,30,188.0,52.0,1.2,26.0,78.0,99.58,66.46
2017,10,7,17,45,94.0,30.5,1.05,25.5,43.5,49.34,24.96
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.5,1.5,17.5,31.0,37.85,0.0
2017,10,8,7,0,299.0,33.0,1.6,18.0,62.0,97.87,59.27
2017,10,8,7,15,408.0,44.0,1.7,18.5,112.5,157.41,109.69
2017,10,8,7,30,517.0,55.0,1.8,19.0,163.0,230.54,171.55
2017,10,8,7,45,584.0,62.5,1.9,20.0,218.0,297.31,228.88
2017,10,8,8,0,651.0,70.0,2.0,21.0,273.0,371.32,290.43
2017,10,8,8,15,693.5,75.5,1.7,21.5,328.5,437.81,343.87
2017,10,8,8,30,736.0,81.0,1.4,22.0,384.0,506.46,396.15
2017,10,8,8,45,766.5,85.0,1.1,23.0,436.5,570.35,440.99
2017,10,8,9,0,797.0,89.0,0.8,24.0,489.0,635.41,483.35
2017,10,8,9,15,818.0,92.5,0.95,25.0,536.5,693.99,523.38
2017,10,8,9,30,839.0,96.0,1.1,26.0,584.0,752.04,560.24
2017,10,8,9,45,855.0,98.5,1.25,27.0,626.0,804.13,592.36
2017,10,8,10,0,871.0,101.0,1.4,28.0,668.0,854.59,622.89
2017,10,8,10,15,881.5,103.0,1.4,28.0,703.0,890.08,643.99
2017,10,8,10,30,892.0,105.0,1.4,28.0,738.0,930.08,667.96
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.5,963.95,686.46
2017,10,8,11,0,907.0,108.0,1.4,29.0,793.0,994.64,702.88
2017,10,8,11,15,911.5,108.5,1.4,29.0,811.5,1017.97,716.13
2017,10,8,11,30,916.0,109.0,1.4,29.0,830.0,1037.68,727.31
2017,10,8,11,45,919.5,108.5,1.45,29.5,840.0,1051.58,734.44
2017,10,8,12,0,923.0,108.0,1.5,30.0,850.0,1061.63,739.42
2017,10,8,12,15,922.5,108.0,1.55,30.0,850.5,1064.28,741.58
2017,10,8,12,30,922.0,108.0,1.6,30.0,851.0,1062.97,741.57
2017,10,8,12,45,918.0,108.5,1.7,30.5,842.5,1054.74,736.81
2017,10,8,13,0,914.0,109.0,1.8,31.0,834.0,1042.65,729.82
2017,10,8,13,15,909.0,108.0,1.9,31.0,817.0,1024.15,720.42
2017,10,8,13,30,904.0,107.0,2.0,31.0,800.0,1002.01,708.78
2017,10,8,13,45,894.5,106.5,2.1,31.0,774.0,972.66,692.54
2017,10,8,14,0,885.0,106.0,2.2,31.0,748.0,940.17,674.18
2017,10,8,14,15,874.5,104.0,2.25,31.0,714.5,902.2,651.62
2017,10,8,14,30,864.0,102.0,2.3,31.0,681.0,861.58,627.12
2017,10,8,14,45,847.0,100.5,2.4,31.0,640.5,820.61,602.46
2017,10,8,15,0,830.0,99.0,2.5,31.0,600.0,770.51,571.19
2017,10,8,15,15,810.0,96.0,2.55,30.5,554.0,715.16,536.53
2017,10,8,15,30,790.0,93.0,2.6,30.0,508.0,659.05,499.59
2017,10,8,15,45,760.5,89.5,2.65,30.0,457.0,595.9,454.42
2017,10,8,16,0,731.0,86.0,2.7,30.0,406.0,535.07,409.48
2017,10,8,16,15,692.5,80.5,2.5,29.5,352.0,467.11,357.91
2017,10,8,16,30,654.0,75.0,2.3,29.0,298.0,401.91,306.73
2017,10,8,16,45,595.5,68.0,2.1,28.5,243.5,330.01,248.93
2017,10,8,17,0,537.0,61.0,1.9,28.0,189.0,264.09,194.26
2017,10,8,17,15,445.5,51.0,1.8,27.0,137.5,191.98,135.09
2017,10,8,17,30,354.0,41.0,1.7,26.0,86.0,130.88,84.83
2017,10,8,17,45,208.0,25.5,1.6,25.0,48.5,65.99,30.51
2017,10,8,18,0,62.0,10.0,1.5,24.0,11.0,15.16,0.0
2017,10,8,18,15,31.0,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.85,21.5,28.0,33.62,0.0
2017,10,9,7,0,232.0,34.0,3.1,22.0,56.0,86.04,51.49
2017,10,9,7,15,339.0,46.5,3.2,22.5,103.5,143.3,99.18
2017,10,9,7,30,446.0,59.0,3.3,23.0,151.0,213.19,157.47
2017,10,9,7,45,516.0,67.5,3.4,23.5,204.0,277.99,212.85
2017,10,9,8,0,586.0,76.0,3.5,24.0,257.0,350.46,273.36
2017,10,9,8,15,630.0,82.0,3.6,24.5,310.0,414.6,326.04
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,482.42,379.87
2017,10,9,8,45,706.5,92.5,3.8,26.0,414.0,544.86,427.13
2017,10,9,9,0,739.0,97.0,3.9,27.0,465.0,608.88,473.88
2017,10,9,9,15,761.0,100.5,3.95,27.5,511.0,663.47,513.14
2017,10,9,9,30,783.0,104.0,4.0,28.0,557.0,719.71,551.37
2017,10,9,9,45,798.0,107.0,4.1,28.5,597.5,769.19,583.82
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,817.14,614.76
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,859.67,642.46
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,899.87,668.37
2017,10,9,10,45,843.5,117.0,4.25,29.5,732.0,933.21,688.4
2017,10,9,11,0,851.0,119.0,4.3,30.0,758.0,963.55,706.36
2017,10,9,11,15,856.0,120.0,4.25,30.0,776.5,976.84,713.92
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,996.63,725.98
2017,10,9,11,45,864.5,121.0,4.2,30.5,805.0,1010.35,732.91
2017,10,9,12,0,868.0,121.0,4.2,31.0,815.0,1020.47,737.63
2017,10,9,12,15,868.0,121.0,4.15,31.0,816.0,1023.37,739.01
2017,10,9,12,30,868.0,121.0,4.1,31.0,817.0,1022.54,738.19
2017,10,9,12,45,865.5,120.5,4.1,31.5,809.0,1014.94,731.97
2017,10,9,13,0,863.0,120.0,4.1,32.0,801.0,1003.68,723.61
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.0,986.32,712.62
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,965.52,699.53
2017,10,9,13,45,846.0,117.0,3.95,32.0,744.5,947.67,688.5
2017,10,9,14,0,838.0,116.0,3.9,32.0,720.0,916.69,668.87
2017,10,9,14,15,827.5,114.0,3.85,32.0,688.0,879.49,645.15
2017,10,9,14,30,817.0,112.0,3.8,32.0,656.0,839.76,619.66
2017,10,9,14,45,800.0,110.0,3.75,32.0,616.5,792.42,588.82
2017,10,9,15,0,783.0,108.0,3.7,32.0,577.0,743.55,556.64
2017,10,9,15,15,762.5,104.5,3.6,31.5,532.5,689.25,521.14
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,636.5,484.68
2017,10,9,15,45,712.5,97.0,3.4,31.0,438.5,574.99,439.65
2017,10,9,16,0,683.0,93.0,3.3,31.0,389.0,514.54,394.25
2017,10,9,16,15,642.5,87.0,3.0,30.5,336.5,447.53,343.06
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,383.6,292.66
2017,10,9,16,45,540.5,73.5,2.4,29.5,230.5,312.92,235.81
2017,10,9,17,0,479.0,66.0,2.1,29.0,177.0,248.61,182.66
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.0,177.62,124.87
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,116.78,75.43
2017,10,9,17,45,146.5,21.0,1.65,26.5,39.5,49.68,19.89
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
