Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,11.5,16.0,6.6,14.0,17.0,16.0,0.0
2017,10,10,7,0,23.0,32.0,6.7,14.0,34.0,35.2,21.08
2017,10,10,7,15,54.0,55.0,6.75,14.0,64.5,70.72,51.82
2017,10,10,7,30,85.0,78.0,6.8,14.0,95.0,107.27,83.49
2017,10,10,7,45,104.5,101.5,6.9,14.5,129.5,143.83,115.38
2017,10,10,8,0,124.0,125.0,7.0,15.0,164.0,182.75,148.85
2017,10,10,8,15,140.0,147.5,6.95,15.0,198.5,221.09,181.6
2017,10,10,8,30,156.0,170.0,6.9,15.0,233.0,261.16,215.28
2017,10,10,8,45,81.0,167.5,6.9,15.5,201.0,211.72,173.1
2017,10,10,9,0,6.0,165.0,6.9,16.0,169.0,155.42,124.45
2017,10,10,9,15,13.0,189.0,6.85,16.0,197.0,183.59,147.46
2017,10,10,9,30,20.0,213.0,6.8,16.0,225.0,212.53,170.86
2017,10,10,9,45,18.0,220.5,6.75,16.5,231.5,218.54,174.88
2017,10,10,10,0,16.0,228.0,6.7,17.0,238.0,224.43,178.82
2017,10,10,10,15,24.0,255.5,6.55,17.5,272.0,258.84,205.89
2017,10,10,10,30,32.0,283.0,6.4,18.0,306.0,308.98,245.0
2017,10,10,10,45,58.0,317.5,6.3,18.5,360.5,370.94,293.44
2017,10,10,11,0,84.0,352.0,6.2,19.0,415.0,434.54,342.28
2017,10,10,11,15,127.0,369.0,6.05,19.5,467.0,513.54,402.54
2017,10,10,11,30,170.0,386.0,5.9,20.0,519.0,577.16,450.13
2017,10,10,11,45,167.0,391.5,5.8,20.5,523.0,582.41,452.37
2017,10,10,12,0,164.0,397.0,5.7,21.0,527.0,586.85,454.24
2017,10,10,12,15,504.0,264.0,5.55,21.0,665.5,822.37,637.05
2017,10,10,12,30,844.0,131.0,5.4,21.0,804.0,1020.76,778.31
2017,10,10,12,45,842.5,130.0,5.25,21.5,796.5,1013.53,769.61
2017,10,10,13,0,841.0,129.0,5.1,22.0,789.0,1002.63,759.84
2017,10,10,13,15,836.0,128.0,5.0,22.0,773.0,984.68,747.32
2017,10,10,13,30,831.0,127.0,4.9,22.0,757.0,963.32,732.61
2017,10,10,13,45,823.5,125.0,4.8,22.0,732.5,935.2,713.34
2017,10,10,14,0,816.0,123.0,4.7,22.0,708.0,904.07,692.07
2017,10,10,14,15,805.0,121.0,4.6,22.0,676.0,867.0,666.65
2017,10,10,14,30,794.0,119.0,4.5,22.0,644.0,827.52,639.51
2017,10,10,14,45,780.0,115.5,4.4,22.0,605.5,781.77,607.77
2017,10,10,15,0,766.0,112.0,4.3,22.0,567.0,734.34,574.78
2017,10,10,15,15,745.5,108.0,4.2,22.0,522.5,682.76,538.39
2017,10,10,15,30,725.0,104.0,4.1,22.0,478.0,627.93,497.44
2017,10,10,15,45,698.5,98.5,4.0,22.0,429.5,567.48,451.31
2017,10,10,16,0,672.0,93.0,3.9,22.0,381.0,507.84,404.63
2017,10,10,16,15,631.5,87.0,3.65,21.5,329.0,441.47,351.85
2017,10,10,16,30,591.0,81.0,3.4,21.0,277.0,378.19,299.93
2017,10,10,16,45,533.0,72.5,3.2,21.0,225.0,308.6,241.2
2017,10,10,17,0,475.0,64.0,3.0,21.0,173.0,245.03,186.2
2017,10,10,17,15,381.5,52.0,2.75,20.5,124.0,174.26,126.16
2017,10,10,17,30,288.0,40.0,2.5,20.0,75.0,113.65,75.08
2017,10,10,17,45,144.0,20.0,2.25,19.5,37.5,47.9,17.07
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,3.4,13.0,26.0,29.17,0.0
2017,10,11,7,0,236.0,31.0,3.6,13.0,52.0,85.0,51.57
2017,10,11,7,15,341.0,43.5,3.75,13.5,98.5,142.42,101.92
2017,10,11,7,30,446.0,56.0,3.9,14.0,145.0,212.0,162.24
2017,10,11,7,45,511.5,65.0,4.1,14.5,197.0,275.65,218.96
2017,10,11,8,0,577.0,74.0,4.3,15.0,249.0,346.47,280.69
2017,10,11,8,15,620.5,80.0,4.25,15.5,301.0,409.81,334.73
2017,10,11,8,30,664.0,86.0,4.2,16.0,353.0,476.79,389.86
2017,10,11,8,45,695.5,90.5,4.2,16.5,403.0,538.0,438.76
2017,10,11,9,0,727.0,95.0,4.2,17.0,453.0,600.71,487.24
2017,10,11,9,15,749.0,98.5,4.05,17.5,498.5,654.61,527.26
2017,10,11,9,30,771.0,102.0,3.9,18.0,544.0,710.17,566.01
2017,10,11,9,45,787.0,105.0,3.8,19.0,584.0,759.81,598.1
2017,10,11,10,0,803.0,108.0,3.7,20.0,624.0,808.03,628.38
2017,10,11,10,15,814.5,110.0,3.55,20.5,657.5,849.5,654.16
2017,10,11,10,30,826.0,112.0,3.4,21.0,691.0,888.66,677.87
2017,10,11,10,45,833.5,114.0,3.3,21.5,717.0,921.57,697.2
2017,10,11,11,0,841.0,116.0,3.2,22.0,743.0,951.51,714.31
2017,10,11,11,15,846.0,117.0,3.05,22.0,761.0,964.54,720.93
2017,10,11,11,30,851.0,118.0,2.9,22.0,779.0,984.03,732.01
2017,10,11,11,45,840.0,126.5,2.8,22.5,785.0,1003.44,741.92
2017,10,11,12,0,829.0,135.0,2.7,23.0,791.0,1008.31,742.29
2017,10,11,12,15,829.0,135.0,2.6,23.0,792.0,1011.03,742.93
2017,10,11,12,30,829.0,135.0,2.5,23.0,793.0,1010.1,741.33
2017,10,11,12,45,826.0,135.0,2.4,23.5,785.5,1002.49,734.12
2017,10,11,13,0,823.0,135.0,2.3,24.0,778.0,991.3,724.83
2017,10,11,13,15,818.0,134.0,2.15,24.0,761.5,973.54,712.3
2017,10,11,13,30,813.0,133.0,2.0,24.0,745.0,952.43,697.76
2017,10,11,13,45,461.5,236.0,1.95,24.5,581.5,713.21,533.47
2017,10,11,14,0,110.0,339.0,1.9,25.0,418.0,442.29,333.38
2017,10,11,14,15,153.0,324.5,1.85,25.0,428.5,476.65,361.45
2017,10,11,14,30,196.0,310.0,1.8,25.0,439.0,492.26,374.19
2017,10,11,14,45,446.5,223.5,1.8,25.0,493.5,622.85,474.35
2017,10,11,15,0,697.0,137.0,1.8,25.0,548.0,711.29,541.08
2017,10,11,15,15,450.5,181.0,1.8,25.0,438.5,539.47,414.73
2017,10,11,15,30,204.0,225.0,1.8,25.0,329.0,372.8,288.82
2017,10,11,15,45,402.0,168.0,1.8,25.0,347.0,447.71,349.01
2017,10,11,16,0,600.0,111.0,1.8,25.0,365.0,484.94,377.66
2017,10,11,16,15,557.5,103.0,1.65,24.5,314.0,419.06,326.44
2017,10,11,16,30,515.0,95.0,1.5,24.0,263.0,356.62,276.95
2017,10,11,16,45,461.0,83.0,1.35,23.5,212.5,286.26,219.96
2017,10,11,17,0,407.0,71.0,1.2,23.0,162.0,225.66,169.23
2017,10,11,17,15,317.5,56.5,1.1,22.5,115.0,158.53,113.61
2017,10,11,17,30,228.0,42.0,1.0,22.0,68.0,102.63,67.41
2017,10,11,17,45,114.0,21.0,0.95,21.5,34.0,43.97,12.37
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.0,15.5,1.1,17.5,24.5,27.68,0.0
2017,10,12,7,0,210.0,31.0,1.2,18.0,49.0,80.72,47.68
2017,10,12,7,15,312.5,45.0,1.2,18.5,95.0,135.49,94.91
2017,10,12,7,30,415.0,59.0,1.2,19.0,141.0,205.88,153.93
2017,10,12,7,45,485.0,68.0,1.3,20.0,192.5,269.54,207.98
2017,10,12,8,0,555.0,77.0,1.4,21.0,244.0,340.88,266.83
2017,10,12,8,15,599.5,83.5,1.2,21.5,295.5,404.08,317.38
2017,10,12,8,30,644.0,90.0,1.0,22.0,347.0,471.05,368.32
2017,10,12,8,45,678.5,94.0,0.8,23.0,397.0,532.52,411.76
2017,10,12,9,0,713.0,98.0,0.6,24.0,447.0,595.79,453.8
2017,10,12,9,15,735.0,102.0,0.8,24.5,492.5,651.61,493.7
2017,10,12,9,30,757.0,106.0,1.0,25.0,538.0,704.75,530.08
2017,10,12,9,45,774.5,108.5,1.2,26.0,577.5,754.43,561.88
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,802.83,592.3
2017,10,12,10,15,803.5,113.5,1.5,27.0,650.5,844.43,619.13
2017,10,12,10,30,815.0,116.0,1.6,27.0,684.0,883.76,644.41
2017,10,12,10,45,823.0,117.5,1.75,27.5,709.5,916.21,664.44
2017,10,12,11,0,831.0,119.0,1.9,28.0,735.0,945.76,682.6
2017,10,12,11,15,836.5,120.5,1.95,28.0,753.0,969.79,697.49
2017,10,12,11,30,842.0,122.0,2.0,28.0,771.0,990.49,710.38
2017,10,12,11,45,852.5,118.0,2.15,28.5,782.5,995.63,713.3
2017,10,12,12,0,863.0,114.0,2.3,29.0,794.0,1008.13,721.1
2017,10,12,12,15,863.0,114.0,2.4,29.0,794.5,1010.81,723.61
2017,10,12,12,30,863.0,114.0,2.5,29.0,795.0,1009.8,724.01
2017,10,12,12,45,857.5,115.0,2.6,29.5,786.5,1000.68,717.94
2017,10,12,13,0,852.0,116.0,2.7,30.0,778.0,987.98,709.76
2017,10,12,13,15,847.5,115.5,2.75,30.0,762.0,971.16,700.02
2017,10,12,13,30,843.0,115.0,2.8,30.0,746.0,950.96,688.2
2017,10,12,13,45,830.5,116.0,2.9,30.0,720.5,931.17,677.08
2017,10,12,14,0,818.0,117.0,3.0,30.0,695.0,898.63,657.52
2017,10,12,14,15,807.0,114.5,3.0,30.0,663.5,860.92,633.78
2017,10,12,14,30,796.0,112.0,3.0,30.0,632.0,820.81,608.3
2017,10,12,14,45,772.5,112.5,3.0,30.0,592.0,771.66,576.41
2017,10,12,15,0,749.0,113.0,3.0,30.0,552.0,721.5,543.44
2017,10,12,15,15,727.5,109.0,2.95,29.5,508.0,670.13,509.73
2017,10,12,15,30,706.0,105.0,2.9,29.0,464.0,615.46,471.59
2017,10,12,15,45,674.5,101.0,2.9,29.0,415.0,554.46,426.94
2017,10,12,16,0,643.0,97.0,2.9,29.0,366.0,494.8,382.03
2017,10,12,16,15,602.0,90.0,2.65,28.5,315.0,428.66,331.13
2017,10,12,16,30,561.0,83.0,2.4,28.0,264.0,365.75,281.17
2017,10,12,16,45,502.0,73.5,2.15,27.5,213.0,296.53,225.03
2017,10,12,17,0,443.0,64.0,1.9,27.0,162.0,233.51,172.51
2017,10,12,17,15,351.0,51.0,1.65,26.0,114.5,162.23,114.08
2017,10,12,17,30,259.0,38.0,1.4,25.0,67.0,105.37,67.29
2017,10,12,17,45,129.5,19.0,1.2,24.5,33.5,43.97,7.54
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.0,1.3,19.5,25.0,28.63,0.0
2017,10,13,7,0,229.0,30.0,1.4,20.0,50.0,83.99,48.36
2017,10,13,7,15,336.5,43.0,1.55,20.5,96.5,142.17,98.73
2017,10,13,7,30,444.0,56.0,1.7,21.0,143.0,213.01,158.06
2017,10,13,7,45,526.0,62.5,1.85,22.0,196.5,280.38,215.03
2017,10,13,8,0,608.0,69.0,2.0,23.0,250.0,356.7,277.87
2017,10,13,8,15,651.5,74.5,2.15,23.5,303.0,421.18,330.59
2017,10,13,8,30,695.0,80.0,2.3,24.0,356.0,489.23,384.29
2017,10,13,8,45,734.5,81.5,2.45,25.0,407.5,552.0,431.62
2017,10,13,9,0,774.0,83.0,2.6,26.0,459.0,618.36,479.9
2017,10,13,9,15,794.5,86.0,2.7,26.5,505.0,674.58,519.66
2017,10,13,9,30,815.0,89.0,2.8,27.0,551.0,730.29,556.67
2017,10,13,9,45,832.5,90.5,2.9,27.5,592.0,781.02,589.56
2017,10,13,10,0,850.0,92.0,3.0,28.0,633.0,823.34,616.23
2017,10,13,10,15,860.5,94.0,3.0,28.5,666.5,864.79,641.47
2017,10,13,10,30,871.0,96.0,3.0,29.0,700.0,903.76,664.72
2017,10,13,10,45,879.0,97.0,3.05,29.5,726.0,936.56,684.03
2017,10,13,11,0,887.0,98.0,3.1,30.0,752.0,966.31,701.29
2017,10,13,11,15,891.5,99.0,3.1,30.0,769.5,989.41,715.26
2017,10,13,11,30,896.0,100.0,3.1,30.0,787.0,1008.99,727.09
2017,10,13,11,45,894.5,102.0,3.1,30.5,796.0,1020.06,732.11
2017,10,13,12,0,893.0,104.0,3.1,31.0,805.0,1027.32,734.89
2017,10,13,12,15,893.0,104.0,3.1,31.0,805.5,1030.03,736.44
2017,10,13,12,30,893.0,104.0,3.1,31.0,806.0,1028.93,735.76
2017,10,13,12,45,891.5,103.0,3.1,31.0,798.0,1021.38,731.18
2017,10,13,13,0,890.0,102.0,3.1,31.0,790.0,1010.08,724.39
2017,10,13,13,15,885.5,101.5,3.1,31.0,773.0,992.69,713.87
2017,10,13,13,30,881.0,101.0,3.1,31.0,756.0,971.76,701.21
2017,10,13,13,45,874.0,99.5,3.1,31.0,731.5,943.95,684.16
2017,10,13,14,0,867.0,98.0,3.1,31.0,707.0,912.99,665.09
2017,10,13,14,15,856.5,96.0,3.05,31.0,674.5,875.39,641.26
2017,10,13,14,30,846.0,94.0,3.0,31.0,642.0,835.25,615.66
2017,10,13,14,45,813.5,98.5,3.0,31.0,600.0,789.02,586.03
2017,10,13,15,0,781.0,103.0,3.0,31.0,558.0,734.96,550.66
2017,10,13,15,15,760.5,99.5,2.95,30.5,513.0,680.78,515.51
2017,10,13,15,30,740.0,96.0,2.9,30.0,468.0,626.04,477.88
2017,10,13,15,45,710.0,92.0,2.85,30.0,419.0,566.53,434.31
2017,10,13,16,0,680.0,88.0,2.8,30.0,370.0,506.08,388.89
2017,10,13,16,15,639.0,82.0,2.55,29.5,318.0,439.16,337.57
2017,10,13,16,30,598.0,76.0,2.3,29.0,266.0,375.41,287.05
2017,10,13,16,45,539.0,67.5,2.05,28.5,214.0,305.23,230.22
2017,10,13,17,0,480.0,59.0,1.8,28.0,162.0,241.2,176.84
2017,10,13,17,15,384.0,47.0,1.6,27.0,114.0,169.71,118.31
2017,10,13,17,30,288.0,35.0,1.4,26.0,66.0,110.04,69.09
2017,10,13,17,45,144.0,17.5,1.25,25.5,33.0,44.36,1.68
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,96.5,15.5,1.05,21.5,23.5,26.88,0.0
2017,10,14,7,0,193.0,31.0,1.1,22.0,47.0,78.6,44.55
2017,10,14,7,15,300.0,45.0,1.35,22.5,92.5,133.79,92.34
2017,10,14,7,30,407.0,59.0,1.6,23.0,138.0,204.78,151.09
2017,10,14,7,45,479.0,68.5,1.85,23.5,189.5,269.4,205.83
2017,10,14,8,0,551.0,78.0,2.1,24.0,241.0,341.91,265.91
2017,10,14,8,15,597.0,85.5,2.2,24.5,293.0,406.75,318.49
2017,10,14,8,30,643.0,93.0,2.3,25.0,345.0,475.54,372.35
2017,10,14,8,45,681.0,96.0,2.45,25.5,396.0,538.02,420.02
2017,10,14,9,0,719.0,99.0,2.6,26.0,447.0,602.59,467.82
2017,10,14,9,15,427.0,177.5,2.65,26.5,389.5,510.19,394.85
2017,10,14,9,30,135.0,256.0,2.7,27.0,332.0,370.0,284.16
2017,10,14,9,45,68.0,212.5,2.8,27.5,251.0,262.11,201.1
2017,10,14,10,0,1.0,169.0,2.9,28.0,170.0,154.73,116.18
2017,10,14,10,15,149.0,242.0,2.9,28.5,345.0,382.22,292.64
2017,10,14,10,30,297.0,315.0,2.9,29.0,520.0,616.16,461.89
2017,10,14,10,45,204.0,334.0,2.95,29.5,477.5,543.29,405.48
2017,10,14,11,0,111.0,353.0,3.0,30.0,435.0,463.88,345.33
2017,10,14,11,15,183.0,361.0,3.0,30.0,499.5,561.92,417.02
2017,10,14,11,30,255.0,369.0,3.0,30.0,564.0,662.69,487.98
2017,10,14,11,45,265.0,372.0,3.05,30.5,577.0,679.4,498.02
2017,10,14,12,0,275.0,375.0,3.1,31.0,590.0,695.03,507.83
2017,10,14,12,15,559.5,251.0,3.1,31.0,688.0,865.61,630.89
2017,10,14,12,30,844.0,127.0,3.1,31.0,786.0,1016.14,729.23
2017,10,14,12,45,597.0,238.0,3.15,31.0,702.0,890.49,646.13
2017,10,14,13,0,350.0,349.0,3.2,31.0,618.0,736.63,537.81
2017,10,14,13,15,248.0,356.0,3.2,31.0,544.5,638.86,469.53
2017,10,14,13,30,146.0,363.0,3.2,31.0,471.0,526.39,389.0
2017,10,14,13,45,468.5,246.5,3.25,31.0,577.0,731.51,542.57
2017,10,14,14,0,791.0,130.0,3.3,31.0,683.0,887.72,651.47
2017,10,14,14,15,779.0,127.5,3.3,31.0,651.0,849.81,626.04
2017,10,14,14,30,767.0,125.0,3.3,31.0,619.0,809.66,600.39
2017,10,14,14,45,508.5,191.0,3.3,31.0,510.0,638.76,480.62
2017,10,14,15,0,250.0,257.0,3.3,31.0,401.0,474.94,359.08
2017,10,14,15,15,458.0,187.0,3.25,30.5,425.5,551.31,420.76
2017,10,14,15,30,666.0,117.0,3.2,30.0,450.0,600.88,460.51
2017,10,14,15,45,629.5,112.5,3.15,30.0,401.0,537.99,413.63
2017,10,14,16,0,593.0,108.0,3.1,30.0,352.0,477.02,367.59
2017,10,14,16,15,548.0,100.0,2.85,29.5,301.0,410.33,316.35
2017,10,14,16,30,503.0,92.0,2.6,29.0,250.0,347.38,266.51
2017,10,14,16,45,434.5,81.5,2.35,28.5,199.0,273.75,207.34
2017,10,14,17,0,366.0,71.0,2.1,28.0,148.0,211.54,156.01
2017,10,14,17,15,271.5,55.0,1.9,27.5,102.5,144.22,101.2
2017,10,14,17,30,177.0,39.0,1.7,27.0,57.0,88.86,56.1
2017,10,14,17,45,88.5,19.5,1.5,26.5,28.5,37.58,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,3.85,21.5,19.5,20.53,0.0
2017,10,15,7,0,96.0,31.0,4.5,22.0,39.0,55.82,30.84
2017,10,15,7,15,188.5,50.5,5.05,21.5,81.0,106.81,74.82
2017,10,15,7,30,281.0,70.0,5.6,21.0,123.0,174.47,131.6
2017,10,15,7,45,372.5,80.0,6.15,21.0,174.5,238.39,186.41
2017,10,15,8,0,464.0,90.0,6.7,21.0,226.0,312.95,250.12
2017,10,15,8,15,232.0,78.5,6.75,20.5,146.5,211.38,170.73
2017,10,15,8,30,0.0,67.0,6.8,20.0,67.0,59.22,43.87
2017,10,15,8,45,0.0,88.0,6.9,20.0,88.0,78.27,59.57
2017,10,15,9,0,0.0,109.0,7.0,20.0,109.0,97.77,75.43
2017,10,15,9,15,0.0,110.5,6.9,20.0,110.5,98.93,76.11
2017,10,15,9,30,0.0,112.0,6.8,20.0,112.0,100.16,76.88
2017,10,15,9,45,0.0,136.0,6.75,20.5,136.5,122.62,94.75
2017,10,15,10,0,0.0,160.0,6.7,21.0,161.0,145.32,112.6
2017,10,15,10,15,7.5,199.5,6.6,21.0,205.5,189.89,148.26
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,235.58,184.41
2017,10,15,10,45,24.0,268.0,6.45,21.5,285.5,273.06,213.44
2017,10,15,11,0,33.0,297.0,6.4,22.0,321.0,328.19,255.78
2017,10,15,11,15,131.0,334.0,6.35,22.5,433.0,481.84,375.73
2017,10,15,11,30,229.0,371.0,6.3,23.0,545.0,622.23,481.8
2017,10,15,11,45,240.0,367.5,6.3,23.5,551.5,632.05,487.84
2017,10,15,12,0,251.0,364.0,6.3,24.0,558.0,659.2,506.73
2017,10,15,12,15,236.0,373.5,6.2,24.0,556.5,637.24,489.92
2017,10,15,12,30,221.0,383.0,6.1,24.0,555.0,632.38,485.59
2017,10,15,12,45,383.5,327.5,6.05,24.0,622.0,750.65,576.86
2017,10,15,13,0,546.0,272.0,6.0,24.0,689.0,864.8,662.59
2017,10,15,13,15,702.5,189.5,5.95,24.0,714.0,927.36,709.43
2017,10,15,13,30,859.0,107.0,5.9,24.0,739.0,956.6,730.07
2017,10,15,13,45,851.0,106.0,5.9,24.0,714.5,928.83,711.28
2017,10,15,14,0,843.0,105.0,5.9,24.0,690.0,898.07,690.67
2017,10,15,14,15,575.5,194.0,5.85,24.0,585.0,746.49,581.19
2017,10,15,14,30,308.0,283.0,5.8,24.0,480.0,573.96,447.95
2017,10,15,14,45,371.0,249.0,5.8,24.0,472.0,575.6,452.28
2017,10,15,15,0,434.0,215.0,5.8,24.0,464.0,584.31,460.84
2017,10,15,15,15,394.5,204.0,5.7,23.5,416.0,510.8,405.81
2017,10,15,15,30,355.0,193.0,5.6,23.0,368.0,452.94,361.74
2017,10,15,15,45,451.0,153.0,5.6,23.0,351.5,462.99,371.08
2017,10,15,16,0,547.0,113.0,5.6,23.0,335.0,455.36,365.44
2017,10,15,16,15,514.5,101.5,5.35,22.5,287.5,394.13,315.85
2017,10,15,16,30,482.0,90.0,5.1,22.0,240.0,331.61,264.05
2017,10,15,16,45,490.5,72.0,4.95,22.0,198.5,289.8,226.62
2017,10,15,17,0,499.0,54.0,4.8,22.0,157.0,242.35,182.91
2017,10,15,17,15,398.0,43.0,4.55,21.5,109.0,169.54,120.67
2017,10,15,17,30,297.0,32.0,4.3,21.0,61.0,109.17,68.5
2017,10,15,17,45,148.5,16.0,4.05,20.5,30.5,44.05,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,184.5,12.0,4.3,10.5,26.5,35.95,0.0
2017,10,16,7,0,369.0,24.0,4.4,11.0,53.0,107.56,59.41
2017,10,16,7,15,488.5,33.5,4.55,11.5,104.5,172.84,122.73
2017,10,16,7,30,608.0,43.0,4.7,12.0,156.0,253.6,194.52
2017,10,16,7,45,676.5,48.5,4.85,13.0,213.0,324.59,259.0
2017,10,16,8,0,745.0,54.0,5.0,14.0,270.0,402.63,327.67
2017,10,16,8,15,787.0,58.5,5.1,14.5,327.0,472.86,388.62
2017,10,16,8,30,829.0,63.0,5.2,15.0,384.0,546.16,449.9
2017,10,16,8,45,858.5,65.5,5.35,16.0,438.0,608.24,499.65
2017,10,16,9,0,888.0,68.0,5.5,17.0,492.0,674.45,550.78
2017,10,16,9,15,908.0,70.5,5.4,17.5,541.0,734.35,593.82
2017,10,16,9,30,928.0,73.0,5.3,18.0,590.0,793.37,634.53
2017,10,16,9,45,942.5,75.0,5.2,18.5,633.0,846.2,669.75
2017,10,16,10,0,957.0,77.0,5.1,19.0,676.0,897.01,702.8
2017,10,16,10,15,967.5,78.5,5.0,19.0,711.5,941.44,732.08
2017,10,16,10,30,978.0,80.0,4.9,19.0,747.0,982.99,759.01
2017,10,16,10,45,985.5,81.0,4.85,19.5,775.0,1018.06,780.04
2017,10,16,11,0,993.0,82.0,4.8,20.0,803.0,1049.64,798.5
2017,10,16,11,15,997.5,82.5,4.7,20.5,822.0,1074.04,811.48
2017,10,16,11,30,1002.0,83.0,4.6,21.0,841.0,1094.51,821.77
2017,10,16,11,45,1004.0,84.0,4.55,21.5,851.0,1108.99,828.62
2017,10,16,12,0,1006.0,85.0,4.5,22.0,861.0,1119.28,832.81
2017,10,16,12,15,1006.5,85.0,4.45,22.0,862.0,1122.64,834.51
2017,10,16,12,30,1007.0,85.0,4.4,22.0,863.0,1121.71,833.58
2017,10,16,12,45,1004.5,84.5,4.35,22.5,854.0,1112.91,826.05
2017,10,16,13,0,1002.0,84.0,4.3,23.0,845.0,1099.9,816.01
2017,10,16,13,15,997.5,83.5,4.2,23.0,827.5,1080.79,803.37
2017,10,16,13,30,993.0,83.0,4.1,23.0,810.0,1057.71,788.28
2017,10,16,13,45,986.0,82.0,4.1,23.5,783.5,1027.86,767.94
2017,10,16,14,0,979.0,81.0,4.1,24.0,757.0,994.45,745.33
2017,10,16,14,15,969.5,79.5,4.05,24.0,722.5,954.86,719.68
2017,10,16,14,30,960.0,78.0,4.0,24.0,688.0,912.27,691.89
2017,10,16,14,45,947.0,76.0,3.95,24.0,646.5,863.49,659.6
2017,10,16,15,0,934.0,74.0,3.9,24.0,605.0,812.48,625.44
2017,10,16,15,15,915.5,72.0,3.8,23.5,557.0,755.53,587.54
2017,10,16,15,30,897.0,70.0,3.7,23.0,509.0,697.46,548.11
2017,10,16,15,45,871.5,66.5,3.65,23.0,456.0,632.46,499.39
2017,10,16,16,0,846.0,63.0,3.6,23.0,403.0,571.26,451.79
2017,10,16,16,15,807.5,59.0,3.15,22.0,347.0,499.3,395.08
2017,10,16,16,30,769.0,55.0,2.7,21.0,291.0,429.86,338.22
2017,10,16,16,45,709.0,49.5,2.3,20.5,233.5,352.95,273.11
2017,10,16,17,0,649.0,44.0,1.9,20.0,176.0,281.97,211.0
2017,10,16,17,15,542.0,35.5,1.8,19.0,122.5,200.98,141.87
2017,10,16,17,30,435.0,27.0,1.7,18.0,69.0,132.81,81.49
2017,10,16,17,45,217.5,13.5,1.6,17.0,34.5,52.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,12.0,1.5,9.5,25.0,34.37,0.0
2017,10,17,7,0,342.0,24.0,1.6,10.0,50.0,102.44,55.21
2017,10,17,7,15,462.5,34.0,1.75,10.5,100.5,168.8,120.08
2017,10,17,7,30,583.0,44.0,1.9,11.0,151.0,247.27,189.24
2017,10,17,7,45,650.0,50.5,2.05,12.0,207.0,317.32,252.02
2017,10,17,8,0,717.0,57.0,2.2,13.0,263.0,394.29,318.63
2017,10,17,8,15,759.0,61.5,2.15,14.0,318.5,462.97,375.92
2017,10,17,8,30,801.0,66.0,2.1,15.0,374.0,534.73,432.95
2017,10,17,8,45,830.0,69.5,2.1,16.0,427.0,600.04,482.7
2017,10,17,9,0,859.0,73.0,2.1,17.0,480.0,666.2,530.94
2017,10,17,9,15,879.0,76.0,2.05,17.5,528.0,720.67,568.26
2017,10,17,9,30,899.0,79.0,2.0,18.0,576.0,778.9,606.33
2017,10,17,9,45,914.0,81.0,1.95,19.0,618.0,830.83,637.77
2017,10,17,10,0,929.0,83.0,1.9,20.0,660.0,880.88,667.07
2017,10,17,10,15,939.0,84.5,1.8,20.0,695.0,923.81,692.9
2017,10,17,10,30,949.0,86.0,1.7,20.0,730.0,963.94,716.45
2017,10,17,10,45,957.0,87.0,1.6,20.5,757.5,998.6,734.63
2017,10,17,11,0,965.0,88.0,1.5,21.0,785.0,1029.9,750.34
2017,10,17,11,15,969.5,88.5,1.4,21.5,803.5,1053.68,761.02
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,1073.64,769.22
2017,10,17,11,45,977.0,89.0,1.25,22.5,832.0,1087.58,774.64
2017,10,17,12,0,980.0,89.0,1.2,23.0,842.0,1097.45,777.7
2017,10,17,12,15,980.0,89.0,1.15,23.0,842.5,1100.17,778.07
2017,10,17,12,30,980.0,89.0,1.1,23.0,843.0,1098.73,776.15
2017,10,17,12,45,978.5,88.5,1.05,23.5,834.5,1091.03,769.18
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,1079.23,759.98
2017,10,17,13,15,973.0,87.0,1.0,24.0,808.5,1060.36,749.25
2017,10,17,13,30,969.0,86.0,1.0,24.0,791.0,1037.6,736.33
2017,10,17,13,45,963.0,85.0,1.0,24.5,765.5,1009.2,718.63
2017,10,17,14,0,957.0,84.0,1.0,25.0,740.0,977.28,698.86
2017,10,17,14,15,947.5,82.5,1.0,25.0,706.0,938.35,676.01
2017,10,17,14,30,938.0,81.0,1.0,25.0,672.0,896.5,651.18
2017,10,17,14,45,925.5,78.5,1.05,25.0,631.5,848.37,622.76
2017,10,17,15,0,913.0,76.0,1.1,25.0,591.0,798.05,592.34
2017,10,17,15,15,894.5,73.5,1.15,25.0,544.0,741.47,556.98
2017,10,17,15,30,876.0,71.0,1.2,25.0,497.0,683.83,520.02
2017,10,17,15,45,851.0,67.5,1.25,25.0,445.0,624.33,478.09
2017,10,17,16,0,826.0,64.0,1.3,25.0,393.0,560.44,431.39
2017,10,17,16,15,787.5,60.0,1.2,24.0,337.5,489.61,378.27
2017,10,17,16,30,749.0,56.0,1.1,23.0,282.0,421.33,324.68
2017,10,17,16,45,689.0,50.0,1.0,22.5,225.5,345.09,262.25
2017,10,17,17,0,629.0,44.0,0.9,22.0,169.0,274.81,202.44
2017,10,17,17,15,521.0,35.5,0.95,21.0,116.5,194.84,135.6
2017,10,17,17,30,413.0,27.0,1.0,20.0,64.0,127.76,76.42
2017,10,17,17,45,206.5,13.5,1.1,19.0,32.0,44.45,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,25.0,35.33,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,50.0,105.04,54.19
2017,10,18,7,15,479.5,33.0,1.05,11.5,101.0,171.34,120.75
2017,10,18,7,30,600.0,43.0,1.2,12.0,152.0,252.55,191.75
2017,10,18,7,45,665.5,49.5,1.35,13.0,208.0,323.03,254.39
2017,10,18,8,0,731.0,56.0,1.5,14.0,264.0,400.24,320.5
2017,10,18,8,15,773.0,60.5,1.65,15.0,320.0,469.67,378.22
2017,10,18,8,30,815.0,65.0,1.8,16.0,376.0,542.16,435.9
2017,10,18,8,45,842.5,69.0,1.95,17.5,429.0,607.81,485.19
2017,10,18,9,0,870.0,73.0,2.1,19.0,482.0,674.12,532.88
2017,10,18,9,15,890.0,75.5,2.25,19.5,530.0,728.44,570.96
2017,10,18,9,30,910.0,78.0,2.4,20.0,578.0,786.51,610.17
2017,10,18,9,45,923.5,80.0,2.6,21.0,620.0,837.63,642.95
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,886.71,673.84
2017,10,18,10,15,947.0,83.5,2.8,22.5,697.0,929.84,700.05
2017,10,18,10,30,957.0,85.0,2.8,23.0,732.0,970.15,724.06
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.5,1004.13,743.66
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,1034.66,760.9
2017,10,18,11,15,974.0,89.0,2.8,24.5,803.5,1058.56,773.79
2017,10,18,11,30,978.0,90.0,2.8,25.0,822.0,1078.6,784.28
2017,10,18,11,45,976.5,92.5,2.8,25.5,830.5,1090.9,789.93
2017,10,18,12,0,975.0,95.0,2.8,26.0,839.0,1099.06,793.15
2017,10,18,12,15,974.5,95.0,2.75,26.0,839.5,1101.2,793.78
2017,10,18,12,30,974.0,95.0,2.7,26.0,840.0,1099.21,792.02
2017,10,18,12,45,972.0,94.5,2.7,26.5,831.0,1091.01,785.53
2017,10,18,13,0,970.0,94.0,2.7,27.0,822.0,1078.73,776.71
2017,10,18,13,15,965.5,93.0,2.7,27.0,804.5,1059.44,765.16
2017,10,18,13,30,961.0,92.0,2.7,27.0,787.0,1036.31,751.31
2017,10,18,13,45,953.5,91.0,2.7,27.0,761.0,1006.66,733.35
2017,10,18,14,0,946.0,90.0,2.7,27.0,735.0,973.61,713.2
2017,10,18,14,15,935.5,88.5,2.7,27.0,701.0,934.13,688.76
2017,10,18,14,30,925.0,87.0,2.7,27.0,667.0,891.83,662.31
2017,10,18,14,45,898.0,89.5,2.75,27.0,623.0,838.19,628.24
2017,10,18,15,0,871.0,92.0,2.8,27.0,579.0,789.72,597.25
2017,10,18,15,15,560.5,148.0,2.75,26.5,451.5,583.4,450.37
2017,10,18,15,30,250.0,204.0,2.7,26.0,324.0,394.5,307.09
2017,10,18,15,45,238.0,184.5,2.65,26.0,289.0,352.88,276.26
2017,10,18,16,0,226.0,165.0,2.6,26.0,254.0,312.05,244.75
2017,10,18,16,15,216.0,142.0,2.25,25.0,217.0,269.32,211.66
2017,10,18,16,30,206.0,119.0,1.9,24.0,180.0,227.4,178.21
2017,10,18,16,45,182.5,97.0,1.6,23.0,143.0,182.09,141.09
2017,10,18,17,0,159.0,75.0,1.3,22.0,106.0,139.45,105.27
2017,10,18,17,15,122.0,53.0,1.3,21.0,72.0,95.76,68.51
2017,10,18,17,30,85.0,31.0,1.3,20.0,38.0,56.44,33.63
2017,10,18,17,45,42.5,15.5,1.3,19.5,19.0,20.71,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,30.0,13.0,0.75,14.5,15.5,16.02,0.0
2017,10,19,7,0,60.0,26.0,0.8,15.0,31.0,43.14,20.43
2017,10,19,7,15,124.0,47.0,0.9,15.5,66.5,88.12,62.83
2017,10,19,7,30,188.0,68.0,1.0,16.0,102.0,139.01,106.11
2017,10,19,7,45,245.5,83.0,1.15,17.0,143.0,188.32,148.17
2017,10,19,8,0,303.0,98.0,1.3,18.0,184.0,252.54,201.66
2017,10,19,8,15,353.5,113.0,1.45,18.5,232.5,312.72,251.15
2017,10,19,8,30,404.0,128.0,1.6,19.0,281.0,378.02,303.45
2017,10,19,8,45,441.0,141.0,1.75,20.0,329.0,437.56,349.24
2017,10,19,9,0,478.0,154.0,1.9,21.0,377.0,499.89,395.78
2017,10,19,9,15,403.0,190.0,2.05,21.5,391.5,509.31,400.59
2017,10,19,9,30,328.0,226.0,2.2,22.0,406.0,498.55,390.32
2017,10,19,9,45,341.0,242.5,2.35,23.0,441.5,541.3,420.41
2017,10,19,10,0,354.0,259.0,2.5,24.0,477.0,584.05,449.55
2017,10,19,10,15,357.0,274.5,2.55,24.5,504.5,616.77,471.31
2017,10,19,10,30,360.0,290.0,2.6,25.0,532.0,648.43,492.09
2017,10,19,10,45,290.0,317.5,2.65,25.5,517.0,624.37,471.44
2017,10,19,11,0,220.0,345.0,2.7,26.0,502.0,578.74,436.03
2017,10,19,11,15,276.0,342.5,2.75,26.0,545.0,652.21,489.31
2017,10,19,11,30,332.0,340.0,2.8,26.0,588.0,709.48,530.09
2017,10,19,11,45,435.5,306.5,2.9,26.5,635.5,796.17,591.14
2017,10,19,12,0,539.0,273.0,3.0,27.0,683.0,868.11,641.11
2017,10,19,12,15,495.0,289.5,3.1,27.0,666.0,843.06,623.0
2017,10,19,12,30,451.0,306.0,3.2,27.0,649.0,815.36,603.77
2017,10,19,12,45,672.5,207.0,3.3,27.5,712.0,933.92,688.5
2017,10,19,13,0,894.0,108.0,3.4,28.0,775.0,1018.8,743.06
2017,10,19,13,15,733.5,174.0,3.45,28.0,713.5,940.03,691.46
2017,10,19,13,30,573.0,240.0,3.5,28.0,652.0,836.68,621.85
2017,10,19,13,45,720.0,171.5,3.55,28.0,671.0,892.9,663.42
2017,10,19,14,0,867.0,103.0,3.6,28.0,690.0,915.93,679.82
2017,10,19,14,15,664.0,168.5,3.6,27.5,605.5,797.03,600.8
2017,10,19,14,30,461.0,234.0,3.6,27.0,521.0,665.12,506.54
2017,10,19,14,45,419.5,227.5,3.65,27.0,476.0,605.53,464.61
2017,10,19,15,0,378.0,221.0,3.7,27.0,431.0,535.21,413.82
2017,10,19,15,15,449.0,185.0,3.65,27.0,414.0,542.66,421.39
2017,10,19,15,30,520.0,149.0,3.6,27.0,397.0,529.35,412.98
2017,10,19,15,45,492.5,138.5,3.6,27.0,353.0,473.44,370.67
2017,10,19,16,0,465.0,128.0,3.6,27.0,309.0,419.11,328.71
2017,10,19,16,15,440.5,111.5,3.2,26.5,263.0,361.83,283.56
2017,10,19,16,30,416.0,95.0,2.8,26.0,217.0,306.48,238.6
2017,10,19,16,45,366.0,79.5,2.45,25.5,170.5,244.13,187.09
2017,10,19,17,0,316.0,64.0,2.1,25.0,124.0,187.37,139.12
2017,10,19,17,15,235.5,47.0,1.95,24.0,83.5,126.39,88.57
2017,10,19,17,30,155.0,30.0,1.8,23.0,43.0,75.36,43.54
2017,10,19,17,45,77.5,15.0,1.65,22.5,21.5,25.69,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
