Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.5,18.0,22.27,0.0
2017,10,20,7,0,148.0,26.0,2.0,18.0,36.0,64.72,29.24
2017,10,20,7,15,264.5,40.5,2.05,18.5,79.0,123.51,86.05
2017,10,20,7,30,381.0,55.0,2.1,19.0,122.0,196.13,147.11
2017,10,20,7,45,478.0,61.0,2.2,19.5,174.5,265.53,206.43
2017,10,20,8,0,575.0,67.0,2.3,20.0,227.0,345.43,273.44
2017,10,20,8,15,287.5,49.5,2.35,20.5,129.5,213.49,171.49
2017,10,20,8,30,0.0,32.0,2.4,21.0,32.0,28.19,17.9
2017,10,20,8,45,0.0,66.5,2.5,21.5,66.5,58.78,43.2
2017,10,20,9,0,0.0,101.0,2.6,22.0,101.0,90.4,68.8
2017,10,20,9,15,0.0,123.5,2.6,22.5,123.5,111.53,85.49
2017,10,20,9,30,0.0,146.0,2.6,23.0,146.0,132.86,102.1
2017,10,20,9,45,4.0,171.0,2.65,24.0,173.5,160.02,123.0
2017,10,20,10,0,8.0,196.0,2.7,25.0,201.0,187.72,143.95
2017,10,20,10,15,9.5,205.5,2.7,25.0,211.5,198.26,151.82
2017,10,20,10,30,11.0,215.0,2.7,25.0,222.0,208.93,159.82
2017,10,20,10,45,118.5,274.0,2.7,25.5,357.5,400.37,307.61
2017,10,20,11,0,226.0,333.0,2.7,26.0,493.0,571.51,432.7
2017,10,20,11,15,217.5,348.0,2.75,26.0,505.0,584.52,440.27
2017,10,20,11,30,209.0,363.0,2.8,26.0,517.0,596.4,448.0
2017,10,20,11,45,219.0,366.5,2.85,26.5,530.0,612.69,458.75
2017,10,20,12,0,229.0,370.0,2.9,27.0,543.0,628.25,468.94
2017,10,20,12,15,262.5,364.0,2.95,27.0,562.5,674.24,501.83
2017,10,20,12,30,296.0,358.0,3.0,27.0,582.0,700.78,521.17
2017,10,20,12,45,375.0,327.0,3.1,27.0,608.0,743.2,553.44
2017,10,20,13,0,454.0,296.0,3.2,27.0,634.0,799.56,594.58
2017,10,20,13,15,652.5,201.0,3.25,27.0,674.0,890.03,661.32
2017,10,20,13,30,851.0,106.0,3.3,27.0,714.0,945.76,698.95
2017,10,20,13,45,845.5,103.5,3.35,27.5,690.0,918.73,680.28
2017,10,20,14,0,840.0,101.0,3.4,28.0,666.0,897.24,666.04
2017,10,20,14,15,828.5,99.0,3.4,28.0,634.0,858.96,641.44
2017,10,20,14,30,817.0,97.0,3.4,28.0,602.0,818.31,615.16
2017,10,20,14,45,552.5,167.0,3.45,28.0,499.0,647.65,495.29
2017,10,20,15,0,288.0,237.0,3.5,28.0,396.0,484.12,372.22
2017,10,20,15,15,203.5,222.0,3.45,27.5,329.5,381.33,295.85
2017,10,20,15,30,119.0,207.0,3.4,27.0,263.0,298.83,232.52
2017,10,20,15,45,109.5,185.0,3.35,27.0,232.0,263.5,205.61
2017,10,20,16,0,100.0,163.0,3.3,27.0,201.0,220.27,171.96
2017,10,20,16,15,89.5,139.5,2.9,26.5,170.0,185.55,144.63
2017,10,20,16,30,79.0,116.0,2.5,26.0,139.0,151.97,117.64
2017,10,20,16,45,60.0,93.0,2.2,25.5,108.0,116.72,88.86
2017,10,20,17,0,41.0,70.0,1.9,25.0,77.0,83.68,61.56
2017,10,20,17,15,20.5,47.0,1.75,24.5,50.5,52.35,35.66
2017,10,20,17,30,0.0,24.0,1.6,24.0,24.0,21.61,9.45
2017,10,20,17,45,0.0,12.0,1.5,23.5,12.0,10.91,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,12.0,2.7,20.5,17.5,22.73,0.0
2017,10,21,7,0,166.0,24.0,2.9,21.0,35.0,66.13,26.81
2017,10,21,7,15,286.0,37.5,3.1,21.5,78.0,128.09,87.89
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,200.98,149.01
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,266.61,205.57
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,340.93,268.32
2017,10,21,8,15,614.0,72.5,4.0,23.5,273.5,406.23,322.67
2017,10,21,8,30,662.0,79.0,4.2,24.0,325.0,475.65,378.54
2017,10,21,8,45,331.0,90.0,4.45,24.5,213.0,314.21,251.76
2017,10,21,9,0,0.0,101.0,4.7,25.0,101.0,90.44,67.89
2017,10,21,9,15,37.0,168.0,4.8,25.5,188.0,190.46,148.44
2017,10,21,9,30,74.0,235.0,4.9,26.0,275.0,292.17,227.86
2017,10,21,9,45,447.5,164.5,5.0,26.5,434.0,555.97,436.34
2017,10,21,10,0,821.0,94.0,5.1,27.0,593.0,811.32,622.91
2017,10,21,10,15,540.5,201.0,5.1,27.5,537.0,712.43,546.54
2017,10,21,10,30,260.0,308.0,5.1,28.0,481.0,579.27,441.35
2017,10,21,10,45,172.0,319.5,5.2,28.5,436.0,501.43,381.57
2017,10,21,11,0,84.0,331.0,5.3,29.0,391.0,417.49,316.19
2017,10,21,11,15,241.5,325.0,5.3,29.0,502.0,600.1,454.28
2017,10,21,11,30,399.0,319.0,5.3,29.0,613.0,753.01,566.1
2017,10,21,11,45,352.0,336.0,5.3,29.5,598.0,729.88,546.3
2017,10,21,12,0,305.0,353.0,5.3,30.0,583.0,704.33,525.69
2017,10,21,12,15,405.5,317.0,5.2,30.0,622.5,766.06,571.77
2017,10,21,12,30,506.0,281.0,5.1,30.0,662.0,844.33,627.68
2017,10,21,12,45,680.0,196.0,5.1,30.0,702.5,929.32,689.06
2017,10,21,13,0,854.0,111.0,5.1,30.0,743.0,981.7,724.23
2017,10,21,13,15,541.0,226.5,5.05,30.0,623.5,801.87,599.92
2017,10,21,13,30,228.0,342.0,5.0,30.0,504.0,585.18,439.3
2017,10,21,13,45,525.0,225.5,4.95,30.0,581.5,761.86,574.27
2017,10,21,14,0,822.0,109.0,4.9,30.0,659.0,889.72,664.78
2017,10,21,14,15,567.5,189.0,4.85,30.0,560.0,726.87,550.47
2017,10,21,14,30,313.0,269.0,4.8,30.0,461.0,564.53,429.17
2017,10,21,14,45,532.0,186.5,4.75,30.0,488.0,652.52,499.23
2017,10,21,15,0,751.0,104.0,4.7,30.0,515.0,709.74,543.53
2017,10,21,15,15,509.0,150.0,4.65,30.0,418.0,548.09,423.47
2017,10,21,15,30,267.0,196.0,4.6,30.0,321.0,398.03,308.08
2017,10,21,15,45,452.5,141.5,4.55,30.0,325.5,451.61,351.55
2017,10,21,16,0,638.0,87.0,4.5,30.0,330.0,478.84,372.56
2017,10,21,16,15,590.5,80.0,4.1,29.5,279.0,410.09,318.28
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,345.33,265.89
2017,10,21,16,45,467.0,64.5,3.35,28.5,177.5,271.94,205.71
2017,10,21,17,0,391.0,56.0,3.0,28.0,127.0,206.71,151.09
2017,10,21,17,15,278.5,42.0,2.7,27.0,83.5,133.29,91.28
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,74.66,38.88
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,25.61,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.0,3.25,19.0,10.0,9.1,0.0
2017,10,22,7,0,0.0,20.0,3.7,19.0,20.0,17.91,3.52
2017,10,22,7,15,35.0,43.0,4.1,18.5,49.0,52.72,35.89
2017,10,22,7,30,70.0,66.0,4.5,18.0,78.0,94.38,71.32
2017,10,22,7,45,104.5,89.0,4.95,18.0,114.0,135.91,107.0
2017,10,22,8,0,139.0,112.0,5.4,18.0,150.0,181.47,146.05
2017,10,22,8,15,169.0,131.0,5.45,18.0,187.0,224.08,182.31
2017,10,22,8,30,199.0,150.0,5.5,18.0,224.0,269.95,220.76
2017,10,22,8,45,214.0,172.0,5.6,18.0,261.5,312.98,256.13
2017,10,22,9,0,229.0,194.0,5.7,18.0,299.0,357.2,291.86
2017,10,22,9,15,144.0,211.0,5.7,18.5,279.5,325.59,263.85
2017,10,22,9,30,59.0,228.0,5.7,19.0,260.0,273.47,219.07
2017,10,22,9,45,86.0,253.5,5.7,20.0,303.5,324.51,259.01
2017,10,22,10,0,113.0,279.0,5.7,21.0,347.0,377.7,299.68
2017,10,22,10,15,464.0,201.5,5.7,21.5,505.0,646.62,513.48
2017,10,22,10,30,815.0,124.0,5.7,22.0,663.0,895.22,696.13
2017,10,22,10,45,835.0,121.5,5.7,22.5,692.0,933.78,719.79
2017,10,22,11,0,855.0,119.0,5.7,23.0,721.0,969.88,742.61
2017,10,22,11,15,861.5,120.0,5.65,23.0,739.0,994.16,758.24
2017,10,22,11,30,868.0,121.0,5.6,23.0,757.0,1015.05,771.62
2017,10,22,11,45,894.5,109.5,5.6,23.5,772.0,1027.27,777.92
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,1046.82,789.4
2017,10,22,12,15,922.0,98.0,5.6,24.5,788.0,1050.14,789.86
2017,10,22,12,30,923.0,98.0,5.6,25.0,789.0,1049.57,787.94
2017,10,22,12,45,924.0,96.5,5.6,25.5,781.5,1043.37,782.39
2017,10,22,13,0,925.0,95.0,5.6,26.0,774.0,1033.27,774.41
2017,10,22,13,15,922.0,94.0,5.55,26.0,758.0,1015.98,762.93
2017,10,22,13,30,919.0,93.0,5.5,26.0,742.0,995.01,749.1
2017,10,22,13,45,917.5,90.0,5.5,26.0,719.0,969.54,732.65
2017,10,22,14,0,916.0,87.0,5.5,26.0,696.0,940.54,713.8
2017,10,22,14,15,908.0,85.0,5.4,26.0,664.0,903.58,688.8
2017,10,22,14,30,900.0,83.0,5.3,26.0,632.0,863.78,661.79
2017,10,22,14,45,892.5,79.0,5.2,26.0,594.0,819.41,631.44
2017,10,22,15,0,885.0,75.0,5.1,26.0,556.0,772.6,599.13
2017,10,22,15,15,867.0,72.5,4.85,25.5,510.5,717.75,561.14
2017,10,22,15,30,849.0,70.0,4.6,25.0,465.0,666.71,525.08
2017,10,22,15,45,827.0,66.0,4.4,25.0,415.0,605.37,477.84
2017,10,22,16,0,805.0,62.0,4.2,25.0,365.0,544.1,429.64
2017,10,22,16,15,765.0,57.5,3.7,24.0,311.0,473.36,373.59
2017,10,22,16,30,725.0,53.0,3.2,23.0,257.0,405.4,317.62
2017,10,22,16,45,664.0,46.5,2.7,22.0,202.5,330.0,253.93
2017,10,22,17,0,603.0,40.0,2.2,21.0,148.0,260.73,193.37
2017,10,22,17,15,482.0,31.0,2.05,20.0,98.0,178.76,123.58
2017,10,22,17,30,361.0,22.0,1.9,19.0,48.0,109.56,54.36
2017,10,22,17,45,180.5,11.0,1.8,18.0,24.0,38.04,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,166.0,9.5,0.7,11.5,19.5,32.72,0.0
2017,10,23,7,0,332.0,19.0,0.7,12.0,39.0,94.86,31.11
2017,10,23,7,15,459.5,28.5,0.85,12.5,87.0,164.51,114.14
2017,10,23,7,30,587.0,38.0,1.0,13.0,135.0,246.4,185.8
2017,10,23,7,45,655.0,43.5,1.2,14.0,189.5,315.79,247.54
2017,10,23,8,0,723.0,49.0,1.4,15.0,244.0,392.17,313.11
2017,10,23,8,15,765.0,53.5,1.5,16.0,298.5,460.77,370.01
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,532.46,426.8
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.0,591.7,472.27
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,655.11,519.03
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,712.84,559.6
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,769.72,598.47
2017,10,23,9,45,913.0,71.5,2.5,21.0,589.5,820.24,631.05
2017,10,23,10,0,926.0,74.0,2.7,22.0,630.0,868.72,661.72
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.5,910.66,687.68
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,949.79,711.51
2017,10,23,10,45,950.5,78.5,2.85,23.5,722.5,982.18,730.68
2017,10,23,11,0,956.0,80.0,2.9,24.0,748.0,1011.13,747.55
2017,10,23,11,15,959.5,80.5,2.85,24.5,766.0,1033.37,759.11
2017,10,23,11,30,963.0,81.0,2.8,25.0,784.0,1051.81,768.25
2017,10,23,11,45,960.5,84.0,2.75,25.5,792.0,1063.33,773.02
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,1070.77,775.35
2017,10,23,12,15,958.0,87.0,2.6,26.0,800.0,1073.14,775.61
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,1071.47,773.49
2017,10,23,12,45,954.0,87.0,2.45,26.5,790.5,1061.76,765.52
2017,10,23,13,0,950.0,87.0,2.4,27.0,781.0,1048.12,755.32
2017,10,23,13,15,945.0,86.5,2.3,27.0,763.5,1029.08,742.82
2017,10,23,13,30,940.0,86.0,2.2,27.0,746.0,1006.34,728.14
2017,10,23,13,45,930.5,85.5,2.1,27.0,719.5,975.83,708.59
2017,10,23,14,0,921.0,85.0,2.0,27.0,693.0,942.14,687.09
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.0,903.43,661.78
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,862.03,634.68
2017,10,23,14,45,883.5,80.5,1.55,27.0,586.5,813.37,602.62
2017,10,23,15,0,867.0,79.0,1.4,27.0,546.0,762.99,569.21
2017,10,23,15,15,846.5,76.0,1.25,26.5,500.0,712.03,536.11
2017,10,23,15,30,826.0,73.0,1.1,26.0,454.0,654.33,497.14
2017,10,23,15,45,795.5,70.0,1.0,26.0,403.0,590.0,450.48
2017,10,23,16,0,765.0,67.0,0.9,26.0,352.0,526.64,403.1
2017,10,23,16,15,721.5,62.0,0.85,25.5,298.5,455.68,349.55
2017,10,23,16,30,678.0,57.0,0.8,25.0,245.0,387.94,296.17
2017,10,23,16,45,608.5,50.5,0.75,24.5,191.5,313.46,235.68
2017,10,23,17,0,539.0,44.0,0.7,24.0,138.0,244.82,177.94
2017,10,23,17,15,416.0,33.5,0.8,23.0,90.5,164.81,112.11
2017,10,23,17,30,293.0,23.0,0.9,22.0,43.0,96.96,43.89
2017,10,23,17,45,146.5,11.5,1.05,21.0,21.5,33.22,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,31.16,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,89.88,23.64
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,159.06,110.69
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,240.31,182.89
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,310.23,246.1
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,387.52,313.68
2017,10,24,8,15,752.5,54.0,4.2,16.0,293.0,455.49,371.81
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,526.7,430.35
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.0,590.91,481.29
2017,10,24,9,0,853.0,65.0,4.8,19.0,449.0,651.24,527.63
2017,10,24,9,15,873.0,67.5,4.85,19.5,495.5,708.86,569.07
2017,10,24,9,30,893.0,70.0,4.9,20.0,542.0,765.72,608.64
2017,10,24,9,45,906.0,72.0,5.0,20.5,582.5,815.28,642.42
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,862.83,674.35
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,904.88,701.39
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,944.2,726.2
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,976.82,746.13
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,1006.06,763.65
2017,10,24,11,15,955.5,81.0,5.1,23.0,759.5,1029.71,778.86
2017,10,24,11,30,960.0,82.0,5.1,23.0,777.0,1049.62,791.63
2017,10,24,11,45,956.5,85.0,5.15,23.5,785.0,1060.06,796.95
2017,10,24,12,0,953.0,88.0,5.2,24.0,793.0,1066.43,799.73
2017,10,24,12,15,953.5,88.0,5.25,24.0,793.5,1069.25,801.92
2017,10,24,12,30,954.0,88.0,5.3,24.0,794.0,1068.06,801.59
2017,10,24,12,45,953.5,86.5,5.35,24.0,786.0,1060.09,796.87
2017,10,24,13,0,953.0,85.0,5.4,24.0,778.0,1048.13,789.63
2017,10,24,13,15,949.5,84.5,5.4,24.0,761.0,1030.5,778.27
2017,10,24,13,30,946.0,84.0,5.4,24.0,744.0,1009.1,764.49
2017,10,24,13,45,941.5,81.5,5.45,24.0,719.5,980.76,746.35
2017,10,24,14,0,937.0,79.0,5.5,24.0,695.0,948.96,725.8
2017,10,24,14,15,928.5,78.0,5.45,24.0,662.5,912.12,701.04
2017,10,24,14,30,920.0,77.0,5.4,24.0,630.0,872.41,674.18
2017,10,24,14,45,910.0,74.0,5.4,24.0,590.5,826.47,642.97
2017,10,24,15,0,900.0,71.0,5.4,24.0,551.0,778.25,609.78
2017,10,24,15,15,882.0,68.5,5.35,23.5,505.5,722.82,571.78
2017,10,24,15,30,864.0,66.0,5.3,23.0,460.0,666.38,532.2
2017,10,24,15,45,839.0,62.5,5.25,23.0,409.5,603.7,483.53
2017,10,24,16,0,814.0,59.0,5.2,23.0,359.0,545.05,436.42
2017,10,24,16,15,773.5,55.0,4.75,22.0,305.0,474.31,379.11
2017,10,24,16,30,733.0,51.0,4.3,21.0,251.0,406.38,322.0
2017,10,24,16,45,666.0,45.0,3.9,20.5,196.5,328.82,255.2
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,258.07,192.39
2017,10,24,17,15,473.5,30.0,3.2,19.0,92.5,175.27,120.99
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,104.67,42.9
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,36.62,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,32.0,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,92.1,17.25
2017,10,25,7,15,457.0,27.5,2.1,11.0,84.5,163.78,113.87
2017,10,25,7,30,591.0,37.0,2.4,12.0,133.0,247.7,188.37
2017,10,25,7,45,661.0,43.5,2.75,13.0,187.5,319.16,253.06
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,397.88,322.0
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,466.81,380.12
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,538.87,437.86
2017,10,25,8,45,845.5,61.0,2.65,17.0,403.5,599.37,484.1
2017,10,25,9,0,874.0,64.0,2.5,18.0,455.0,664.21,531.24
2017,10,25,9,15,893.5,66.5,2.5,19.0,502.0,722.4,570.24
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,779.71,607.15
2017,10,25,9,45,927.0,71.0,2.55,21.0,590.5,830.82,639.05
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,879.93,668.94
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,922.67,694.87
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,962.59,718.61
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,995.62,738.03
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,1025.2,755.16
2017,10,25,11,15,978.5,79.0,2.7,24.0,770.0,1049.23,769.7
2017,10,25,11,30,983.0,80.0,2.7,24.0,788.0,1069.44,781.87
2017,10,25,11,45,977.5,84.5,2.7,24.5,795.5,1079.89,786.39
2017,10,25,12,0,972.0,89.0,2.7,25.0,803.0,1086.13,788.45
2017,10,25,12,15,971.5,88.5,2.65,25.0,803.5,1087.37,788.54
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,1084.53,786.23
2017,10,25,12,45,969.5,87.5,2.55,25.5,795.0,1076.61,779.38
2017,10,25,13,0,968.0,87.0,2.5,26.0,786.0,1064.66,770.21
2017,10,25,13,15,963.0,86.5,2.4,26.0,768.5,1045.34,757.5
2017,10,25,13,30,958.0,86.0,2.3,26.0,751.0,1022.26,742.59
2017,10,25,13,45,951.5,84.5,2.25,26.0,725.0,992.97,724.36
2017,10,25,14,0,945.0,83.0,2.2,26.0,699.0,960.29,704.01
2017,10,25,14,15,934.5,81.0,2.1,26.0,665.0,920.29,678.33
2017,10,25,14,30,924.0,79.0,2.0,26.0,631.0,877.54,650.8
2017,10,25,14,45,894.0,82.5,1.9,26.0,587.5,823.07,615.2
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,774.02,583.01
2017,10,25,15,15,842.0,82.5,1.65,25.5,497.5,715.52,544.47
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,656.44,503.94
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,590.95,455.9
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,526.5,407.16
2017,10,25,16,15,711.0,65.5,1.2,24.0,294.0,453.58,351.82
2017,10,25,16,30,664.0,60.0,1.1,23.0,240.0,386.24,298.31
2017,10,25,16,45,589.5,52.5,1.0,22.5,186.0,308.04,234.0
2017,10,25,17,0,515.0,45.0,0.9,22.0,132.0,237.76,174.25
2017,10,25,17,15,383.0,33.5,1.0,21.0,84.5,155.81,106.23
2017,10,25,17,30,251.0,22.0,1.1,20.0,37.0,85.82,29.32
2017,10,25,17,45,125.5,11.0,1.2,19.0,18.5,29.55,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,25.36,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,73.58,5.72
2017,10,26,7,15,359.0,32.0,3.4,11.5,77.0,144.51,100.84
2017,10,26,7,30,499.0,44.0,3.6,12.0,123.0,227.05,173.78
2017,10,26,7,45,577.5,51.5,3.8,13.0,176.5,297.42,237.08
2017,10,26,8,0,656.0,59.0,4.0,14.0,230.0,376.24,305.92
2017,10,26,8,15,704.0,64.5,4.15,15.0,284.0,443.36,363.41
2017,10,26,8,30,752.0,70.0,4.3,16.0,338.0,516.3,423.36
2017,10,26,8,45,784.5,74.0,4.5,17.0,389.5,581.37,475.13
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,647.67,526.08
2017,10,26,9,15,839.0,81.5,5.1,19.0,487.5,706.75,569.91
2017,10,26,9,30,861.0,85.0,5.5,20.0,534.0,765.3,611.37
2017,10,26,9,45,876.5,87.5,5.95,21.0,574.5,816.61,647.03
2017,10,26,10,0,892.0,90.0,6.4,22.0,615.0,858.84,675.65
2017,10,26,10,15,903.0,91.5,6.4,22.5,649.0,900.71,703.13
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,939.99,728.46
2017,10,26,10,45,920.5,94.5,6.4,23.5,708.5,972.27,748.61
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,1001.29,766.4
2017,10,26,11,15,931.5,97.0,6.35,24.5,751.5,1024.36,779.71
2017,10,26,11,30,936.0,98.0,6.3,25.0,769.0,1043.8,790.53
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.0,1059.66,799.28
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,1071.71,805.54
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,1073.48,806.24
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,1071.22,804.43
2017,10,26,12,45,951.5,90.5,6.2,26.5,780.5,1061.56,796.49
2017,10,26,13,0,947.0,91.0,6.2,27.0,771.0,1047.99,786.13
2017,10,26,13,15,942.0,90.0,6.15,27.0,753.0,1028.39,773.09
2017,10,26,13,30,937.0,89.0,6.1,27.0,735.0,1005.11,757.67
2017,10,26,13,45,927.5,88.5,6.05,27.0,708.5,974.69,737.43
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,941.11,715.05
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,901.09,687.86
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,858.47,658.79
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.5,809.29,625.07
2017,10,26,15,0,860.0,81.0,5.7,27.0,534.0,764.63,594.36
2017,10,26,15,15,838.5,78.0,5.5,26.5,487.5,707.34,554.57
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,649.44,512.91
2017,10,26,15,45,784.0,71.5,5.1,26.0,390.0,583.55,461.88
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,518.91,410.52
2017,10,26,16,15,704.5,63.0,4.4,25.0,285.5,447.3,353.19
2017,10,26,16,30,658.0,58.0,3.9,24.0,232.0,381.13,298.45
2017,10,26,16,45,579.0,51.0,3.4,23.5,179.0,302.16,231.69
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,231.64,170.59
2017,10,26,17,15,368.5,32.5,2.7,22.0,80.0,150.86,102.46
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,81.35,21.0
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,28.03,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.0,9.0,6.65,10.0,13.0,19.41,0.0
2017,10,27,7,0,150.0,18.0,6.9,10.0,26.0,55.99,0.0
2017,10,27,7,15,277.0,32.5,7.2,10.0,68.0,123.22,86.38
2017,10,27,7,30,404.0,47.0,7.5,10.0,110.0,198.96,154.46
2017,10,27,7,45,478.5,57.5,7.8,10.5,160.5,265.45,215.59
2017,10,27,8,0,553.0,68.0,8.1,11.0,211.0,340.11,283.04
2017,10,27,8,15,604.0,75.5,8.1,11.0,262.5,407.25,343.5
2017,10,27,8,30,655.0,83.0,8.1,11.0,314.0,478.78,406.16
2017,10,27,8,45,685.5,89.5,8.1,11.5,362.5,540.53,458.33
2017,10,27,9,0,716.0,96.0,8.1,12.0,411.0,603.65,510.1
2017,10,27,9,15,741.0,100.5,8.0,12.5,456.5,661.51,556.11
2017,10,27,9,30,766.0,105.0,7.9,13.0,502.0,719.42,599.89
2017,10,27,9,45,777.5,110.5,7.85,13.5,540.5,763.68,631.76
2017,10,27,10,0,789.0,116.0,7.8,14.0,579.0,809.64,664.55
2017,10,27,10,15,802.0,118.5,7.7,14.0,612.0,851.6,694.99
2017,10,27,10,30,815.0,121.0,7.6,14.0,645.0,891.37,723.54
2017,10,27,10,45,816.5,126.5,7.55,14.5,668.5,921.4,743.35
2017,10,27,11,0,818.0,132.0,7.5,15.0,692.0,948.24,760.71
2017,10,27,11,15,824.0,133.5,7.4,15.0,709.5,971.72,776.79
2017,10,27,11,30,830.0,135.0,7.3,15.0,727.0,991.93,790.53
2017,10,27,11,45,610.5,225.5,7.2,15.5,664.0,888.88,711.09
2017,10,27,12,0,391.0,316.0,7.1,16.0,601.0,750.74,599.48
2017,10,27,12,15,357.0,325.5,7.0,16.0,585.5,728.42,581.65
2017,10,27,12,30,323.0,335.0,6.9,16.0,570.0,704.46,562.24
2017,10,27,12,45,237.0,342.0,6.85,16.5,514.0,606.32,484.26
2017,10,27,13,0,151.0,349.0,6.8,17.0,458.0,527.29,420.08
2017,10,27,13,15,75.5,254.5,6.7,16.5,309.5,327.91,263.33
2017,10,27,13,30,0.0,160.0,6.6,16.0,161.0,145.47,114.29
2017,10,27,13,45,94.0,233.0,6.5,16.0,294.0,334.96,271.27
2017,10,27,14,0,188.0,306.0,6.4,16.0,427.0,499.95,403.8
2017,10,27,14,15,240.5,282.5,6.35,16.0,429.5,513.69,416.43
2017,10,27,14,30,293.0,259.0,6.3,16.0,432.0,538.19,437.52
2017,10,27,14,45,488.0,198.0,6.25,16.0,462.5,629.29,513.93
2017,10,27,15,0,683.0,137.0,6.2,16.0,493.0,696.08,569.87
2017,10,27,15,15,656.5,130.5,6.15,15.5,448.5,638.28,525.57
2017,10,27,15,30,630.0,124.0,6.1,15.0,404.0,580.8,480.93
2017,10,27,15,45,616.0,110.5,6.1,15.0,358.5,524.54,435.59
2017,10,27,16,0,602.0,97.0,6.1,15.0,313.0,468.12,388.82
2017,10,27,16,15,551.0,88.5,5.95,14.5,262.0,397.95,329.67
2017,10,27,16,30,500.0,80.0,5.8,14.0,211.0,332.14,272.53
2017,10,27,16,45,443.5,66.0,5.65,13.5,162.5,263.64,211.85
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,201.26,155.25
2017,10,27,17,15,267.0,36.0,5.25,12.5,71.0,124.99,88.22
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,59.48,8.94
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,20.6,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.15,2.5,14.5,28.4,0.0
2017,10,28,7,0,274.0,17.0,3.3,3.0,29.0,82.02,0.0
2017,10,28,7,15,417.0,27.5,3.3,3.5,76.0,154.01,108.69
2017,10,28,7,30,560.0,38.0,3.3,4.0,123.0,239.56,187.71
2017,10,28,7,45,631.5,45.0,3.35,5.0,176.5,310.38,253.82
2017,10,28,8,0,703.0,52.0,3.4,6.0,230.0,388.58,324.32
2017,10,28,8,15,749.0,56.5,3.65,7.0,284.5,457.96,385.55
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,530.81,447.23
2017,10,28,8,45,821.5,65.5,4.15,9.0,390.0,594.71,499.59
2017,10,28,9,0,848.0,70.0,4.4,10.0,441.0,659.2,550.73
2017,10,28,9,15,869.0,73.0,4.4,10.5,487.5,712.79,590.39
2017,10,28,9,30,890.0,76.0,4.4,11.0,534.0,770.51,631.54
2017,10,28,9,45,901.0,79.5,4.4,11.5,574.0,819.83,665.49
2017,10,28,10,0,912.0,83.0,4.4,12.0,614.0,867.01,697.33
2017,10,28,10,15,922.5,84.5,4.3,12.0,648.0,908.99,725.48
2017,10,28,10,30,933.0,86.0,4.2,12.0,682.0,948.29,751.34
2017,10,28,10,45,937.0,88.5,4.15,12.5,707.0,979.83,770.72
2017,10,28,11,0,941.0,91.0,4.1,13.0,732.0,1007.92,787.55
2017,10,28,11,15,945.5,92.0,4.05,13.5,749.5,1031.17,800.94
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,1050.73,811.82
2017,10,28,11,45,950.5,94.0,4.0,14.5,775.5,1062.53,817.78
2017,10,28,12,0,951.0,95.0,4.0,15.0,784.0,1070.38,821.25
2017,10,28,12,15,951.0,95.0,4.0,15.0,783.5,1072.58,822.58
2017,10,28,12,30,951.0,95.0,4.0,15.0,783.0,1070.79,821.43
2017,10,28,12,45,949.0,94.0,4.05,15.0,774.5,1061.87,815.96
2017,10,28,13,0,947.0,93.0,4.1,15.0,766.0,1049.03,808.01
2017,10,28,13,15,942.0,92.0,4.1,15.0,748.5,1029.42,795.2
2017,10,28,13,30,937.0,91.0,4.1,15.0,731.0,1006.16,779.99
2017,10,28,13,45,931.0,89.0,4.15,15.5,705.0,977.26,759.8
2017,10,28,14,0,925.0,87.0,4.2,16.0,679.0,945.03,737.34
2017,10,28,14,15,914.0,85.5,4.15,16.0,646.0,905.87,710.75
2017,10,28,14,30,903.0,84.0,4.1,16.0,613.0,864.08,682.17
2017,10,28,14,45,887.5,81.5,4.1,16.0,572.5,815.11,648.36
2017,10,28,15,0,872.0,79.0,4.1,16.0,532.0,770.49,617.4
2017,10,28,15,15,850.5,76.0,4.0,15.5,485.5,712.79,576.88
2017,10,28,15,30,829.0,73.0,3.9,15.0,439.0,654.46,534.33
2017,10,28,15,45,797.5,69.5,3.85,15.0,388.0,589.05,482.76
2017,10,28,16,0,766.0,66.0,3.8,15.0,337.0,524.71,430.44
2017,10,28,16,15,719.0,61.0,3.3,14.0,283.0,452.19,370.47
2017,10,28,16,30,672.0,56.0,2.8,13.0,229.0,383.24,311.27
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,306.19,243.36
2017,10,28,17,0,520.0,41.0,1.9,12.0,123.0,235.36,179.4
2017,10,28,17,15,382.0,30.0,1.75,11.0,77.0,152.33,106.25
2017,10,28,17,30,244.0,19.0,1.6,10.0,31.0,80.14,3.22
2017,10,28,17,45,122.0,9.5,1.45,9.5,15.5,27.79,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.5,7.28,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,27.0,76.27,0.0
2017,10,29,7,15,397.5,27.0,2.3,6.0,73.0,151.0,104.94
2017,10,29,7,30,543.0,38.0,2.7,7.0,119.0,234.16,181.14
2017,10,29,7,45,621.0,44.5,3.1,8.5,173.0,306.01,246.89
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,385.93,317.63
2017,10,29,8,15,746.0,55.5,3.55,11.0,281.0,455.51,377.93
2017,10,29,8,30,793.0,60.0,3.6,12.0,335.0,528.67,438.57
2017,10,29,8,45,824.5,63.5,3.7,13.0,387.0,594.28,490.91
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,660.97,542.05
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,715.19,581.12
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,773.6,621.78
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,824.63,654.9
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,873.79,685.98
2017,10,29,10,15,939.5,78.5,3.7,17.5,648.5,916.29,712.47
2017,10,29,10,30,950.0,80.0,3.6,18.0,682.0,956.05,736.65
2017,10,29,10,45,956.5,81.5,3.5,19.0,708.0,989.13,754.44
2017,10,29,11,0,963.0,83.0,3.4,20.0,734.0,1018.84,769.68
2017,10,29,11,15,967.0,83.5,3.35,20.0,751.5,1041.38,783.34
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,1060.15,794.59
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,1072.24,800.44
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,1080.31,803.83
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,1082.04,804.79
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,1079.7,803.32
2017,10,29,12,45,968.0,86.0,3.35,21.5,776.5,1070.64,796.53
2017,10,29,13,0,966.0,85.0,3.4,22.0,767.0,1057.58,787.34
2017,10,29,13,15,961.0,84.5,3.4,22.0,749.5,1038.3,775.28
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,1015.28,760.89
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.0,985.62,742.12
2017,10,29,14,0,942.0,81.0,3.4,22.0,680.0,952.62,721.11
2017,10,29,14,15,931.5,79.5,3.35,22.0,647.0,913.42,695.45
2017,10,29,14,30,921.0,78.0,3.3,22.0,614.0,871.49,667.81
2017,10,29,14,45,900.5,78.0,3.3,22.0,572.5,820.86,634.1
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,768.81,598.96
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,716.94,564.03
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,658.3,522.64
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,592.3,472.27
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,527.33,421.06
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.0,454.68,362.86
2017,10,29,16,30,682.0,54.0,2.3,19.0,228.0,385.55,305.2
2017,10,29,16,45,606.0,47.0,2.0,18.0,174.5,306.47,237.93
2017,10,29,17,0,530.0,40.0,1.7,17.0,121.0,237.74,177.33
2017,10,29,17,15,390.0,29.0,1.75,16.0,75.5,153.67,104.28
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,80.07,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,27.85,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
