Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,7.28,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,69.18,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,143.65,98.34
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,228.64,175.61
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,299.06,239.47
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,375.82,306.89
2017,10,30,8,15,717.5,59.0,3.25,13.0,273.5,445.12,366.39
2017,10,30,8,30,766.0,64.0,3.3,14.0,327.0,518.19,426.4
2017,10,30,8,45,796.0,68.0,3.4,15.0,377.5,582.08,476.93
2017,10,30,9,0,826.0,72.0,3.5,16.0,428.0,646.93,526.25
2017,10,30,9,15,848.0,75.0,3.8,17.0,474.5,705.51,568.68
2017,10,30,9,30,870.0,78.0,4.1,18.0,521.0,763.53,608.8
2017,10,30,9,45,884.5,81.0,4.4,19.0,561.0,808.01,638.43
2017,10,30,10,0,899.0,84.0,4.7,20.0,601.0,856.76,671.29
2017,10,30,10,15,910.0,86.0,4.65,20.5,634.5,899.2,698.21
2017,10,30,10,30,921.0,88.0,4.6,21.0,668.0,939.03,722.94
2017,10,30,10,45,926.5,89.5,4.6,21.5,693.0,970.36,741.87
2017,10,30,11,0,932.0,91.0,4.6,22.0,718.0,998.38,758.48
2017,10,30,11,15,936.5,92.0,4.5,22.5,735.5,1021.37,770.71
2017,10,30,11,30,941.0,93.0,4.4,23.0,753.0,1040.72,780.84
2017,10,30,11,45,941.0,94.5,4.35,23.5,761.5,1052.46,786.27
2017,10,30,12,0,941.0,96.0,4.3,24.0,770.0,1060.28,789.27
2017,10,30,12,15,940.5,96.0,4.15,24.0,769.5,1061.93,789.21
2017,10,30,12,30,940.0,96.0,4.0,24.0,769.0,1059.63,786.73
2017,10,30,12,45,935.5,96.0,3.85,24.5,759.5,1049.45,777.67
2017,10,30,13,0,931.0,96.0,3.7,25.0,750.0,1035.46,766.35
2017,10,30,13,15,925.5,95.5,3.55,25.0,732.0,1016.2,753.23
2017,10,30,13,30,920.0,95.0,3.4,25.0,714.0,993.38,737.91
2017,10,30,13,45,909.5,94.0,3.25,25.0,688.0,961.91,716.93
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,927.42,694.03
2017,10,30,14,15,887.0,91.0,2.95,25.0,628.5,887.65,667.55
2017,10,30,14,30,875.0,89.0,2.8,25.0,595.0,852.83,644.42
2017,10,30,14,45,854.0,88.0,2.7,25.0,553.5,801.79,610.25
2017,10,30,15,0,833.0,87.0,2.6,25.0,512.0,749.43,574.91
2017,10,30,15,15,809.0,83.5,2.45,24.5,466.5,691.09,535.57
2017,10,30,15,30,785.0,80.0,2.3,24.0,421.0,632.43,494.04
2017,10,30,15,45,748.5,76.5,2.2,24.0,370.0,566.07,444.09
2017,10,30,16,0,712.0,73.0,2.1,24.0,319.0,503.71,395.6
2017,10,30,16,15,661.5,67.0,1.85,23.0,266.5,431.25,338.81
2017,10,30,16,30,611.0,61.0,1.6,22.0,214.0,362.98,283.13
2017,10,30,16,45,528.0,52.5,1.35,21.0,162.5,283.65,217.2
2017,10,30,17,0,445.0,44.0,1.1,20.0,111.0,213.28,157.02
2017,10,30,17,15,306.5,31.0,1.15,19.0,68.0,132.7,88.39
2017,10,30,17,30,168.0,18.0,1.2,18.0,25.0,61.94,0.0
2017,10,30,17,45,84.0,9.0,1.25,17.5,12.5,8.19,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.5,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,27.0,14.0,3.6,9.0,15.0,18.42,0.0
2017,10,31,7,15,114.0,36.5,3.65,9.0,51.5,78.97,53.59
2017,10,31,7,30,201.0,59.0,3.7,9.0,88.0,139.34,108.16
2017,10,31,7,45,100.5,55.5,3.75,9.5,70.0,98.56,78.23
2017,10,31,8,0,0.0,52.0,3.8,10.0,52.0,45.92,34.28
2017,10,31,8,15,0.0,66.0,3.9,10.0,66.0,58.78,45.54
2017,10,31,8,30,0.0,80.0,4.0,10.0,80.0,71.73,56.68
2017,10,31,8,45,0.0,89.0,4.1,10.5,89.0,79.85,63.41
2017,10,31,9,0,0.0,98.0,4.2,11.0,98.0,88.05,70.09
2017,10,31,9,15,0.0,109.5,4.25,11.5,109.5,98.71,78.77
2017,10,31,9,30,0.0,121.0,4.3,12.0,121.0,109.43,87.4
2017,10,31,9,45,0.0,99.0,4.35,12.5,99.0,88.19,69.17
2017,10,31,10,0,0.0,77.0,4.4,13.0,77.0,68.17,52.07
2017,10,31,10,15,0.0,116.0,4.35,13.0,116.0,103.98,81.9
2017,10,31,10,30,0.0,155.0,4.3,13.0,155.0,141.2,112.54
2017,10,31,10,45,0.0,115.5,4.25,13.5,115.5,103.38,80.87
2017,10,31,11,0,0.0,76.0,4.2,14.0,76.0,67.36,50.77
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,60.26,44.73
2017,10,31,11,30,0.0,60.0,4.0,15.0,60.0,53.16,38.71
2017,10,31,11,45,4.5,139.0,3.9,15.5,142.5,129.9,101.89
2017,10,31,12,0,9.0,218.0,3.8,16.0,225.0,211.34,167.35
2017,10,31,12,15,42.5,274.5,3.65,16.0,305.0,320.0,254.4
2017,10,31,12,30,76.0,331.0,3.5,16.0,385.0,417.42,330.45
2017,10,31,12,45,39.5,255.5,3.4,16.5,284.0,295.81,234.28
2017,10,31,13,0,3.0,180.0,3.3,17.0,183.0,167.9,131.47
2017,10,31,13,15,1.5,114.0,3.15,17.0,115.5,103.39,79.56
2017,10,31,13,30,0.0,48.0,3.0,17.0,48.0,42.48,29.63
2017,10,31,13,45,0.0,56.0,2.95,17.0,56.0,49.57,35.58
2017,10,31,14,0,0.0,64.0,2.9,17.0,64.0,56.66,41.51
2017,10,31,14,15,0.0,57.5,2.75,17.0,57.5,50.87,36.79
2017,10,31,14,30,0.0,51.0,2.6,17.0,51.0,45.09,32.07
2017,10,31,14,45,5.0,114.0,2.5,17.0,116.5,106.37,83.14
2017,10,31,15,0,10.0,177.0,2.4,17.0,182.0,172.96,137.84
2017,10,31,15,15,5.0,132.5,2.35,16.5,135.0,124.83,98.78
2017,10,31,15,30,0.0,88.0,2.3,16.0,88.0,78.43,60.58
2017,10,31,15,45,0.0,77.0,2.25,16.0,77.0,68.31,52.3
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,58.33,44.01
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,48.12,35.48
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,37.92,26.81
2017,10,31,16,45,0.0,32.0,2.4,14.5,32.0,28.19,18.38
2017,10,31,17,0,0.0,21.0,2.5,14.0,21.0,18.47,9.88
2017,10,31,17,15,0.0,12.0,2.45,13.5,12.0,10.54,2.68
2017,10,31,17,30,0.0,3.0,2.4,13.0,3.0,2.63,0.0
2017,10,31,17,45,0.0,1.5,2.4,13.0,1.5,1.36,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,11.0,18.0,34.1,0.0
2017,11,1,7,15,229.0,30.5,1.55,11.5,57.5,108.66,71.88
2017,11,1,7,30,361.0,46.0,1.7,12.0,97.0,184.83,140.48
2017,11,1,7,45,456.0,55.0,1.9,12.5,147.0,255.35,202.84
2017,11,1,8,0,551.0,64.0,2.1,13.0,197.0,336.18,272.96
2017,11,1,8,15,416.0,98.0,2.1,13.5,212.0,333.59,273.92
2017,11,1,8,30,281.0,132.0,2.1,14.0,227.0,309.16,254.69
2017,11,1,8,45,303.0,148.0,2.1,14.5,264.5,354.9,291.99
2017,11,1,9,0,325.0,164.0,2.1,15.0,302.0,402.31,329.28
2017,11,1,9,15,557.0,127.5,2.25,16.0,394.5,560.74,454.32
2017,11,1,9,30,789.0,91.0,2.4,17.0,487.0,717.17,570.45
2017,11,1,9,45,633.5,148.0,2.55,18.0,482.0,694.34,549.09
2017,11,1,10,0,478.0,205.0,2.7,19.0,477.0,646.5,508.78
2017,11,1,10,15,668.5,151.5,2.85,20.0,555.0,776.92,604.69
2017,11,1,10,30,859.0,98.0,3.0,21.0,633.0,902.78,689.27
2017,11,1,10,45,871.0,98.0,3.15,22.0,659.0,928.02,702.78
2017,11,1,11,0,883.0,98.0,3.3,23.0,685.0,959.09,721.05
2017,11,1,11,15,888.0,99.0,3.4,23.5,702.0,981.57,734.45
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,1000.63,745.7
2017,11,1,11,45,888.5,104.0,3.65,25.0,726.5,1010.25,749.64
2017,11,1,12,0,884.0,108.0,3.8,26.0,734.0,1016.08,751.26
2017,11,1,12,15,884.0,108.0,3.8,26.5,734.0,1018.07,750.95
2017,11,1,12,30,884.0,108.0,3.8,27.0,734.0,1016.38,748.41
2017,11,1,12,45,883.0,106.5,3.85,27.5,725.5,1008.28,742.19
2017,11,1,13,0,882.0,105.0,3.9,28.0,717.0,996.54,733.77
2017,11,1,13,15,876.5,104.0,3.9,28.0,700.0,977.43,721.77
2017,11,1,13,30,871.0,103.0,3.9,28.0,683.0,954.97,707.68
2017,11,1,13,45,863.5,101.0,3.9,28.5,658.5,935.44,694.26
2017,11,1,14,0,856.0,99.0,3.9,29.0,634.0,903.26,672.41
2017,11,1,14,15,843.5,97.0,3.9,28.5,601.5,863.9,648.33
2017,11,1,14,30,831.0,95.0,3.9,28.0,569.0,822.21,622.39
2017,11,1,14,45,805.0,95.0,3.9,28.0,528.5,769.97,587.47
2017,11,1,15,0,779.0,95.0,3.9,28.0,488.0,716.9,551.51
2017,11,1,15,15,754.5,91.5,3.8,27.5,443.5,660.54,513.28
2017,11,1,15,30,730.0,88.0,3.7,27.0,399.0,607.0,474.53
2017,11,1,15,45,692.0,83.5,3.65,27.0,350.0,541.3,424.71
2017,11,1,16,0,654.0,79.0,3.6,27.0,301.0,477.62,374.99
2017,11,1,16,15,601.5,72.0,3.4,26.0,250.0,406.14,318.82
2017,11,1,16,30,549.0,65.0,3.2,25.0,199.0,339.14,264.11
2017,11,1,16,45,464.5,55.5,3.0,24.0,149.5,261.7,199.73
2017,11,1,17,0,380.0,46.0,2.8,23.0,100.0,193.38,141.51
2017,11,1,17,15,248.0,31.0,2.8,22.0,60.0,116.74,75.49
2017,11,1,17,30,116.0,16.0,2.8,21.0,20.0,39.59,0.0
2017,11,1,17,45,58.0,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,27.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,55.0,14.0,2.6,18.0,16.0,24.35,0.0
2017,11,2,7,15,177.0,32.0,2.85,18.5,53.5,96.91,61.53
2017,11,2,7,30,299.0,50.0,3.1,19.0,91.0,167.93,124.67
2017,11,2,7,45,381.5,63.0,3.4,20.0,138.5,232.6,180.54
2017,11,2,8,0,464.0,76.0,3.7,21.0,186.0,306.8,243.4
2017,11,2,8,15,277.0,106.0,3.85,21.5,176.0,263.1,211.1
2017,11,2,8,30,90.0,136.0,4.0,22.0,166.0,188.82,150.59
2017,11,2,8,45,370.0,122.0,4.2,22.5,273.5,378.25,305.34
2017,11,2,9,0,650.0,108.0,4.4,23.0,381.0,573.48,458.62
2017,11,2,9,15,404.0,165.0,4.45,23.5,341.0,487.74,388.2
2017,11,2,9,30,158.0,222.0,4.5,24.0,301.0,359.13,283.61
2017,11,2,9,45,460.0,171.0,4.55,24.5,425.5,575.55,454.41
2017,11,2,10,0,762.0,120.0,4.6,25.0,550.0,794.89,615.45
2017,11,2,10,15,776.0,122.5,4.55,25.5,582.0,836.65,640.91
2017,11,2,10,30,790.0,125.0,4.5,26.0,614.0,871.31,662.14
2017,11,2,10,45,806.0,124.0,4.5,26.5,640.5,906.65,684.0
2017,11,2,11,0,822.0,123.0,4.5,27.0,667.0,939.48,703.95
2017,11,2,11,15,827.5,124.0,4.45,27.0,683.5,961.73,717.82
2017,11,2,11,30,833.0,125.0,4.4,27.0,700.0,980.73,729.61
2017,11,2,11,45,837.0,125.0,4.35,27.5,708.5,993.73,736.03
2017,11,2,12,0,841.0,125.0,4.3,28.0,717.0,1003.23,740.26
2017,11,2,12,15,840.5,125.0,4.2,28.0,717.0,1004.68,740.47
2017,11,2,12,30,840.0,125.0,4.1,28.0,717.0,1002.52,738.51
2017,11,2,12,45,838.5,123.5,4.05,28.5,708.5,994.06,731.4
2017,11,2,13,0,837.0,122.0,4.0,29.0,700.0,982.05,722.18
2017,11,2,13,15,830.5,121.0,3.95,29.0,683.0,962.31,709.44
2017,11,2,13,30,824.0,120.0,3.9,29.0,666.0,939.33,694.71
2017,11,2,13,45,815.5,117.5,3.85,29.5,641.0,909.72,674.24
2017,11,2,14,0,807.0,115.0,3.8,30.0,616.0,877.27,651.98
2017,11,2,14,15,793.5,112.5,3.75,29.5,583.5,837.86,627.53
2017,11,2,14,30,780.0,110.0,3.7,29.0,551.0,796.33,601.39
2017,11,2,14,45,760.0,107.0,3.65,29.0,512.5,751.07,571.15
2017,11,2,15,0,740.0,104.0,3.6,29.0,474.0,700.8,537.03
2017,11,2,15,15,713.5,99.5,3.5,28.5,430.0,643.44,497.57
2017,11,2,15,30,687.0,95.0,3.4,28.0,386.0,586.31,456.35
2017,11,2,15,45,647.0,90.0,3.35,28.0,337.5,520.84,406.9
2017,11,2,16,0,607.0,85.0,3.3,28.0,289.0,457.66,357.79
2017,11,2,16,15,552.0,77.0,2.9,27.0,239.5,386.26,301.66
2017,11,2,16,30,497.0,69.0,2.5,26.0,190.0,319.68,247.49
2017,11,2,16,45,410.5,58.5,2.15,25.5,141.5,243.3,184.14
2017,11,2,17,0,324.0,48.0,1.8,25.0,93.0,175.57,127.05
2017,11,2,17,15,199.5,31.5,1.8,24.5,55.5,103.34,65.1
2017,11,2,17,30,75.0,15.0,1.8,24.0,18.0,29.85,0.0
2017,11,2,17,45,37.5,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,9.67,0.0
2017,11,3,7,15,76.5,33.0,1.35,20.5,43.5,65.26,39.64
2017,11,3,7,30,146.0,57.0,1.6,21.0,77.0,120.17,88.38
2017,11,3,7,45,239.5,74.0,1.9,21.5,123.0,183.05,140.95
2017,11,3,8,0,333.0,91.0,2.2,22.0,169.0,264.71,208.59
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.0,327.91,260.58
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,396.97,315.68
2017,11,3,8,45,507.0,121.5,2.25,23.5,313.0,461.79,366.11
2017,11,3,9,0,563.0,127.0,2.3,24.0,361.0,530.99,418.36
2017,11,3,9,15,281.5,134.0,2.25,24.5,251.0,352.32,279.07
2017,11,3,9,30,0.0,141.0,2.2,25.0,141.0,129.38,98.45
2017,11,3,9,45,115.0,197.0,2.2,25.5,261.5,302.08,236.27
2017,11,3,10,0,230.0,253.0,2.2,26.0,382.0,465.4,359.44
2017,11,3,10,15,246.5,267.0,2.15,26.5,412.5,502.86,384.73
2017,11,3,10,30,263.0,281.0,2.1,27.0,443.0,556.88,421.81
2017,11,3,10,45,516.5,210.5,2.1,27.5,544.5,734.97,551.17
2017,11,3,11,0,770.0,140.0,2.1,28.0,646.0,915.05,670.37
2017,11,3,11,15,776.5,141.0,2.05,28.0,663.0,937.45,681.9
2017,11,3,11,30,783.0,142.0,2.0,28.0,680.0,950.19,688.79
2017,11,3,11,45,764.5,154.0,2.0,28.5,684.0,961.26,693.98
2017,11,3,12,0,746.0,166.0,2.0,29.0,688.0,961.85,692.61
2017,11,3,12,15,746.0,166.0,2.0,29.0,688.0,963.63,693.65
2017,11,3,12,30,746.0,166.0,2.0,29.0,688.0,962.11,692.74
2017,11,3,12,45,750.5,161.0,2.0,29.5,681.5,956.04,687.74
2017,11,3,13,0,755.0,156.0,2.0,30.0,675.0,946.61,680.8
2017,11,3,13,15,748.5,154.5,2.0,30.0,658.0,927.26,669.05
2017,11,3,13,30,742.0,153.0,2.0,30.0,641.0,904.96,655.55
2017,11,3,13,45,736.0,148.5,2.0,30.0,617.5,876.88,638.36
2017,11,3,14,0,730.0,144.0,2.0,30.0,594.0,846.14,619.43
2017,11,3,14,15,715.0,140.5,2.0,30.0,562.5,806.24,594.32
2017,11,3,14,30,700.0,137.0,2.0,30.0,531.0,764.58,567.86
2017,11,3,14,45,682.5,131.5,2.0,30.0,493.5,717.22,537.17
2017,11,3,15,0,665.0,126.0,2.0,30.0,456.0,668.86,504.85
2017,11,3,15,15,636.0,120.5,1.95,29.5,413.0,611.58,465.58
2017,11,3,15,30,607.0,115.0,1.9,29.0,370.0,554.89,425.66
2017,11,3,15,45,569.5,107.0,1.9,29.0,323.0,491.28,378.82
2017,11,3,16,0,532.0,99.0,1.9,29.0,276.0,429.88,332.19
2017,11,3,16,15,475.0,89.5,1.65,28.0,227.5,356.6,275.68
2017,11,3,16,30,418.0,80.0,1.4,27.0,179.0,292.9,224.72
2017,11,3,16,45,335.5,66.0,1.2,26.5,133.0,219.98,165.22
2017,11,3,17,0,253.0,52.0,1.0,26.0,87.0,156.61,112.65
2017,11,3,17,15,146.0,32.5,1.0,25.5,51.0,90.27,55.69
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,20.26,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,11.64,0.0
2017,11,4,7,15,98.0,32.0,2.75,20.5,44.0,69.72,41.16
2017,11,4,7,30,184.0,54.0,2.9,21.0,78.0,129.44,94.96
2017,11,4,7,45,265.0,70.5,3.1,21.5,123.0,195.92,151.17
2017,11,4,8,0,346.0,87.0,3.3,22.0,168.0,266.43,210.49
2017,11,4,8,15,405.0,99.0,3.35,22.0,215.5,329.72,263.7
2017,11,4,8,30,464.0,111.0,3.4,22.0,263.0,398.85,320.34
2017,11,4,8,45,501.5,121.5,3.5,22.5,308.5,458.48,367.48
2017,11,4,9,0,539.0,132.0,3.6,23.0,354.0,520.73,415.3
2017,11,4,9,15,570.0,138.5,3.6,23.5,397.0,576.07,456.43
2017,11,4,9,30,601.0,145.0,3.6,24.0,440.0,638.22,501.36
2017,11,4,9,45,300.5,133.0,3.6,24.5,280.5,405.71,321.57
2017,11,4,10,0,0.0,121.0,3.6,25.0,121.0,109.04,82.02
2017,11,4,10,15,0.0,125.0,3.55,25.0,125.0,112.67,85.03
2017,11,4,10,30,0.0,129.0,3.5,25.0,129.0,116.35,87.77
2017,11,4,10,45,0.0,131.5,3.5,25.5,131.5,118.62,89.23
2017,11,4,11,0,0.0,134.0,3.5,26.0,134.0,120.92,90.73
2017,11,4,11,15,9.0,192.0,3.5,26.0,198.0,185.96,141.78
2017,11,4,11,30,18.0,250.0,3.5,26.0,262.0,253.46,193.77
2017,11,4,11,45,136.0,291.0,3.5,26.5,385.5,450.35,344.87
2017,11,4,12,0,254.0,332.0,3.5,27.0,509.0,615.83,465.97
2017,11,4,12,15,209.0,336.0,3.5,27.0,482.0,576.26,435.41
2017,11,4,12,30,164.0,340.0,3.5,27.0,455.0,535.87,405.15
2017,11,4,12,45,155.5,335.5,3.55,27.5,443.5,521.31,394.05
2017,11,4,13,0,147.0,331.0,3.6,28.0,432.0,506.32,382.56
2017,11,4,13,15,457.0,234.0,3.55,28.0,536.0,727.62,549.77
2017,11,4,13,30,767.0,137.0,3.5,28.0,640.0,909.54,677.24
2017,11,4,13,45,471.0,213.0,3.5,28.0,518.5,696.79,527.16
2017,11,4,14,0,175.0,289.0,3.5,28.0,397.0,472.06,359.47
2017,11,4,14,15,205.5,270.5,3.45,28.0,390.5,472.4,362.15
2017,11,4,14,30,236.0,252.0,3.4,28.0,384.0,470.25,361.99
2017,11,4,14,45,288.5,225.0,3.4,28.0,375.0,487.05,376.27
2017,11,4,15,0,341.0,198.0,3.4,28.0,366.0,484.13,375.9
2017,11,4,15,15,294.0,185.0,3.3,28.0,320.0,421.18,328.32
2017,11,4,15,30,247.0,172.0,3.2,28.0,274.0,361.78,282.88
2017,11,4,15,45,236.0,152.5,3.15,28.0,240.5,321.03,251.65
2017,11,4,16,0,225.0,133.0,3.1,28.0,207.0,280.97,220.18
2017,11,4,16,15,204.0,112.0,2.75,27.0,171.0,234.84,183.71
2017,11,4,16,30,183.0,91.0,2.4,26.0,135.0,190.75,147.84
2017,11,4,16,45,155.5,70.0,2.05,25.5,100.5,146.24,110.55
2017,11,4,17,0,128.0,49.0,1.7,25.0,66.0,104.69,75.17
2017,11,4,17,15,64.0,30.0,1.6,24.5,38.5,53.33,30.84
2017,11,4,17,30,0.0,11.0,1.5,24.0,11.0,10.01,0.0
2017,11,4,17,45,0.0,5.5,1.45,23.5,5.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.5,3.25,20.5,1.5,1.31,0.0
2017,11,5,7,30,0.0,3.0,3.5,21.0,3.0,2.63,0.0
2017,11,5,7,45,0.0,4.5,3.75,21.5,4.5,3.94,0.0
2017,11,5,8,0,0.0,6.0,4.0,22.0,6.0,5.26,0.0
2017,11,5,8,15,0.0,8.0,4.1,22.5,8.0,7.02,0.21
2017,11,5,8,30,0.0,10.0,4.2,23.0,10.0,8.79,1.67
2017,11,5,8,45,0.0,51.5,4.3,23.5,51.5,45.45,32.01
2017,11,5,9,0,0.0,93.0,4.4,24.0,93.0,83.48,62.94
2017,11,5,9,15,0.0,104.5,4.4,24.5,104.5,94.16,71.25
2017,11,5,9,30,0.0,116.0,4.4,25.0,116.0,104.9,79.52
2017,11,5,9,45,0.0,96.0,4.4,25.5,96.0,85.47,63.56
2017,11,5,10,0,0.0,76.0,4.4,26.0,76.0,67.27,48.7
2017,11,5,10,15,78.0,181.0,4.35,26.0,228.5,246.06,192.42
2017,11,5,10,30,156.0,286.0,4.3,26.0,381.0,451.59,349.6
2017,11,5,10,45,78.0,213.0,4.3,26.5,260.5,284.3,219.92
2017,11,5,11,0,0.0,140.0,4.3,27.0,140.0,126.7,94.79
2017,11,5,11,15,5.0,179.5,4.25,27.5,183.0,169.83,128.43
2017,11,5,11,30,10.0,219.0,4.2,28.0,226.0,214.1,162.23
2017,11,5,11,45,150.5,271.0,4.2,28.5,375.5,441.98,337.83
2017,11,5,12,0,291.0,323.0,4.2,29.0,525.0,661.01,497.01
2017,11,5,12,15,527.5,237.5,4.2,29.0,603.5,817.87,612.11
2017,11,5,12,30,764.0,152.0,4.2,29.0,682.0,962.81,711.67
2017,11,5,12,45,768.0,148.0,4.2,29.5,675.0,957.22,705.72
2017,11,5,13,0,772.0,144.0,4.2,30.0,668.0,948.25,698.77
2017,11,5,13,15,765.5,142.5,4.15,30.0,652.0,928.75,686.09
2017,11,5,13,30,759.0,141.0,4.1,30.0,636.0,906.27,671.57
2017,11,5,13,45,757.0,135.5,4.05,30.0,613.0,880.4,654.85
2017,11,5,14,0,755.0,130.0,4.0,30.0,590.0,851.62,636.19
2017,11,5,14,15,740.5,127.0,3.95,30.0,559.0,812.19,610.18
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,770.91,582.77
2017,11,5,14,45,454.5,170.5,3.85,30.0,417.5,572.2,438.98
2017,11,5,15,0,183.0,217.0,3.8,30.0,307.0,373.95,288.0
2017,11,5,15,15,428.0,155.5,3.6,29.5,339.5,496.31,385.76
2017,11,5,15,30,673.0,94.0,3.4,29.0,372.0,575.58,447.64
2017,11,5,15,45,643.5,86.5,3.25,29.0,326.0,514.64,400.75
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,455.04,354.28
2017,11,5,16,15,559.5,72.0,2.75,28.0,231.0,384.9,299.22
2017,11,5,16,30,505.0,65.0,2.4,27.0,182.0,319.46,245.99
2017,11,5,16,45,427.0,53.5,2.05,26.5,135.0,245.23,184.26
2017,11,5,17,0,349.0,42.0,1.7,26.0,88.0,179.58,128.45
2017,11,5,17,15,216.5,27.0,1.75,25.5,51.0,103.78,60.94
2017,11,5,17,30,84.0,12.0,1.8,25.0,14.0,29.16,0.0
2017,11,5,17,45,42.0,6.0,1.85,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.7,19.0,10.0,15.89,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,83.17,45.91
2017,11,6,7,30,270.0,45.0,3.3,20.0,79.0,153.8,112.58
2017,11,6,7,45,368.5,56.0,3.6,20.5,125.5,220.37,170.08
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,301.62,239.09
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,367.74,295.02
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,439.02,353.38
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.5,505.22,406.16
2017,11,6,9,0,687.0,88.0,4.3,23.0,367.0,574.8,459.95
2017,11,6,9,15,437.0,152.0,4.25,23.5,336.5,496.99,395.94
2017,11,6,9,30,187.0,216.0,4.2,24.0,306.0,375.52,296.93
2017,11,6,9,45,192.5,233.5,4.2,25.0,333.0,406.56,319.46
2017,11,6,10,0,198.0,251.0,4.2,26.0,360.0,437.59,341.04
2017,11,6,10,15,510.5,176.0,4.15,26.0,479.5,659.22,512.12
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,871.45,662.38
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.0,905.66,682.12
2017,11,6,11,0,848.0,102.0,4.1,27.0,649.0,937.19,701.1
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.0,959.73,713.65
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,978.96,724.03
2017,11,6,11,45,863.0,104.0,3.95,28.5,692.0,981.72,723.54
2017,11,6,12,0,867.0,104.0,3.9,29.0,701.0,991.19,727.78
2017,11,6,12,15,866.5,104.0,3.85,29.0,701.0,992.65,728.26
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,990.52,726.61
2017,11,6,12,45,862.0,104.0,3.75,29.0,692.0,981.37,720.51
2017,11,6,13,0,858.0,104.0,3.7,29.0,683.0,978.95,719.09
2017,11,6,13,15,852.0,103.0,3.6,28.5,666.5,959.56,707.62
2017,11,6,13,30,846.0,102.0,3.5,28.0,650.0,936.88,694.16
2017,11,6,13,45,835.0,101.5,3.45,28.0,625.0,907.05,674.89
2017,11,6,14,0,824.0,101.0,3.4,28.0,600.0,874.46,653.8
2017,11,6,14,15,811.0,98.5,3.3,28.0,568.5,835.25,627.86
2017,11,6,14,30,798.0,96.0,3.2,28.0,537.0,793.89,600.34
2017,11,6,14,45,777.0,94.0,3.15,28.0,498.5,744.82,567.45
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,694.7,533.44
2017,11,6,15,15,730.5,88.5,2.85,27.5,417.0,641.98,497.11
2017,11,6,15,30,705.0,85.0,2.6,27.0,374.0,586.32,456.37
2017,11,6,15,45,673.5,79.0,2.4,27.0,327.0,524.47,409.31
2017,11,6,16,0,642.0,73.0,2.2,27.0,280.0,464.08,362.05
2017,11,6,16,15,588.0,66.0,1.95,26.0,231.0,392.9,306.25
2017,11,6,16,30,534.0,59.0,1.7,25.0,182.0,326.4,252.09
2017,11,6,16,45,451.0,49.5,1.45,24.5,134.5,250.81,189.07
2017,11,6,17,0,368.0,40.0,1.2,24.0,87.0,184.26,132.2
2017,11,6,17,15,184.0,27.0,1.2,23.5,50.5,93.3,53.42
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,12.73,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,10.0,1.35,18.5,10.0,8.78,0.0
2017,11,7,7,30,0.0,20.0,1.7,19.0,20.0,17.6,8.66
2017,11,7,7,45,0.0,32.0,2.1,20.0,32.0,28.2,17.77
2017,11,7,8,0,0.0,44.0,2.5,21.0,44.0,38.82,26.77
2017,11,7,8,15,0.0,56.5,2.7,21.5,56.5,49.91,36.05
2017,11,7,8,30,0.0,69.0,2.9,22.0,69.0,61.4,45.51
2017,11,7,8,45,0.0,94.0,3.1,22.5,94.0,85.31,64.99
2017,11,7,9,0,0.0,119.0,3.3,23.0,119.0,109.52,84.4
2017,11,7,9,15,0.0,133.5,3.25,23.0,133.5,123.21,95.2
2017,11,7,9,30,0.0,148.0,3.2,23.0,148.0,136.98,105.97
2017,11,7,9,45,1.0,158.5,3.15,23.5,159.0,147.56,113.93
2017,11,7,10,0,2.0,169.0,3.1,24.0,170.0,158.32,121.95
2017,11,7,10,15,3.5,178.0,2.9,24.5,180.5,168.14,129.18
2017,11,7,10,30,5.0,187.0,2.7,25.0,191.0,178.13,136.48
2017,11,7,10,45,6.5,196.0,2.55,25.5,201.0,188.27,143.86
2017,11,7,11,0,8.0,205.0,2.4,26.0,211.0,198.55,151.29
2017,11,7,11,15,9.0,210.0,2.15,26.0,216.5,204.41,155.54
2017,11,7,11,30,10.0,215.0,1.9,26.0,222.0,210.33,159.84
2017,11,7,11,45,22.5,249.0,1.7,26.5,264.5,257.4,195.44
2017,11,7,12,0,35.0,283.0,1.5,27.0,307.0,324.55,244.92
2017,11,7,12,15,60.5,302.5,1.25,27.0,344.0,372.28,279.84
2017,11,7,12,30,86.0,322.0,1.0,27.0,381.0,420.24,314.05
2017,11,7,12,45,104.5,322.5,0.75,27.0,393.0,438.79,326.41
2017,11,7,13,0,123.0,323.0,0.5,27.0,405.0,474.88,350.54
2017,11,7,13,15,141.5,315.5,0.5,27.0,408.5,482.35,356.31
2017,11,7,13,30,160.0,308.0,0.5,27.0,412.0,488.77,361.66
2017,11,7,13,45,261.0,281.0,0.5,27.0,442.0,563.93,416.76
2017,11,7,14,0,362.0,254.0,0.5,27.0,472.0,615.96,454.58
2017,11,7,14,15,222.5,249.5,0.7,26.5,381.5,463.67,348.78
2017,11,7,14,30,83.0,245.0,0.9,26.0,291.0,321.57,245.09
2017,11,7,14,45,177.0,224.5,1.15,26.0,313.5,384.74,296.7
2017,11,7,15,0,271.0,204.0,1.4,26.0,336.0,439.07,339.78
2017,11,7,15,15,191.0,188.5,1.55,25.5,277.0,340.63,265.94
2017,11,7,15,30,111.0,173.0,1.7,25.0,218.0,262.31,205.72
2017,11,7,15,45,281.5,141.0,1.9,25.0,236.0,336.6,266.49
2017,11,7,16,0,452.0,109.0,2.1,25.0,254.0,392.58,309.99
2017,11,7,16,15,395.0,96.5,2.1,24.5,207.5,324.54,255.48
2017,11,7,16,30,338.0,84.0,2.1,24.0,161.0,262.11,204.39
2017,11,7,16,45,257.5,67.0,2.15,23.5,117.0,191.44,145.9
2017,11,7,17,0,177.0,50.0,2.2,23.0,73.0,124.11,89.7
2017,11,7,17,15,88.5,29.0,2.5,22.0,40.5,63.74,34.8
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,7.28,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.9,10.0,4.0,3.5,0.0
2017,11,8,7,30,0.0,8.0,4.9,10.0,8.0,7.02,0.21
2017,11,8,7,45,0.0,13.0,4.95,10.0,13.0,11.41,4.16
2017,11,8,8,0,0.0,18.0,5.0,10.0,18.0,15.82,8.1
2017,11,8,8,15,0.0,24.0,5.0,10.0,24.0,21.11,12.78
2017,11,8,8,30,0.0,30.0,5.0,10.0,30.0,26.42,17.41
2017,11,8,8,45,0.0,52.5,5.0,10.0,52.5,46.34,34.69
2017,11,8,9,0,0.0,75.0,5.0,10.0,75.0,66.34,51.86
2017,11,8,9,15,0.0,78.0,5.0,10.0,78.0,69.01,53.99
2017,11,8,9,30,0.0,81.0,5.0,10.0,81.0,71.69,56.13
2017,11,8,9,45,0.0,72.0,5.0,10.0,72.0,63.7,49.14
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,55.72,42.2
2017,11,8,10,15,0.0,83.0,5.1,10.0,83.0,73.51,57.25
2017,11,8,10,30,0.0,103.0,5.2,10.0,103.0,91.81,72.62
2017,11,8,10,45,0.0,107.0,5.3,10.5,107.0,95.51,75.46
2017,11,8,11,0,0.0,111.0,5.4,11.0,111.0,99.23,78.33
2017,11,8,11,15,0.0,89.0,5.45,11.0,89.0,78.92,61.18
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,59.35,44.66
2017,11,8,11,45,0.0,92.5,5.55,11.0,92.5,82.06,63.74
2017,11,8,12,0,0.0,118.0,5.6,11.0,118.0,105.75,83.55
2017,11,8,12,15,0.0,139.5,5.55,11.0,140.0,126.13,100.51
2017,11,8,12,30,0.0,161.0,5.5,11.0,162.0,146.87,117.74
2017,11,8,12,45,0.0,119.0,5.5,11.5,119.5,106.7,84.16
2017,11,8,13,0,0.0,77.0,5.5,12.0,77.0,68.25,51.94
2017,11,8,13,15,0.0,79.5,5.4,12.0,79.5,70.46,53.86
2017,11,8,13,30,0.0,82.0,5.3,12.0,82.0,72.67,55.78
2017,11,8,13,45,0.0,108.0,5.2,12.0,108.0,96.45,75.81
2017,11,8,14,0,0.0,134.0,5.1,12.0,134.0,121.32,96.73
2017,11,8,14,15,0.0,108.0,5.05,12.0,108.0,96.6,76.18
2017,11,8,14,30,0.0,82.0,5.0,12.0,82.0,72.61,56.14
2017,11,8,14,45,0.0,75.5,4.95,12.0,75.5,66.81,51.38
2017,11,8,15,0,0.0,69.0,4.9,12.0,69.0,61.02,46.6
2017,11,8,15,15,0.0,46.5,4.8,11.5,46.5,41.04,29.71
2017,11,8,15,30,0.0,24.0,4.7,11.0,24.0,21.14,12.67
2017,11,8,15,45,0.0,21.0,4.6,11.0,21.0,18.48,10.41
2017,11,8,16,0,0.0,18.0,4.5,11.0,18.0,15.83,8.13
2017,11,8,16,15,0.0,14.5,4.35,10.5,14.5,12.74,5.46
2017,11,8,16,30,0.0,11.0,4.2,10.0,11.0,9.66,2.75
2017,11,8,16,45,0.0,7.5,4.1,10.0,7.5,6.58,0.01
2017,11,8,17,0,0.0,4.0,4.0,10.0,4.0,3.5,0.0
2017,11,8,17,15,0.0,2.0,3.95,9.5,2.0,1.75,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
