Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.0,22.0,3.3,6.5,37.0,69.79,31.81
2017,11,9,7,30,262.0,44.0,3.4,7.0,74.0,150.87,114.98
2017,11,9,7,45,359.5,56.5,3.55,7.5,121.0,218.01,176.1
2017,11,9,8,0,457.0,69.0,3.7,8.0,168.0,298.63,247.97
2017,11,9,8,15,516.5,78.5,3.7,8.5,217.0,366.55,308.14
2017,11,9,8,30,576.0,88.0,3.7,9.0,266.0,439.77,370.85
2017,11,9,8,45,619.0,94.0,3.75,9.5,314.5,504.1,424.45
2017,11,9,9,0,662.0,100.0,3.8,10.0,363.0,571.02,478.44
2017,11,9,9,15,332.0,127.5,3.75,10.5,260.0,395.15,332.1
2017,11,9,9,30,2.0,155.0,3.7,11.0,157.0,145.98,118.35
2017,11,9,9,45,11.5,179.0,3.65,11.5,186.0,177.31,144.59
2017,11,9,10,0,21.0,203.0,3.6,12.0,215.0,209.56,170.83
2017,11,9,10,15,39.0,230.5,3.5,12.5,253.5,268.71,218.81
2017,11,9,10,30,57.0,258.0,3.4,13.0,292.0,316.39,256.62
2017,11,9,10,45,121.5,280.0,3.35,13.5,356.0,417.98,337.78
2017,11,9,11,0,186.0,302.0,3.3,14.0,420.0,506.52,406.52
2017,11,9,11,15,119.5,296.5,3.2,14.5,373.0,439.54,351.27
2017,11,9,11,30,53.0,291.0,3.1,15.0,326.0,352.04,280.37
2017,11,9,11,45,40.5,280.0,3.05,15.5,307.0,327.24,260.18
2017,11,9,12,0,28.0,269.0,3.0,16.0,288.0,302.4,239.73
2017,11,9,12,15,61.0,294.5,2.95,16.0,336.0,364.31,289.25
2017,11,9,12,30,94.0,320.0,2.9,16.0,384.0,426.71,338.06
2017,11,9,12,45,172.0,316.5,2.85,16.5,431.5,517.25,408.35
2017,11,9,13,0,250.0,313.0,2.8,17.0,479.0,587.41,461.82
2017,11,9,13,15,192.0,308.0,2.75,17.0,434.0,522.73,411.72
2017,11,9,13,30,134.0,303.0,2.7,17.0,389.0,459.28,362.65
2017,11,9,13,45,75.0,259.5,2.7,17.0,307.5,335.1,266.43
2017,11,9,14,0,16.0,216.0,2.7,17.0,226.0,218.05,172.88
2017,11,9,14,15,14.5,204.5,2.65,17.0,213.0,205.15,163.1
2017,11,9,14,30,13.0,193.0,2.6,17.0,200.0,192.42,153.16
2017,11,9,14,45,74.5,202.0,2.55,17.0,238.0,264.39,213.34
2017,11,9,15,0,136.0,211.0,2.5,17.0,276.0,333.12,269.53
2017,11,9,15,15,68.0,135.0,2.45,16.5,167.5,181.16,146.78
2017,11,9,15,30,0.0,59.0,2.4,16.0,59.0,52.11,38.54
2017,11,9,15,45,0.0,51.0,2.4,16.0,51.0,45.01,32.71
2017,11,9,16,0,0.0,43.0,2.4,16.0,43.0,37.92,26.74
2017,11,9,16,15,208.0,60.5,2.25,15.5,106.5,187.35,153.77
2017,11,9,16,30,416.0,78.0,2.1,15.0,170.0,291.46,235.45
2017,11,9,16,45,331.5,63.0,2.0,14.5,124.0,217.01,170.68
2017,11,9,17,0,247.0,48.0,1.9,14.0,78.0,152.35,113.83
2017,11,9,17,15,123.5,24.0,1.8,13.5,39.0,72.14,37.54
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,103.0,22.5,2.5,7.5,34.5,62.55,24.48
2017,11,10,7,30,206.0,45.0,2.5,8.0,69.0,133.8,101.19
2017,11,10,7,45,300.5,60.5,2.55,8.5,114.5,199.82,160.5
2017,11,10,8,0,395.0,76.0,2.6,9.0,160.0,276.91,228.49
2017,11,10,8,15,455.5,87.0,2.6,9.5,208.0,342.08,285.62
2017,11,10,8,30,516.0,98.0,2.6,10.0,256.0,413.17,345.88
2017,11,10,8,45,285.0,128.5,2.65,11.0,218.5,323.13,270.62
2017,11,10,9,0,54.0,159.0,2.7,12.0,181.0,198.15,163.22
2017,11,10,9,15,49.0,175.0,2.7,12.5,196.5,213.24,175.28
2017,11,10,9,30,44.0,191.0,2.7,13.0,212.0,227.97,186.45
2017,11,10,9,45,31.0,194.5,2.7,13.5,210.0,221.65,180.1
2017,11,10,10,0,18.0,198.0,2.7,14.0,208.0,202.04,163.0
2017,11,10,10,15,30.0,222.0,2.65,14.0,240.0,251.59,203.14
2017,11,10,10,30,42.0,246.0,2.6,14.0,272.0,289.53,233.3
2017,11,10,10,45,86.0,272.5,2.55,14.5,326.5,360.51,289.75
2017,11,10,11,0,130.0,299.0,2.5,15.0,381.0,450.89,359.42
2017,11,10,11,15,78.0,278.0,2.45,15.5,327.5,361.02,287.31
2017,11,10,11,30,26.0,257.0,2.4,16.0,274.0,269.85,213.84
2017,11,10,11,45,37.0,275.0,2.35,16.5,300.0,318.44,251.89
2017,11,10,12,0,48.0,293.0,2.3,17.0,326.0,350.08,275.86
2017,11,10,12,15,27.5,249.0,2.25,17.0,268.0,279.63,220.42
2017,11,10,12,30,7.0,205.0,2.2,17.0,210.0,197.54,155.2
2017,11,10,12,45,7.5,206.5,2.15,17.5,212.0,199.6,156.8
2017,11,10,13,0,8.0,208.0,2.1,18.0,214.0,201.7,158.25
2017,11,10,13,15,4.0,186.5,2.05,18.0,190.0,176.3,138.01
2017,11,10,13,30,0.0,165.0,2.0,18.0,166.0,151.32,118.05
2017,11,10,13,45,0.0,165.0,1.95,18.5,165.5,151.56,118.22
2017,11,10,14,0,0.0,165.0,1.9,19.0,165.0,151.9,118.45
2017,11,10,14,15,0.0,150.5,1.85,19.0,150.5,137.87,107.39
2017,11,10,14,30,0.0,136.0,1.8,19.0,136.0,123.95,96.39
2017,11,10,14,45,0.0,123.5,1.8,19.0,123.5,112.09,87.01
2017,11,10,15,0,0.0,111.0,1.8,19.0,111.0,100.29,77.61
2017,11,10,15,15,0.0,102.0,1.75,18.5,102.0,91.98,71.15
2017,11,10,15,30,0.0,93.0,1.7,18.0,93.0,83.73,64.66
2017,11,10,15,45,0.0,81.0,1.7,18.0,81.0,72.59,55.53
2017,11,10,16,0,0.0,69.0,1.7,18.0,69.0,61.49,46.33
2017,11,10,16,15,228.0,69.0,1.5,17.5,119.0,208.23,169.33
2017,11,10,16,30,456.0,69.0,1.3,17.0,169.0,301.85,240.69
2017,11,10,16,45,370.0,56.0,1.1,16.5,123.0,224.5,174.04
2017,11,10,17,0,284.0,43.0,0.9,16.0,77.0,159.35,117.11
2017,11,10,17,15,142.0,21.5,0.85,15.5,38.5,73.85,35.71
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.5,73.58,23.32
2017,11,11,7,30,322.0,35.0,1.7,12.0,71.0,161.76,119.21
2017,11,11,7,45,413.5,45.5,1.95,13.0,116.5,229.05,179.86
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,306.57,247.38
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,373.21,305.11
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,445.05,365.13
2017,11,11,8,45,659.0,75.5,2.55,15.5,305.5,506.84,415.37
2017,11,11,9,0,696.0,81.0,2.7,16.0,352.0,570.68,465.59
2017,11,11,9,15,470.0,140.0,2.8,16.5,332.5,506.23,411.94
2017,11,11,9,30,244.0,199.0,2.9,17.0,313.0,412.7,334.26
2017,11,11,9,45,237.0,218.0,3.05,18.0,336.5,424.83,342.52
2017,11,11,10,0,230.0,237.0,3.2,19.0,360.0,449.0,359.17
2017,11,11,10,15,231.5,252.5,3.25,19.0,382.0,475.22,378.56
2017,11,11,10,30,233.0,268.0,3.3,19.0,404.0,500.9,397.36
2017,11,11,10,45,116.5,201.5,3.4,19.5,269.5,323.27,257.48
2017,11,11,11,0,0.0,135.0,3.5,20.0,135.0,122.14,93.86
2017,11,11,11,15,0.0,138.5,3.55,20.0,138.5,125.42,96.63
2017,11,11,11,30,0.0,142.0,3.6,20.0,142.0,128.72,99.19
2017,11,11,11,45,0.0,140.5,3.65,20.5,140.5,127.23,97.74
2017,11,11,12,0,0.0,139.0,3.7,21.0,139.0,125.76,96.34
2017,11,11,12,15,4.0,173.0,3.7,21.0,175.5,162.75,126.0
2017,11,11,12,30,8.0,207.0,3.7,21.0,212.0,200.67,156.11
2017,11,11,12,45,25.0,243.0,3.7,21.5,259.0,254.39,198.55
2017,11,11,13,0,42.0,279.0,3.7,22.0,306.0,328.28,255.75
2017,11,11,13,15,49.5,278.0,3.65,22.0,309.5,334.26,260.58
2017,11,11,13,30,57.0,277.0,3.6,22.0,313.0,340.01,265.48
2017,11,11,13,45,98.5,276.5,3.6,22.0,335.5,377.25,295.81
2017,11,11,14,0,140.0,276.0,3.6,22.0,358.0,428.46,336.27
2017,11,11,14,15,446.5,191.5,3.5,22.0,434.5,622.97,490.65
2017,11,11,14,30,753.0,107.0,3.4,22.0,511.0,771.84,602.07
2017,11,11,14,45,413.0,154.5,3.3,22.0,373.5,521.51,413.85
2017,11,11,15,0,73.0,202.0,3.2,22.0,236.0,263.12,208.14
2017,11,11,15,15,36.5,139.5,3.0,21.5,156.5,164.19,129.81
2017,11,11,15,30,0.0,77.0,2.8,21.0,77.0,68.27,51.12
2017,11,11,15,45,0.0,67.0,2.65,21.0,67.0,59.22,43.82
2017,11,11,16,0,0.0,57.0,2.5,21.0,57.0,50.34,36.5
2017,11,11,16,15,0.0,46.0,2.15,20.5,46.0,40.58,28.41
2017,11,11,16,30,0.0,35.0,1.8,20.0,35.0,30.84,20.2
2017,11,11,16,45,0.0,25.5,1.45,19.5,25.5,22.45,13.01
2017,11,11,17,0,0.0,16.0,1.1,19.0,16.0,14.06,5.73
2017,11,11,17,15,0.0,8.0,1.1,18.5,8.0,7.02,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,15.5,32.0,62.66,13.31
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,138.69,100.24
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,204.05,158.06
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,284.66,227.18
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.0,351.1,284.27
2017,11,12,8,30,571.0,76.0,2.0,17.0,247.0,423.18,344.14
2017,11,12,8,45,606.5,83.5,2.0,17.5,292.5,483.83,392.49
2017,11,12,9,0,642.0,91.0,2.0,18.0,338.0,546.52,440.67
2017,11,12,9,15,321.0,54.0,2.0,18.5,177.5,305.12,250.33
2017,11,12,9,30,0.0,17.0,2.0,19.0,17.0,14.97,6.87
2017,11,12,9,45,0.0,60.5,2.0,19.5,60.5,53.47,38.93
2017,11,12,10,0,0.0,104.0,2.0,20.0,104.0,93.06,71.17
2017,11,12,10,15,0.0,115.0,2.0,20.5,115.0,103.4,79.19
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,113.79,87.23
2017,11,12,10,45,6.0,171.0,2.0,21.5,175.0,163.24,126.54
2017,11,12,11,0,12.0,216.0,2.0,22.0,224.0,214.37,166.33
2017,11,12,11,15,6.0,188.5,2.05,22.0,192.5,180.45,139.28
2017,11,12,11,30,0.0,161.0,2.1,22.0,161.0,147.24,112.85
2017,11,12,11,45,6.5,195.5,2.15,22.5,200.0,187.76,144.73
2017,11,12,12,0,13.0,230.0,2.2,23.0,239.0,229.26,176.77
2017,11,12,12,15,14.0,232.0,2.25,23.0,242.0,232.29,179.03
2017,11,12,12,30,15.0,234.0,2.3,23.0,245.0,235.36,181.48
2017,11,12,12,45,12.0,223.5,2.35,23.0,232.0,221.63,170.83
2017,11,12,13,0,9.0,213.0,2.4,23.0,219.0,208.04,160.32
2017,11,12,13,15,23.0,236.0,2.45,23.0,250.5,245.41,190.06
2017,11,12,13,30,37.0,259.0,2.5,23.0,282.0,300.72,233.16
2017,11,12,13,45,115.5,266.0,2.55,23.5,334.5,397.52,308.91
2017,11,12,14,0,194.0,273.0,2.6,24.0,387.0,473.35,367.15
2017,11,12,14,15,97.5,218.5,2.65,23.5,276.0,306.32,239.77
2017,11,12,14,30,1.0,164.0,2.7,23.0,165.0,153.04,117.99
2017,11,12,14,45,315.0,144.5,2.75,23.0,292.0,432.58,345.43
2017,11,12,15,0,629.0,125.0,2.8,23.0,419.0,639.63,504.32
2017,11,12,15,15,329.5,138.0,2.75,23.0,291.0,407.84,324.82
2017,11,12,15,30,30.0,151.0,2.7,23.0,163.0,173.6,136.23
2017,11,12,15,45,256.5,124.0,2.65,23.0,204.0,302.73,243.4
2017,11,12,16,0,483.0,97.0,2.6,23.0,245.0,397.66,317.82
2017,11,12,16,15,422.5,86.0,2.3,22.5,199.0,328.14,260.61
2017,11,12,16,30,362.0,75.0,2.0,22.0,153.0,264.53,207.46
2017,11,12,16,45,280.0,59.5,1.7,21.5,110.0,193.64,147.83
2017,11,12,17,0,198.0,44.0,1.4,21.0,67.0,132.29,95.22
2017,11,12,17,15,99.0,22.0,1.3,20.5,33.5,62.36,24.8
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,18.0,1.7,14.5,32.0,64.57,6.77
2017,11,13,7,30,271.0,36.0,1.9,15.0,64.0,144.97,104.47
2017,11,13,7,45,365.5,47.5,2.15,15.5,108.0,212.07,164.72
2017,11,13,8,0,460.0,59.0,2.4,16.0,152.0,289.16,231.66
2017,11,13,8,15,242.0,85.0,2.35,16.0,135.0,222.83,181.5
2017,11,13,8,30,24.0,111.0,2.3,16.0,118.0,126.53,101.41
2017,11,13,8,45,52.0,135.0,2.25,16.5,154.0,170.04,137.91
2017,11,13,9,0,80.0,159.0,2.2,17.0,190.0,216.36,175.84
2017,11,13,9,15,126.0,180.0,2.2,17.5,235.0,286.0,232.1
2017,11,13,9,30,172.0,201.0,2.2,18.0,280.0,348.82,281.64
2017,11,13,9,45,191.5,218.0,2.25,19.0,313.0,389.61,311.99
2017,11,13,10,0,211.0,235.0,2.3,20.0,346.0,431.49,342.6
2017,11,13,10,15,274.5,240.5,2.25,20.5,394.0,513.8,404.33
2017,11,13,10,30,338.0,246.0,2.2,21.0,442.0,584.55,455.85
2017,11,13,10,45,392.0,244.0,2.15,21.5,480.5,640.29,495.32
2017,11,13,11,0,446.0,242.0,2.1,22.0,519.0,714.21,546.43
2017,11,13,11,15,425.5,255.5,2.1,22.5,526.0,718.75,546.75
2017,11,13,11,30,405.0,269.0,2.1,23.0,533.0,704.26,534.82
2017,11,13,11,45,401.0,274.5,2.1,23.5,538.5,711.19,538.27
2017,11,13,12,0,397.0,280.0,2.1,24.0,544.0,716.38,540.4
2017,11,13,12,15,396.0,280.5,2.15,24.0,543.5,716.98,541.0
2017,11,13,12,30,395.0,281.0,2.2,24.0,543.0,715.9,540.55
2017,11,13,12,45,391.0,278.0,2.25,24.5,535.5,706.13,533.15
2017,11,13,13,0,387.0,275.0,2.3,25.0,528.0,694.8,524.79
2017,11,13,13,15,346.5,277.0,2.25,24.5,499.0,653.0,495.62
2017,11,13,13,30,306.0,279.0,2.2,24.0,470.0,611.11,466.27
2017,11,13,13,45,412.5,239.0,2.2,24.0,485.5,671.29,512.72
2017,11,13,14,0,519.0,199.0,2.2,24.0,501.0,709.99,543.04
2017,11,13,14,15,329.5,220.0,2.15,24.0,408.5,538.7,416.65
2017,11,13,14,30,140.0,241.0,2.1,24.0,316.0,381.12,296.32
2017,11,13,14,45,168.5,222.0,2.1,24.0,305.5,377.34,295.63
2017,11,13,15,0,197.0,203.0,2.1,24.0,295.0,371.04,292.13
2017,11,13,15,15,184.5,186.0,2.0,23.5,265.5,335.36,265.35
2017,11,13,15,30,172.0,169.0,1.9,23.0,236.0,300.5,238.83
2017,11,13,15,45,159.0,148.5,1.8,23.0,204.0,262.03,208.51
2017,11,13,16,0,146.0,128.0,1.7,23.0,172.0,224.65,178.47
2017,11,13,16,15,257.5,101.5,1.5,22.5,162.5,253.1,200.86
2017,11,13,16,30,369.0,75.0,1.3,22.0,153.0,268.1,209.64
2017,11,13,16,45,290.5,59.0,1.15,21.5,110.0,197.64,150.35
2017,11,13,17,0,212.0,43.0,1.0,21.0,67.0,136.29,97.66
2017,11,13,17,15,106.0,21.5,1.0,20.5,33.5,63.61,22.75
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,14.5,31.5,68.01,0.0
2017,11,14,7,30,300.0,33.0,2.2,15.0,63.0,152.27,108.91
2017,11,14,7,45,402.5,43.0,2.55,15.5,108.5,221.66,171.91
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,302.54,242.4
2017,11,14,8,15,564.5,60.0,3.0,16.5,202.0,369.36,300.44
2017,11,14,8,30,624.0,67.0,3.1,17.0,250.0,441.5,360.9
2017,11,14,8,45,666.0,71.5,3.25,18.0,297.0,504.96,411.89
2017,11,14,9,0,708.0,76.0,3.4,19.0,344.0,570.93,462.97
2017,11,14,9,15,735.0,79.5,3.45,19.5,387.0,624.51,503.6
2017,11,14,9,30,762.0,83.0,3.5,20.0,430.0,681.14,543.81
2017,11,14,9,45,782.5,85.5,3.6,21.0,468.5,731.35,577.4
2017,11,14,10,0,803.0,88.0,3.7,22.0,507.0,780.54,609.56
2017,11,14,10,15,816.5,90.0,3.75,22.0,538.5,821.81,637.7
2017,11,14,10,30,830.0,92.0,3.8,22.0,570.0,860.99,664.2
2017,11,14,10,45,466.5,190.0,3.9,22.5,461.0,663.4,517.93
2017,11,14,11,0,103.0,288.0,4.0,23.0,352.0,397.07,309.01
2017,11,14,11,15,101.5,295.5,4.05,23.5,360.0,405.48,315.33
2017,11,14,11,30,100.0,303.0,4.1,24.0,368.0,413.68,320.57
2017,11,14,11,45,129.0,311.0,4.2,24.5,395.5,470.27,362.95
2017,11,14,12,0,158.0,319.0,4.3,25.0,423.0,508.96,391.56
2017,11,14,12,15,191.5,317.5,4.3,25.0,443.5,540.48,415.66
2017,11,14,12,30,225.0,316.0,4.3,25.0,464.0,571.34,439.2
2017,11,14,12,45,239.0,310.0,4.35,25.5,466.0,576.72,442.86
2017,11,14,13,0,253.0,304.0,4.4,26.0,468.0,581.03,445.9
2017,11,14,13,15,252.5,295.5,4.4,26.0,456.0,567.3,436.27
2017,11,14,13,30,252.0,287.0,4.4,26.0,444.0,552.71,426.11
2017,11,14,13,45,529.5,194.5,4.4,26.0,507.5,728.56,561.82
2017,11,14,14,0,807.0,102.0,4.4,26.0,571.0,857.21,654.44
2017,11,14,14,15,506.5,170.0,4.35,25.5,458.5,650.1,505.74
2017,11,14,14,30,206.0,238.0,4.3,25.0,346.0,432.47,338.72
2017,11,14,14,45,460.5,168.5,4.3,25.0,388.0,575.24,453.53
2017,11,14,15,0,715.0,99.0,4.3,25.0,430.0,674.68,531.15
2017,11,14,15,15,687.0,95.0,4.15,24.5,387.5,618.76,490.21
2017,11,14,15,30,659.0,91.0,4.0,24.0,345.0,563.23,448.63
2017,11,14,15,45,616.5,85.0,3.9,24.0,299.0,497.24,397.08
2017,11,14,16,0,574.0,79.0,3.8,24.0,253.0,433.83,346.14
2017,11,14,16,15,514.5,71.0,3.35,23.5,205.5,362.53,287.76
2017,11,14,16,30,455.0,63.0,2.9,23.0,158.0,296.44,232.0
2017,11,14,16,45,364.0,51.0,2.5,22.5,113.5,219.55,166.96
2017,11,14,17,0,273.0,39.0,2.1,22.0,69.0,152.55,108.77
2017,11,14,17,15,136.5,19.5,2.0,21.5,34.5,69.48,21.89
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,111.5,18.0,3.25,17.0,29.0,57.52,0.0
2017,11,15,7,30,223.0,36.0,3.4,17.0,58.0,129.73,91.43
2017,11,15,7,45,330.0,48.0,3.55,17.5,102.0,196.84,151.62
2017,11,15,8,0,437.0,60.0,3.7,18.0,146.0,279.29,222.58
2017,11,15,8,15,500.5,68.5,3.75,18.5,193.5,346.35,280.42
2017,11,15,8,30,564.0,77.0,3.8,19.0,241.0,419.17,341.22
2017,11,15,8,45,603.5,84.5,3.9,20.0,287.0,481.75,391.35
2017,11,15,9,0,643.0,92.0,4.0,21.0,333.0,546.74,441.54
2017,11,15,9,15,342.0,137.0,3.9,21.0,267.0,412.49,333.4
2017,11,15,9,30,41.0,182.0,3.8,21.0,201.0,217.04,172.31
2017,11,15,9,45,42.0,198.5,3.75,21.5,219.0,236.66,187.6
2017,11,15,10,0,43.0,215.0,3.7,22.0,237.0,256.45,202.38
2017,11,15,10,15,21.5,149.5,3.55,22.5,160.5,164.95,128.69
2017,11,15,10,30,0.0,84.0,3.4,23.0,84.0,74.4,54.95
2017,11,15,10,45,0.0,96.5,3.3,23.5,96.5,85.75,63.94
2017,11,15,11,0,0.0,109.0,3.2,24.0,109.0,97.45,73.06
2017,11,15,11,15,0.0,98.5,3.1,24.0,98.5,87.57,65.06
2017,11,15,11,30,0.0,88.0,3.0,24.0,88.0,78.02,57.37
2017,11,15,11,45,0.0,92.0,2.9,24.5,92.0,81.59,60.06
2017,11,15,12,0,0.0,96.0,2.8,25.0,96.0,85.24,62.81
2017,11,15,12,15,0.0,106.5,2.65,25.0,106.5,95.02,70.56
2017,11,15,12,30,0.0,117.0,2.5,25.0,117.0,104.9,78.37
2017,11,15,12,45,2.0,151.0,2.45,25.5,152.5,139.5,105.53
2017,11,15,13,0,4.0,185.0,2.4,26.0,188.0,175.16,133.15
2017,11,15,13,15,2.0,173.5,2.25,26.0,175.0,161.87,122.74
2017,11,15,13,30,0.0,162.0,2.1,26.0,162.0,148.74,112.54
2017,11,15,13,45,0.0,154.0,1.95,26.5,154.0,141.06,106.48
2017,11,15,14,0,0.0,146.0,1.8,27.0,146.0,133.44,100.47
2017,11,15,14,15,0.0,149.5,1.65,26.5,149.5,137.3,103.88
2017,11,15,14,30,0.0,153.0,1.5,26.0,153.0,141.38,107.48
2017,11,15,14,45,29.5,173.0,1.35,26.0,187.0,197.39,152.48
2017,11,15,15,0,59.0,193.0,1.2,26.0,221.0,243.48,188.88
2017,11,15,15,15,54.5,175.0,1.1,26.0,199.0,219.02,169.96
2017,11,15,15,30,50.0,157.0,1.0,26.0,177.0,195.03,151.48
2017,11,15,15,45,296.5,121.0,0.9,26.0,212.5,324.67,255.42
2017,11,15,16,0,543.0,85.0,0.8,26.0,248.0,422.98,328.56
2017,11,15,16,15,482.5,76.0,0.75,25.0,201.0,351.58,272.33
2017,11,15,16,30,422.0,67.0,0.7,24.0,154.0,283.7,218.05
2017,11,15,16,45,329.0,53.5,0.65,23.5,110.0,207.3,155.42
2017,11,15,17,0,236.0,40.0,0.6,23.0,66.0,141.69,99.79
2017,11,15,17,15,118.0,20.0,0.65,22.5,33.0,64.94,16.99
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,117.0,17.0,0.5,18.0,28.0,57.4,0.0
2017,11,16,7,30,234.0,34.0,0.6,18.0,56.0,131.0,90.58
2017,11,16,7,45,341.0,45.0,0.7,18.5,99.5,199.44,151.41
2017,11,16,8,0,448.0,56.0,0.8,19.0,143.0,279.79,219.07
2017,11,16,8,15,511.0,64.0,0.95,19.5,190.0,346.38,275.08
2017,11,16,8,30,574.0,72.0,1.1,20.0,237.0,418.7,333.88
2017,11,16,8,45,612.0,79.0,1.3,20.5,282.5,480.14,382.7
2017,11,16,9,0,650.0,86.0,1.5,21.0,328.0,543.85,431.74
2017,11,16,9,15,679.5,90.5,1.6,21.5,370.5,600.57,473.65
2017,11,16,9,30,709.0,95.0,1.7,22.0,413.0,657.92,514.42
2017,11,16,9,45,506.5,156.5,1.85,22.5,393.5,593.05,463.24
2017,11,16,10,0,304.0,218.0,2.0,23.0,374.0,502.68,392.19
2017,11,16,10,15,306.0,232.5,2.1,23.0,398.0,531.4,413.61
2017,11,16,10,30,308.0,247.0,2.2,23.0,422.0,559.28,433.46
2017,11,16,10,45,184.5,258.5,2.35,23.5,364.5,452.01,350.56
2017,11,16,11,0,61.0,270.0,2.5,24.0,307.0,337.39,260.46
2017,11,16,11,15,156.5,284.5,2.55,24.5,383.5,462.83,356.93
2017,11,16,11,30,252.0,299.0,2.6,25.0,460.0,573.89,438.87
2017,11,16,11,45,530.0,210.5,2.65,25.5,555.0,781.4,591.19
2017,11,16,12,0,808.0,122.0,2.7,26.0,650.0,957.4,708.78
2017,11,16,12,15,808.5,122.0,2.7,26.5,651.0,960.02,707.37
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,959.23,705.5
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,952.33,699.82
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,942.07,692.14
2017,11,16,13,15,802.0,118.0,2.65,28.0,621.5,923.81,680.34
2017,11,16,13,30,796.0,117.0,2.6,28.0,606.0,902.47,666.66
2017,11,16,13,45,548.0,184.5,2.6,28.0,515.5,733.75,552.27
2017,11,16,14,0,300.0,252.0,2.6,28.0,425.0,560.23,425.53
2017,11,16,14,15,296.5,238.5,2.6,27.5,402.0,532.73,408.19
2017,11,16,14,30,293.0,225.0,2.6,27.0,379.0,504.49,389.18
2017,11,16,14,45,503.5,162.0,2.6,27.0,402.0,602.05,465.76
2017,11,16,15,0,714.0,99.0,2.6,27.0,425.0,673.99,520.61
2017,11,16,15,15,685.5,94.5,2.5,26.5,383.0,617.32,480.19
2017,11,16,15,30,657.0,90.0,2.4,26.0,341.0,561.09,439.22
2017,11,16,15,45,615.0,84.0,2.3,26.0,295.0,495.64,389.26
2017,11,16,16,0,573.0,78.0,2.2,26.0,249.0,432.7,339.77
2017,11,16,16,15,513.5,70.0,1.9,25.5,202.0,361.55,282.65
2017,11,16,16,30,454.0,62.0,1.6,25.0,155.0,295.58,227.97
2017,11,16,16,45,365.5,49.5,1.35,24.5,111.0,219.29,164.44
2017,11,16,17,0,277.0,37.0,1.1,24.0,67.0,152.37,106.74
2017,11,16,17,15,138.5,18.5,1.15,23.5,33.5,68.72,14.52
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,56.96,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,130.93,89.5
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,198.72,151.33
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,278.75,220.11
2017,11,17,8,15,221.0,72.0,4.2,20.5,114.5,196.75,157.77
2017,11,17,8,30,0.0,86.0,4.5,21.0,86.0,79.73,60.82
2017,11,17,8,45,0.0,103.5,4.85,21.5,103.5,96.46,74.57
2017,11,17,9,0,0.0,121.0,5.2,22.0,121.0,113.25,88.06
2017,11,17,9,15,1.5,136.0,5.35,22.5,136.5,128.53,100.15
2017,11,17,9,30,3.0,151.0,5.5,23.0,152.0,144.04,112.28
2017,11,17,9,45,390.0,124.5,5.7,23.5,323.5,464.64,375.75
2017,11,17,10,0,777.0,98.0,5.9,24.0,495.0,768.37,607.28
2017,11,17,10,15,791.5,100.5,5.95,24.5,526.5,810.27,634.38
2017,11,17,10,30,806.0,103.0,6.0,25.0,558.0,850.23,660.91
2017,11,17,10,45,820.0,103.0,6.05,25.5,583.5,884.6,683.21
2017,11,17,11,0,834.0,103.0,6.1,26.0,609.0,916.46,703.62
2017,11,17,11,15,840.5,104.0,6.05,26.5,626.0,939.69,717.34
2017,11,17,11,30,847.0,105.0,6.0,27.0,643.0,959.76,728.88
2017,11,17,11,45,560.0,204.0,6.0,27.5,561.5,802.7,615.37
2017,11,17,12,0,273.0,303.0,6.0,28.0,480.0,621.94,475.82
2017,11,17,12,15,551.5,209.5,5.95,28.0,568.5,806.25,617.4
2017,11,17,12,30,830.0,116.0,5.9,28.0,657.0,972.18,733.86
2017,11,17,12,45,833.0,112.5,5.85,28.0,650.0,966.26,728.82
2017,11,17,13,0,836.0,109.0,5.8,28.0,643.0,956.83,722.44
2017,11,17,13,15,830.0,108.0,5.7,28.0,627.0,938.29,709.64
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,916.59,694.82
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,889.36,675.43
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,859.23,654.11
2017,11,17,14,15,799.5,98.0,5.5,29.0,534.0,821.25,628.08
2017,11,17,14,30,786.0,96.0,5.4,29.0,503.0,781.17,600.49
2017,11,17,14,45,760.5,94.5,5.35,29.0,465.0,730.33,565.14
2017,11,17,15,0,735.0,93.0,5.3,29.0,427.0,682.61,531.7
2017,11,17,15,15,707.5,89.0,5.15,28.5,385.0,626.51,491.83
2017,11,17,15,30,680.0,85.0,5.0,28.0,343.0,570.71,450.16
2017,11,17,15,45,644.5,78.5,4.9,28.0,297.5,507.74,401.16
2017,11,17,16,0,609.0,72.0,4.8,28.0,252.0,446.63,352.23
2017,11,17,16,15,550.5,64.5,4.45,27.0,204.5,374.86,294.43
2017,11,17,16,30,492.0,57.0,4.1,26.0,157.0,308.18,238.94
2017,11,17,16,45,404.0,45.5,3.75,25.5,112.5,231.12,173.81
2017,11,17,17,0,316.0,34.0,3.4,25.0,68.0,163.83,114.61
2017,11,17,17,15,158.0,17.0,3.4,24.5,34.0,74.35,11.97
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,100.0,17.5,3.45,18.5,26.0,42.54,0.0
2017,11,18,7,30,200.0,35.0,3.5,19.0,52.0,121.76,82.07
2017,11,18,7,45,303.5,49.0,3.6,19.5,95.5,187.99,142.88
2017,11,18,8,0,407.0,63.0,3.7,20.0,139.0,266.57,210.25
2017,11,18,8,15,472.5,73.0,3.85,20.5,186.5,335.56,269.35
2017,11,18,8,30,538.0,83.0,4.0,21.0,234.0,409.56,330.89
2017,11,18,8,45,599.0,86.0,4.2,22.0,282.0,478.97,386.56
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,552.48,443.62
2017,11,18,9,15,692.0,93.5,4.6,23.5,374.0,611.38,488.7
2017,11,18,9,30,724.0,98.0,4.8,24.0,418.0,671.07,532.98
2017,11,18,9,45,766.0,95.0,5.05,24.5,460.0,726.02,572.05
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,785.79,614.13
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.0,829.34,646.63
2017,11,18,10,30,840.0,96.0,6.4,25.0,568.0,870.92,677.74
2017,11,18,10,45,859.0,95.0,6.95,25.5,595.5,909.39,705.18
2017,11,18,11,0,878.0,94.0,7.5,26.0,623.0,945.45,730.81
2017,11,18,11,15,885.0,95.0,7.75,25.5,641.0,960.35,743.02
2017,11,18,11,30,892.0,96.0,8.0,25.0,659.0,981.27,759.84
2017,11,18,11,45,903.0,93.0,8.25,25.0,670.5,997.91,772.23
2017,11,18,12,0,914.0,90.0,8.5,25.0,682.0,1011.09,782.31
2017,11,18,12,15,915.0,90.5,8.5,24.5,683.0,1015.09,786.58
2017,11,18,12,30,916.0,91.0,8.5,24.0,684.0,1015.38,788.41
2017,11,18,12,45,919.0,88.5,8.5,24.0,677.5,1010.27,784.98
2017,11,18,13,0,922.0,86.0,8.5,24.0,671.0,1001.39,779.04
2017,11,18,13,15,917.0,85.0,8.4,23.5,655.0,982.99,767.52
2017,11,18,13,30,912.0,84.0,8.3,23.0,639.0,961.14,753.61
2017,11,18,13,45,908.0,81.5,8.25,23.0,616.0,935.04,735.39
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,905.7,714.85
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,867.03,688.58
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,825.94,660.33
2017,11,18,14,45,864.5,72.5,7.95,22.0,492.0,779.3,626.49
2017,11,18,15,0,849.0,70.0,7.9,22.0,454.0,737.3,595.91
2017,11,18,15,15,824.5,67.0,7.8,21.5,410.0,680.11,554.15
2017,11,18,15,30,800.0,64.0,7.7,21.0,366.0,622.63,510.54
2017,11,18,15,45,767.5,59.5,7.6,20.5,318.5,558.49,459.08
2017,11,18,16,0,735.0,55.0,7.5,20.0,271.0,495.59,406.9
2017,11,18,16,15,680.0,50.0,7.25,19.5,221.0,422.19,344.23
2017,11,18,16,30,625.0,45.0,7.0,19.0,171.0,353.13,283.17
2017,11,18,16,45,538.0,37.0,6.75,18.5,123.0,272.9,211.8
2017,11,18,17,0,451.0,29.0,6.5,18.0,75.0,201.73,145.05
2017,11,18,17,15,225.5,14.5,6.3,17.5,37.5,90.57,11.17
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
