Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,72.33,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,191.38,132.27
2017,11,19,7,45,562.0,33.0,3.0,7.5,113.5,267.42,210.89
2017,11,19,8,0,665.0,41.0,3.2,8.0,163.0,354.6,290.34
2017,11,19,8,15,723.5,46.0,3.2,8.5,215.5,426.87,355.65
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,503.93,422.3
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,571.24,477.78
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,635.32,528.51
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,694.49,572.85
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,753.38,614.71
2017,11,19,9,45,778.0,94.0,3.35,13.0,457.0,733.3,595.66
2017,11,19,10,0,649.0,125.0,3.4,14.0,453.0,698.41,566.18
2017,11,19,10,15,657.5,131.0,3.35,14.0,481.0,735.34,592.73
2017,11,19,10,30,666.0,137.0,3.3,14.0,509.0,770.43,617.14
2017,11,19,10,45,689.0,137.0,3.3,14.5,537.0,809.67,643.47
2017,11,19,11,0,712.0,137.0,3.3,15.0,565.0,847.27,668.27
2017,11,19,11,15,702.0,149.0,3.25,15.0,580.5,865.78,680.18
2017,11,19,11,30,692.0,161.0,3.2,15.0,596.0,880.88,689.86
2017,11,19,11,45,607.0,193.5,3.2,15.5,579.0,841.85,660.17
2017,11,19,12,0,522.0,226.0,3.2,16.0,562.0,793.98,622.64
2017,11,19,12,15,570.0,209.5,3.1,16.0,577.0,823.65,645.03
2017,11,19,12,30,618.0,193.0,3.0,16.0,592.0,857.58,669.04
2017,11,19,12,45,681.0,168.0,2.95,16.5,603.0,888.05,688.87
2017,11,19,13,0,744.0,143.0,2.9,17.0,614.0,913.16,704.89
2017,11,19,13,15,739.0,140.0,2.85,17.0,598.0,894.4,691.76
2017,11,19,13,30,734.0,137.0,2.8,17.0,582.0,872.76,677.11
2017,11,19,13,45,839.0,107.5,2.75,17.0,597.0,912.01,705.31
2017,11,19,14,0,944.0,78.0,2.7,17.0,612.0,939.56,724.79
2017,11,19,14,15,931.5,76.5,2.65,16.5,579.5,900.01,699.19
2017,11,19,14,30,919.0,75.0,2.6,16.0,547.0,857.94,672.18
2017,11,19,14,45,901.0,73.0,2.55,16.0,507.5,808.66,638.42
2017,11,19,15,0,883.0,71.0,2.5,16.0,468.0,764.09,607.71
2017,11,19,15,15,858.0,68.0,2.3,15.5,422.5,705.19,566.03
2017,11,19,15,30,833.0,65.0,2.1,15.0,377.0,645.93,522.56
2017,11,19,15,45,796.0,61.0,1.95,15.0,327.5,578.11,469.15
2017,11,19,16,0,759.0,57.0,1.8,15.0,278.0,511.83,415.25
2017,11,19,16,15,702.0,51.5,1.6,14.0,226.5,435.56,352.76
2017,11,19,16,30,645.0,46.0,1.4,13.0,175.0,363.79,291.34
2017,11,19,16,45,547.5,38.0,1.2,12.5,125.5,278.14,216.6
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,202.53,146.57
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,91.19,6.33
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,141.0,14.5,0.45,7.5,26.0,50.53,0.0
2017,11,20,7,30,282.0,29.0,0.4,8.0,52.0,140.96,94.82
2017,11,20,7,45,378.5,41.5,0.4,8.5,96.0,209.13,162.77
2017,11,20,8,0,475.0,54.0,0.4,9.0,140.0,287.88,231.6
2017,11,20,8,15,541.0,62.0,0.55,9.5,188.5,357.1,291.76
2017,11,20,8,30,607.0,70.0,0.7,10.0,237.0,432.28,354.84
2017,11,20,8,45,643.0,78.0,0.85,11.0,283.0,495.07,405.37
2017,11,20,9,0,679.0,86.0,1.0,12.0,329.0,559.89,455.59
2017,11,20,9,15,709.5,90.5,1.35,12.5,373.0,618.45,501.94
2017,11,20,9,30,740.0,95.0,1.7,13.0,417.0,677.65,547.17
2017,11,20,9,45,763.0,98.0,2.1,14.0,456.0,729.48,584.39
2017,11,20,10,0,786.0,101.0,2.5,15.0,495.0,776.27,617.27
2017,11,20,10,15,801.5,103.5,2.6,15.0,527.5,819.34,647.38
2017,11,20,10,30,817.0,106.0,2.7,15.0,560.0,860.49,675.93
2017,11,20,10,45,832.0,106.5,2.8,15.5,586.0,896.69,699.54
2017,11,20,11,0,847.0,107.0,2.9,16.0,612.0,930.4,721.31
2017,11,20,11,15,854.0,108.0,2.95,16.5,630.0,954.44,735.89
2017,11,20,11,30,861.0,109.0,3.0,17.0,648.0,975.28,748.4
2017,11,20,11,45,880.0,103.0,3.15,17.5,660.5,996.04,761.76
2017,11,20,12,0,899.0,97.0,3.3,18.0,673.0,1003.16,765.9
2017,11,20,12,15,899.5,97.0,3.4,18.0,674.0,1006.14,768.53
2017,11,20,12,30,900.0,97.0,3.5,18.0,675.0,1005.47,768.88
2017,11,20,12,45,899.5,96.0,3.6,18.5,668.0,998.99,763.97
2017,11,20,13,0,899.0,95.0,3.7,19.0,661.0,988.9,756.77
2017,11,20,13,15,894.0,94.0,3.7,19.0,645.0,970.98,745.1
2017,11,20,13,30,889.0,93.0,3.7,19.0,629.0,949.69,731.26
2017,11,20,13,45,881.0,91.0,3.75,19.0,605.5,930.18,719.08
2017,11,20,14,0,873.0,89.0,3.8,19.0,582.0,898.35,698.21
2017,11,20,14,15,860.0,87.0,3.75,19.0,550.5,859.41,671.74
2017,11,20,14,30,847.0,85.0,3.7,19.0,519.0,818.17,643.48
2017,11,20,14,45,829.5,82.5,3.7,19.0,481.0,770.73,610.66
2017,11,20,15,0,812.0,80.0,3.7,19.0,443.0,721.82,576.33
2017,11,20,15,15,785.5,76.5,3.55,18.5,399.5,664.2,535.36
2017,11,20,15,30,759.0,73.0,3.4,18.0,356.0,606.52,492.18
2017,11,20,15,45,721.5,68.0,3.3,18.0,308.5,540.66,439.93
2017,11,20,16,0,684.0,63.0,3.2,18.0,261.0,479.6,389.76
2017,11,20,16,15,624.5,56.5,2.75,17.0,211.5,404.89,327.8
2017,11,20,16,30,565.0,50.0,2.3,16.0,162.0,335.28,267.87
2017,11,20,16,45,467.5,40.5,1.9,15.0,115.5,252.64,196.22
2017,11,20,17,0,370.0,31.0,1.5,14.0,69.0,180.73,130.18
2017,11,20,17,15,185.0,15.5,1.5,13.5,34.5,80.42,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,19.07,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,49.91,30.24
2017,11,21,7,45,85.0,48.0,3.45,10.5,61.0,89.63,68.48
2017,11,21,8,0,122.0,68.0,3.7,11.0,90.0,132.11,106.4
2017,11,21,8,15,141.5,89.0,3.75,11.5,122.0,171.09,141.09
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,211.9,176.61
2017,11,21,8,45,179.0,128.0,3.9,13.0,185.5,249.84,208.59
2017,11,21,9,0,197.0,146.0,4.0,14.0,217.0,289.38,241.02
2017,11,21,9,15,321.0,147.5,4.1,14.5,279.5,395.77,329.31
2017,11,21,9,30,445.0,149.0,4.2,15.0,342.0,515.95,425.89
2017,11,21,9,45,438.5,166.5,4.3,16.0,370.5,549.52,449.52
2017,11,21,10,0,432.0,184.0,4.4,17.0,399.0,581.15,471.45
2017,11,21,10,15,374.5,210.5,4.35,17.5,405.5,562.94,454.41
2017,11,21,10,30,317.0,237.0,4.3,18.0,412.0,555.18,445.19
2017,11,21,10,45,409.0,224.5,4.25,18.5,461.0,647.8,515.59
2017,11,21,11,0,501.0,212.0,4.2,19.0,510.0,729.0,575.71
2017,11,21,11,15,692.5,154.5,4.05,19.0,579.0,861.65,672.55
2017,11,21,11,30,884.0,97.0,3.9,19.0,648.0,981.91,754.75
2017,11,21,11,45,708.5,158.5,3.8,19.5,604.5,900.67,694.68
2017,11,21,12,0,533.0,220.0,3.7,20.0,561.0,797.16,618.24
2017,11,21,12,15,408.0,257.5,3.5,20.0,518.5,701.13,545.9
2017,11,21,12,30,283.0,295.0,3.3,20.0,476.0,623.1,485.01
2017,11,21,12,45,315.0,284.5,3.15,20.5,484.0,640.19,497.71
2017,11,21,13,0,347.0,274.0,3.0,21.0,492.0,655.53,508.47
2017,11,21,13,15,461.5,231.0,2.75,21.0,513.5,726.64,561.88
2017,11,21,13,30,576.0,188.0,2.5,21.0,535.0,775.64,598.33
2017,11,21,13,45,498.0,204.0,2.25,21.0,495.5,710.18,548.72
2017,11,21,14,0,420.0,220.0,2.0,21.0,456.0,645.6,500.23
2017,11,21,14,15,561.5,166.5,1.9,21.0,463.5,693.31,538.75
2017,11,21,14,30,703.0,113.0,1.8,21.0,471.0,736.94,570.49
2017,11,21,14,45,734.0,101.5,1.75,21.5,451.0,721.85,559.18
2017,11,21,15,0,765.0,90.0,1.7,22.0,431.0,698.19,542.36
2017,11,21,15,15,737.0,86.0,1.7,21.5,388.0,644.6,506.09
2017,11,21,15,30,709.0,82.0,1.7,21.0,345.0,587.49,464.88
2017,11,21,15,45,670.5,76.0,1.75,21.0,298.5,522.17,415.39
2017,11,21,16,0,632.0,70.0,1.8,21.0,252.0,458.91,365.62
2017,11,21,16,15,571.0,62.5,1.85,20.0,203.5,384.84,306.68
2017,11,21,16,30,510.0,55.0,1.9,19.0,155.0,316.05,249.39
2017,11,21,16,45,414.0,44.0,1.95,18.0,110.0,235.28,180.88
2017,11,21,17,0,318.0,33.0,2.0,17.0,65.0,165.1,117.52
2017,11,21,17,15,159.0,16.5,2.3,16.5,32.5,74.13,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.5,52.55,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,49.0,145.02,92.79
2017,11,22,7,45,430.5,35.0,5.4,7.5,95.0,221.42,174.43
2017,11,22,8,0,548.0,45.0,5.6,8.0,141.0,309.06,254.55
2017,11,22,8,15,614.5,51.5,5.7,8.5,190.5,380.09,319.88
2017,11,22,8,30,681.0,58.0,5.8,9.0,240.0,454.21,386.02
2017,11,22,8,45,728.0,62.0,5.9,9.5,289.5,522.47,445.23
2017,11,22,9,0,775.0,66.0,6.0,10.0,339.0,593.45,504.77
2017,11,22,9,15,698.0,86.5,5.9,10.5,356.5,604.13,511.89
2017,11,22,9,30,621.0,107.0,5.8,11.0,374.0,602.72,508.52
2017,11,22,9,45,752.0,91.5,5.7,11.5,443.0,707.48,590.35
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,816.07,671.21
2017,11,22,10,15,898.0,77.5,5.45,12.5,546.0,859.94,700.49
2017,11,22,10,30,913.0,79.0,5.3,13.0,580.0,901.66,727.89
2017,11,22,10,45,926.5,79.5,5.2,13.5,607.5,938.37,751.45
2017,11,22,11,0,940.0,80.0,5.1,14.0,635.0,972.3,772.7
2017,11,22,11,15,947.0,80.5,4.95,14.5,654.0,997.11,786.76
2017,11,22,11,30,954.0,81.0,4.8,15.0,673.0,1018.48,798.27
2017,11,22,11,45,958.0,81.5,4.7,15.5,683.0,1033.37,805.62
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,1044.51,810.44
2017,11,22,12,15,963.0,82.0,4.5,16.0,694.5,1048.27,811.84
2017,11,22,12,30,964.0,82.0,4.4,16.0,696.0,1048.15,810.75
2017,11,22,12,45,965.0,81.0,4.35,16.5,689.0,1042.9,805.27
2017,11,22,13,0,966.0,80.0,4.3,17.0,682.0,1033.77,797.59
2017,11,22,13,15,961.0,79.0,4.25,17.0,666.0,1015.1,785.01
2017,11,22,13,30,956.0,78.0,4.2,17.0,650.0,992.83,770.12
2017,11,22,13,45,949.5,76.0,4.2,17.5,625.5,964.47,749.94
2017,11,22,14,0,943.0,74.0,4.2,18.0,601.0,932.85,727.57
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.0,893.63,701.14
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,851.89,672.73
2017,11,22,14,45,897.5,70.0,4.25,18.0,497.5,802.21,638.43
2017,11,22,15,0,877.0,69.0,4.3,18.0,458.0,751.16,602.62
2017,11,22,15,15,851.5,66.0,4.15,17.5,413.0,698.78,565.55
2017,11,22,15,30,826.0,63.0,4.0,17.0,368.0,639.79,521.94
2017,11,22,15,45,789.5,59.0,3.9,17.0,319.5,572.87,468.52
2017,11,22,16,0,753.0,55.0,3.8,17.0,271.0,507.47,414.57
2017,11,22,16,15,695.0,49.5,3.3,15.5,220.0,431.21,351.46
2017,11,22,16,30,637.0,44.0,2.8,14.0,169.0,359.56,289.56
2017,11,22,16,45,538.5,36.0,2.3,13.0,120.0,274.05,214.29
2017,11,22,17,0,440.0,28.0,1.8,12.0,71.0,198.82,143.3
2017,11,22,17,15,220.0,14.0,1.75,11.5,35.5,88.9,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,59.11,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,156.86,96.6
2017,11,23,7,45,483.5,32.0,1.55,6.0,96.5,234.19,183.08
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,321.52,261.78
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.0,392.78,325.44
2017,11,23,8,30,723.0,52.0,1.5,8.0,243.0,469.42,390.72
2017,11,23,8,45,757.0,57.5,1.45,9.0,291.0,533.53,442.53
2017,11,23,9,0,791.0,63.0,1.4,10.0,339.0,599.18,492.93
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.0,658.48,535.4
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,717.87,574.33
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,769.42,605.97
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,812.47,630.51
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,855.28,656.88
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,895.82,681.26
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,928.56,699.71
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,958.32,716.13
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.0,982.11,728.09
2017,11,23,11,30,937.0,82.0,1.0,18.0,659.0,1002.48,737.84
2017,11,23,11,45,941.5,81.0,1.0,18.5,669.0,1015.86,744.19
2017,11,23,12,0,946.0,80.0,1.0,19.0,679.0,1025.57,748.43
2017,11,23,12,15,946.0,80.0,0.95,19.5,679.5,1028.37,747.46
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,1027.37,744.35
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,1019.52,738.26
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,1007.93,730.11
2017,11,23,13,15,935.5,78.0,0.85,21.0,647.5,989.21,718.01
2017,11,23,13,30,930.0,77.0,0.8,21.0,631.0,967.0,703.93
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.0,938.54,687.0
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,906.99,668.12
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,868.27,643.56
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,827.16,617.36
2017,11,23,14,45,869.5,69.0,0.7,21.0,481.5,778.97,586.97
2017,11,23,15,0,851.0,67.0,0.7,21.0,443.0,729.35,555.11
2017,11,23,15,15,825.5,64.5,0.6,20.5,399.5,678.81,521.57
2017,11,23,15,30,800.0,62.0,0.5,20.0,356.0,621.69,481.95
2017,11,23,15,45,763.5,58.0,0.45,20.0,308.5,556.1,433.34
2017,11,23,16,0,727.0,54.0,0.4,20.0,261.0,492.09,384.13
2017,11,23,16,15,670.0,48.5,0.5,19.0,211.5,417.76,327.52
2017,11,23,16,30,613.0,43.0,0.6,18.0,162.0,348.02,271.15
2017,11,23,16,45,515.5,35.5,0.7,17.5,115.0,264.78,201.31
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,195.74,137.48
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,85.87,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,56.12,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,149.17,85.95
2017,11,24,7,45,465.5,30.5,2.65,10.0,91.5,225.37,173.65
2017,11,24,8,0,578.0,39.0,3.0,11.0,136.0,310.9,250.68
2017,11,24,8,15,641.5,44.5,3.0,11.5,185.0,380.93,313.66
2017,11,24,8,30,705.0,50.0,3.0,12.0,234.0,456.43,378.87
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.0,521.27,432.33
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,588.25,485.13
2017,11,24,9,15,812.5,61.0,3.25,15.0,374.5,647.13,530.0
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,700.09,567.56
2017,11,24,9,45,858.5,66.5,3.75,17.0,458.0,750.8,602.62
2017,11,24,10,0,877.0,69.0,4.0,18.0,497.0,800.25,636.09
2017,11,24,10,15,890.0,70.5,4.05,18.5,529.5,842.24,663.94
2017,11,24,10,30,903.0,72.0,4.1,19.0,562.0,881.99,689.9
2017,11,24,10,45,911.0,73.5,4.2,20.0,587.0,914.77,709.57
2017,11,24,11,0,919.0,75.0,4.3,21.0,612.0,944.59,727.03
2017,11,24,11,15,924.5,75.5,4.3,21.0,629.5,967.67,742.02
2017,11,24,11,30,930.0,76.0,4.3,21.0,647.0,987.35,754.79
2017,11,24,11,45,927.5,79.0,4.35,21.5,655.5,998.94,760.94
2017,11,24,12,0,925.0,82.0,4.4,22.0,664.0,1006.77,764.72
2017,11,24,12,15,925.0,82.0,4.4,22.0,665.0,1009.58,766.45
2017,11,24,12,30,925.0,82.0,4.4,22.0,666.0,1008.68,765.85
2017,11,24,12,45,921.0,82.0,4.45,22.5,658.0,1000.18,759.09
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,988.06,750.11
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,970.37,738.63
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,949.28,724.95
2017,11,24,13,45,896.5,80.0,4.5,23.0,594.0,920.69,706.14
2017,11,24,14,0,887.0,79.0,4.5,23.0,570.0,889.17,685.3
2017,11,24,14,15,760.5,105.0,4.45,23.0,510.0,799.64,622.59
2017,11,24,14,30,634.0,131.0,4.4,23.0,450.0,700.99,552.2
2017,11,24,14,45,716.0,104.5,4.4,23.0,439.5,711.68,561.88
2017,11,24,15,0,798.0,78.0,4.4,23.0,429.0,709.63,561.64
2017,11,24,15,15,771.0,74.5,4.15,22.5,386.5,652.6,520.75
2017,11,24,15,30,744.0,71.0,3.9,22.0,344.0,595.58,478.13
2017,11,24,15,45,705.5,66.5,3.65,21.5,297.5,530.68,427.49
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,470.78,379.03
2017,11,24,16,15,608.0,55.5,3.0,20.0,203.0,397.38,318.69
2017,11,24,16,30,549.0,49.0,2.6,19.0,155.0,329.01,260.32
2017,11,24,16,45,451.0,39.5,2.25,18.0,109.5,247.0,189.82
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,175.77,124.0
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,77.8,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,40.91,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,114.22,61.29
2017,11,25,7,45,342.5,37.0,1.75,10.0,82.5,189.06,145.21
2017,11,25,8,0,458.0,49.0,1.9,11.0,125.0,272.59,219.17
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.0,342.94,280.93
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,419.83,345.56
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,486.93,399.03
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,557.32,452.21
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,616.08,495.46
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,671.85,534.25
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,724.65,569.43
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,776.68,603.26
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,819.9,630.93
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,861.15,656.95
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,895.12,677.08
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,926.37,695.27
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.0,950.25,709.22
2017,11,25,11,30,870.0,102.0,1.9,22.0,633.0,970.93,721.17
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.0,983.33,728.4
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,1002.37,740.18
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,1005.23,740.85
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,1004.41,739.46
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,996.53,734.24
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,985.06,726.84
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,966.49,715.32
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,944.58,701.74
2017,11,25,13,45,825.0,99.0,2.45,25.5,572.5,887.66,663.87
2017,11,25,14,0,754.0,113.0,2.5,26.0,530.0,825.71,622.4
2017,11,25,14,15,801.0,96.5,2.45,26.0,517.5,819.86,619.67
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,812.91,615.84
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,764.58,583.34
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,714.98,549.83
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.0,657.65,510.08
2017,11,25,15,30,754.0,69.0,1.8,25.0,344.0,600.31,468.52
2017,11,25,15,45,714.0,65.0,1.55,24.5,297.5,534.69,418.77
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,474.09,371.13
2017,11,25,16,15,614.0,54.5,1.25,22.5,202.5,399.87,313.56
2017,11,25,16,30,554.0,48.0,1.2,21.0,154.0,330.77,257.27
2017,11,25,16,45,453.5,39.0,1.2,20.0,108.5,248.03,188.03
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,176.27,122.75
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,77.94,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,115.5,11.5,2.5,10.5,19.0,40.4,0.0
2017,11,26,7,30,231.0,23.0,2.7,11.0,38.0,112.66,54.82
2017,11,26,7,45,348.5,35.0,2.95,11.5,80.5,188.9,143.99
2017,11,26,8,0,466.0,47.0,3.2,12.0,123.0,273.36,219.54
2017,11,26,8,15,536.0,54.5,3.05,12.5,170.0,342.57,281.2
2017,11,26,8,30,606.0,62.0,2.9,13.0,217.0,418.25,346.14
2017,11,26,8,45,652.0,67.5,2.8,14.0,264.0,483.42,399.64
2017,11,26,9,0,698.0,73.0,2.7,15.0,311.0,551.59,453.14
2017,11,26,9,15,728.5,77.0,2.55,16.0,354.5,609.87,496.51
2017,11,26,9,30,759.0,81.0,2.4,17.0,398.0,665.53,535.16
2017,11,26,9,45,781.0,84.5,2.3,18.0,436.5,717.63,569.28
2017,11,26,10,0,803.0,88.0,2.2,19.0,475.0,768.88,601.67
2017,11,26,10,15,818.5,90.0,2.05,19.5,507.5,811.76,627.91
2017,11,26,10,30,834.0,92.0,1.9,20.0,540.0,852.72,652.13
2017,11,26,10,45,845.0,93.5,1.8,21.0,565.5,886.89,670.33
2017,11,26,11,0,856.0,95.0,1.7,22.0,591.0,918.42,686.36
2017,11,26,11,15,862.5,96.5,1.65,22.0,608.5,942.9,700.74
2017,11,26,11,30,869.0,98.0,1.6,22.0,626.0,964.21,713.08
2017,11,26,11,45,868.5,100.0,1.6,22.5,635.0,976.09,718.68
2017,11,26,12,0,868.0,102.0,1.6,23.0,644.0,984.44,722.24
2017,11,26,12,15,868.0,102.5,1.6,23.0,645.0,987.89,724.22
2017,11,26,12,30,868.0,103.0,1.6,23.0,646.0,987.78,724.14
2017,11,26,12,45,592.5,188.0,1.65,23.5,557.0,814.37,609.17
2017,11,26,13,0,317.0,273.0,1.7,24.0,468.0,626.02,473.7
2017,11,26,13,15,585.0,186.0,1.75,24.0,534.5,791.45,597.88
2017,11,26,13,30,853.0,99.0,1.8,24.0,601.0,930.77,690.98
2017,11,26,13,45,844.5,97.0,1.85,24.0,578.0,902.76,672.34
2017,11,26,14,0,836.0,95.0,1.9,24.0,555.0,871.91,653.54
2017,11,26,14,15,822.5,93.0,1.85,24.0,525.0,834.1,628.92
2017,11,26,14,30,809.0,91.0,1.8,24.0,495.0,794.13,602.71
2017,11,26,14,45,770.5,93.5,1.8,24.0,455.5,737.65,565.16
2017,11,26,15,0,732.0,96.0,1.8,24.0,416.0,685.73,530.26
2017,11,26,15,15,703.0,91.5,1.65,23.5,374.0,628.73,490.41
2017,11,26,15,30,674.0,87.0,1.5,23.0,332.0,572.11,448.89
2017,11,26,15,45,636.5,80.5,1.4,23.0,287.0,508.67,400.5
2017,11,26,16,0,599.0,74.0,1.3,23.0,242.0,447.18,352.09
2017,11,26,16,15,537.5,65.5,1.2,21.5,195.0,373.45,294.4
2017,11,26,16,30,476.0,57.0,1.1,20.0,148.0,305.0,238.42
2017,11,26,16,45,382.0,45.0,1.05,19.0,104.0,225.66,171.85
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,156.68,109.29
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,70.2,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,12.0,1.25,10.5,18.0,35.57,0.0
2017,11,27,7,30,191.0,24.0,1.4,11.0,36.0,99.55,42.63
2017,11,27,7,45,304.5,37.5,1.6,12.0,77.0,174.36,131.77
2017,11,27,8,0,418.0,51.0,1.8,13.0,118.0,256.05,203.83
2017,11,27,8,15,490.0,60.5,2.0,13.5,165.0,326.02,265.43
2017,11,27,8,30,562.0,70.0,2.2,14.0,212.0,402.71,330.88
2017,11,27,8,45,611.5,76.0,2.45,15.0,258.5,468.59,385.25
2017,11,27,9,0,661.0,82.0,2.7,16.0,305.0,537.77,440.32
2017,11,27,9,15,693.5,87.0,2.95,17.0,348.5,597.1,485.92
2017,11,27,9,30,726.0,92.0,3.2,18.0,392.0,657.33,530.66
2017,11,27,9,45,749.0,95.5,3.45,19.0,430.5,709.0,566.58
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,760.04,601.36
2017,11,27,10,15,472.5,172.0,3.75,20.0,403.0,614.32,489.38
2017,11,27,10,30,173.0,245.0,3.8,20.0,337.0,423.72,337.19
2017,11,27,10,45,500.5,176.5,3.85,20.5,461.0,672.86,533.61
2017,11,27,11,0,828.0,108.0,3.9,21.0,585.0,907.24,700.99
2017,11,27,11,15,835.5,109.0,3.95,21.5,602.5,931.65,714.35
2017,11,27,11,30,843.0,110.0,4.0,22.0,620.0,952.99,727.18
2017,11,27,11,45,434.5,177.0,4.05,22.5,440.5,646.24,505.08
2017,11,27,12,0,26.0,244.0,4.1,23.0,261.0,259.27,201.01
2017,11,27,12,15,170.5,261.5,4.1,23.0,368.5,455.92,357.64
2017,11,27,12,30,315.0,279.0,4.1,23.0,476.0,635.63,493.82
2017,11,27,12,45,599.5,187.0,4.15,23.5,556.0,826.43,636.78
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,980.75,742.15
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,962.91,729.08
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,941.75,715.14
2017,11,27,13,45,866.0,91.0,4.1,24.0,582.5,914.8,697.57
2017,11,27,14,0,859.0,89.0,4.1,24.0,560.0,884.87,677.97
2017,11,27,14,15,845.5,87.0,4.05,24.0,529.5,846.58,652.18
2017,11,27,14,30,832.0,85.0,4.0,24.0,499.0,806.04,624.7
2017,11,27,14,45,814.5,82.0,4.0,24.0,462.5,759.17,592.59
2017,11,27,15,0,797.0,79.0,4.0,24.0,426.0,710.88,559.02
2017,11,27,15,15,770.5,75.5,3.8,23.5,383.5,654.48,519.26
2017,11,27,15,30,744.0,72.0,3.6,23.0,341.0,598.01,477.45
2017,11,27,15,45,706.5,67.0,3.45,23.0,295.0,533.31,426.7
2017,11,27,16,0,669.0,62.0,3.3,23.0,249.0,473.68,378.25
2017,11,27,16,15,609.5,55.5,2.85,21.5,201.5,400.0,318.71
2017,11,27,16,30,550.0,49.0,2.4,20.0,154.0,331.35,260.9
2017,11,27,16,45,453.0,39.5,2.0,19.0,108.5,249.57,190.81
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,178.38,124.44
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,78.76,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,40.34,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,111.25,40.63
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,191.59,144.2
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,279.78,222.76
2017,11,28,8,15,566.0,50.0,2.95,14.0,168.5,350.44,285.37
2017,11,28,8,30,638.0,57.0,3.2,15.0,216.0,427.82,351.46
2017,11,28,8,45,688.5,61.0,3.45,16.0,264.0,492.14,405.05
2017,11,28,9,0,739.0,65.0,3.7,17.0,312.0,563.04,461.74
2017,11,28,9,15,769.0,68.5,4.05,17.5,356.0,622.16,508.52
2017,11,28,9,30,799.0,72.0,4.4,18.0,400.0,681.73,553.18
2017,11,28,9,45,822.5,74.0,4.75,19.0,439.5,734.59,590.91
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,786.62,627.42
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,829.97,656.48
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,863.17,677.82
2017,11,28,10,45,886.0,81.0,5.2,21.5,570.5,897.37,700.35
2017,11,28,11,0,897.0,82.0,5.3,22.0,596.0,928.86,720.85
2017,11,28,11,15,903.5,83.0,5.25,22.5,614.0,953.25,735.28
2017,11,28,11,30,910.0,84.0,5.2,23.0,632.0,974.4,747.44
2017,11,28,11,45,906.5,87.0,5.2,23.5,640.5,985.03,752.69
2017,11,28,12,0,903.0,90.0,5.2,24.0,649.0,991.99,755.61
2017,11,28,12,15,903.0,90.0,5.15,24.0,650.0,995.04,757.14
2017,11,28,12,30,903.0,90.0,5.1,24.0,651.0,994.47,756.37
2017,11,28,12,45,898.5,90.5,5.1,24.5,643.5,986.56,749.62
2017,11,28,13,0,894.0,91.0,5.1,25.0,636.0,975.13,740.67
2017,11,28,13,15,888.0,90.5,5.0,25.0,620.5,957.64,728.48
2017,11,28,13,30,882.0,90.0,4.9,25.0,605.0,936.86,714.19
2017,11,28,13,45,869.5,89.5,4.8,25.0,581.5,915.98,699.96
2017,11,28,14,0,857.0,89.0,4.7,25.0,558.0,883.06,677.39
2017,11,28,14,15,843.5,87.0,4.55,25.0,527.5,844.92,650.87
2017,11,28,14,30,830.0,85.0,4.4,25.0,497.0,804.55,622.9
2017,11,28,14,45,804.0,84.0,4.3,25.0,459.0,753.52,587.37
2017,11,28,15,0,778.0,83.0,4.2,25.0,421.0,701.62,550.81
2017,11,28,15,15,749.5,79.5,3.85,24.5,378.5,644.59,510.14
2017,11,28,15,30,721.0,76.0,3.5,24.0,336.0,591.24,470.0
2017,11,28,15,45,677.5,71.0,3.2,24.0,290.0,523.98,417.12
2017,11,28,16,0,634.0,66.0,2.9,24.0,244.0,459.16,364.77
2017,11,28,16,15,572.0,59.0,2.5,22.5,196.5,385.31,305.55
2017,11,28,16,30,510.0,52.0,2.1,21.0,149.0,316.74,248.31
2017,11,28,16,45,406.0,42.0,1.75,20.0,104.5,233.57,177.85
2017,11,28,17,0,302.0,32.0,1.4,19.0,60.0,161.66,112.11
2017,11,28,17,15,151.0,16.0,1.4,18.5,30.0,72.06,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
