Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.7,10.0,16.0,32.79,0.0
2017,11,29,7,30,178.0,22.0,3.8,10.0,32.0,91.56,25.49
2017,11,29,7,45,306.0,34.5,3.95,10.5,73.0,171.25,129.17
2017,11,29,8,0,434.0,47.0,4.1,11.0,114.0,257.71,207.23
2017,11,29,8,15,509.0,55.5,4.2,11.5,161.0,328.46,271.03
2017,11,29,8,30,584.0,64.0,4.3,12.0,208.0,406.26,339.09
2017,11,29,8,45,636.0,69.0,4.4,13.0,255.0,473.15,395.63
2017,11,29,9,0,688.0,74.0,4.5,14.0,302.0,543.58,452.96
2017,11,29,9,15,720.5,78.5,4.4,14.5,346.0,603.28,500.03
2017,11,29,9,30,753.0,83.0,4.3,15.0,390.0,660.17,542.69
2017,11,29,9,45,777.5,85.5,4.2,15.5,429.0,712.8,579.85
2017,11,29,10,0,802.0,88.0,4.1,16.0,468.0,764.76,615.86
2017,11,29,10,15,818.5,90.5,4.0,16.5,501.0,809.07,645.42
2017,11,29,10,30,835.0,93.0,3.9,17.0,534.0,851.55,673.14
2017,11,29,10,45,847.0,94.5,3.8,18.0,560.0,886.74,693.86
2017,11,29,11,0,859.0,96.0,3.7,19.0,586.0,919.35,712.41
2017,11,29,11,15,866.0,97.0,3.6,19.0,604.5,943.9,727.85
2017,11,29,11,30,873.0,98.0,3.5,19.0,623.0,965.29,741.12
2017,11,29,11,45,878.5,98.5,3.45,19.5,633.0,981.34,749.7
2017,11,29,12,0,884.0,99.0,3.4,20.0,643.0,993.94,756.03
2017,11,29,12,15,884.5,99.0,3.3,20.0,645.0,997.55,757.45
2017,11,29,12,30,885.0,99.0,3.2,20.0,647.0,997.55,756.64
2017,11,29,12,45,886.0,97.5,3.15,20.5,641.0,992.58,751.63
2017,11,29,13,0,887.0,96.0,3.1,21.0,635.0,983.99,744.41
2017,11,29,13,15,881.5,95.0,3.0,21.0,620.0,966.31,732.25
2017,11,29,13,30,876.0,94.0,2.9,21.0,605.0,945.29,718.03
2017,11,29,13,45,871.5,91.0,2.85,21.5,583.0,919.52,699.74
2017,11,29,14,0,867.0,88.0,2.8,22.0,561.0,890.64,679.46
2017,11,29,14,15,854.0,86.0,2.65,22.0,530.5,852.76,653.54
2017,11,29,14,30,841.0,84.0,2.5,22.0,500.0,812.58,625.99
2017,11,29,14,45,826.5,80.5,2.45,22.0,464.0,767.36,595.37
2017,11,29,15,0,812.0,77.0,2.4,22.0,428.0,720.47,563.19
2017,11,29,15,15,785.5,73.5,2.15,21.5,385.5,663.65,523.13
2017,11,29,15,30,759.0,70.0,1.9,21.0,343.0,606.72,481.24
2017,11,29,15,45,723.5,65.0,1.7,21.0,297.0,542.73,431.39
2017,11,29,16,0,688.0,60.0,1.5,21.0,251.0,480.2,381.18
2017,11,29,16,15,627.5,54.0,1.3,20.0,203.0,408.9,323.74
2017,11,29,16,30,567.0,48.0,1.1,19.0,155.0,339.48,265.64
2017,11,29,16,45,467.5,38.5,0.95,18.0,109.0,255.68,194.8
2017,11,29,17,0,368.0,29.0,0.8,17.0,63.0,182.76,127.02
2017,11,29,17,15,184.0,14.5,0.8,16.5,31.5,80.43,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.5,10.5,1.05,9.5,15.5,33.64,0.0
2017,11,30,7,30,189.0,21.0,1.2,10.0,31.0,93.69,16.9
2017,11,30,7,45,311.0,33.5,1.35,11.0,71.0,171.68,127.89
2017,11,30,8,0,433.0,46.0,1.5,12.0,111.0,255.6,202.9
2017,11,30,8,15,507.5,54.5,1.55,12.5,158.0,325.9,264.93
2017,11,30,8,30,582.0,63.0,1.6,13.0,205.0,403.21,330.76
2017,11,30,8,45,628.5,69.0,1.65,13.5,251.0,467.85,384.35
2017,11,30,9,0,675.0,75.0,1.7,14.0,297.0,535.58,438.36
2017,11,30,9,15,337.5,102.0,1.5,15.0,213.0,364.25,299.36
2017,11,30,9,30,0.0,129.0,1.3,16.0,129.0,120.77,95.28
2017,11,30,9,45,23.0,161.5,1.1,17.5,172.5,171.59,137.14
2017,11,30,10,0,46.0,194.0,0.9,19.0,216.0,238.59,189.6
2017,11,30,10,15,431.0,145.5,0.95,19.5,371.0,547.39,433.03
2017,11,30,10,30,816.0,97.0,1.0,20.0,526.0,838.83,635.74
2017,11,30,10,45,826.5,99.0,1.1,21.0,551.5,872.85,652.57
2017,11,30,11,0,837.0,101.0,1.2,22.0,577.0,904.29,670.92
2017,11,30,11,15,844.0,102.5,1.1,22.0,594.5,929.11,684.3
2017,11,30,11,30,851.0,104.0,1.0,22.0,612.0,950.84,695.59
2017,11,30,11,45,609.5,183.0,0.95,22.5,550.0,826.61,611.79
2017,11,30,12,0,368.0,262.0,0.9,23.0,488.0,665.51,497.46
2017,11,30,12,15,293.5,276.5,0.85,23.0,457.5,612.08,459.73
2017,11,30,12,30,219.0,291.0,0.8,23.0,427.0,538.81,406.67
2017,11,30,12,45,299.5,273.0,0.8,23.5,456.0,612.23,460.16
2017,11,30,13,0,380.0,255.0,0.8,24.0,485.0,665.01,497.14
2017,11,30,13,15,613.0,178.0,0.75,24.0,538.5,814.77,601.69
2017,11,30,13,30,846.0,101.0,0.7,24.0,592.0,925.8,671.16
2017,11,30,13,45,837.5,99.0,0.7,24.0,569.5,898.31,652.85
2017,11,30,14,0,829.0,97.0,0.7,24.0,547.0,868.0,634.72
2017,11,30,14,15,815.0,94.5,0.75,24.0,517.0,829.75,612.17
2017,11,30,14,30,801.0,92.0,0.8,24.0,487.0,789.37,587.92
2017,11,30,14,45,772.5,91.5,0.85,24.0,449.5,737.95,555.71
2017,11,30,15,0,744.0,91.0,0.9,24.0,412.0,690.17,525.33
2017,11,30,15,15,715.0,86.5,0.9,23.5,370.5,633.05,487.73
2017,11,30,15,30,686.0,82.0,0.9,23.0,329.0,576.26,447.9
2017,11,30,15,45,644.5,76.5,0.95,23.0,283.5,511.25,399.98
2017,11,30,16,0,603.0,71.0,1.0,23.0,238.0,448.5,351.83
2017,11,30,16,15,540.5,63.0,1.0,21.5,191.5,374.71,294.78
2017,11,30,16,30,478.0,55.0,1.0,20.0,145.0,306.25,239.22
2017,11,30,16,45,380.5,43.5,1.0,19.0,101.5,225.72,171.85
2017,11,30,17,0,283.0,32.0,1.0,18.0,58.0,155.87,108.06
2017,11,30,17,15,141.5,16.0,1.1,17.5,29.0,69.64,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.28,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,28.88,0.0
2017,12,1,7,45,177.0,39.5,1.05,11.0,66.0,128.97,95.41
2017,12,1,8,0,354.0,52.0,1.2,12.0,105.0,226.99,179.98
2017,12,1,8,15,429.5,63.0,1.2,12.5,150.5,296.39,240.58
2017,12,1,8,30,505.0,74.0,1.2,13.0,196.0,373.06,305.39
2017,12,1,8,45,562.5,80.5,1.2,13.5,242.5,441.33,361.39
2017,12,1,9,0,620.0,87.0,1.2,14.0,289.0,513.68,418.44
2017,12,1,9,15,654.5,92.5,1.35,15.0,332.0,573.09,463.59
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,633.66,508.2
2017,12,1,9,45,718.0,100.5,1.7,17.5,414.0,687.32,544.99
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,740.84,580.25
2017,12,1,10,15,764.5,106.0,1.95,19.5,485.5,784.95,609.12
2017,12,1,10,30,782.0,109.0,2.0,20.0,518.0,827.51,636.56
2017,12,1,10,45,796.5,110.0,2.1,20.5,544.0,857.92,655.76
2017,12,1,11,0,811.0,111.0,2.2,21.0,570.0,891.3,677.02
2017,12,1,11,15,818.5,112.5,2.2,21.5,587.5,916.19,691.45
2017,12,1,11,30,826.0,114.0,2.2,22.0,605.0,938.1,703.91
2017,12,1,11,45,848.0,107.0,2.25,22.5,618.5,960.8,717.47
2017,12,1,12,0,870.0,100.0,2.3,23.0,632.0,980.19,728.87
2017,12,1,12,15,870.0,100.0,2.3,23.0,633.5,983.44,730.65
2017,12,1,12,30,870.0,100.0,2.3,23.0,635.0,983.14,730.43
2017,12,1,12,45,868.0,99.5,2.3,23.5,628.5,976.75,725.0
2017,12,1,13,0,866.0,99.0,2.3,24.0,622.0,966.87,717.52
2017,12,1,13,15,860.0,98.0,2.3,24.0,607.0,949.17,706.44
2017,12,1,13,30,854.0,97.0,2.3,24.0,592.0,928.23,693.37
2017,12,1,13,45,844.5,95.5,2.3,24.0,569.0,900.4,675.76
2017,12,1,14,0,835.0,94.0,2.3,24.0,546.0,869.76,656.28
2017,12,1,14,15,821.0,91.5,2.25,24.0,516.5,831.46,631.07
2017,12,1,14,30,807.0,89.0,2.2,24.0,487.0,791.02,604.26
2017,12,1,14,45,783.5,87.5,2.2,24.0,450.0,742.36,571.75
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,692.69,538.05
2017,12,1,15,15,732.5,82.0,1.95,23.5,371.5,640.51,501.44
2017,12,1,15,30,705.0,78.0,1.7,23.0,330.0,584.72,459.93
2017,12,1,15,45,664.5,72.5,1.5,22.5,285.0,519.57,410.38
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,456.59,360.89
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,383.76,303.06
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,316.04,246.98
2017,12,1,16,45,403.5,42.0,1.05,19.5,103.0,234.3,178.05
2017,12,1,17,0,305.0,31.0,1.0,19.0,59.0,163.34,112.72
2017,12,1,17,15,152.5,15.5,1.05,18.5,29.5,72.64,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.0,1.65,10.5,7.0,6.37,0.0
2017,12,2,7,30,0.0,14.0,1.9,11.0,14.0,12.33,0.0
2017,12,2,7,45,13.5,33.0,2.2,12.0,35.0,39.97,26.2
2017,12,2,8,0,27.0,52.0,2.5,13.0,56.0,66.64,50.2
2017,12,2,8,15,39.0,72.5,2.55,13.5,80.5,95.53,75.55
2017,12,2,8,30,51.0,93.0,2.6,14.0,105.0,125.4,101.47
2017,12,2,8,45,61.0,112.0,2.65,15.0,129.5,153.31,125.05
2017,12,2,9,0,71.0,131.0,2.7,16.0,154.0,182.23,148.91
2017,12,2,9,15,401.0,109.0,2.85,17.0,266.5,414.6,342.16
2017,12,2,9,30,731.0,87.0,3.0,18.0,379.0,649.76,525.91
2017,12,2,9,45,756.5,90.5,3.15,19.0,418.0,703.39,561.79
2017,12,2,10,0,782.0,94.0,3.3,20.0,457.0,752.34,594.63
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.0,796.14,623.56
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,838.16,650.8
2017,12,2,10,45,827.0,101.0,3.3,21.5,549.0,873.59,673.05
2017,12,2,11,0,839.0,103.0,3.3,22.0,575.0,906.51,693.38
2017,12,2,11,15,846.0,104.0,3.25,22.0,593.0,930.9,708.74
2017,12,2,11,30,853.0,105.0,3.2,22.0,611.0,952.2,722.07
2017,12,2,11,45,867.5,101.5,3.2,22.5,623.5,972.05,733.44
2017,12,2,12,0,882.0,98.0,3.2,23.0,636.0,988.59,742.64
2017,12,2,12,15,681.0,164.0,3.15,23.0,580.5,881.7,669.2
2017,12,2,12,30,480.0,230.0,3.1,23.0,525.0,755.27,578.54
2017,12,2,12,45,678.0,164.0,3.05,23.5,575.0,875.53,665.11
2017,12,2,13,0,876.0,98.0,3.0,24.0,625.0,974.85,730.25
2017,12,2,13,15,870.0,97.0,2.95,24.0,610.0,957.14,717.6
2017,12,2,13,30,864.0,96.0,2.9,24.0,595.0,936.14,703.92
2017,12,2,13,45,854.0,94.5,2.9,24.0,572.5,907.76,685.71
2017,12,2,14,0,844.0,93.0,2.9,24.0,550.0,876.57,665.6
2017,12,2,14,15,830.0,91.0,2.85,24.0,520.0,838.72,640.49
2017,12,2,14,30,816.0,89.0,2.8,24.0,490.0,798.7,613.73
2017,12,2,14,45,729.0,96.5,2.75,24.0,435.0,714.51,555.15
2017,12,2,15,0,642.0,104.0,2.7,24.0,380.0,629.83,495.07
2017,12,2,15,15,601.0,104.0,2.5,23.5,342.0,573.26,453.45
2017,12,2,15,30,560.0,104.0,2.3,23.0,304.0,517.79,411.49
2017,12,2,15,45,533.5,92.5,2.15,23.0,262.5,461.1,367.3
2017,12,2,16,0,507.0,81.0,2.0,23.0,221.0,405.57,322.71
2017,12,2,16,15,457.0,70.0,1.75,22.0,178.0,339.76,269.52
2017,12,2,16,30,407.0,59.0,1.5,21.0,135.0,278.18,217.93
2017,12,2,16,45,327.5,45.5,1.25,20.0,94.5,205.44,156.31
2017,12,2,17,0,248.0,32.0,1.0,19.0,54.0,143.83,99.19
2017,12,2,17,15,124.0,16.0,1.0,18.5,27.0,63.41,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.31,0.0
2017,12,3,8,0,0.0,3.0,2.0,16.0,3.0,2.63,0.0
2017,12,3,8,15,0.0,5.0,2.0,16.5,5.0,4.38,0.0
2017,12,3,8,30,0.0,7.0,2.0,17.0,7.0,6.14,0.0
2017,12,3,8,45,0.0,8.5,2.05,17.5,8.5,7.46,0.71
2017,12,3,9,0,0.0,10.0,2.1,18.0,10.0,8.79,1.82
2017,12,3,9,15,0.0,11.5,2.25,18.5,11.5,10.11,2.92
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,11.44,4.0
2017,12,3,9,45,0.0,25.5,2.55,20.0,25.5,22.47,13.19
2017,12,3,10,0,0.0,38.0,2.7,21.0,38.0,33.52,22.26
2017,12,3,10,15,0.0,29.5,2.75,21.0,29.5,26.02,15.98
2017,12,3,10,30,0.0,21.0,2.8,21.0,21.0,18.52,9.72
2017,12,3,10,45,0.0,90.0,2.85,21.5,90.0,79.79,59.94
2017,12,3,11,0,0.0,159.0,2.9,22.0,159.0,147.23,113.95
2017,12,3,11,15,88.0,219.0,2.9,22.0,271.0,306.88,242.62
2017,12,3,11,30,176.0,279.0,2.9,22.0,383.0,479.87,375.56
2017,12,3,11,45,128.0,278.5,2.95,22.5,355.0,435.1,338.83
2017,12,3,12,0,80.0,278.0,3.0,23.0,327.0,370.89,288.38
2017,12,3,12,15,46.5,247.0,3.0,23.0,276.0,301.45,234.52
2017,12,3,12,30,13.0,216.0,3.0,23.0,225.0,217.56,168.49
2017,12,3,12,45,6.5,165.0,3.05,23.5,169.5,158.64,121.99
2017,12,3,13,0,0.0,114.0,3.1,24.0,114.0,102.35,76.97
2017,12,3,13,15,82.5,192.5,3.15,24.0,240.0,288.46,226.6
2017,12,3,13,30,165.0,271.0,3.2,24.0,366.0,457.65,356.77
2017,12,3,13,45,181.0,259.5,3.25,24.0,360.0,455.64,355.57
2017,12,3,14,0,197.0,248.0,3.3,24.0,354.0,452.45,354.26
2017,12,3,14,15,248.5,227.5,3.35,24.0,354.0,483.09,379.27
2017,12,3,14,30,300.0,207.0,3.4,24.0,354.0,493.62,389.15
2017,12,3,14,45,389.5,174.5,3.5,24.0,350.5,515.39,408.53
2017,12,3,15,0,479.0,142.0,3.6,24.0,347.0,544.93,433.0
2017,12,3,15,15,454.5,132.5,3.5,23.5,312.0,496.42,396.53
2017,12,3,15,30,430.0,123.0,3.4,23.0,277.0,448.71,360.17
2017,12,3,15,45,490.5,99.0,3.35,23.0,252.0,438.05,352.12
2017,12,3,16,0,551.0,75.0,3.3,23.0,227.0,425.1,340.69
2017,12,3,16,15,488.5,66.5,2.9,22.0,182.5,353.27,281.87
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,286.75,225.76
2017,12,3,16,45,329.5,45.5,2.1,20.5,96.5,206.82,157.69
2017,12,3,17,0,233.0,33.0,1.7,20.0,55.0,140.31,96.65
2017,12,3,17,15,116.5,16.5,1.75,19.5,27.5,62.07,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,9.0,3.55,18.0,11.0,21.68,0.0
2017,12,4,7,30,108.0,18.0,3.7,18.0,22.0,61.92,0.0
2017,12,4,7,45,236.5,31.5,3.9,18.5,59.0,139.91,97.84
2017,12,4,8,0,365.0,45.0,4.1,19.0,96.0,223.25,172.57
2017,12,4,8,15,444.0,54.5,4.25,19.5,140.5,292.64,233.42
2017,12,4,8,30,523.0,64.0,4.4,20.0,185.0,369.65,299.2
2017,12,4,8,45,580.0,69.0,4.55,20.5,230.5,436.07,354.98
2017,12,4,9,0,637.0,74.0,4.7,21.0,276.0,506.6,412.35
2017,12,4,9,15,422.5,121.5,4.9,21.5,263.5,442.63,359.86
2017,12,4,9,30,208.0,169.0,5.1,22.0,251.0,338.83,274.0
2017,12,4,9,45,215.0,185.5,5.35,22.5,278.0,370.57,298.87
2017,12,4,10,0,222.0,202.0,5.6,23.0,305.0,402.44,323.12
2017,12,4,10,15,226.0,216.5,5.65,23.5,327.5,429.36,342.95
2017,12,4,10,30,230.0,231.0,5.7,24.0,350.0,456.0,362.31
2017,12,4,10,45,115.0,127.0,5.8,24.5,186.5,237.86,189.48
2017,12,4,11,0,0.0,23.0,5.9,25.0,23.0,20.29,10.85
2017,12,4,11,15,422.5,59.0,5.8,25.0,307.5,479.78,385.15
2017,12,4,11,30,845.0,95.0,5.7,25.0,592.0,930.92,717.64
2017,12,4,11,45,845.5,97.0,5.6,25.5,601.5,944.08,721.86
2017,12,4,12,0,846.0,99.0,5.5,26.0,611.0,953.85,726.18
2017,12,4,12,15,611.0,179.0,5.4,26.0,549.5,829.63,637.83
2017,12,4,12,30,376.0,259.0,5.3,26.0,488.0,670.68,518.01
2017,12,4,12,45,332.5,265.0,5.2,26.5,466.5,634.6,489.95
2017,12,4,13,0,289.0,271.0,5.1,27.0,445.0,597.73,460.81
2017,12,4,13,15,466.5,214.0,4.95,27.0,486.5,711.55,548.51
2017,12,4,13,30,644.0,157.0,4.8,27.0,528.0,809.64,620.8
2017,12,4,13,45,642.0,150.5,4.7,27.0,508.0,786.99,604.36
2017,12,4,14,0,640.0,144.0,4.6,27.0,488.0,761.87,586.91
2017,12,4,14,15,718.0,115.0,4.45,27.0,481.5,776.82,598.11
2017,12,4,14,30,796.0,86.0,4.3,27.0,475.0,779.29,600.43
2017,12,4,14,45,775.5,83.5,4.15,27.0,439.5,732.51,567.57
2017,12,4,15,0,755.0,81.0,4.0,27.0,404.0,684.6,533.81
2017,12,4,15,15,727.0,77.5,3.7,26.5,363.5,629.34,494.71
2017,12,4,15,30,699.0,74.0,3.4,26.0,323.0,577.72,456.3
2017,12,4,15,45,659.0,69.0,3.1,26.0,279.0,513.98,406.42
2017,12,4,16,0,619.0,64.0,2.8,26.0,235.0,452.34,356.87
2017,12,4,16,15,557.5,57.0,2.4,25.0,189.0,379.61,298.37
2017,12,4,16,30,496.0,50.0,2.0,24.0,143.0,312.08,242.07
2017,12,4,16,45,400.0,40.0,1.65,23.5,100.5,232.66,174.95
2017,12,4,17,0,304.0,30.0,1.3,23.0,58.0,163.67,111.41
2017,12,4,17,15,152.0,15.0,1.35,22.5,29.0,72.79,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.85,11.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,6.0,11.0,11.0,9.68,0.0
2017,12,5,7,45,13.5,30.0,6.15,11.0,32.0,36.71,22.84
2017,12,5,8,0,27.0,49.0,6.3,11.0,53.0,63.55,47.74
2017,12,5,8,15,42.5,69.5,6.35,11.0,78.5,94.15,75.03
2017,12,5,8,30,58.0,90.0,6.4,11.0,104.0,126.05,103.39
2017,12,5,8,45,74.0,109.5,6.5,11.0,130.5,158.38,131.91
2017,12,5,9,0,90.0,129.0,6.6,11.0,157.0,202.53,170.09
2017,12,5,9,15,107.0,148.5,6.55,11.0,186.5,239.47,201.72
2017,12,5,9,30,124.0,168.0,6.5,11.0,216.0,277.81,234.14
2017,12,5,9,45,77.0,174.5,6.5,11.5,205.5,240.21,200.74
2017,12,5,10,0,30.0,181.0,6.5,12.0,195.0,211.4,174.47
2017,12,5,10,15,36.5,197.0,6.5,12.5,215.0,234.94,193.6
2017,12,5,10,30,43.0,213.0,6.5,13.0,235.0,259.01,212.93
2017,12,5,10,45,43.5,224.0,6.5,13.5,247.5,272.23,222.99
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,285.57,233.1
2017,12,5,11,15,22.0,186.5,6.45,14.0,199.0,195.65,158.55
2017,12,5,11,30,0.0,138.0,6.4,14.0,138.0,125.79,99.8
2017,12,5,11,45,0.0,140.5,6.4,14.5,140.5,128.14,101.52
2017,12,5,12,0,0.0,143.0,6.4,15.0,143.0,130.53,103.24
2017,12,5,12,15,3.5,169.5,6.35,15.0,171.5,160.36,127.93
2017,12,5,12,30,7.0,196.0,6.3,15.0,200.0,190.95,153.11
2017,12,5,12,45,3.5,133.5,6.25,15.5,135.5,124.56,98.24
2017,12,5,13,0,0.0,71.0,6.2,16.0,71.0,62.86,46.91
2017,12,5,13,15,0.0,115.0,6.15,16.0,115.0,103.39,80.61
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,147.0,116.64
2017,12,5,13,45,0.0,109.0,6.1,16.5,109.0,97.8,75.98
2017,12,5,14,0,0.0,59.0,6.1,17.0,59.0,52.16,38.05
2017,12,5,14,15,35.0,135.0,6.1,16.5,152.5,162.73,131.48
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,279.56,228.56
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,259.5,212.33
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,239.71,196.42
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,216.51,177.89
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,193.62,159.32
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,166.68,136.71
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,140.33,114.26
2017,12,5,16,15,36.5,88.5,5.75,14.5,97.5,112.73,90.56
2017,12,5,16,30,27.0,69.0,5.5,14.0,74.0,86.04,67.3
2017,12,5,16,45,13.5,49.0,5.3,14.0,51.5,57.74,42.45
2017,12,5,17,0,0.0,29.0,5.1,14.0,29.0,27.43,15.7
2017,12,5,17,15,0.0,14.5,5.05,13.5,14.5,12.8,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.91,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.82,0.0
2017,12,6,7,45,0.0,7.0,3.75,4.5,7.0,6.14,0.0
2017,12,6,8,0,0.0,12.0,3.7,5.0,12.0,10.53,3.43
2017,12,6,8,15,0.0,18.5,3.7,5.0,18.5,16.26,8.64
2017,12,6,8,30,0.0,25.0,3.7,5.0,25.0,21.99,13.84
2017,12,6,8,45,0.0,31.5,3.7,5.0,31.5,27.74,19.0
2017,12,6,9,0,0.0,38.0,3.7,5.0,38.0,33.49,24.11
2017,12,6,9,15,0.0,39.0,3.75,5.0,39.0,34.38,24.86
2017,12,6,9,30,0.0,40.0,3.8,5.0,40.0,35.27,25.59
2017,12,6,9,45,0.0,55.5,3.85,5.0,55.5,49.01,37.61
2017,12,6,10,0,0.0,71.0,3.9,5.0,71.0,62.79,49.56
2017,12,6,10,15,0.0,83.5,3.9,5.0,83.5,73.92,59.12
2017,12,6,10,30,0.0,96.0,3.9,5.0,96.0,85.63,69.14
2017,12,6,10,45,0.0,104.5,3.9,5.0,104.5,93.63,75.91
2017,12,6,11,0,0.0,113.0,3.9,5.0,113.0,101.68,82.71
2017,12,6,11,15,0.0,127.5,3.95,5.0,127.5,115.65,94.57
2017,12,6,11,30,0.0,142.0,4.0,5.0,142.0,129.78,106.53
2017,12,6,11,45,0.0,94.0,4.1,5.5,94.0,83.42,66.61
2017,12,6,12,0,0.0,46.0,4.2,6.0,46.0,40.67,29.66
2017,12,6,12,15,0.0,61.0,4.3,6.0,61.0,53.98,41.16
2017,12,6,12,30,0.0,76.0,4.4,6.0,76.0,67.31,52.64
2017,12,6,12,45,0.0,103.0,4.55,6.0,103.0,91.88,73.75
2017,12,6,13,0,0.0,130.0,4.7,6.0,130.0,117.86,95.98
2017,12,6,13,15,0.0,126.0,4.75,6.0,126.0,114.05,92.78
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,110.27,89.65
2017,12,6,13,45,0.0,132.5,4.85,6.0,132.5,120.75,98.75
2017,12,6,14,0,0.0,143.0,4.9,6.0,143.0,131.57,108.15
2017,12,6,14,15,0.0,148.5,4.85,6.0,148.5,137.7,113.57
2017,12,6,14,30,0.0,154.0,4.8,6.0,154.0,144.19,119.36
2017,12,6,14,45,0.0,85.0,4.8,6.0,85.0,75.46,60.31
2017,12,6,15,0,0.0,16.0,4.8,6.0,16.0,14.09,6.76
2017,12,6,15,15,0.0,14.5,4.7,6.0,14.5,12.76,5.62
2017,12,6,15,30,0.0,13.0,4.6,6.0,13.0,11.43,4.47
2017,12,6,15,45,0.0,11.0,4.6,6.0,11.0,9.67,2.91
2017,12,6,16,0,0.0,9.0,4.6,6.0,9.0,7.9,1.35
2017,12,6,16,15,0.0,7.0,4.35,5.5,7.0,6.14,0.0
2017,12,6,16,30,0.0,5.0,4.1,5.0,5.0,4.38,0.0
2017,12,6,16,45,0.0,3.5,3.95,5.0,3.5,3.07,0.0
2017,12,6,17,0,0.0,2.0,3.8,5.0,2.0,1.75,0.0
2017,12,6,17,15,0.0,1.0,3.6,5.0,1.0,0.87,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,7.46,0.15
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,12.3,4.94
2017,12,7,8,15,0.0,21.0,2.9,5.0,21.0,18.47,10.57
2017,12,7,8,30,0.0,28.0,3.0,5.0,28.0,24.65,16.19
2017,12,7,8,45,0.0,35.0,3.1,5.0,35.0,30.83,21.75
2017,12,7,9,0,0.0,42.0,3.2,5.0,42.0,37.03,27.25
2017,12,7,9,15,0.0,52.0,3.3,5.0,52.0,45.9,35.04
2017,12,7,9,30,0.0,62.0,3.4,5.0,62.0,54.78,42.78
2017,12,7,9,45,0.0,55.0,3.55,5.0,55.0,48.57,37.22
2017,12,7,10,0,0.0,48.0,3.7,5.0,48.0,42.37,31.69
2017,12,7,10,15,0.0,86.0,3.85,5.0,86.0,76.26,61.19
2017,12,7,10,30,0.0,124.0,4.0,5.0,124.0,113.01,92.8
2017,12,7,10,45,2.5,152.5,4.15,5.5,154.5,143.54,118.66
2017,12,7,11,0,5.0,181.0,4.3,6.0,185.0,174.82,144.87
2017,12,7,11,15,2.5,157.0,4.4,6.0,159.0,147.4,121.34
2017,12,7,11,30,0.0,133.0,4.5,6.0,133.0,120.93,98.63
2017,12,7,11,45,4.0,166.5,4.65,6.0,169.5,158.05,130.31
2017,12,7,12,0,8.0,200.0,4.8,6.0,206.0,196.32,162.67
2017,12,7,12,15,4.0,184.5,4.9,6.0,187.5,176.28,145.54
2017,12,7,12,30,0.0,169.0,5.0,6.0,169.0,156.57,128.73
2017,12,7,12,45,1.5,174.5,5.15,6.0,175.5,163.68,134.89
2017,12,7,13,0,3.0,180.0,5.3,6.0,182.0,170.89,141.15
2017,12,7,13,15,1.5,148.0,5.45,6.0,149.0,137.18,112.59
2017,12,7,13,30,0.0,116.0,5.6,6.0,116.0,104.46,84.7
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,57.94,44.74
2017,12,7,14,0,0.0,15.0,5.9,6.0,15.0,13.22,5.9
2017,12,7,14,15,0.0,34.5,5.9,6.0,34.5,30.44,20.98
2017,12,7,14,30,0.0,54.0,5.9,6.0,54.0,47.7,36.1
2017,12,7,14,45,9.5,107.5,5.9,6.0,111.5,104.92,86.32
2017,12,7,15,0,19.0,161.0,5.9,6.0,169.0,168.97,142.04
2017,12,7,15,15,15.5,146.0,5.8,5.5,152.0,151.22,127.06
2017,12,7,15,30,12.0,131.0,5.7,5.0,135.0,133.86,112.34
2017,12,7,15,45,7.0,114.0,5.65,4.5,116.5,113.74,94.95
2017,12,7,16,0,2.0,97.0,5.6,4.0,98.0,94.17,77.81
2017,12,7,16,15,1.0,78.5,5.35,3.5,79.0,75.53,61.3
2017,12,7,16,30,0.0,60.0,5.1,3.0,60.0,56.94,44.58
2017,12,7,16,45,0.0,42.0,4.9,2.5,42.0,39.27,28.51
2017,12,7,17,0,0.0,24.0,4.7,2.0,24.0,21.16,11.58
2017,12,7,17,15,0.0,12.0,4.55,1.5,12.0,10.56,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,19.1,0.0
2017,12,8,7,45,260.0,28.5,1.9,0.0,62.0,143.93,101.57
2017,12,8,8,0,520.0,36.0,2.0,0.0,103.0,270.63,220.88
2017,12,8,8,15,600.5,43.0,1.95,0.5,152.0,345.98,291.44
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,428.58,365.61
2017,12,8,8,45,733.0,54.5,1.9,2.0,250.5,499.04,426.45
2017,12,8,9,0,785.0,59.0,1.9,3.0,300.0,572.81,487.16
2017,12,8,9,15,817.5,62.5,1.9,3.5,346.0,635.34,537.2
2017,12,8,9,30,850.0,66.0,1.9,4.0,392.0,698.5,584.47
2017,12,8,9,45,874.0,68.5,1.95,4.5,433.5,754.32,624.5
2017,12,8,10,0,898.0,71.0,2.0,5.0,475.0,802.36,657.88
2017,12,8,10,15,914.0,72.5,2.05,5.5,510.0,847.82,688.82
2017,12,8,10,30,930.0,74.0,2.1,6.0,545.0,891.27,717.86
2017,12,8,10,45,941.5,75.5,2.2,7.0,573.0,928.47,741.29
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,962.88,762.56
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,989.51,780.48
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,1012.75,796.2
2017,12,8,11,45,772.5,134.0,2.5,8.5,588.0,922.22,731.22
2017,12,8,12,0,578.0,189.0,2.6,9.0,535.0,798.41,641.7
2017,12,8,12,15,774.5,135.5,2.65,9.0,601.5,936.22,742.89
2017,12,8,12,30,971.0,82.0,2.7,9.0,668.0,1044.88,818.27
2017,12,8,12,45,969.5,81.5,2.75,9.5,662.0,1039.39,812.5
2017,12,8,13,0,968.0,81.0,2.8,10.0,656.0,1030.09,805.53
2017,12,8,13,15,963.0,80.5,2.9,10.0,641.5,1013.74,795.8
2017,12,8,13,30,958.0,80.0,3.0,10.0,627.0,993.8,783.66
2017,12,8,13,45,949.0,79.0,3.1,10.5,603.5,966.15,764.67
2017,12,8,14,0,940.0,78.0,3.2,11.0,580.0,935.36,743.45
2017,12,8,14,15,926.5,76.5,3.2,11.0,549.5,897.14,717.39
2017,12,8,14,30,913.0,75.0,3.2,11.0,519.0,856.44,689.38
2017,12,8,14,45,890.5,73.5,3.25,11.0,480.5,813.43,659.66
2017,12,8,15,0,868.0,72.0,3.3,11.0,442.0,761.49,622.74
2017,12,8,15,15,840.5,69.0,3.05,10.5,398.5,703.12,579.9
2017,12,8,15,30,813.0,66.0,2.8,10.0,355.0,644.49,535.65
2017,12,8,15,45,773.5,62.0,2.6,10.0,307.5,577.27,480.95
2017,12,8,16,0,734.0,58.0,2.4,10.0,260.0,511.65,425.9
2017,12,8,16,15,672.5,52.0,2.05,9.0,210.0,434.2,360.41
2017,12,8,16,30,611.0,46.0,1.7,8.0,160.0,361.43,296.42
2017,12,8,16,45,510.5,37.5,1.35,7.5,113.0,279.26,222.52
2017,12,8,17,0,410.0,29.0,1.0,7.0,66.0,203.87,148.29
2017,12,8,17,15,205.0,14.5,1.0,6.5,33.0,90.2,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,88.83,0.0
2017,12,9,7,45,406.5,21.5,4.25,2.5,60.5,183.68,125.89
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,277.35,224.64
2017,12,9,8,15,627.0,37.0,4.25,3.5,149.5,350.81,294.65
2017,12,9,8,30,704.0,43.0,4.1,4.0,198.0,431.4,368.07
2017,12,9,8,45,741.5,49.0,3.95,5.0,245.0,496.19,424.86
2017,12,9,9,0,779.0,55.0,3.8,6.0,292.0,563.05,480.68
2017,12,9,9,15,811.0,58.0,3.9,7.5,337.5,624.22,529.26
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,686.04,574.8
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,733.72,607.35
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,786.44,642.99
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,831.86,675.81
