Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,15,15,14.0,147.0,4.05,19.5,152.5,151.39,120.38
2017,12,19,15,30,10.0,132.0,3.9,19.0,136.0,133.63,106.12
2017,12,19,15,45,5.0,115.5,3.8,19.0,117.5,114.0,89.91
2017,12,19,16,0,0.0,99.0,3.7,19.0,99.0,94.92,73.99
2017,12,19,16,15,0.0,80.0,3.65,18.5,80.0,76.24,58.43
2017,12,19,16,30,0.0,61.0,3.6,18.0,61.0,57.51,42.55
2017,12,19,16,45,0.0,43.5,3.55,17.5,43.5,40.36,27.82
2017,12,19,17,0,0.0,26.0,3.5,17.0,26.0,22.93,12.61
2017,12,19,17,15,0.0,13.0,3.45,16.5,13.0,11.44,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,14.5,3.7,8.5,40.5,109.32,33.01
2017,12,20,8,0,490.0,29.0,3.9,9.0,81.0,240.15,183.56
2017,12,20,8,15,579.5,36.0,3.8,9.5,128.5,315.87,255.93
2017,12,20,8,30,669.0,43.0,3.7,10.0,176.0,400.17,331.5
2017,12,20,8,45,721.0,48.0,3.6,10.5,224.0,469.7,392.71
2017,12,20,9,0,773.0,53.0,3.5,11.0,272.0,542.8,454.24
2017,12,20,9,15,806.5,56.0,3.4,11.5,318.0,604.66,504.36
2017,12,20,9,30,840.0,59.0,3.3,12.0,364.0,667.4,552.36
2017,12,20,9,45,864.0,61.5,3.25,13.0,405.0,716.87,586.44
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,771.35,623.29
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.0,817.16,653.88
2017,12,20,10,30,920.0,67.0,3.1,15.0,516.0,861.09,682.55
2017,12,20,10,45,932.0,68.0,3.1,16.0,544.5,898.78,705.3
2017,12,20,11,0,944.0,69.0,3.1,17.0,573.0,933.82,725.86
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.0,961.44,741.62
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,985.79,755.02
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,1003.42,762.34
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,1017.41,767.23
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,1024.03,769.68
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,1026.86,769.76
2017,12,20,12,45,964.0,73.5,2.3,20.5,643.0,1022.68,764.46
2017,12,20,13,0,961.0,74.0,2.2,21.0,638.0,1014.74,756.92
2017,12,20,13,15,956.5,73.5,2.1,21.0,625.5,1000.42,746.83
2017,12,20,13,30,952.0,73.0,2.0,21.0,613.0,982.5,734.58
2017,12,20,13,45,944.0,72.0,1.9,21.5,592.0,957.29,716.27
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,928.87,696.05
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,893.77,674.06
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,856.02,650.18
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,811.06,619.92
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,764.37,588.22
2017,12,20,15,15,854.5,62.5,1.3,20.5,401.5,716.79,556.53
2017,12,20,15,30,831.0,60.0,1.2,20.0,360.0,661.8,518.82
2017,12,20,15,45,794.0,57.0,1.1,20.0,314.0,597.17,470.73
2017,12,20,16,0,757.0,54.0,1.0,20.0,268.0,533.75,421.37
2017,12,20,16,15,703.5,49.0,1.05,18.5,220.0,460.59,365.8
2017,12,20,16,30,650.0,44.0,1.1,17.0,172.0,391.16,309.88
2017,12,20,16,45,558.5,36.5,1.2,16.0,125.0,306.46,238.8
2017,12,20,17,0,467.0,29.0,1.3,15.0,78.0,230.66,170.11
2017,12,20,17,15,233.5,14.5,1.35,14.5,39.0,105.05,27.2
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,2.4,11.0,38.0,104.01,24.99
2017,12,21,8,0,449.0,30.0,2.6,12.0,76.0,224.01,168.28
2017,12,21,8,15,539.0,37.5,2.75,12.5,122.0,298.35,238.28
2017,12,21,8,30,629.0,45.0,2.9,13.0,168.0,381.31,311.65
2017,12,21,8,45,679.0,50.5,3.1,14.0,215.0,448.38,369.68
2017,12,21,9,0,729.0,56.0,3.3,15.0,262.0,518.88,428.11
2017,12,21,9,15,762.0,59.5,3.3,15.5,306.0,579.1,476.6
2017,12,21,9,30,795.0,63.0,3.3,16.0,350.0,640.26,523.67
2017,12,21,9,45,814.0,67.0,3.35,17.0,389.0,692.42,560.06
2017,12,21,10,0,833.0,71.0,3.4,18.0,428.0,743.67,594.79
2017,12,21,10,15,848.0,73.0,3.55,18.5,462.0,787.99,625.27
2017,12,21,10,30,863.0,75.0,3.7,19.0,496.0,830.49,654.07
2017,12,21,10,45,869.0,78.0,3.9,19.5,522.0,864.43,676.69
2017,12,21,11,0,875.0,81.0,4.1,20.0,548.0,887.0,691.16
2017,12,21,11,15,881.0,82.5,4.25,20.0,567.5,912.95,709.22
2017,12,21,11,30,887.0,84.0,4.4,20.0,587.0,935.86,725.18
2017,12,21,11,45,863.0,95.5,4.55,20.5,593.5,949.33,733.65
2017,12,21,12,0,839.0,107.0,4.7,21.0,600.0,949.15,732.73
2017,12,21,12,15,839.0,107.5,4.75,21.0,603.0,954.93,736.9
2017,12,21,12,30,839.0,108.0,4.8,21.0,606.0,957.31,738.83
2017,12,21,12,45,821.0,113.5,4.85,21.5,598.5,944.9,729.11
2017,12,21,13,0,803.0,119.0,4.9,22.0,591.0,929.12,717.28
2017,12,21,13,15,796.0,118.0,4.8,22.0,578.0,913.26,705.9
2017,12,21,13,30,789.0,117.0,4.7,22.0,565.0,900.4,696.8
2017,12,21,13,45,759.0,122.5,4.65,22.0,541.0,865.56,672.53
2017,12,21,14,0,729.0,128.0,4.6,22.0,517.0,828.64,646.86
2017,12,21,14,15,713.0,125.0,4.35,22.0,489.5,792.29,620.44
2017,12,21,14,30,697.0,122.0,4.1,22.0,462.0,754.14,593.07
2017,12,21,14,45,690.5,108.5,3.9,22.0,426.0,709.94,561.32
2017,12,21,15,0,684.0,95.0,3.7,22.0,390.0,663.65,527.75
2017,12,21,15,15,624.5,101.5,3.3,21.5,352.0,600.57,480.76
2017,12,21,15,30,565.0,108.0,2.9,21.0,314.0,538.94,432.98
2017,12,21,15,45,504.0,104.0,2.5,20.5,270.0,464.87,374.95
2017,12,21,16,0,443.0,100.0,2.1,20.0,226.0,399.92,322.64
2017,12,21,16,15,385.5,87.5,1.95,19.5,183.0,331.83,267.23
2017,12,21,16,30,328.0,75.0,1.8,19.0,140.0,268.93,214.47
2017,12,21,16,45,237.5,59.0,1.65,19.0,99.0,192.99,150.04
2017,12,21,17,0,147.0,43.0,1.5,19.0,58.0,119.84,87.13
2017,12,21,17,15,73.5,21.5,1.5,18.5,29.0,55.3,14.6
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.88,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.75,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,2.19,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.63,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.39,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,4.84,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,5.28,0.0
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,23.8,14.19
2017,12,22,10,30,0.0,48.0,3.2,21.0,48.0,42.39,29.54
2017,12,22,10,45,0.0,62.5,3.25,21.5,62.5,55.26,39.98
2017,12,22,11,0,0.0,77.0,3.3,22.0,77.0,68.15,50.35
2017,12,22,11,15,0.0,50.0,3.15,22.0,50.0,44.19,30.69
2017,12,22,11,30,0.0,23.0,3.0,22.0,23.0,20.3,11.07
2017,12,22,11,45,0.0,24.0,2.85,22.0,24.0,21.18,11.79
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,22.07,12.51
2017,12,22,12,15,0.0,30.5,2.5,22.0,30.5,26.94,16.49
2017,12,22,12,30,0.0,36.0,2.3,22.0,36.0,31.81,20.48
2017,12,22,12,45,0.0,52.0,2.15,22.5,52.0,45.98,32.0
2017,12,22,13,0,0.0,68.0,2.0,23.0,68.0,60.18,43.46
2017,12,22,13,15,0.0,39.5,1.85,22.5,39.5,34.9,22.98
2017,12,22,13,30,0.0,11.0,1.7,22.0,11.0,9.7,2.35
2017,12,22,13,45,0.0,35.0,1.6,22.0,35.0,30.9,19.84
2017,12,22,14,0,0.0,59.0,1.5,22.0,59.0,52.16,37.3
2017,12,22,14,15,0.0,56.0,2.05,21.0,56.0,49.49,35.31
2017,12,22,14,30,0.0,53.0,2.6,20.0,53.0,46.82,33.33
2017,12,22,14,45,0.0,34.5,3.15,19.5,34.5,30.43,19.82
2017,12,22,15,0,0.0,16.0,3.7,19.0,16.0,14.09,6.2
2017,12,22,15,15,0.0,14.0,4.3,18.0,14.0,12.32,4.77
2017,12,22,15,30,0.0,12.0,4.9,17.0,12.0,10.55,3.32
2017,12,22,15,45,0.0,10.5,5.5,16.0,10.5,9.23,2.23
2017,12,22,16,0,0.0,9.0,6.1,15.0,9.0,7.9,1.12
2017,12,22,16,15,0.0,7.0,6.35,13.5,7.0,6.14,0.0
2017,12,22,16,30,0.0,5.0,6.6,12.0,5.0,4.38,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.0,3.5,3.07,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.75,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.87,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,141.0,17.0,2.8,1.5,31.0,75.53,8.29
2017,12,23,8,0,282.0,34.0,2.9,2.0,62.0,167.09,129.23
2017,12,23,8,15,346.5,47.0,2.95,2.5,101.0,226.08,187.31
2017,12,23,8,30,411.0,60.0,3.0,3.0,140.0,291.98,248.16
2017,12,23,8,45,452.0,71.0,3.1,4.0,180.0,349.29,299.77
2017,12,23,9,0,493.0,82.0,3.2,5.0,220.0,409.77,352.2
2017,12,23,9,15,522.0,90.5,3.1,5.5,258.5,462.72,396.88
2017,12,23,9,30,551.0,99.0,3.0,6.0,297.0,516.89,441.0
2017,12,23,9,45,637.0,91.5,2.95,6.5,345.0,595.08,504.08
2017,12,23,10,0,723.0,84.0,2.9,7.0,393.0,676.92,566.15
2017,12,23,10,15,815.0,79.0,2.7,7.5,453.5,767.14,631.34
2017,12,23,10,30,907.0,74.0,2.5,8.0,514.0,856.46,693.07
2017,12,23,10,45,919.0,75.5,2.35,8.5,543.0,894.68,716.06
2017,12,23,11,0,931.0,77.0,2.2,9.0,572.0,930.33,737.12
2017,12,23,11,15,939.0,78.0,2.0,9.5,593.5,958.9,752.12
2017,12,23,11,30,947.0,79.0,1.8,10.0,615.0,984.3,764.48
2017,12,23,11,45,944.0,82.5,1.65,10.5,627.0,999.14,770.01
2017,12,23,12,0,941.0,86.0,1.5,11.0,639.0,1010.25,773.01
2017,12,23,12,15,943.0,86.5,1.4,11.0,643.5,1018.67,776.47
2017,12,23,12,30,945.0,87.0,1.3,11.0,648.0,1023.41,777.57
2017,12,23,12,45,944.5,86.0,1.25,11.5,644.5,1020.16,773.07
2017,12,23,13,0,944.0,85.0,1.2,12.0,641.0,1013.2,766.43
2017,12,23,13,15,940.0,84.5,1.15,12.0,628.5,999.88,757.22
2017,12,23,13,30,936.0,84.0,1.1,12.0,616.0,983.02,745.91
2017,12,23,13,45,929.5,82.5,1.1,12.0,595.5,959.18,731.07
2017,12,23,14,0,923.0,81.0,1.1,12.0,575.0,932.11,714.19
2017,12,23,14,15,820.0,93.0,1.1,12.0,516.0,843.19,654.74
2017,12,23,14,30,717.0,105.0,1.1,12.0,457.0,752.26,592.98
2017,12,23,14,45,538.5,136.0,1.1,12.0,390.5,613.64,493.25
2017,12,23,15,0,360.0,167.0,1.1,12.0,324.0,478.29,389.4
2017,12,23,15,15,346.0,154.5,0.95,12.0,294.0,439.95,360.26
2017,12,23,15,30,332.0,142.0,0.8,12.0,264.0,401.87,329.97
2017,12,23,15,45,321.0,125.0,0.7,12.0,231.0,360.6,296.95
2017,12,23,16,0,310.0,108.0,0.6,12.0,198.0,319.64,263.34
2017,12,23,16,15,285.5,91.5,0.6,11.5,163.0,272.35,224.27
2017,12,23,16,30,261.0,75.0,0.6,11.0,128.0,236.51,193.08
2017,12,23,16,45,223.5,57.0,0.65,10.5,93.5,185.03,148.05
2017,12,23,17,0,186.0,39.0,0.7,10.0,59.0,137.41,104.29
2017,12,23,17,15,93.0,19.5,0.8,9.5,29.5,65.64,25.36
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,35.5,97.84,5.02
2017,12,24,8,0,428.0,29.0,3.6,6.0,71.0,217.22,165.12
2017,12,24,8,15,523.0,37.0,3.45,6.5,117.0,287.77,234.59
2017,12,24,8,30,618.0,45.0,3.3,7.0,163.0,372.5,311.18
2017,12,24,8,45,674.0,50.0,3.2,8.0,211.0,441.64,372.12
2017,12,24,9,0,730.0,55.0,3.1,9.0,259.0,514.78,433.62
2017,12,24,9,15,675.0,70.5,3.35,10.0,283.5,536.61,451.54
2017,12,24,9,30,620.0,86.0,3.6,11.0,308.0,548.53,460.34
2017,12,24,9,45,594.0,104.5,3.85,12.0,336.5,578.0,482.21
2017,12,24,10,0,568.0,123.0,4.1,13.0,365.0,603.08,499.71
2017,12,24,10,15,557.5,137.5,4.55,13.0,391.0,626.64,519.03
2017,12,24,10,30,547.0,152.0,5.0,13.0,417.0,653.72,540.65
2017,12,24,10,45,389.5,196.5,5.45,13.5,390.5,570.08,471.2
2017,12,24,11,0,232.0,241.0,5.9,14.0,364.0,477.59,393.28
2017,12,24,11,15,328.5,232.0,6.1,14.0,414.0,575.6,473.59
2017,12,24,11,30,425.0,223.0,6.3,14.0,464.0,676.87,554.6
2017,12,24,11,45,673.0,152.0,6.55,14.0,542.5,842.69,686.43
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,984.84,793.29
2017,12,24,12,15,922.0,81.0,6.85,13.5,625.5,991.68,799.16
2017,12,24,12,30,923.0,81.0,6.9,13.0,630.0,994.91,803.19
2017,12,24,12,45,916.0,83.0,7.0,13.0,625.0,989.34,799.62
2017,12,24,13,0,909.0,85.0,7.1,13.0,620.0,980.21,793.59
2017,12,24,13,15,904.5,84.5,7.0,13.0,608.5,966.86,783.6
2017,12,24,13,30,900.0,84.0,6.9,13.0,597.0,950.12,771.24
2017,12,24,13,45,886.0,85.5,6.85,13.0,576.0,923.89,752.12
2017,12,24,14,0,872.0,87.0,6.8,13.0,555.0,903.59,737.61
2017,12,24,14,15,860.0,85.0,6.65,12.5,527.5,868.98,713.16
2017,12,24,14,30,848.0,83.0,6.5,12.0,500.0,831.9,686.73
2017,12,24,14,45,825.5,82.5,6.4,11.5,465.5,785.89,653.34
2017,12,24,15,0,803.0,82.0,6.3,11.0,431.0,738.5,618.46
2017,12,24,15,15,777.5,78.5,6.15,10.5,391.0,684.36,577.49
2017,12,24,15,30,752.0,75.0,6.0,10.0,351.0,629.81,535.38
2017,12,24,15,45,714.5,70.5,5.85,10.0,306.5,570.01,485.16
2017,12,24,16,0,677.0,66.0,5.7,10.0,262.0,508.09,432.0
2017,12,24,16,15,622.0,60.0,5.45,9.0,215.5,436.59,370.6
2017,12,24,16,30,567.0,54.0,5.2,8.0,169.0,369.18,310.54
2017,12,24,16,45,476.0,45.0,5.0,7.5,124.0,286.83,235.89
2017,12,24,17,0,385.0,36.0,4.8,7.0,79.0,213.58,166.73
2017,12,24,17,15,192.5,18.0,4.65,6.5,39.5,100.54,45.87
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,172.5,16.5,3.05,0.0,33.0,86.21,0.0
2017,12,25,8,0,345.0,33.0,3.3,0.0,66.0,188.86,146.05
2017,12,25,8,15,441.0,43.0,3.4,0.5,110.5,261.79,218.0
2017,12,25,8,30,537.0,53.0,3.5,1.0,155.0,344.7,294.51
2017,12,25,8,45,590.5,60.5,3.6,2.0,201.0,411.12,354.74
2017,12,25,9,0,644.0,68.0,3.7,3.0,247.0,481.68,416.18
2017,12,25,9,15,684.0,73.0,3.6,3.5,292.0,544.36,469.22
2017,12,25,9,30,724.0,78.0,3.5,4.0,337.0,608.92,521.81
2017,12,25,9,45,746.5,83.5,3.4,4.5,376.5,662.89,563.35
2017,12,25,10,0,769.0,89.0,3.3,5.0,416.0,716.49,602.55
2017,12,25,10,15,788.0,92.0,3.15,5.5,451.0,759.14,632.04
2017,12,25,10,30,807.0,95.0,3.0,6.0,486.0,804.79,663.15
2017,12,25,10,45,816.0,98.5,2.9,6.5,513.5,840.76,686.61
2017,12,25,11,0,825.0,102.0,2.8,7.0,541.0,874.26,707.92
2017,12,25,11,15,481.0,183.5,2.75,7.5,442.0,674.02,553.25
2017,12,25,11,30,137.0,265.0,2.7,8.0,343.0,426.6,350.69
2017,12,25,11,45,109.0,266.5,2.65,8.5,329.5,385.85,317.75
2017,12,25,12,0,81.0,268.0,2.6,9.0,316.0,361.5,296.62
2017,12,25,12,15,67.5,264.0,2.65,9.0,304.0,343.78,282.01
2017,12,25,12,30,54.0,260.0,2.7,9.0,292.0,325.97,267.27
2017,12,25,12,45,53.0,259.0,2.75,9.5,290.5,323.8,265.15
2017,12,25,13,0,52.0,258.0,2.8,10.0,289.0,321.68,263.06
2017,12,25,13,15,66.5,259.5,2.9,10.0,298.5,337.29,276.43
2017,12,25,13,30,81.0,261.0,3.0,10.0,308.0,352.66,289.54
2017,12,25,13,45,82.0,251.5,3.1,10.5,297.5,341.68,280.64
2017,12,25,14,0,83.0,242.0,3.2,11.0,287.0,330.65,271.8
2017,12,25,14,15,446.5,169.0,3.2,11.0,391.0,607.31,501.48
2017,12,25,14,30,810.0,96.0,3.2,11.0,495.0,816.38,661.89
2017,12,25,14,45,783.0,95.5,3.2,11.0,459.5,767.67,625.1
2017,12,25,15,0,756.0,95.0,3.2,11.0,424.0,722.91,592.92
2017,12,25,15,15,729.0,90.5,3.05,10.5,384.5,668.13,552.85
2017,12,25,15,30,702.0,86.0,2.9,10.0,345.0,613.25,511.1
2017,12,25,15,45,656.0,82.0,2.8,10.0,300.5,546.82,457.51
2017,12,25,16,0,610.0,78.0,2.7,10.0,256.0,482.6,404.27
2017,12,25,16,15,552.5,70.5,2.3,9.0,210.0,410.84,343.95
2017,12,25,16,30,495.0,63.0,1.9,8.0,164.0,343.39,285.25
2017,12,25,16,45,396.5,52.0,1.5,7.5,119.5,258.81,210.64
2017,12,25,17,0,298.0,41.0,1.1,7.0,75.0,184.87,143.36
2017,12,25,17,15,149.0,20.5,1.1,6.5,37.5,87.1,42.29
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.0,19.5,2.55,4.0,28.0,60.65,0.0
2017,12,26,8,0,176.0,39.0,2.7,4.0,56.0,131.67,99.56
2017,12,26,8,15,266.5,54.5,2.7,4.0,97.0,197.51,162.12
2017,12,26,8,30,357.0,70.0,2.7,4.0,138.0,273.49,231.0
2017,12,26,8,45,401.0,84.5,2.75,4.5,180.0,332.49,284.08
2017,12,26,9,0,445.0,99.0,2.8,5.0,222.0,395.33,338.77
2017,12,26,9,15,489.5,108.0,2.8,5.5,264.5,455.47,389.56
2017,12,26,9,30,534.0,117.0,2.8,6.0,307.0,518.58,441.18
2017,12,26,9,45,553.5,127.5,2.8,6.5,344.0,567.9,479.93
2017,12,26,10,0,573.0,138.0,2.8,7.0,381.0,617.24,517.68
2017,12,26,10,15,597.0,143.0,2.85,7.0,415.0,663.43,553.49
2017,12,26,10,30,621.0,148.0,2.9,7.0,449.0,714.8,592.54
2017,12,26,10,45,310.5,114.0,3.0,7.5,264.5,419.76,354.77
2017,12,26,11,0,0.0,80.0,3.1,8.0,80.0,70.82,55.27
2017,12,26,11,15,0.0,83.5,3.15,8.0,83.5,73.95,58.15
2017,12,26,11,30,0.0,87.0,3.2,8.0,87.0,77.07,60.74
2017,12,26,11,45,0.0,89.0,3.25,8.0,89.0,78.86,62.2
2017,12,26,12,0,0.0,91.0,3.3,8.0,91.0,80.65,63.68
2017,12,26,12,15,0.0,91.5,3.3,8.0,91.5,81.1,64.03
2017,12,26,12,30,0.0,92.0,3.3,8.0,92.0,81.55,64.4
2017,12,26,12,45,0.0,92.0,3.35,8.5,92.0,81.55,64.29
2017,12,26,13,0,0.0,92.0,3.4,9.0,92.0,81.56,64.19
2017,12,26,13,15,0.0,95.5,3.4,9.0,95.5,84.86,67.04
2017,12,26,13,30,0.0,99.0,3.4,9.0,99.0,88.2,69.93
2017,12,26,13,45,0.0,95.5,3.45,9.0,95.5,84.94,67.24
2017,12,26,14,0,0.0,92.0,3.5,9.0,92.0,81.69,64.57
2017,12,26,14,15,0.0,87.5,3.5,8.5,87.5,77.51,61.24
2017,12,26,14,30,0.0,83.0,3.5,8.0,83.0,73.47,58.01
2017,12,26,14,45,284.5,114.5,3.55,8.0,239.5,383.81,328.14
2017,12,26,15,0,569.0,146.0,3.6,8.0,396.0,631.78,530.78
2017,12,26,15,15,539.0,139.0,3.65,8.0,358.0,579.27,487.74
2017,12,26,15,30,509.0,132.0,3.7,8.0,320.0,527.54,446.25
2017,12,26,15,45,456.0,124.5,3.75,8.0,277.5,461.36,391.71
2017,12,26,16,0,403.0,117.0,3.8,8.0,235.0,398.77,338.85
2017,12,26,16,15,347.0,102.5,3.85,7.5,192.0,330.84,280.81
2017,12,26,16,30,291.0,88.0,3.9,7.0,149.0,260.54,219.35
2017,12,26,16,45,215.0,69.0,3.95,7.0,107.5,189.77,156.03
2017,12,26,17,0,139.0,50.0,4.0,7.0,66.0,127.14,99.12
2017,12,26,17,15,69.5,25.0,4.05,6.5,33.0,60.39,30.19
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,3.0,3.0,2.63,0.0
2017,12,27,8,0,0.0,6.0,5.8,3.0,6.0,5.26,0.0
2017,12,27,8,15,0.0,10.5,5.85,3.0,10.5,9.21,2.37
2017,12,27,8,30,0.0,15.0,5.9,3.0,15.0,13.18,6.01
2017,12,27,8,45,0.0,19.5,5.95,3.0,19.5,17.14,9.64
2017,12,27,9,0,0.0,24.0,6.0,3.0,24.0,21.11,13.23
2017,12,27,9,15,0.0,29.0,5.9,3.0,29.0,25.53,17.18
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,29.96,21.1
2017,12,27,9,45,0.0,87.5,5.75,3.5,87.5,78.64,64.06
2017,12,27,10,0,0.0,141.0,5.7,4.0,141.0,133.03,111.25
2017,12,27,10,15,0.0,130.0,5.6,4.0,130.0,120.31,99.91
2017,12,27,10,30,0.0,119.0,5.5,4.0,119.0,108.48,89.43
2017,12,27,10,45,0.0,117.0,5.4,4.5,117.0,106.1,87.03
2017,12,27,11,0,0.0,115.0,5.3,5.0,115.0,103.87,84.79
2017,12,27,11,15,0.0,118.5,5.2,5.0,118.5,107.1,87.44
2017,12,27,11,30,0.0,122.0,5.1,5.0,122.0,110.36,90.13
2017,12,27,11,45,0.0,141.0,5.05,5.0,141.0,128.94,105.96
2017,12,27,12,0,0.0,160.0,5.0,5.0,160.0,147.86,122.01
2017,12,27,12,15,0.0,146.5,4.9,5.0,146.5,134.21,110.29
2017,12,27,12,30,0.0,133.0,4.8,5.0,133.0,120.84,98.85
2017,12,27,12,45,0.0,126.5,4.7,5.0,126.5,114.5,93.44
2017,12,27,13,0,0.0,120.0,4.6,5.0,120.0,108.22,88.09
2017,12,27,13,15,0.0,98.5,4.5,5.0,98.5,87.69,70.5
2017,12,27,13,30,0.0,77.0,4.4,5.0,77.0,68.18,53.72
2017,12,27,13,45,0.0,102.0,4.35,5.0,102.0,91.11,73.62
2017,12,27,14,0,0.0,127.0,4.3,5.0,127.0,115.57,94.77
2017,12,27,14,15,0.0,108.5,4.2,4.5,108.5,97.65,79.6
2017,12,27,14,30,0.0,90.0,4.1,4.0,90.0,80.0,64.57
2017,12,27,14,45,0.0,101.0,4.1,4.0,101.0,90.87,74.2
2017,12,27,15,0,0.0,112.0,4.1,4.0,112.0,102.31,84.33
2017,12,27,15,15,0.0,101.5,4.05,4.0,101.5,92.38,75.85
2017,12,27,15,30,0.0,91.0,4.0,4.0,91.0,82.52,67.38
2017,12,27,15,45,0.0,79.5,4.0,4.0,79.5,71.71,57.98
2017,12,27,16,0,0.0,68.0,4.0,4.0,68.0,60.95,48.53
2017,12,27,16,15,0.0,55.5,3.9,3.5,55.5,49.22,38.17
2017,12,27,16,30,0.0,43.0,3.8,3.0,43.0,37.94,28.05
2017,12,27,16,45,0.0,31.5,3.7,3.0,31.5,27.76,18.75
2017,12,27,17,0,0.0,20.0,3.6,3.0,20.0,17.6,9.4
2017,12,27,17,15,0.0,11.0,3.55,3.0,11.0,9.66,0.61
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.82,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.0,17.5,1.9,1.5,29.5,69.61,0.0
2017,12,28,8,0,254.0,35.0,2.1,2.0,59.0,154.97,117.13
2017,12,28,8,15,349.5,48.0,2.15,2.5,101.5,224.6,184.71
2017,12,28,8,30,445.0,61.0,2.2,3.0,144.0,305.32,257.83
2017,12,28,8,45,505.0,70.0,2.3,3.5,189.5,372.54,318.22
2017,12,28,9,0,565.0,79.0,2.4,4.0,235.0,444.59,380.77
2017,12,28,9,15,607.5,85.5,2.35,4.0,279.0,507.31,433.94
2017,12,28,9,30,650.0,92.0,2.3,4.0,323.0,572.25,487.19
2017,12,28,9,45,680.0,97.0,2.3,4.5,363.0,628.32,531.01
2017,12,28,10,0,710.0,102.0,2.3,5.0,403.0,684.74,573.04
2017,12,28,10,15,731.0,105.5,2.15,5.5,438.0,732.23,605.68
2017,12,28,10,30,752.0,109.0,2.0,6.0,473.0,778.69,636.62
2017,12,28,10,45,398.5,166.0,1.95,6.5,360.0,557.57,461.96
2017,12,28,11,0,45.0,223.0,1.9,7.0,247.0,273.48,225.55
2017,12,28,11,15,44.5,232.5,1.8,7.0,257.0,284.17,235.0
2017,12,28,11,30,44.0,242.0,1.7,7.0,267.0,294.91,243.23
2017,12,28,11,45,65.5,256.0,1.6,7.5,294.5,331.85,272.88
2017,12,28,12,0,87.0,270.0,1.5,8.0,322.0,369.43,302.4
2017,12,28,12,15,133.5,276.5,1.4,8.0,356.5,440.13,358.63
2017,12,28,12,30,180.0,283.0,1.3,8.0,391.0,493.05,399.86
2017,12,28,12,45,100.5,254.0,1.25,8.5,314.5,363.09,295.67
2017,12,28,13,0,21.0,225.0,1.2,9.0,238.0,235.85,191.52
2017,12,28,13,15,139.5,243.0,1.15,9.0,323.5,403.78,330.12
2017,12,28,13,30,258.0,261.0,1.1,9.0,409.0,552.63,445.75
2017,12,28,13,45,250.5,256.5,1.1,9.5,396.0,518.91,418.54
2017,12,28,14,0,243.0,252.0,1.1,10.0,383.0,502.49,405.89
2017,12,28,14,15,147.0,231.0,1.1,10.0,309.5,388.25,316.02
2017,12,28,14,30,51.0,210.0,1.1,10.0,236.0,263.52,215.29
2017,12,28,14,45,36.0,189.0,1.1,10.0,207.0,226.25,185.61
2017,12,28,15,0,21.0,168.0,1.1,10.0,178.0,177.99,145.94
2017,12,28,15,15,17.0,154.0,1.1,9.5,161.5,160.72,132.16
2017,12,28,15,30,13.0,140.0,1.1,9.0,145.0,143.9,118.43
2017,12,28,15,45,277.5,117.0,1.15,9.0,199.5,324.15,273.92
2017,12,28,16,0,542.0,94.0,1.2,9.0,254.0,461.0,384.4
2017,12,28,16,15,485.5,84.0,1.1,8.5,209.5,388.14,322.7
2017,12,28,16,30,429.0,74.0,1.0,8.0,165.0,322.98,267.02
2017,12,28,16,45,347.0,60.0,0.9,7.5,121.5,246.71,200.71
2017,12,28,17,0,265.0,46.0,0.8,7.0,78.0,179.22,140.09
2017,12,28,17,15,155.0,28.0,0.85,6.5,44.5,101.77,59.49
2017,12,28,17,30,45.0,10.0,0.9,6.0,11.0,22.17,0.0
2017,12,28,17,45,22.5,5.0,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,132.0,17.5,1.2,2.5,30.0,70.8,0.0
2017,12,29,8,0,264.0,35.0,1.2,3.0,60.0,158.29,118.53
2017,12,29,8,15,361.5,47.5,1.1,3.5,103.0,228.57,186.28
2017,12,29,8,30,459.0,60.0,1.0,4.0,146.0,310.29,258.9
2017,12,29,8,45,527.0,68.0,0.9,4.5,192.5,381.38,320.59
2017,12,29,9,0,595.0,76.0,0.8,5.0,239.0,458.01,384.11
2017,12,29,9,15,637.5,82.0,0.8,5.5,284.0,521.48,435.09
2017,12,29,9,30,680.0,88.0,0.8,6.0,329.0,587.13,485.82
2017,12,29,9,45,712.0,92.0,0.85,6.5,370.5,644.67,529.08
2017,12,29,10,0,744.0,96.0,0.9,7.0,412.0,702.65,570.18
2017,12,29,10,15,372.0,108.0,0.95,7.0,266.0,440.58,366.58
2017,12,29,10,30,0.0,120.0,1.0,7.0,120.0,109.48,88.12
2017,12,29,10,45,0.0,127.5,1.1,7.5,127.5,116.54,94.64
2017,12,29,11,0,0.0,135.0,1.2,8.0,135.0,123.68,100.31
2017,12,29,11,15,0.0,134.0,1.3,8.5,134.0,122.37,98.87
2017,12,29,11,30,0.0,133.0,1.4,9.0,133.0,121.16,97.57
2017,12,29,11,45,0.0,119.5,1.5,9.5,119.5,107.81,86.14
2017,12,29,12,0,0.0,106.0,1.6,10.0,106.0,94.79,75.02
2017,12,29,12,15,2.5,148.0,1.7,10.5,149.5,138.07,111.1
2017,12,29,12,30,5.0,190.0,1.8,11.0,193.0,183.22,148.06
2017,12,29,12,45,2.5,165.0,1.9,11.5,166.5,155.14,124.58
2017,12,29,13,0,0.0,140.0,2.0,12.0,140.0,127.76,101.77
2017,12,29,13,15,425.5,123.5,2.1,12.0,368.0,579.09,475.2
2017,12,29,13,30,851.0,107.0,2.2,12.0,596.0,944.95,740.57
2017,12,29,13,45,459.5,173.5,2.3,12.5,436.5,647.26,520.04
2017,12,29,14,0,68.0,240.0,2.4,13.0,277.0,314.46,254.21
2017,12,29,14,15,52.5,221.5,2.45,13.0,249.5,278.31,226.5
2017,12,29,14,30,37.0,203.0,2.5,13.0,222.0,243.08,198.02
2017,12,29,14,45,34.5,190.5,2.6,13.0,207.5,226.73,185.14
2017,12,29,15,0,32.0,178.0,2.7,13.0,193.0,210.68,172.35
2017,12,29,15,15,380.5,131.5,2.65,12.5,275.5,455.34,379.99
2017,12,29,15,30,729.0,85.0,2.6,12.0,358.0,635.33,525.07
2017,12,29,15,45,693.0,79.5,2.6,12.0,314.5,572.51,473.97
2017,12,29,16,0,657.0,74.0,2.6,12.0,271.0,511.02,424.14
2017,12,29,16,15,602.5,67.5,2.3,11.0,224.5,439.71,365.25
2017,12,29,16,30,548.0,61.0,2.0,10.0,178.0,372.32,307.48
2017,12,29,16,45,465.0,51.0,1.7,9.5,132.5,292.6,237.45
2017,12,29,17,0,382.0,41.0,1.4,9.0,87.0,220.96,172.29
2017,12,29,17,15,241.5,26.5,1.4,8.5,50.5,131.05,79.86
2017,12,29,17,30,101.0,12.0,1.4,8.0,14.0,40.43,0.0
2017,12,29,17,45,50.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.5,1.9,7.5,30.5,77.4,0.0
2017,12,30,8,0,308.0,33.0,2.0,8.0,61.0,171.45,125.72
2017,12,30,8,15,408.5,44.0,2.0,8.5,105.5,244.69,196.29
2017,12,30,8,30,509.0,55.0,2.0,9.0,150.0,328.57,270.65
2017,12,30,8,45,569.0,63.0,2.0,9.5,196.5,397.55,331.06
2017,12,30,9,0,629.0,71.0,2.0,10.0,243.0,471.38,393.18
2017,12,30,9,15,314.5,94.0,1.95,10.5,180.0,325.77,273.71
2017,12,30,9,30,0.0,117.0,1.9,11.0,117.0,110.49,89.03
2017,12,30,9,45,20.0,144.5,1.9,11.5,153.0,153.05,125.5
2017,12,30,10,0,40.0,172.0,1.9,12.0,189.0,210.17,172.87
2017,12,30,10,15,40.5,187.0,1.8,12.5,205.0,227.81,186.4
2017,12,30,10,30,41.0,202.0,1.7,13.0,221.0,245.61,199.96
2017,12,30,10,45,37.5,209.0,1.65,14.0,227.5,250.39,202.47
2017,12,30,11,0,34.0,216.0,1.6,15.0,234.0,255.16,204.97
2017,12,30,11,15,450.0,158.0,1.55,15.0,412.5,614.58,493.23
2017,12,30,11,30,866.0,100.0,1.5,15.0,591.0,942.42,722.53
2017,12,30,11,45,871.5,101.0,1.5,15.5,605.0,962.08,729.44
2017,12,30,12,0,877.0,102.0,1.5,16.0,619.0,978.42,738.2
2017,12,30,12,15,879.5,102.5,1.55,16.0,624.5,987.88,744.69
2017,12,30,12,30,882.0,103.0,1.6,16.0,630.0,993.8,749.11
2017,12,30,12,45,880.5,102.5,1.65,16.5,627.5,991.12,746.63
2017,12,30,13,0,879.0,102.0,1.7,17.0,625.0,984.87,742.06
2017,12,30,13,15,621.5,172.5,1.75,17.0,539.0,821.05,631.74
2017,12,30,13,30,364.0,243.0,1.8,17.0,453.0,630.06,492.97
2017,12,30,13,45,609.5,171.0,1.9,17.5,508.5,788.54,614.01
2017,12,30,14,0,855.0,99.0,2.0,18.0,564.0,907.87,696.03
2017,12,30,14,15,480.0,162.5,2.1,17.5,421.5,631.24,499.37
2017,12,30,14,30,105.0,226.0,2.2,17.0,279.0,328.67,263.31
2017,12,30,14,45,74.0,204.0,2.3,17.0,240.0,275.29,222.03
2017,12,30,15,0,43.0,182.0,2.4,17.0,201.0,224.0,180.59
2017,12,30,15,15,38.5,167.0,2.35,16.5,183.0,203.34,164.5
2017,12,30,15,30,34.0,152.0,2.3,16.0,165.0,183.18,148.5
2017,12,30,15,45,337.0,115.5,2.3,15.5,218.5,375.46,310.9
2017,12,30,16,0,640.0,79.0,2.3,15.0,272.0,507.4,416.84
2017,12,30,16,15,585.5,71.5,2.15,14.0,225.5,435.59,357.61
2017,12,30,16,30,531.0,64.0,2.0,13.0,179.0,367.73,300.63
2017,12,30,16,45,440.0,54.0,1.95,12.0,133.0,284.92,229.81
2017,12,30,17,0,349.0,44.0,1.9,11.0,87.0,210.86,164.13
2017,12,30,17,15,218.5,28.5,2.2,10.5,51.0,126.12,79.01
2017,12,30,17,30,88.0,13.0,2.5,10.0,15.0,37.69,0.0
2017,12,30,17,45,44.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,19.0,4.35,4.0,27.5,60.0,0.0
2017,12,31,8,0,187.0,38.0,4.6,4.0,55.0,133.01,98.69
2017,12,31,8,15,280.0,54.5,4.75,4.0,97.5,200.87,164.66
2017,12,31,8,30,373.0,71.0,4.9,4.0,140.0,279.22,236.52
2017,12,31,8,45,435.5,83.0,5.05,4.0,185.5,345.7,297.66
2017,12,31,9,0,498.0,95.0,5.2,4.0,231.0,417.94,362.48
2017,12,31,9,15,249.0,83.0,5.3,4.0,151.0,270.64,236.03
2017,12,31,9,30,0.0,71.0,5.4,4.0,71.0,62.93,50.12
2017,12,31,9,45,0.0,80.0,5.5,4.0,80.0,71.27,57.45
2017,12,31,10,0,0.0,89.0,5.6,4.0,89.0,79.65,64.66
2017,12,31,10,15,0.0,77.5,5.7,4.0,77.5,68.57,54.8
2017,12,31,10,30,0.0,66.0,5.8,4.0,66.0,58.35,45.73
2017,12,31,10,45,0.0,95.0,5.95,4.0,95.0,84.69,68.62
2017,12,31,11,0,0.0,124.0,6.1,4.0,124.0,112.7,92.78
2017,12,31,11,15,0.0,116.0,6.1,4.0,116.0,104.64,85.65
2017,12,31,11,30,0.0,108.0,6.1,4.0,108.0,96.8,78.77
2017,12,31,11,45,0.0,74.0,6.2,4.0,74.0,65.51,51.58
2017,12,31,12,0,0.0,40.0,6.3,4.0,40.0,35.35,25.28
2017,12,31,12,15,0.0,35.5,6.3,4.0,35.5,31.36,21.79
2017,12,31,12,30,0.0,31.0,6.3,4.0,31.0,27.38,18.31
2017,12,31,12,45,3.0,111.0,6.3,4.0,113.0,102.39,83.6
2017,12,31,13,0,6.0,191.0,6.3,4.0,195.0,185.23,154.74
2017,12,31,13,15,5.0,187.0,6.25,4.0,190.5,180.28,150.47
2017,12,31,13,30,4.0,183.0,6.2,4.0,186.0,175.43,146.4
2017,12,31,13,45,2.0,129.5,6.2,4.0,131.0,119.57,98.53
2017,12,31,14,0,0.0,76.0,6.2,4.0,76.0,67.27,53.25
2017,12,31,14,15,0.0,103.5,6.15,3.5,103.5,92.74,75.67
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,120.18,99.85
2017,12,31,14,45,0.0,87.0,6.1,3.0,87.0,77.25,62.52
2017,12,31,15,0,0.0,43.0,6.1,3.0,43.0,37.94,28.01
2017,12,31,15,15,0.0,39.0,6.05,3.0,39.0,34.39,24.95
2017,12,31,15,30,0.0,35.0,6.0,3.0,35.0,30.85,21.86
2017,12,31,15,45,273.5,68.0,6.0,3.0,151.0,275.42,243.33
2017,12,31,16,0,547.0,101.0,6.0,3.0,267.0,472.08,412.98
2017,12,31,16,15,490.5,90.5,5.95,2.5,221.0,401.05,349.71
2017,12,31,16,30,434.0,80.0,5.9,2.0,175.0,334.75,289.55
2017,12,31,16,45,367.0,64.5,5.85,1.5,131.0,262.98,223.31
2017,12,31,17,0,300.0,49.0,5.8,1.0,87.0,198.2,161.85
2017,12,31,17,15,150.0,32.0,5.8,1.0,51.0,107.68,72.08
2017,12,31,17,30,0.0,15.0,5.8,1.0,15.0,13.64,0.0
2017,12,31,17,45,0.0,7.5,3.6,8.0,7.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
